Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,7,45,182.5,16.0,1.4,2.5,33.5,96.18,1.27
2016,1,1,8,0,365.0,32.0,1.6,3.0,67.0,207.69,157.03
2016,1,1,8,15,457.5,40.5,1.6,3.5,107.0,280.23,229.35
2016,1,1,8,30,550.0,49.0,1.6,4.0,147.0,361.76,302.7
2016,1,1,8,45,606.5,54.5,1.6,4.5,187.5,427.87,361.31
2016,1,1,9,0,663.0,60.0,1.6,5.0,228.0,497.83,420.95
2016,1,1,9,15,700.5,64.5,1.6,5.5,266.5,557.56,470.19
2016,1,1,9,30,738.0,69.0,1.6,6.0,305.0,613.99,515.17
2016,1,1,9,45,756.0,73.5,1.65,7.0,337.5,661.41,549.45
2016,1,1,10,0,774.0,78.0,1.7,8.0,370.0,707.64,581.93
2016,1,1,10,15,792.0,80.5,1.6,8.0,398.0,750.08,611.58
2016,1,1,10,30,810.0,83.0,1.5,8.0,426.0,790.71,639.21
2016,1,1,10,45,821.0,85.0,1.45,8.5,447.5,822.76,659.46
2016,1,1,11,0,832.0,87.0,1.4,9.0,469.0,852.16,677.57
2016,1,1,11,15,839.0,88.0,1.3,9.0,483.0,873.99,690.64
2016,1,1,11,30,846.0,89.0,1.2,9.0,497.0,892.69,701.43
2016,1,1,11,45,850.0,89.5,1.15,9.5,504.0,904.81,707.15
2016,1,1,12,0,854.0,90.0,1.1,10.0,511.0,913.53,710.67
2016,1,1,12,15,853.5,89.5,1.05,10.0,510.0,913.46,709.56
2016,1,1,12,30,853.0,89.0,1.0,10.0,509.0,909.89,706.33
2016,1,1,12,45,854.0,87.0,1.0,10.5,501.5,902.37,700.21
2016,1,1,13,0,855.0,85.0,1.0,11.0,494.0,891.37,691.92
2016,1,1,13,15,847.0,84.0,1.0,11.0,478.0,870.28,678.06
2016,1,1,13,30,839.0,83.0,1.0,11.0,462.0,846.12,662.22
2016,1,1,13,45,826.5,81.0,1.0,11.0,439.0,814.06,640.8
2016,1,1,14,0,814.0,79.0,1.0,11.0,416.0,779.5,617.49
2016,1,1,14,15,795.0,76.5,0.95,10.5,386.5,736.98,588.55
2016,1,1,14,30,776.0,74.0,0.9,10.0,357.0,692.81,557.95
2016,1,1,14,45,749.5,70.5,0.9,10.0,322.5,640.79,520.45
2016,1,1,15,0,723.0,67.0,0.9,10.0,288.0,588.3,481.01
2016,1,1,15,15,682.0,62.5,0.85,9.5,249.0,530.07,435.05
2016,1,1,15,30,641.0,58.0,0.8,9.0,210.0,469.03,385.3
2016,1,1,15,45,579.0,51.5,0.75,9.0,169.0,396.42,323.93
2016,1,1,16,0,517.0,45.0,0.7,9.0,128.0,328.51,264.49
2016,1,1,16,15,415.5,36.0,0.75,8.5,89.5,245.99,191.8
2016,1,1,16,30,314.0,27.0,0.8,8.0,51.0,171.54,108.61
2016,1,1,16,45,157.0,13.5,0.9,7.5,25.5,63.76,0.0
2016,1,1,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,7,45,4.0,16.0,1.35,5.0,16.5,15.5,0.0
2016,1,2,8,0,8.0,32.0,1.5,6.0,33.0,34.53,22.02
2016,1,2,8,15,24.0,49.0,1.5,6.5,53.0,64.6,49.51
2016,1,2,8,30,40.0,66.0,1.5,7.0,73.0,92.41,74.48
2016,1,2,8,45,49.0,83.0,1.5,7.5,93.5,117.7,97.05
2016,1,2,9,0,58.0,100.0,1.5,8.0,114.0,143.79,119.95
2016,1,2,9,15,63.5,115.5,1.5,8.5,133.5,166.39,139.4
2016,1,2,9,30,69.0,131.0,1.5,9.0,153.0,189.51,158.92
2016,1,2,9,45,75.5,144.5,1.55,9.5,171.0,211.19,176.95
2016,1,2,10,0,82.0,158.0,1.6,10.0,189.0,233.41,195.14
2016,1,2,10,15,69.5,167.0,1.75,10.5,194.5,235.11,195.67
2016,1,2,10,30,57.0,176.0,1.9,11.0,200.0,236.18,195.67
2016,1,2,10,45,28.5,123.0,2.1,12.0,135.0,147.59,120.77
2016,1,2,11,0,0.0,70.0,2.3,13.0,70.0,61.9,47.23
2016,1,2,11,15,30.5,138.0,2.4,13.0,152.5,166.67,136.48
2016,1,2,11,30,61.0,206.0,2.5,13.0,235.0,276.94,227.44
2016,1,2,11,45,171.0,208.5,2.6,13.5,292.5,396.73,326.26
2016,1,2,12,0,281.0,211.0,2.7,14.0,350.0,518.62,423.32
2016,1,2,12,15,153.5,201.5,2.7,14.0,277.5,372.6,305.08
2016,1,2,12,30,26.0,192.0,2.7,14.0,205.0,211.27,171.38
2016,1,2,12,45,101.5,203.0,2.7,14.0,252.0,309.61,254.45
2016,1,2,13,0,177.0,214.0,2.7,14.0,299.0,407.58,334.44
2016,1,2,13,15,234.0,200.5,2.6,14.0,309.5,455.18,373.02
2016,1,2,13,30,291.0,187.0,2.5,14.0,320.0,483.08,396.25
2016,1,2,13,45,235.0,183.0,2.45,14.5,287.0,425.1,348.74
2016,1,2,14,0,179.0,179.0,2.4,15.0,254.0,353.99,290.97
2016,1,2,14,15,264.5,157.0,2.15,14.5,259.0,403.4,333.08
2016,1,2,14,30,350.0,135.0,1.9,14.0,264.0,431.53,357.14
2016,1,2,14,45,331.0,125.5,1.65,14.0,238.0,394.23,326.23
2016,1,2,15,0,312.0,116.0,1.4,14.0,212.0,357.56,295.76
2016,1,2,15,15,294.0,102.5,1.2,13.5,183.5,317.14,262.43
2016,1,2,15,30,276.0,89.0,1.0,13.0,155.0,277.69,229.08
2016,1,2,15,45,248.5,74.0,0.85,12.5,125.0,232.25,190.02
2016,1,2,16,0,221.0,59.0,0.7,12.0,95.0,198.89,159.85
2016,1,2,16,15,172.5,43.5,0.75,11.5,66.5,147.73,114.38
2016,1,2,16,30,124.0,28.0,0.8,11.0,38.0,99.96,63.61
2016,1,2,16,45,62.0,14.0,0.9,10.5,19.0,33.18,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,7,45,19.0,16.5,1.8,9.0,18.5,26.09,0.0
2016,1,3,8,0,38.0,33.0,1.9,10.0,37.0,58.09,39.94
2016,1,3,8,15,57.0,50.0,1.9,10.0,59.0,88.44,68.71
2016,1,3,8,30,76.0,67.0,1.9,10.0,81.0,120.22,97.34
2016,1,3,8,45,86.0,84.5,1.95,10.5,103.5,149.38,123.18
2016,1,3,9,0,96.0,102.0,2.0,11.0,126.0,179.34,149.21
2016,1,3,9,15,102.5,118.0,1.9,11.5,147.5,205.77,171.64
2016,1,3,9,30,109.0,134.0,1.8,12.0,169.0,232.69,193.93
2016,1,3,9,45,114.5,147.0,1.7,12.5,187.5,255.3,212.19
2016,1,3,10,0,120.0,160.0,1.6,13.0,206.0,278.23,230.33
2016,1,3,10,15,149.0,172.0,1.55,13.0,233.0,318.73,263.45
2016,1,3,10,30,178.0,184.0,1.5,13.0,260.0,360.7,297.15
2016,1,3,10,45,175.5,193.5,1.5,13.5,271.5,373.88,306.39
2016,1,3,11,0,173.0,203.0,1.5,14.0,283.0,386.54,315.28
2016,1,3,11,15,129.5,208.0,1.6,14.0,269.0,356.56,290.33
2016,1,3,11,30,86.0,213.0,1.7,14.0,255.0,308.26,250.89
2016,1,3,11,45,167.5,214.5,1.85,14.0,297.5,401.18,327.31
2016,1,3,12,0,249.0,216.0,2.0,14.0,340.0,495.77,402.57
2016,1,3,12,15,210.5,219.5,2.1,14.0,324.0,447.73,364.25
2016,1,3,12,30,172.0,223.0,2.2,14.0,308.0,416.77,339.45
2016,1,3,12,45,234.0,212.5,2.35,14.5,326.0,458.46,373.98
2016,1,3,13,0,296.0,202.0,2.5,15.0,344.0,515.74,419.39
2016,1,3,13,15,311.5,192.5,2.45,15.0,338.0,513.28,417.77
2016,1,3,13,30,327.0,183.0,2.4,15.0,332.0,509.2,415.27
2016,1,3,13,45,314.5,175.0,2.35,15.0,313.0,481.77,394.0
2016,1,3,14,0,302.0,167.0,2.3,15.0,294.0,453.9,372.34
2016,1,3,14,15,202.5,161.5,1.95,15.0,244.0,346.13,284.75
2016,1,3,14,30,103.0,156.0,1.6,15.0,194.0,259.61,212.75
2016,1,3,14,45,93.5,142.0,1.3,15.0,174.0,220.78,181.16
2016,1,3,15,0,84.0,128.0,1.0,15.0,154.0,195.83,160.29
2016,1,3,15,15,76.5,112.0,0.85,14.5,133.5,170.24,139.07
2016,1,3,15,30,69.0,96.0,0.7,14.0,113.0,145.33,118.01
2016,1,3,15,45,53.5,78.5,0.6,13.5,90.0,114.66,91.71
2016,1,3,16,0,38.0,61.0,0.5,13.0,67.0,85.36,66.3
2016,1,3,16,15,19.0,44.0,0.5,12.5,47.0,56.52,41.07
2016,1,3,16,30,0.0,27.0,0.5,12.0,27.0,25.92,13.21
2016,1,3,16,45,0.0,13.5,0.55,12.0,13.5,12.28,0.0
2016,1,3,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,10.5,16.0,2.65,11.5,17.5,18.88,0.0
2016,1,4,8,0,21.0,32.0,2.7,12.0,35.0,43.11,28.0
2016,1,4,8,15,38.0,49.0,2.8,12.0,55.5,70.88,53.63
2016,1,4,8,30,55.0,66.0,2.9,12.0,76.0,99.83,79.46
2016,1,4,8,45,64.5,83.0,3.0,12.5,97.5,126.09,102.64
2016,1,4,9,0,74.0,100.0,3.1,13.0,119.0,153.17,126.16
2016,1,4,9,15,79.5,116.0,3.15,13.0,139.0,177.12,146.85
2016,1,4,9,30,85.0,132.0,3.2,13.0,159.0,201.55,167.63
2016,1,4,9,45,87.0,145.5,3.3,13.5,176.0,220.54,183.19
2016,1,4,10,0,89.0,159.0,3.4,14.0,193.0,239.72,198.65
2016,1,4,10,15,210.0,163.0,3.5,14.0,250.5,355.19,296.21
2016,1,4,10,30,331.0,167.0,3.6,14.0,308.0,479.86,398.16
2016,1,4,10,45,331.5,176.0,3.75,14.5,323.0,499.39,412.15
2016,1,4,11,0,332.0,185.0,3.9,15.0,338.0,517.83,425.62
2016,1,4,11,15,309.5,195.0,3.95,15.0,341.5,516.04,423.25
2016,1,4,11,30,287.0,205.0,4.0,15.0,345.0,512.43,419.57
2016,1,4,11,45,358.5,194.5,4.05,15.5,371.5,566.61,462.85
2016,1,4,12,0,430.0,184.0,4.1,16.0,398.0,638.88,518.59
2016,1,4,12,15,415.5,187.0,4.05,16.0,394.0,629.84,510.75
2016,1,4,12,30,401.0,190.0,4.0,16.0,390.0,618.96,502.02
2016,1,4,12,45,391.5,190.0,4.0,16.0,382.5,590.13,480.32
2016,1,4,13,0,382.0,190.0,4.0,16.0,375.0,577.68,470.82
2016,1,4,13,15,384.5,181.5,3.9,15.5,363.0,563.85,461.33
2016,1,4,13,30,387.0,173.0,3.8,15.0,351.0,548.54,450.63
2016,1,4,13,45,360.0,168.5,3.75,15.0,327.5,512.03,421.82
2016,1,4,14,0,333.0,164.0,3.7,15.0,304.0,475.61,392.91
2016,1,4,14,15,330.5,152.0,3.4,14.5,283.0,449.32,372.73
2016,1,4,14,30,328.0,140.0,3.1,14.0,262.0,422.17,351.5
2016,1,4,14,45,307.5,130.5,2.85,14.0,236.5,384.59,320.55
2016,1,4,15,0,287.0,121.0,2.6,14.0,211.0,347.82,289.85
2016,1,4,15,15,269.0,107.0,2.35,13.5,182.5,307.81,256.59
2016,1,4,15,30,251.0,93.0,2.1,13.0,154.0,268.82,223.41
2016,1,4,15,45,223.0,77.5,1.85,13.0,124.5,223.59,183.87
2016,1,4,16,0,195.0,62.0,1.6,13.0,95.0,180.7,145.69
2016,1,4,16,15,147.5,46.5,1.65,13.0,67.0,131.76,102.06
2016,1,4,16,30,100.0,31.0,1.7,13.0,39.0,87.58,57.79
2016,1,4,16,45,50.0,15.5,1.75,13.0,19.5,38.56,0.0
2016,1,4,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,7,45,60.0,16.5,1.7,11.5,22.5,44.44,0.0
2016,1,5,8,0,120.0,33.0,1.8,12.0,45.0,98.23,70.07
2016,1,5,8,15,152.0,49.5,2.0,12.0,71.5,138.67,109.39
2016,1,5,8,30,184.0,66.0,2.2,12.0,98.0,181.98,148.47
2016,1,5,8,45,206.0,81.5,2.45,12.5,126.0,221.22,183.3
2016,1,5,9,0,228.0,97.0,2.7,13.0,154.0,262.24,218.89
2016,1,5,9,15,237.5,112.0,2.8,13.0,180.0,296.11,247.99
2016,1,5,9,30,247.0,127.0,2.9,13.0,206.0,330.29,276.74
2016,1,5,9,45,255.0,139.5,3.0,13.0,229.0,360.33,301.59
2016,1,5,10,0,263.0,152.0,3.1,13.0,252.0,390.34,326.02
2016,1,5,10,15,131.5,141.5,3.2,13.0,191.5,265.32,221.3
2016,1,5,10,30,0.0,131.0,3.3,13.0,131.0,123.3,99.09
2016,1,5,10,45,0.0,69.0,3.4,13.0,69.0,61.01,46.55
2016,1,5,11,0,0.0,7.0,3.5,13.0,7.0,6.16,0.0
2016,1,5,11,15,0.0,26.0,3.55,13.0,26.0,22.92,14.02
2016,1,5,11,30,0.0,45.0,3.6,13.0,45.0,39.73,28.36
2016,1,5,11,45,0.0,42.0,3.65,13.0,42.0,37.07,26.07
2016,1,5,12,0,0.0,39.0,3.7,13.0,39.0,34.42,23.8
2016,1,5,12,15,17.0,120.0,3.65,12.5,128.5,125.25,101.54
2016,1,5,12,30,34.0,201.0,3.6,12.0,218.0,245.29,201.82
2016,1,5,12,45,17.0,161.0,3.6,12.0,169.5,168.37,137.45
2016,1,5,13,0,0.0,121.0,3.6,12.0,121.0,111.0,88.87
2016,1,5,13,15,1.5,139.0,3.45,12.0,140.0,131.38,106.21
2016,1,5,13,30,3.0,157.0,3.3,12.0,159.0,152.75,124.24
2016,1,5,13,45,7.5,156.0,3.2,12.0,159.5,156.31,127.5
2016,1,5,14,0,12.0,155.0,3.1,12.0,160.0,159.91,130.83
2016,1,5,14,15,12.0,146.0,2.95,11.5,151.0,150.86,123.62
2016,1,5,14,30,12.0,137.0,2.8,11.0,142.0,141.97,116.49
2016,1,5,14,45,9.0,125.5,2.7,11.0,128.5,128.21,104.84
2016,1,5,15,0,6.0,114.0,2.6,11.0,115.0,114.83,93.44
2016,1,5,15,15,3.0,99.5,2.35,11.0,100.0,98.33,79.26
2016,1,5,15,30,0.0,85.0,2.1,11.0,85.0,82.21,65.26
2016,1,5,15,45,232.0,67.5,1.9,11.0,107.0,226.68,188.76
2016,1,5,16,0,464.0,50.0,1.7,11.0,129.0,311.79,254.23
2016,1,5,16,15,366.0,41.0,1.6,10.5,92.0,232.51,183.54
2016,1,5,16,30,268.0,32.0,1.5,10.0,55.0,163.02,113.87
2016,1,5,16,45,134.0,16.0,1.45,10.0,27.5,72.87,0.0
2016,1,5,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,3.5,3.3,12.0,3.5,3.07,0.0
2016,1,6,8,0,0.0,7.0,3.3,12.0,7.0,6.14,0.0
2016,1,6,8,15,0.0,12.0,3.15,12.0,12.0,10.53,3.2
2016,1,6,8,30,0.0,17.0,3.0,12.0,17.0,14.94,7.12
2016,1,6,8,45,0.0,22.0,2.95,12.0,22.0,19.35,11.04
2016,1,6,9,0,0.0,27.0,2.9,12.0,27.0,23.76,14.93
2016,1,6,9,15,0.0,32.0,2.95,12.0,32.0,28.18,18.8
2016,1,6,9,30,0.0,37.0,3.0,12.0,37.0,32.61,22.63
2016,1,6,9,45,0.0,41.5,3.05,12.0,41.5,36.59,26.05
2016,1,6,10,0,0.0,46.0,3.1,12.0,46.0,40.58,29.45
2016,1,6,10,15,0.0,50.0,3.15,12.0,50.0,44.13,32.45
2016,1,6,10,30,0.0,54.0,3.2,12.0,54.0,47.68,35.45
2016,1,6,10,45,0.0,97.0,3.25,12.0,97.0,87.42,69.28
2016,1,6,11,0,0.0,140.0,3.3,12.0,140.0,131.47,106.31
2016,1,6,11,15,6.0,158.5,3.4,12.0,161.0,156.22,127.12
2016,1,6,11,30,12.0,177.0,3.5,12.0,182.0,181.6,148.37
2016,1,6,11,45,13.0,180.0,3.6,12.0,186.0,185.54,151.57
2016,1,6,12,0,14.0,183.0,3.7,12.0,190.0,189.62,154.96
2016,1,6,12,15,25.5,193.5,3.65,12.0,206.5,211.92,173.86
2016,1,6,12,30,37.0,204.0,3.6,12.0,223.0,251.6,206.87
2016,1,6,12,45,18.5,126.5,3.55,12.0,136.0,142.64,116.09
2016,1,6,13,0,0.0,49.0,3.5,12.0,49.0,43.27,31.46
2016,1,6,13,15,1.0,102.5,3.35,12.0,103.5,93.37,74.22
2016,1,6,13,30,2.0,156.0,3.2,12.0,158.0,150.64,122.46
2016,1,6,13,45,68.0,170.5,3.1,12.0,200.0,237.49,197.23
2016,1,6,14,0,134.0,185.0,3.0,12.0,242.0,324.94,270.69
2016,1,6,14,15,72.0,161.0,2.85,11.5,191.5,228.64,190.14
2016,1,6,14,30,10.0,137.0,2.7,11.0,141.0,140.27,114.81
2016,1,6,14,45,6.5,125.0,2.55,11.0,128.0,125.62,102.55
2016,1,6,15,0,3.0,113.0,2.4,11.0,115.0,111.4,90.42
2016,1,6,15,15,1.5,98.5,2.2,10.5,99.5,95.97,77.35
2016,1,6,15,30,0.0,84.0,2.0,10.0,84.0,80.79,64.31
2016,1,6,15,45,0.0,68.0,1.8,10.0,68.0,64.86,50.36
2016,1,6,16,0,0.0,52.0,1.6,10.0,52.0,48.9,36.28
2016,1,6,16,15,0.0,37.0,1.55,9.5,37.0,34.02,23.06
2016,1,6,16,30,0.0,22.0,1.5,9.0,22.0,19.39,9.41
2016,1,6,16,45,0.0,11.0,1.45,9.0,11.0,9.67,0.0
2016,1,6,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,94.0,19.5,0.55,8.5,28.5,66.26,0.0
2016,1,7,8,0,188.0,39.0,0.5,9.0,57.0,142.36,104.29
2016,1,7,8,15,279.0,51.5,0.5,9.5,94.0,207.41,165.1
2016,1,7,8,30,370.0,64.0,0.5,10.0,131.0,282.29,229.78
2016,1,7,8,45,461.5,68.5,0.5,10.5,172.5,358.62,294.08
2016,1,7,9,0,553.0,73.0,0.5,11.0,214.0,442.73,362.44
2016,1,7,9,15,594.5,78.0,0.6,11.0,251.0,501.61,410.35
2016,1,7,9,30,636.0,83.0,0.7,11.0,288.0,562.19,458.52
2016,1,7,9,45,707.5,76.5,0.8,11.5,327.5,631.86,511.28
2016,1,7,10,0,779.0,70.0,0.9,12.0,367.0,700.01,560.15
2016,1,7,10,15,796.5,72.0,1.0,12.0,395.0,742.01,590.21
2016,1,7,10,30,814.0,74.0,1.1,12.0,423.0,782.25,619.0
2016,1,7,10,45,824.0,76.0,1.2,12.0,444.5,814.1,641.65
2016,1,7,11,0,834.0,78.0,1.3,12.0,466.0,843.31,662.47
2016,1,7,11,15,841.0,79.0,1.35,12.0,480.5,865.76,677.89
2016,1,7,11,30,848.0,80.0,1.4,12.0,495.0,885.12,691.29
2016,1,7,11,45,849.0,81.0,1.5,12.0,502.0,895.8,699.48
2016,1,7,12,0,850.0,82.0,1.6,12.0,509.0,903.07,705.51
2016,1,7,12,15,850.0,82.0,1.65,12.0,509.0,904.68,707.12
2016,1,7,12,30,850.0,82.0,1.7,12.0,509.0,902.84,706.54
2016,1,7,12,45,844.0,82.5,1.75,12.0,501.0,892.71,700.33
2016,1,7,13,0,838.0,83.0,1.8,12.0,493.0,879.25,691.96
2016,1,7,13,15,830.5,82.0,1.85,12.0,478.0,859.35,679.11
2016,1,7,13,30,823.0,81.0,1.9,12.0,463.0,836.42,664.13
2016,1,7,13,45,809.5,79.5,1.95,12.0,440.5,804.89,642.87
2016,1,7,14,0,796.0,78.0,2.0,12.0,418.0,770.93,619.68
2016,1,7,14,15,778.0,76.0,1.95,12.0,390.0,730.6,590.67
2016,1,7,14,30,760.0,74.0,1.9,12.0,362.0,688.57,560.09
2016,1,7,14,45,737.0,70.0,1.85,12.0,328.5,639.17,523.42
2016,1,7,15,0,714.0,66.0,1.8,12.0,295.0,589.08,485.29
2016,1,7,15,15,676.5,62.0,1.55,11.5,257.0,533.33,439.95
2016,1,7,15,30,639.0,58.0,1.3,11.0,219.0,475.03,391.38
2016,1,7,15,45,587.0,52.0,1.05,10.5,179.5,408.07,334.45
2016,1,7,16,0,535.0,46.0,0.8,10.0,140.0,344.79,278.85
2016,1,7,16,15,443.5,38.0,0.8,9.5,101.0,265.72,209.93
2016,1,7,16,30,352.0,30.0,0.8,9.0,62.0,195.81,141.25
2016,1,7,16,45,176.0,15.0,0.85,9.0,31.0,89.4,0.0
2016,1,7,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,7,45,28.0,17.0,0.85,7.5,19.5,29.66,0.0
2016,1,8,8,0,56.0,34.0,0.9,8.0,39.0,66.27,46.7
2016,1,8,8,15,78.0,51.0,0.95,8.0,62.5,98.62,77.7
2016,1,8,8,30,100.0,68.0,1.0,8.0,86.0,132.78,108.64
2016,1,8,8,45,114.5,85.0,1.05,8.5,110.5,164.78,137.09
2016,1,8,9,0,129.0,102.0,1.1,9.0,135.0,198.01,166.01
2016,1,8,9,15,136.0,118.5,1.0,9.0,158.0,226.88,190.69
2016,1,8,9,30,143.0,135.0,0.9,9.0,181.0,256.18,215.12
2016,1,8,9,45,143.5,148.5,0.85,9.5,199.0,277.15,231.73
2016,1,8,10,0,144.0,162.0,0.8,10.0,217.0,297.98,247.84
2016,1,8,10,15,139.0,174.5,0.7,10.5,231.0,312.94,258.57
2016,1,8,10,30,134.0,187.0,0.6,11.0,245.0,327.36,268.62
2016,1,8,10,45,177.5,195.0,0.55,11.5,275.5,376.52,307.31
2016,1,8,11,0,221.0,203.0,0.5,12.0,306.0,427.3,346.0
2016,1,8,11,15,117.0,191.0,0.45,12.0,246.0,322.86,261.42
2016,1,8,11,30,13.0,179.0,0.4,12.0,186.0,184.47,148.17
2016,1,8,11,45,68.5,203.0,0.35,12.5,238.0,278.72,225.98
2016,1,8,12,0,124.0,227.0,0.3,13.0,290.0,377.44,302.59
2016,1,8,12,15,152.0,227.0,0.3,13.0,304.0,403.29,322.11
2016,1,8,12,30,180.0,227.0,0.3,13.0,318.0,428.74,341.95
2016,1,8,12,45,271.0,211.0,0.35,13.5,345.5,507.93,403.14
2016,1,8,13,0,362.0,195.0,0.4,14.0,373.0,567.08,447.91
2016,1,8,13,15,351.0,193.0,0.45,13.5,361.5,549.95,435.97
2016,1,8,13,30,340.0,191.0,0.5,13.0,350.0,531.9,424.18
2016,1,8,13,45,327.5,181.0,0.6,13.0,328.0,501.7,403.02
2016,1,8,14,0,315.0,171.0,0.7,13.0,306.0,470.98,381.1
2016,1,8,14,15,248.5,166.0,0.65,13.0,268.0,403.49,328.09
2016,1,8,14,30,182.0,161.0,0.6,13.0,230.0,325.49,266.26
2016,1,8,14,45,167.0,149.0,0.55,13.0,208.0,294.77,242.03
2016,1,8,15,0,152.0,137.0,0.5,13.0,186.0,264.95,217.76
2016,1,8,15,15,141.5,120.5,0.5,12.5,162.0,233.04,192.03
2016,1,8,15,30,131.0,104.0,0.5,12.0,138.0,201.87,166.22
2016,1,8,15,45,113.5,86.5,0.55,12.0,112.0,166.25,135.79
2016,1,8,16,0,96.0,69.0,0.6,12.0,86.0,132.14,106.03
2016,1,8,16,15,69.0,51.5,0.65,11.5,62.0,95.26,73.67
2016,1,8,16,30,42.0,34.0,0.7,11.0,38.0,60.67,41.75
2016,1,8,16,45,21.0,17.0,0.75,10.5,19.0,27.24,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,7,45,46.5,17.0,3.25,10.0,21.5,40.15,0.0
2016,1,9,8,0,93.0,34.0,3.4,10.0,43.0,88.07,63.18
2016,1,9,8,15,122.5,51.0,3.35,10.0,69.0,126.42,100.28
2016,1,9,8,30,152.0,68.0,3.3,10.0,95.0,167.44,137.54
2016,1,9,8,45,169.0,84.5,3.25,10.0,121.5,203.59,170.16
2016,1,9,9,0,186.0,101.0,3.2,10.0,148.0,241.11,203.33
2016,1,9,9,15,195.5,116.5,3.1,10.0,173.5,273.73,231.6
2016,1,9,9,30,205.0,132.0,3.0,10.0,199.0,306.8,259.61
2016,1,9,9,45,201.5,146.0,2.95,10.5,217.5,315.64,266.54
2016,1,9,10,0,198.0,160.0,2.9,11.0,236.0,336.17,282.68
2016,1,9,10,15,223.0,170.5,2.8,11.0,262.0,388.88,325.56
2016,1,9,10,30,248.0,181.0,2.7,11.0,288.0,428.53,357.31
2016,1,9,10,45,267.5,188.0,2.65,11.0,309.0,459.68,381.98
2016,1,9,11,0,287.0,195.0,2.6,11.0,330.0,490.88,406.45
2016,1,9,11,15,292.5,201.0,2.45,11.0,342.0,508.18,419.2
2016,1,9,11,30,298.0,207.0,2.3,11.0,354.0,524.61,431.21
2016,1,9,11,45,279.0,213.5,2.2,11.5,353.0,518.37,424.34
2016,1,9,12,0,260.0,220.0,2.1,12.0,352.0,510.77,416.64
2016,1,9,12,15,146.0,211.5,1.95,12.0,285.5,377.78,309.41
2016,1,9,12,30,32.0,203.0,1.8,12.0,219.0,245.07,199.55
2016,1,9,12,45,140.5,209.0,1.65,12.0,278.5,368.77,303.06
2016,1,9,13,0,249.0,215.0,1.5,12.0,338.0,490.68,399.95
2016,1,9,13,15,146.5,204.0,1.45,12.0,276.0,365.43,298.93
2016,1,9,13,30,44.0,193.0,1.4,12.0,214.0,244.43,199.58
2016,1,9,13,45,40.0,183.0,1.35,12.0,201.5,228.89,187.5
2016,1,9,14,0,36.0,173.0,1.3,12.0,189.0,213.65,175.15
2016,1,9,14,15,33.5,162.0,1.2,12.0,176.0,198.7,162.98
2016,1,9,14,30,31.0,151.0,1.1,12.0,163.0,184.04,150.98
2016,1,9,14,45,27.5,138.0,1.0,12.0,148.0,166.44,136.41
2016,1,9,15,0,24.0,125.0,0.9,12.0,133.0,139.13,113.61
2016,1,9,15,15,19.0,110.0,0.85,11.5,116.0,120.05,97.66
2016,1,9,15,30,14.0,95.0,0.8,11.0,99.0,101.49,81.87
2016,1,9,15,45,7.0,79.0,0.8,11.0,81.0,81.14,64.16
2016,1,9,16,0,0.0,63.0,0.8,11.0,63.0,61.49,46.92
2016,1,9,16,15,0.0,45.5,0.8,11.0,45.5,43.72,31.23
2016,1,9,16,30,0.0,28.0,0.8,11.0,28.0,25.57,14.78
2016,1,9,16,45,0.0,14.0,0.8,11.0,14.0,12.32,0.0
2016,1,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,164.5,16.5,1.6,8.5,32.5,87.99,2.44
2016,1,10,8,0,329.0,33.0,1.8,9.0,65.0,189.53,140.23
2016,1,10,8,15,419.5,42.0,1.85,9.5,104.0,259.34,207.83
2016,1,10,8,30,510.0,51.0,1.9,10.0,143.0,338.16,277.64
2016,1,10,8,45,576.0,56.0,2.0,10.5,184.5,407.18,337.97
2016,1,10,9,0,642.0,61.0,2.1,11.0,226.0,481.08,400.41
2016,1,10,9,15,599.5,76.0,2.1,11.0,249.0,501.43,418.17
2016,1,10,9,30,557.0,91.0,2.1,11.0,272.0,516.01,430.4
2016,1,10,9,45,601.0,89.5,2.15,11.5,304.0,569.64,473.09
2016,1,10,10,0,645.0,88.0,2.2,12.0,336.0,624.0,514.13
2016,1,10,10,15,580.0,111.5,2.1,12.0,347.0,622.12,511.0
2016,1,10,10,30,515.0,135.0,2.0,12.0,358.0,607.71,498.02
2016,1,10,10,45,390.0,167.0,1.95,12.5,341.0,553.68,452.4
2016,1,10,11,0,265.0,199.0,1.9,13.0,324.0,476.69,389.02
2016,1,10,11,15,148.5,198.5,1.8,13.0,269.0,359.96,294.64
2016,1,10,11,30,32.0,198.0,1.7,13.0,214.0,239.05,194.07
2016,1,10,11,45,206.0,199.0,1.6,13.5,303.5,415.68,340.35
2016,1,10,12,0,380.0,200.0,1.5,14.0,393.0,595.76,479.27
2016,1,10,12,15,626.5,137.5,1.45,14.0,456.0,774.55,611.45
2016,1,10,12,30,873.0,75.0,1.4,14.0,519.0,908.3,702.46
2016,1,10,12,45,445.0,130.5,1.35,14.5,357.0,586.35,468.89
2016,1,10,13,0,17.0,186.0,1.3,15.0,195.0,195.57,155.86
2016,1,10,13,15,48.0,195.0,1.25,15.0,218.5,249.87,202.26
2016,1,10,13,30,79.0,204.0,1.2,15.0,242.0,288.7,234.08
2016,1,10,13,45,67.5,192.5,1.15,15.0,223.5,264.09,214.07
2016,1,10,14,0,56.0,181.0,1.1,15.0,205.0,240.06,194.74
2016,1,10,14,15,28.0,130.5,1.05,14.5,142.5,155.42,125.73
2016,1,10,14,30,0.0,80.0,1.0,14.0,80.0,71.38,55.22
2016,1,10,14,45,0.0,72.5,1.0,14.0,72.5,64.35,49.49
2016,1,10,15,0,0.0,65.0,1.0,14.0,65.0,57.45,43.67
2016,1,10,15,15,0.0,57.0,0.9,13.5,57.0,50.34,37.7
2016,1,10,15,30,0.0,49.0,0.8,13.0,49.0,43.25,31.66
2016,1,10,15,45,0.0,40.5,0.75,12.5,40.5,35.71,25.14
2016,1,10,16,0,0.0,32.0,0.7,12.0,32.0,28.19,18.53
2016,1,10,16,15,0.0,23.5,0.75,11.5,23.5,20.68,11.86
2016,1,10,16,30,0.0,15.0,0.8,11.0,15.0,13.18,4.99
2016,1,10,16,45,0.0,7.5,0.9,11.0,7.5,6.58,0.0
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,45,27.5,17.0,1.05,10.5,19.5,29.28,0.0
2016,1,11,8,0,55.0,34.0,1.1,11.0,39.0,65.21,45.58
2016,1,11,8,15,78.0,51.5,1.25,11.0,63.0,98.61,76.9
2016,1,11,8,30,101.0,69.0,1.4,11.0,87.0,133.89,108.5
2016,1,11,8,45,114.0,86.0,1.55,11.5,111.5,165.05,136.03
2016,1,11,9,0,127.0,103.0,1.7,12.0,136.0,197.3,163.97
2016,1,11,9,15,135.0,119.5,1.7,12.0,159.5,226.71,189.13
2016,1,11,9,30,143.0,136.0,1.7,12.0,183.0,256.64,214.22
2016,1,11,9,45,148.5,150.0,1.7,12.5,203.0,281.92,234.58
2016,1,11,10,0,154.0,164.0,1.7,13.0,223.0,307.39,254.71
2016,1,11,10,15,95.5,169.0,1.65,13.0,206.5,256.43,211.57
2016,1,11,10,30,37.0,174.0,1.6,13.0,190.0,215.34,176.04
2016,1,11,10,45,179.0,182.5,1.55,13.5,266.5,361.15,297.46
2016,1,11,11,0,321.0,191.0,1.5,14.0,343.0,515.21,418.45
2016,1,11,11,15,296.0,202.0,1.45,14.5,345.5,512.41,412.98
2016,1,11,11,30,271.0,213.0,1.4,15.0,348.0,507.72,407.38
2016,1,11,11,45,207.5,222.0,1.4,15.5,326.0,446.14,358.21
2016,1,11,12,0,144.0,231.0,1.4,16.0,304.0,400.34,320.73
2016,1,11,12,15,169.0,230.5,1.4,16.0,316.5,422.95,339.18
2016,1,11,12,30,194.0,230.0,1.4,16.0,329.0,445.1,356.72
2016,1,11,12,45,195.5,226.0,1.4,16.0,325.0,440.49,353.24
2016,1,11,13,0,197.0,222.0,1.4,16.0,321.0,435.29,349.53
2016,1,11,13,15,241.5,210.5,1.4,16.0,327.5,475.25,381.38
2016,1,11,13,30,286.0,199.0,1.4,16.0,334.0,495.64,398.09
2016,1,11,13,45,281.5,191.0,1.4,16.0,319.0,475.97,383.28
2016,1,11,14,0,277.0,183.0,1.4,16.0,304.0,455.57,368.11
2016,1,11,14,15,415.5,146.0,1.3,16.0,314.5,528.29,426.6
2016,1,11,14,30,554.0,109.0,1.2,16.0,325.0,582.12,468.6
