Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,45,534.5,103.0,1.1,16.0,296.5,539.75,435.23
2016,1,11,15,0,515.0,97.0,1.0,16.0,268.0,496.98,401.84
2016,1,11,15,15,492.0,87.5,0.95,15.5,235.0,448.13,364.03
2016,1,11,15,30,469.0,78.0,0.9,15.0,202.0,399.83,325.41
2016,1,11,15,45,513.5,61.5,0.85,14.5,176.0,382.64,310.1
2016,1,11,16,0,558.0,45.0,0.8,14.0,150.0,359.32,287.75
2016,1,11,16,15,474.5,37.5,0.85,13.5,110.5,282.59,221.94
2016,1,11,16,30,391.0,30.0,0.9,13.0,71.0,214.14,158.73
2016,1,11,16,45,195.5,15.0,0.95,13.0,35.5,99.51,32.67
2016,1,11,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,12,7,45,201.0,14.5,2.0,9.5,34.5,97.46,9.16
2016,1,12,8,0,402.0,29.0,2.1,10.0,69.0,213.54,158.17
2016,1,12,8,15,489.0,36.5,2.05,10.5,109.0,283.47,226.37
2016,1,12,8,30,576.0,44.0,2.0,11.0,149.0,362.15,296.06
2016,1,12,8,45,629.0,49.0,1.95,11.5,190.0,423.29,349.73
2016,1,12,9,0,682.0,54.0,1.9,12.0,231.0,492.0,407.26
2016,1,12,9,15,717.0,57.5,1.75,12.0,269.5,550.42,454.82
2016,1,12,9,30,752.0,61.0,1.6,12.0,308.0,609.78,500.94
2016,1,12,9,45,676.5,80.0,1.45,12.5,320.0,612.6,500.16
2016,1,12,10,0,601.0,99.0,1.3,13.0,332.0,603.42,490.53
2016,1,12,10,15,491.5,131.0,1.35,13.5,330.5,568.5,461.66
2016,1,12,10,30,382.0,163.0,1.4,14.0,329.0,531.51,430.59
2016,1,12,10,45,341.0,179.5,1.5,14.5,334.0,510.89,413.89
2016,1,12,11,0,300.0,196.0,1.6,15.0,339.0,503.14,406.32
2016,1,12,11,15,381.5,186.5,1.6,15.0,373.5,568.89,457.95
2016,1,12,11,30,463.0,177.0,1.6,15.0,408.0,654.64,522.26
2016,1,12,11,45,411.0,191.5,1.6,15.5,399.5,629.3,500.28
2016,1,12,12,0,359.0,206.0,1.6,16.0,391.0,584.25,465.12
2016,1,12,12,15,329.0,212.0,1.6,16.0,381.5,564.94,450.28
2016,1,12,12,30,299.0,218.0,1.6,16.0,372.0,544.33,434.2
2016,1,12,12,45,327.0,209.5,1.6,16.0,375.5,557.67,445.31
2016,1,12,13,0,355.0,201.0,1.6,16.0,379.0,569.32,454.89
2016,1,12,13,15,356.5,194.5,1.55,16.0,369.0,557.83,446.33
2016,1,12,13,30,358.0,188.0,1.5,16.0,359.0,544.97,436.93
2016,1,12,13,45,469.0,155.5,1.45,16.0,369.0,609.62,487.79
2016,1,12,14,0,580.0,123.0,1.4,16.0,379.0,657.02,524.09
2016,1,12,14,15,427.5,140.0,1.3,16.0,322.5,531.38,427.49
2016,1,12,14,30,275.0,157.0,1.2,16.0,266.0,405.87,329.22
2016,1,12,14,45,262.0,145.5,1.1,16.0,242.0,372.96,303.97
2016,1,12,15,0,249.0,134.0,1.0,16.0,218.0,340.37,277.88
2016,1,12,15,15,238.0,118.5,1.0,15.5,191.0,304.42,249.48
2016,1,12,15,30,227.0,103.0,1.0,15.0,164.0,268.9,220.62
2016,1,12,15,45,205.5,87.0,1.0,14.5,135.5,227.43,185.9
2016,1,12,16,0,184.0,71.0,1.0,14.0,107.0,187.69,151.71
2016,1,12,16,15,153.5,54.5,1.0,13.5,79.0,145.01,114.3
2016,1,12,16,30,123.0,38.0,1.0,13.0,51.0,105.2,77.76
2016,1,12,16,45,61.5,23.0,1.05,13.0,29.5,55.29,20.48
2016,1,12,17,0,0.0,8.0,1.1,13.0,8.0,7.28,0.0
2016,1,12,17,15,0.0,4.0,1.1,12.5,4.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,7,45,51.0,17.5,2.9,12.5,23.0,42.1,2.27
2016,1,13,8,0,102.0,35.0,3.1,13.0,46.0,91.96,66.01
2016,1,13,8,15,133.5,52.5,3.2,13.0,73.0,132.24,104.03
2016,1,13,8,30,165.0,70.0,3.3,13.0,100.0,175.39,142.72
2016,1,13,8,45,181.5,86.5,3.45,13.5,127.5,211.84,175.02
2016,1,13,9,0,198.0,103.0,3.6,14.0,155.0,249.63,207.71
2016,1,13,9,15,209.0,119.0,3.8,14.0,181.5,284.43,237.57
2016,1,13,9,30,220.0,135.0,4.0,14.0,208.0,319.78,267.33
2016,1,13,9,45,228.5,147.5,4.25,14.5,230.0,349.24,291.38
2016,1,13,10,0,237.0,160.0,4.5,15.0,252.0,378.82,315.16
2016,1,13,10,15,504.0,125.0,4.55,15.0,340.0,571.06,474.26
2016,1,13,10,30,771.0,90.0,4.6,15.0,428.0,771.72,629.13
2016,1,13,10,45,717.0,101.5,4.7,15.0,428.5,760.9,619.43
2016,1,13,11,0,663.0,113.0,4.8,15.0,429.0,744.47,606.78
2016,1,13,11,15,460.0,165.5,4.85,15.0,388.0,631.39,517.78
2016,1,13,11,30,257.0,218.0,4.9,15.0,347.0,501.23,410.93
2016,1,13,11,45,180.5,224.5,4.95,15.0,316.0,424.35,348.39
2016,1,13,12,0,104.0,231.0,5.0,15.0,285.0,345.72,283.16
2016,1,13,12,15,52.0,195.5,4.95,14.5,222.5,253.27,207.15
2016,1,13,12,30,0.0,160.0,4.9,14.0,160.0,150.72,121.04
2016,1,13,12,45,243.5,167.0,4.9,14.0,289.5,428.18,356.65
2016,1,13,13,0,487.0,174.0,4.9,14.0,419.0,674.66,554.89
2016,1,13,13,15,391.5,187.0,4.8,14.0,380.5,580.01,478.2
2016,1,13,13,30,296.0,200.0,4.7,14.0,342.0,506.01,417.77
2016,1,13,13,45,246.5,196.0,4.6,14.0,311.0,452.69,374.55
2016,1,13,14,0,197.0,192.0,4.5,14.0,280.0,385.33,319.72
2016,1,13,14,15,471.0,138.0,4.3,13.5,330.0,564.51,470.05
2016,1,13,14,30,745.0,84.0,4.1,13.0,380.0,701.67,579.2
2016,1,13,14,45,723.0,80.0,3.95,13.0,346.5,653.36,541.2
2016,1,13,15,0,701.0,76.0,3.8,13.0,313.0,604.33,502.81
2016,1,13,15,15,664.0,72.0,3.25,12.5,275.0,545.07,454.09
2016,1,13,15,30,627.0,68.0,2.7,12.0,237.0,487.0,405.11
2016,1,13,15,45,587.0,60.0,2.2,12.0,197.5,424.27,350.57
2016,1,13,16,0,547.0,52.0,1.7,12.0,158.0,364.02,296.69
2016,1,13,16,15,459.0,44.0,1.55,11.5,117.5,284.6,227.46
2016,1,13,16,30,371.0,36.0,1.4,11.0,77.0,213.63,162.42
2016,1,13,16,45,230.0,24.0,1.25,10.5,45.5,124.4,60.01
2016,1,13,17,0,89.0,12.0,1.1,10.0,14.0,37.26,0.0
2016,1,13,17,15,44.5,6.0,1.1,9.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,7,45,91.0,17.0,1.15,9.5,26.5,60.79,8.29
2016,1,14,8,0,182.0,34.0,1.2,10.0,53.0,130.39,96.4
2016,1,14,8,15,217.5,50.0,1.35,10.0,83.0,175.09,139.93
2016,1,14,8,30,253.0,66.0,1.5,10.0,113.0,223.31,183.66
2016,1,14,8,45,278.5,80.0,1.7,10.5,143.5,266.88,222.38
2016,1,14,9,0,304.0,94.0,1.9,11.0,174.0,312.46,261.8
2016,1,14,9,15,316.0,108.5,1.95,11.0,202.5,339.24,285.23
2016,1,14,9,30,328.0,123.0,2.0,11.0,231.0,378.05,317.62
2016,1,14,9,45,337.5,134.5,2.15,11.5,256.5,411.39,344.48
2016,1,14,10,0,347.0,146.0,2.3,12.0,282.0,444.56,370.64
2016,1,14,10,15,301.5,165.0,2.3,12.0,289.5,443.16,368.0
2016,1,14,10,30,256.0,184.0,2.3,12.0,297.0,437.95,362.29
2016,1,14,10,45,332.0,181.5,2.35,12.5,335.5,505.59,416.52
2016,1,14,11,0,408.0,179.0,2.4,13.0,374.0,592.93,483.84
2016,1,14,11,15,206.5,175.0,2.45,13.0,274.0,398.75,327.95
2016,1,14,11,30,5.0,171.0,2.5,13.0,174.0,167.53,134.98
2016,1,14,11,45,5.0,173.0,2.55,13.0,176.0,169.39,136.94
2016,1,14,12,0,5.0,175.0,2.6,13.0,178.0,171.36,138.52
2016,1,14,12,15,19.0,192.0,2.65,13.0,202.0,202.91,165.05
2016,1,14,12,30,33.0,209.0,2.7,13.0,226.0,252.1,205.64
2016,1,14,12,45,70.5,218.0,2.8,13.0,254.5,297.96,244.19
2016,1,14,13,0,108.0,227.0,2.9,13.0,283.0,343.51,282.13
2016,1,14,13,15,98.0,219.5,2.9,13.0,269.0,324.49,266.55
2016,1,14,13,30,88.0,212.0,2.9,13.0,255.0,305.7,251.36
2016,1,14,13,45,44.0,153.5,2.95,13.0,175.0,195.1,160.11
2016,1,14,14,0,0.0,95.0,3.0,13.0,95.0,85.39,67.14
2016,1,14,14,15,0.0,89.0,2.85,12.5,89.0,79.75,62.7
2016,1,14,14,30,0.0,83.0,2.7,12.0,83.0,74.17,58.16
2016,1,14,14,45,0.0,74.5,2.55,12.0,74.5,66.16,51.4
2016,1,14,15,0,0.0,66.0,2.4,12.0,66.0,58.33,44.76
2016,1,14,15,15,0.0,58.0,2.15,12.0,58.0,51.23,38.68
2016,1,14,15,30,0.0,50.0,1.9,12.0,50.0,44.13,32.55
2016,1,14,15,45,0.0,41.0,1.7,12.0,41.0,36.15,25.59
2016,1,14,16,0,0.0,32.0,1.5,12.0,32.0,28.19,18.58
2016,1,14,16,15,0.0,23.5,1.65,12.0,23.5,20.68,11.91
2016,1,14,16,30,0.0,15.0,1.8,12.0,15.0,13.18,5.19
2016,1,14,16,45,0.0,8.5,1.95,12.0,8.5,7.46,0.0
2016,1,14,17,0,0.0,2.0,2.1,12.0,2.0,1.82,0.0
2016,1,14,17,15,0.0,1.0,2.3,12.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,15,7,45,163.0,17.0,0.25,11.5,33.5,87.69,17.46
2016,1,15,8,0,326.0,34.0,0.2,12.0,67.0,187.43,137.74
2016,1,15,8,15,415.5,42.5,0.3,12.0,106.0,256.04,201.2
2016,1,15,8,30,505.0,51.0,0.4,12.0,145.0,333.57,268.18
2016,1,15,8,45,561.0,57.5,0.5,12.0,185.5,398.68,323.95
2016,1,15,9,0,617.0,64.0,0.6,12.0,226.0,467.94,381.44
2016,1,15,9,15,655.0,68.0,0.7,12.0,264.5,526.26,428.86
2016,1,15,9,30,693.0,72.0,0.8,12.0,303.0,586.02,476.11
2016,1,15,9,45,705.5,79.0,0.9,12.5,335.5,632.09,510.16
2016,1,15,10,0,718.0,86.0,1.0,13.0,368.0,676.89,542.07
2016,1,15,10,15,737.5,88.5,1.05,13.0,397.0,720.09,572.73
2016,1,15,10,30,757.0,91.0,1.1,13.0,426.0,761.89,601.99
2016,1,15,10,45,658.0,118.0,1.2,13.5,419.5,731.06,578.66
2016,1,15,11,0,559.0,145.0,1.3,14.0,413.0,684.44,544.53
2016,1,15,11,15,681.0,120.5,1.3,14.0,458.0,783.21,615.6
2016,1,15,11,30,803.0,96.0,1.3,14.0,503.0,868.76,673.8
2016,1,15,11,45,625.5,143.5,1.35,14.0,463.5,777.32,608.92
2016,1,15,12,0,448.0,191.0,1.4,14.0,424.0,666.76,528.15
2016,1,15,12,15,368.0,207.5,1.3,14.0,399.5,595.8,474.69
2016,1,15,12,30,288.0,224.0,1.2,14.0,375.0,541.95,432.37
2016,1,15,12,45,297.0,219.5,1.15,14.0,373.0,543.1,433.82
2016,1,15,13,0,306.0,215.0,1.1,14.0,371.0,542.97,433.83
2016,1,15,13,15,558.5,151.0,1.0,14.0,426.0,705.45,558.1
2016,1,15,13,30,811.0,87.0,0.9,14.0,481.0,843.24,652.23
2016,1,15,13,45,804.0,84.0,0.8,14.0,460.0,816.02,630.58
2016,1,15,14,0,797.0,81.0,0.7,14.0,439.0,786.05,609.35
2016,1,15,14,15,779.5,78.5,0.65,14.0,411.0,745.63,581.55
2016,1,15,14,30,762.0,76.0,0.6,14.0,383.0,703.45,552.33
2016,1,15,14,45,744.5,71.5,0.6,14.5,350.0,657.41,519.64
2016,1,15,15,0,727.0,67.0,0.6,15.0,317.0,610.21,485.53
2016,1,15,15,15,692.0,63.0,0.5,14.5,279.0,551.21,441.2
2016,1,15,15,30,657.0,59.0,0.4,14.0,241.0,496.75,398.46
2016,1,15,15,45,608.0,53.5,0.35,14.0,200.5,430.5,345.0
2016,1,15,16,0,559.0,48.0,0.3,14.0,160.0,367.55,292.37
2016,1,15,16,15,478.5,41.0,0.35,13.5,120.5,291.98,229.21
2016,1,15,16,30,398.0,34.0,0.4,13.0,81.0,224.15,169.33
2016,1,15,16,45,261.0,23.0,0.45,13.0,48.5,137.13,77.92
2016,1,15,17,0,124.0,12.0,0.5,13.0,16.0,48.02,0.0
2016,1,15,17,15,62.0,6.0,0.55,13.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,7,45,49.5,19.0,2.85,12.5,24.0,43.64,7.8
2016,1,16,8,0,99.0,38.0,2.9,13.0,48.0,94.39,68.57
2016,1,16,8,15,139.0,55.0,2.85,13.0,77.0,137.2,108.23
2016,1,16,8,30,179.0,72.0,2.8,13.0,106.0,184.02,149.92
2016,1,16,8,45,209.5,88.0,2.8,13.5,136.5,228.15,188.59
2016,1,16,9,0,240.0,104.0,2.8,14.0,167.0,275.0,228.7
2016,1,16,9,15,267.0,115.0,2.75,14.0,196.0,315.56,263.26
2016,1,16,9,30,294.0,126.0,2.7,14.0,225.0,358.07,298.68
2016,1,16,9,45,320.5,137.0,2.7,14.5,255.0,401.8,333.82
2016,1,16,10,0,347.0,148.0,2.7,15.0,285.0,446.73,369.11
2016,1,16,10,15,199.5,166.0,2.65,15.0,246.0,348.07,287.05
2016,1,16,10,30,52.0,184.0,2.6,15.0,207.0,238.91,194.64
2016,1,16,10,45,30.0,177.5,2.6,15.5,191.0,211.78,171.57
2016,1,16,11,0,8.0,171.0,2.6,16.0,175.0,170.93,136.98
2016,1,16,11,15,44.5,197.5,2.55,16.0,220.0,248.33,201.11
2016,1,16,11,30,81.0,224.0,2.5,16.0,265.0,314.45,254.72
2016,1,16,11,45,72.5,225.5,2.5,16.0,262.5,308.66,249.43
2016,1,16,12,0,64.0,227.0,2.5,16.0,260.0,302.73,244.33
2016,1,16,12,15,62.0,228.0,2.4,16.0,260.5,302.13,243.65
2016,1,16,12,30,60.0,229.0,2.3,16.0,261.0,301.54,243.01
2016,1,16,12,45,30.5,197.0,2.25,16.5,213.5,234.57,188.26
2016,1,16,13,0,1.0,165.0,2.2,17.0,166.0,156.96,124.35
2016,1,16,13,15,33.0,187.5,2.1,17.0,204.0,225.65,181.47
2016,1,16,13,30,65.0,210.0,2.0,17.0,242.0,282.25,227.61
2016,1,16,13,45,32.5,175.5,1.95,17.0,191.5,211.23,169.72
2016,1,16,14,0,0.0,141.0,1.9,17.0,141.0,132.64,104.93
2016,1,16,14,15,0.0,73.5,1.8,16.5,73.5,65.0,49.26
2016,1,16,14,30,0.0,6.0,1.7,16.0,6.0,5.28,0.0
2016,1,16,14,45,0.0,5.5,1.6,16.0,5.5,4.83,0.0
2016,1,16,15,0,0.0,5.0,1.5,16.0,5.0,4.39,0.0
2016,1,16,15,15,0.0,4.0,1.3,15.5,4.0,3.51,0.0
2016,1,16,15,30,0.0,3.0,1.1,15.0,3.0,2.63,0.0
2016,1,16,15,45,0.0,2.5,0.9,15.0,2.5,2.19,0.0
2016,1,16,16,0,0.0,2.0,0.7,15.0,2.0,1.75,0.0
2016,1,16,16,15,0.0,1.5,0.75,14.5,1.5,1.31,0.0
2016,1,16,16,30,0.0,1.0,0.8,14.0,1.0,0.88,0.0
2016,1,16,16,45,0.0,0.5,0.85,14.0,0.5,0.44,0.0
2016,1,16,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,16,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,1.5,2.7,14.0,1.5,1.31,0.0
2016,1,17,8,0,0.0,3.0,2.7,14.0,3.0,2.63,0.0
2016,1,17,8,15,0.0,5.0,2.75,14.0,5.0,4.38,0.0
2016,1,17,8,30,0.0,7.0,2.8,14.0,7.0,6.14,0.0
2016,1,17,8,45,0.0,9.5,2.85,14.5,9.5,8.34,1.49
2016,1,17,9,0,0.0,12.0,2.9,15.0,12.0,10.54,3.4
2016,1,17,9,15,0.0,14.0,2.95,15.0,14.0,12.3,4.92
2016,1,17,9,30,0.0,16.0,3.0,15.0,16.0,14.07,6.44
2016,1,17,9,45,0.0,11.5,3.1,15.0,11.5,10.11,3.02
2016,1,17,10,0,0.0,7.0,3.2,15.0,7.0,6.16,0.0
2016,1,17,10,15,0.0,59.0,3.2,15.0,59.0,52.12,38.8
2016,1,17,10,30,0.0,111.0,3.2,15.0,111.0,101.44,80.22
2016,1,17,10,45,0.0,85.5,3.2,15.5,85.5,75.9,58.53
2016,1,17,11,0,0.0,60.0,3.2,16.0,60.0,53.03,39.17
2016,1,17,11,15,0.0,83.0,3.2,16.0,83.0,73.48,56.28
2016,1,17,11,30,0.0,106.0,3.2,16.0,106.0,95.45,74.52
2016,1,17,11,45,0.0,127.0,3.2,16.0,127.0,116.25,91.68
2016,1,17,12,0,0.0,148.0,3.2,16.0,148.0,137.66,109.25
2016,1,17,12,15,7.0,170.5,3.1,16.0,174.5,167.83,134.23
2016,1,17,12,30,14.0,193.0,3.0,16.0,201.0,198.82,159.68
2016,1,17,12,45,7.0,172.0,2.95,16.0,176.0,169.58,135.56
2016,1,17,13,0,0.0,151.0,2.9,16.0,151.0,141.06,112.01
2016,1,17,13,15,0.0,122.5,2.85,16.0,122.5,111.96,88.15
2016,1,17,13,30,0.0,94.0,2.8,16.0,94.0,83.92,64.97
2016,1,17,13,45,0.0,53.0,2.75,16.0,53.0,46.81,33.97
2016,1,17,14,0,0.0,12.0,2.7,16.0,12.0,10.57,3.33
2016,1,17,14,15,0.0,21.0,2.65,15.5,21.0,18.5,10.14
2016,1,17,14,30,0.0,30.0,2.6,15.0,30.0,26.44,16.97
2016,1,17,14,45,0.0,27.5,2.55,15.0,27.5,24.22,15.11
2016,1,17,15,0,0.0,25.0,2.5,15.0,25.0,22.01,13.24
2016,1,17,15,15,0.0,22.0,2.3,14.5,22.0,19.36,11.01
2016,1,17,15,30,0.0,19.0,2.1,14.0,19.0,16.71,8.76
2016,1,17,15,45,0.0,16.0,1.95,14.0,16.0,14.06,6.45
2016,1,17,16,0,0.0,13.0,1.8,14.0,13.0,11.42,4.12
2016,1,17,16,15,0.0,9.5,1.75,14.0,9.5,8.34,1.4
2016,1,17,16,30,0.0,6.0,1.7,14.0,6.0,5.26,0.0
2016,1,17,16,45,0.0,3.5,1.65,14.0,3.5,3.07,0.0
2016,1,17,17,0,0.0,1.0,1.6,14.0,1.0,0.91,0.0
2016,1,17,17,15,0.0,0.5,1.65,14.0,0.5,0.45,0.0
2016,1,17,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,7,45,201.0,15.0,0.5,12.5,36.5,97.7,31.48
2016,1,18,8,0,402.0,30.0,0.6,13.0,73.0,212.06,157.01
2016,1,18,8,15,487.0,37.5,0.65,13.5,113.5,281.18,220.59
2016,1,18,8,30,572.0,45.0,0.7,14.0,154.0,358.9,287.28
2016,1,18,8,45,627.0,50.0,0.8,14.5,196.0,421.52,340.6
2016,1,18,9,0,682.0,55.0,0.9,15.0,238.0,491.69,397.88
2016,1,18,9,15,717.0,58.5,1.0,15.5,277.5,550.59,444.58
2016,1,18,9,30,752.0,62.0,1.1,16.0,317.0,610.48,490.34
2016,1,18,9,45,772.0,66.0,1.2,16.5,351.5,660.7,526.15
2016,1,18,10,0,792.0,70.0,1.3,17.0,386.0,709.98,560.58
2016,1,18,10,15,808.0,72.0,1.45,17.0,415.0,752.33,591.04
2016,1,18,10,30,824.0,74.0,1.6,17.0,444.0,792.83,619.97
2016,1,18,10,45,831.5,76.5,1.8,17.0,466.0,824.6,643.09
2016,1,18,11,0,839.0,79.0,2.0,17.0,488.0,853.6,664.29
2016,1,18,11,15,845.0,80.0,2.15,17.0,503.5,876.41,680.7
2016,1,18,11,30,851.0,81.0,2.3,17.0,519.0,896.08,695.03
2016,1,18,11,45,703.0,123.0,2.45,17.5,489.0,826.79,645.67
2016,1,18,12,0,555.0,165.0,2.6,18.0,459.0,736.3,580.85
2016,1,18,12,15,364.5,203.5,2.55,17.5,396.5,588.15,468.99
2016,1,18,12,30,174.0,242.0,2.5,17.0,334.0,440.82,353.17
2016,1,18,12,45,87.0,146.0,2.45,17.0,192.0,241.82,195.96
2016,1,18,13,0,0.0,50.0,2.4,17.0,50.0,44.17,31.4
2016,1,18,13,15,0.0,35.0,2.3,17.0,35.0,30.89,20.4
2016,1,18,13,30,0.0,20.0,2.2,17.0,20.0,17.63,9.25
2016,1,18,13,45,17.5,102.0,2.15,17.0,110.0,114.01,90.6
2016,1,18,14,0,35.0,184.0,2.1,17.0,200.0,223.76,180.6
2016,1,18,14,15,111.5,180.0,1.9,16.5,227.0,296.2,241.31
2016,1,18,14,30,188.0,176.0,1.7,16.0,254.0,348.81,285.21
2016,1,18,14,45,200.0,160.0,1.55,16.0,236.5,332.57,272.3
2016,1,18,15,0,212.0,144.0,1.4,16.0,219.0,327.78,268.43
2016,1,18,15,15,200.5,129.5,1.2,15.5,194.0,294.26,241.34
2016,1,18,15,30,189.0,115.0,1.0,15.0,169.0,261.36,214.33
2016,1,18,15,45,173.0,98.0,0.8,15.0,141.5,223.39,182.2
2016,1,18,16,0,157.0,81.0,0.6,15.0,114.0,186.69,150.54
2016,1,18,16,15,134.0,63.5,0.6,14.5,87.0,147.4,116.68
2016,1,18,16,30,111.0,46.0,0.6,14.0,60.0,110.25,83.78
2016,1,18,16,45,55.5,30.0,0.65,14.0,37.0,58.81,36.29
2016,1,18,17,0,0.0,14.0,0.7,14.0,14.0,12.73,0.0
2016,1,18,17,15,0.0,7.0,0.7,14.0,7.0,6.37,0.0
2016,1,18,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,8.5,4.4,14.0,8.5,7.46,0.0
2016,1,19,8,0,0.0,17.0,4.5,14.0,17.0,14.95,6.38
2016,1,19,8,15,0.0,27.0,4.65,14.0,27.0,23.78,14.29
2016,1,19,8,30,0.0,37.0,4.8,14.0,37.0,32.62,22.09
2016,1,19,8,45,0.0,48.0,5.0,14.5,48.0,42.37,30.55
2016,1,19,9,0,0.0,59.0,5.2,15.0,59.0,52.4,39.14
2016,1,19,9,15,0.0,69.0,5.2,15.0,69.0,61.75,47.15
2016,1,19,9,30,0.0,79.0,5.2,15.0,79.0,71.16,55.11
2016,1,19,9,45,0.0,61.5,5.25,15.5,61.5,54.33,40.67
2016,1,19,10,0,0.0,44.0,5.3,16.0,44.0,38.81,27.38
2016,1,19,10,15,188.5,107.5,5.3,16.0,193.0,280.96,235.34
2016,1,19,10,30,377.0,171.0,5.3,16.0,342.0,520.91,431.45
2016,1,19,10,45,188.5,156.0,5.3,16.5,241.5,351.14,289.93
2016,1,19,11,0,0.0,141.0,5.3,17.0,141.0,131.27,103.85
2016,1,19,11,15,0.0,151.0,5.35,17.0,151.0,141.31,112.21
2016,1,19,11,30,0.0,161.0,5.4,17.0,161.0,151.49,120.47
2016,1,19,11,45,145.5,195.5,5.5,17.0,272.5,354.94,291.09
2016,1,19,12,0,291.0,230.0,5.6,17.0,384.0,551.89,449.77
2016,1,19,12,15,155.5,216.0,5.45,16.5,298.5,390.8,319.22
2016,1,19,12,30,20.0,202.0,5.3,16.0,213.0,213.93,172.47
2016,1,19,12,45,10.0,153.0,5.2,16.0,158.5,151.95,121.58
2016,1,19,13,0,0.0,104.0,5.1,16.0,104.0,93.38,72.73
2016,1,19,13,15,0.0,93.5,4.9,16.0,93.5,83.29,64.41
2016,1,19,13,30,0.0,83.0,4.7,16.0,83.0,73.48,56.27
2016,1,19,13,45,0.0,93.5,4.55,16.0,93.5,83.51,64.75
2016,1,19,14,0,0.0,104.0,4.4,16.0,104.0,94.06,73.66
2016,1,19,14,15,263.0,114.5,4.25,15.5,224.0,353.14,295.76
2016,1,19,14,30,526.0,125.0,4.1,15.0,344.0,580.42,480.41
2016,1,19,14,45,356.0,136.5,4.0,15.0,279.5,448.04,371.53
2016,1,19,15,0,186.0,148.0,3.9,15.0,215.0,301.71,250.46
2016,1,19,15,15,166.0,135.0,3.55,14.5,190.0,266.48,221.61
2016,1,19,15,30,146.0,122.0,3.2,14.0,165.0,232.83,193.27
2016,1,19,15,45,130.0,104.5,2.9,14.0,138.0,197.23,162.63
2016,1,19,16,0,114.0,87.0,2.6,14.0,111.0,163.05,132.73
2016,1,19,16,15,90.5,68.0,2.25,13.5,84.5,124.69,99.18
2016,1,19,16,30,67.0,49.0,1.9,13.0,58.0,88.48,67.15
2016,1,19,16,45,33.5,32.0,1.6,13.0,36.5,53.66,34.03
2016,1,19,17,0,0.0,15.0,1.3,13.0,15.0,13.4,0.0
2016,1,19,17,15,0.0,7.5,1.15,13.0,7.5,6.82,0.0
2016,1,19,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,4.0,0.75,10.0,4.0,0.0,0.0
2016,1,20,7,30,0.0,8.0,0.8,10.0,8.0,7.28,0.0
2016,1,20,7,45,49.5,23.5,0.85,10.5,28.5,45.35,15.8
2016,1,20,8,0,99.0,39.0,0.9,11.0,49.0,94.21,69.85
2016,1,20,8,15,120.0,57.0,1.0,11.0,75.5,129.99,103.15
2016,1,20,8,30,141.0,75.0,1.1,11.0,102.0,167.67,136.91
2016,1,20,8,45,158.0,92.0,1.25,11.5,129.0,194.24,160.73
2016,1,20,9,0,175.0,109.0,1.4,12.0,156.0,230.9,192.26
2016,1,20,9,15,185.0,124.5,1.35,12.5,181.0,262.44,218.53
2016,1,20,9,30,195.0,140.0,1.3,13.0,206.0,294.6,244.58
2016,1,20,9,45,334.0,135.0,1.3,13.5,263.5,408.32,337.54
2016,1,20,10,0,473.0,130.0,1.3,14.0,321.0,536.08,437.11
2016,1,20,10,15,394.0,156.5,1.25,14.5,323.5,521.12,421.48
2016,1,20,10,30,315.0,183.0,1.2,15.0,326.0,484.5,390.74
2016,1,20,10,45,400.5,175.5,1.2,15.5,367.0,573.12,458.21
2016,1,20,11,0,486.0,168.0,1.2,16.0,408.0,649.42,513.89
2016,1,20,11,15,506.5,169.0,1.15,16.0,426.0,678.92,533.91
2016,1,20,11,30,527.0,170.0,1.1,16.0,444.0,707.02,553.17
2016,1,20,11,45,703.5,125.0,1.1,16.5,497.0,831.14,638.91
2016,1,20,12,0,880.0,80.0,1.1,17.0,550.0,930.07,702.62
2016,1,20,12,15,879.5,80.0,1.0,17.0,551.0,932.41,700.88
2016,1,20,12,30,879.0,80.0,0.9,17.0,552.0,931.18,698.21
2016,1,20,12,45,881.5,77.5,0.8,17.0,546.0,925.98,693.05
2016,1,20,13,0,884.0,75.0,0.7,17.0,540.0,917.18,685.69
2016,1,20,13,15,877.5,74.0,0.6,17.0,525.5,898.57,672.05
2016,1,20,13,30,871.0,73.0,0.5,17.0,511.0,876.71,656.52
2016,1,20,13,45,749.5,96.0,0.45,17.5,461.5,794.78,600.73
2016,1,20,14,0,628.0,119.0,0.4,18.0,412.0,701.1,536.67
2016,1,20,14,15,634.0,109.5,0.35,17.5,390.5,676.05,521.55
2016,1,20,14,30,640.0,100.0,0.3,17.0,369.0,648.23,503.35
2016,1,20,14,45,547.0,107.5,0.3,17.0,324.5,563.21,442.36
2016,1,20,15,0,454.0,115.0,0.3,17.0,280.0,478.1,379.36
2016,1,20,15,15,435.0,105.0,0.25,16.5,248.5,433.93,346.75
2016,1,20,15,30,416.0,95.0,0.2,16.0,217.0,390.24,312.99
2016,1,20,15,45,386.5,83.5,0.15,16.0,183.5,339.42,271.99
2016,1,20,16,0,357.0,72.0,0.1,16.0,150.0,290.67,231.46
2016,1,20,16,15,319.5,58.0,0.15,15.5,115.5,237.44,186.9
2016,1,20,16,30,282.0,44.0,0.2,15.0,81.0,187.77,143.59
2016,1,20,16,45,141.0,33.0,0.3,15.0,51.5,108.66,73.77
2016,1,20,17,0,0.0,22.0,0.4,15.0,22.0,22.23,0.0
2016,1,20,17,15,0.0,11.0,0.35,14.5,11.0,10.01,0.0
2016,1,20,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.0,2.15,11.0,6.0,0.0,0.0
2016,1,21,7,30,0.0,12.0,2.3,11.0,12.0,10.91,0.0
2016,1,21,7,45,183.5,23.5,2.45,11.5,43.5,101.12,44.45
2016,1,21,8,0,367.0,35.0,2.6,12.0,75.0,202.73,153.31
2016,1,21,8,15,451.5,43.0,2.65,12.5,115.5,270.81,216.38
2016,1,21,8,30,536.0,51.0,2.7,13.0,156.0,347.32,283.79
2016,1,21,8,45,597.0,55.5,2.75,13.5,198.5,414.59,342.23
2016,1,21,9,0,658.0,60.0,2.8,14.0,241.0,486.43,402.48
2016,1,21,9,15,692.5,64.0,2.75,14.5,280.0,541.25,447.1
2016,1,21,9,30,727.0,68.0,2.7,15.0,319.0,600.75,493.64
2016,1,21,9,45,753.5,70.0,2.7,15.5,354.0,652.67,531.6
2016,1,21,10,0,780.0,72.0,2.7,16.0,389.0,704.13,568.13
2016,1,21,10,15,707.0,93.0,2.75,16.5,396.5,702.88,565.08
2016,1,21,10,30,634.0,114.0,2.8,17.0,404.0,690.11,553.88
2016,1,21,10,45,730.0,98.0,2.9,17.5,448.0,770.65,612.0
2016,1,21,11,0,826.0,82.0,3.0,18.0,492.0,848.01,665.8
2016,1,21,11,15,685.0,124.0,3.0,18.0,471.5,794.27,625.83
2016,1,21,11,30,544.0,166.0,3.0,18.0,451.0,718.18,570.02
2016,1,21,11,45,532.0,174.5,3.0,18.5,456.5,723.79,572.9
2016,1,21,12,0,520.0,183.0,3.0,19.0,462.0,726.85,573.37
2016,1,21,12,15,463.0,196.5,2.85,18.5,446.0,691.19,546.15
2016,1,21,12,30,406.0,210.0,2.7,18.0,430.0,635.3,504.5
2016,1,21,12,45,355.5,217.5,2.55,18.0,408.5,595.69,473.62
2016,1,21,13,0,305.0,225.0,2.4,18.0,387.0,555.38,441.94
2016,1,21,13,15,276.0,223.0,2.1,17.5,366.5,522.71,416.89
2016,1,21,13,30,247.0,221.0,1.8,17.0,346.0,489.88,391.46
2016,1,21,13,45,143.0,206.0,1.5,17.0,277.5,359.27,288.42
2016,1,21,14,0,39.0,191.0,1.2,17.0,209.0,234.72,187.66
2016,1,21,14,15,19.5,159.0,1.15,16.5,168.0,168.12,134.53
2016,1,21,14,30,0.0,127.0,1.1,16.0,127.0,118.64,93.9
2016,1,21,14,45,51.5,140.0,1.05,16.0,159.0,183.15,148.86
2016,1,21,15,0,103.0,153.0,1.0,16.0,191.0,248.83,202.99
2016,1,21,15,15,95.5,137.5,1.0,15.5,169.5,222.12,181.29
2016,1,21,15,30,88.0,122.0,1.0,15.0,148.0,196.03,160.1
2016,1,21,15,45,79.0,104.0,1.05,15.0,125.0,157.01,127.55
2016,1,21,16,0,70.0,86.0,1.1,15.0,102.0,129.2,103.71
2016,1,21,16,15,56.0,67.5,1.15,14.5,78.5,99.12,77.71
2016,1,21,16,30,42.0,49.0,1.2,14.0,55.0,70.25,52.42
2016,1,21,16,45,21.0,32.0,1.25,14.0,35.0,41.95,26.54
2016,1,21,17,0,0.0,15.0,1.3,14.0,15.0,13.22,0.0
2016,1,21,17,15,0.0,7.5,1.3,14.0,7.5,6.82,0.0
2016,1,21,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
