Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.0,3.55,14.0,2.0,0.0,0.0
2016,1,22,7,30,0.0,4.0,3.5,14.0,4.0,3.64,0.0
2016,1,22,7,45,0.0,15.0,3.5,14.0,15.0,13.2,1.6
2016,1,22,8,0,0.0,26.0,3.5,14.0,26.0,22.92,12.97
2016,1,22,8,15,0.0,40.0,3.45,14.0,40.0,36.02,24.62
2016,1,22,8,30,0.0,54.0,3.4,14.0,54.0,49.48,36.43
2016,1,22,8,45,0.0,69.0,3.4,14.5,69.0,64.01,48.98
2016,1,22,9,0,0.0,84.0,3.4,15.0,84.0,78.57,61.36
2016,1,22,9,15,0.0,98.0,3.4,15.0,98.0,92.09,72.82
2016,1,22,9,30,0.0,112.0,3.4,15.0,112.0,105.7,84.22
2016,1,22,9,45,113.5,141.5,3.4,15.0,188.0,242.41,200.95
2016,1,22,10,0,227.0,171.0,3.4,15.0,264.0,382.86,316.84
2016,1,22,10,15,131.0,177.5,3.35,15.0,232.5,306.43,252.26
2016,1,22,10,30,35.0,184.0,3.3,15.0,201.0,222.77,181.17
2016,1,22,10,45,17.5,126.0,3.25,15.0,134.5,130.89,105.07
2016,1,22,11,0,0.0,68.0,3.2,15.0,68.0,60.14,45.24
2016,1,22,11,15,16.5,140.0,3.35,15.0,149.0,144.34,116.16
2016,1,22,11,30,33.0,212.0,3.5,15.0,230.0,253.61,205.72
2016,1,22,11,45,20.5,199.0,3.65,15.5,210.5,210.61,169.74
2016,1,22,12,0,8.0,186.0,3.8,16.0,191.0,184.64,147.84
2016,1,22,12,15,4.0,153.5,3.8,15.5,156.0,146.47,116.72
2016,1,22,12,30,0.0,121.0,3.8,15.0,121.0,109.83,86.53
2016,1,22,12,45,18.5,169.5,3.8,15.0,179.5,176.81,142.7
2016,1,22,13,0,37.0,218.0,3.8,15.0,238.0,264.49,214.61
2016,1,22,13,15,20.5,194.5,3.65,15.0,205.5,205.97,166.42
2016,1,22,13,30,4.0,171.0,3.5,15.0,173.0,165.88,133.13
2016,1,22,13,45,2.0,142.5,3.35,15.0,143.5,134.38,107.27
2016,1,22,14,0,0.0,114.0,3.2,15.0,114.0,103.86,81.99
2016,1,22,14,15,0.0,84.5,3.1,15.0,84.5,75.05,57.99
2016,1,22,14,30,0.0,55.0,3.0,15.0,55.0,48.57,35.74
2016,1,22,14,45,0.0,69.5,2.9,15.0,69.5,61.44,46.74
2016,1,22,15,0,0.0,84.0,2.8,15.0,84.0,75.61,58.8
2016,1,22,15,15,0.0,75.0,2.65,14.5,75.0,67.19,51.83
2016,1,22,15,30,0.0,66.0,2.5,14.0,66.0,58.82,44.83
2016,1,22,15,45,0.0,55.5,2.35,14.0,55.5,49.02,36.42
2016,1,22,16,0,0.0,45.0,2.2,14.0,45.0,39.71,28.33
2016,1,22,16,15,0.0,35.0,2.1,13.5,35.0,30.85,20.61
2016,1,22,16,30,0.0,25.0,2.0,13.0,25.0,22.01,12.82
2016,1,22,16,45,0.0,16.0,1.9,13.0,16.0,14.07,5.45
2016,1,22,17,0,0.0,7.0,1.8,13.0,7.0,6.14,0.0
2016,1,22,17,15,0.0,3.5,1.8,13.0,3.5,3.18,0.0
2016,1,22,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,7,15,5.5,5.5,2.1,10.5,6.0,0.0,0.0
2016,1,23,7,30,11.0,11.0,2.4,11.0,12.0,13.02,0.0
2016,1,23,7,45,90.0,30.0,2.7,11.5,40.5,73.6,36.25
2016,1,23,8,0,169.0,49.0,3.0,12.0,69.0,135.07,102.47
2016,1,23,8,15,255.5,63.0,3.2,12.0,107.5,204.84,164.56
2016,1,23,8,30,342.0,77.0,3.4,12.0,146.0,277.92,228.92
2016,1,23,8,45,368.0,93.5,3.6,12.5,183.0,329.36,274.18
2016,1,23,9,0,394.0,110.0,3.8,13.0,220.0,382.68,319.72
2016,1,23,9,15,438.5,118.5,3.85,13.0,258.0,440.4,368.42
2016,1,23,9,30,483.0,127.0,3.9,13.0,296.0,500.95,418.3
2016,1,23,9,45,241.5,132.0,4.0,13.0,216.5,336.82,282.4
2016,1,23,10,0,0.0,137.0,4.1,13.0,137.0,129.8,104.65
2016,1,23,10,15,339.5,129.5,4.0,13.0,287.0,445.71,374.1
2016,1,23,10,30,679.0,122.0,3.9,13.0,437.0,737.45,604.3
2016,1,23,10,45,702.5,122.0,3.85,13.0,461.5,777.19,631.27
2016,1,23,11,0,726.0,122.0,3.8,13.0,486.0,815.22,658.34
2016,1,23,11,15,395.5,176.0,3.8,13.0,375.0,588.37,481.94
2016,1,23,11,30,65.0,230.0,3.8,13.0,264.0,304.82,248.83
2016,1,23,11,45,47.5,223.5,3.8,13.0,249.0,280.58,229.27
2016,1,23,12,0,30.0,217.0,3.8,13.0,234.0,256.22,208.77
2016,1,23,12,15,23.5,210.0,3.8,13.0,223.0,225.11,183.21
2016,1,23,12,30,17.0,203.0,3.8,13.0,212.0,211.3,171.7
2016,1,23,12,45,207.0,206.5,3.8,13.0,317.5,425.87,352.08
2016,1,23,13,0,397.0,210.0,3.8,13.0,423.0,622.11,509.19
2016,1,23,13,15,358.0,212.0,3.8,13.0,400.0,584.0,477.97
2016,1,23,13,30,319.0,214.0,3.8,13.0,377.0,545.67,447.7
2016,1,23,13,45,220.5,213.0,3.85,13.0,323.5,435.35,359.17
2016,1,23,14,0,122.0,212.0,3.9,13.0,270.0,346.11,285.44
2016,1,23,14,15,305.0,175.5,3.8,13.0,309.5,463.84,385.73
2016,1,23,14,30,488.0,139.0,3.7,13.0,349.0,570.48,473.44
2016,1,23,14,45,589.5,113.5,3.65,13.0,347.5,604.81,501.5
2016,1,23,15,0,691.0,88.0,3.6,13.0,346.0,624.27,517.73
2016,1,23,15,15,656.5,83.5,3.35,12.5,307.5,565.67,470.74
2016,1,23,15,30,622.0,79.0,3.1,12.0,269.0,508.0,423.71
2016,1,23,15,45,575.0,72.5,2.9,12.0,228.0,442.15,368.11
2016,1,23,16,0,528.0,66.0,2.7,12.0,187.0,379.26,313.5
2016,1,23,16,15,450.5,57.5,2.5,11.5,145.0,303.08,247.29
2016,1,23,16,30,373.0,49.0,2.3,11.0,103.0,233.98,185.7
2016,1,23,16,45,248.0,36.5,2.1,10.5,67.0,152.19,111.7
2016,1,23,17,0,123.0,24.0,1.9,10.0,31.0,77.05,9.63
2016,1,23,17,15,61.5,12.0,1.85,10.0,15.5,26.67,0.0
2016,1,23,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.5,1.1,8.5,4.5,0.0,0.0
2016,1,24,7,30,0.0,9.0,1.1,9.0,9.0,8.19,0.0
2016,1,24,7,45,41.5,26.0,1.1,9.5,30.5,45.94,22.36
2016,1,24,8,0,83.0,43.0,1.1,10.0,52.0,85.26,63.87
2016,1,24,8,15,110.5,61.5,1.2,10.0,79.5,122.71,97.94
2016,1,24,8,30,138.0,80.0,1.3,10.0,107.0,162.77,133.71
2016,1,24,8,45,154.5,98.0,1.4,10.5,135.5,198.76,165.3
2016,1,24,9,0,171.0,116.0,1.5,11.0,164.0,236.2,197.39
2016,1,24,9,15,190.0,129.5,1.55,11.0,190.5,270.73,226.83
2016,1,24,9,30,209.0,143.0,1.6,11.0,217.0,319.12,266.87
2016,1,24,9,45,205.5,159.5,1.7,11.0,238.5,331.47,276.89
2016,1,24,10,0,202.0,176.0,1.8,11.0,260.0,355.45,296.06
2016,1,24,10,15,259.5,182.0,1.75,11.0,298.0,429.21,355.58
2016,1,24,10,30,317.0,188.0,1.7,11.0,336.0,491.98,405.09
2016,1,24,10,45,302.5,201.0,1.65,11.5,348.0,503.92,412.0
2016,1,24,11,0,288.0,214.0,1.6,12.0,360.0,514.07,417.79
2016,1,24,11,15,225.5,228.5,1.6,12.0,345.0,463.92,377.27
2016,1,24,11,30,163.0,243.0,1.6,12.0,330.0,427.75,347.28
2016,1,24,11,45,501.0,169.0,1.6,12.5,442.0,689.95,554.27
2016,1,24,12,0,839.0,95.0,1.6,13.0,554.0,924.52,718.04
2016,1,24,12,15,660.5,146.0,1.65,13.0,508.0,826.81,647.45
2016,1,24,12,30,482.0,197.0,1.7,13.0,462.0,710.81,563.74
2016,1,24,12,45,491.5,191.5,1.8,13.5,459.5,710.83,565.12
2016,1,24,13,0,501.0,186.0,1.9,14.0,457.0,708.54,563.69
2016,1,24,13,15,680.0,133.5,2.05,14.0,491.0,811.26,641.25
2016,1,24,13,30,859.0,81.0,2.2,14.0,525.0,890.7,698.68
2016,1,24,13,45,846.0,80.5,2.35,14.0,503.0,860.63,678.71
2016,1,24,14,0,833.0,80.0,2.5,14.0,481.0,827.85,657.6
2016,1,24,14,15,818.0,78.0,2.5,13.5,453.0,789.07,631.86
2016,1,24,14,30,803.0,76.0,2.5,13.0,425.0,748.19,604.21
2016,1,24,14,45,774.0,75.5,2.55,13.0,390.0,696.68,567.27
2016,1,24,15,0,745.0,75.0,2.6,13.0,355.0,644.54,529.13
2016,1,24,15,15,714.0,71.0,2.25,12.5,316.5,590.48,486.88
2016,1,24,15,30,683.0,67.0,1.9,12.0,278.0,533.34,440.33
2016,1,24,15,45,640.0,61.5,1.6,12.0,236.5,468.31,385.72
2016,1,24,16,0,597.0,56.0,1.3,12.0,195.0,405.84,331.74
2016,1,24,16,15,526.5,49.0,1.2,11.5,152.5,331.39,268.0
2016,1,24,16,30,456.0,42.0,1.1,11.0,110.0,263.39,207.81
2016,1,24,16,45,345.0,31.5,1.05,10.5,72.5,183.8,135.66
2016,1,24,17,0,234.0,21.0,1.0,10.0,35.0,109.94,29.69
2016,1,24,17,15,117.0,10.5,1.0,9.5,17.5,39.67,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,7,15,78.5,6.0,0.75,9.5,8.0,0.0,0.0
2016,1,25,7,30,157.0,12.0,0.8,10.0,16.0,53.76,0.0
2016,1,25,7,45,297.0,22.5,0.85,10.5,50.5,140.12,79.52
2016,1,25,8,0,437.0,33.0,0.9,11.0,85.0,226.87,172.89
2016,1,25,8,15,516.5,40.0,1.0,11.5,127.5,295.31,235.24
2016,1,25,8,30,596.0,47.0,1.1,12.0,170.0,371.71,301.7
2016,1,25,8,45,644.5,52.5,1.25,12.5,212.5,433.4,354.97
2016,1,25,9,0,693.0,58.0,1.4,13.0,255.0,501.71,411.58
2016,1,25,9,15,726.5,61.5,1.5,13.0,295.0,560.81,459.75
2016,1,25,9,30,760.0,65.0,1.6,13.0,335.0,620.8,507.03
2016,1,25,9,45,755.0,75.0,1.75,13.5,366.5,660.95,536.1
2016,1,25,10,0,750.0,85.0,1.9,14.0,398.0,702.38,565.76
2016,1,25,10,15,767.5,87.5,1.95,14.0,428.0,741.77,593.8
2016,1,25,10,30,785.0,90.0,2.0,14.0,458.0,783.77,623.42
2016,1,25,10,45,795.5,92.5,2.1,14.5,481.5,817.82,646.27
2016,1,25,11,0,806.0,95.0,2.2,15.0,505.0,849.33,667.2
2016,1,25,11,15,813.5,96.5,2.2,15.0,521.5,874.21,683.73
2016,1,25,11,30,821.0,98.0,2.2,15.0,538.0,896.05,698.2
2016,1,25,11,45,825.0,98.5,2.25,15.5,547.0,910.27,706.62
2016,1,25,12,0,829.0,99.0,2.3,16.0,556.0,921.13,712.87
2016,1,25,12,15,829.5,99.0,2.3,16.0,557.5,924.65,715.05
2016,1,25,12,30,830.0,99.0,2.3,16.0,559.0,924.68,715.05
2016,1,25,12,45,832.5,96.5,2.35,16.0,553.5,920.05,712.52
2016,1,25,13,0,835.0,94.0,2.4,16.0,548.0,911.89,707.71
2016,1,25,13,15,828.5,93.5,2.35,16.0,534.0,894.43,695.64
2016,1,25,13,30,822.0,93.0,2.3,16.0,520.0,873.77,681.51
2016,1,25,13,45,813.0,91.0,2.3,16.0,499.0,846.04,662.9
2016,1,25,14,0,804.0,89.0,2.3,16.0,478.0,815.53,642.3
2016,1,25,14,15,788.5,86.5,2.25,15.5,450.5,776.45,616.17
2016,1,25,14,30,773.0,84.0,2.2,15.0,423.0,735.38,588.29
2016,1,25,14,45,753.0,80.5,2.15,15.0,389.5,688.0,554.24
2016,1,25,15,0,733.0,77.0,2.1,15.0,356.0,639.51,518.83
2016,1,25,15,15,701.5,73.5,1.85,14.5,317.5,586.3,478.01
2016,1,25,15,30,670.0,70.0,1.6,14.0,279.0,529.89,432.96
2016,1,25,15,45,626.5,64.5,1.35,14.0,237.5,465.03,379.31
2016,1,25,16,0,583.0,59.0,1.1,14.0,196.0,402.78,326.32
2016,1,25,16,15,513.5,51.5,1.05,13.0,154.0,328.73,264.36
2016,1,25,16,30,444.0,44.0,1.0,12.0,112.0,261.04,205.55
2016,1,25,16,45,333.0,33.5,1.0,11.5,74.0,181.81,134.87
2016,1,25,17,0,222.0,23.0,1.0,11.0,36.0,109.18,40.18
2016,1,25,17,15,111.0,11.5,1.0,11.0,18.0,39.16,0.0
2016,1,25,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,8.5,0.6,8.5,8.5,0.0,0.0
2016,1,26,7,30,0.0,17.0,0.6,9.0,17.0,15.46,0.0
2016,1,26,7,45,211.5,26.5,0.6,9.5,52.5,115.23,68.19
2016,1,26,8,0,423.0,36.0,0.6,10.0,88.0,224.48,171.99
2016,1,26,8,15,505.0,44.0,0.6,10.5,131.0,294.7,234.85
2016,1,26,8,30,587.0,52.0,0.6,11.0,174.0,373.12,302.0
2016,1,26,8,45,642.0,57.0,0.65,11.5,218.0,440.66,358.75
2016,1,26,9,0,697.0,62.0,0.7,12.0,262.0,508.72,413.93
2016,1,26,9,15,731.0,66.0,0.9,12.5,303.0,569.15,462.49
2016,1,26,9,30,765.0,70.0,1.1,13.0,344.0,630.47,510.28
2016,1,26,9,45,782.0,74.5,1.3,13.5,379.5,680.48,546.83
2016,1,26,10,0,799.0,79.0,1.5,14.0,415.0,729.28,581.94
2016,1,26,10,15,816.0,81.0,1.55,14.0,445.5,773.6,612.94
2016,1,26,10,30,833.0,83.0,1.6,14.0,476.0,816.08,642.3
2016,1,26,10,45,844.5,85.0,1.65,14.5,500.5,851.72,665.33
2016,1,26,11,0,856.0,87.0,1.7,15.0,525.0,884.71,686.38
2016,1,26,11,15,863.0,88.0,1.7,15.0,542.0,909.53,702.36
2016,1,26,11,30,870.0,89.0,1.7,15.0,559.0,931.12,716.24
2016,1,26,11,45,873.5,89.5,1.75,15.5,568.0,945.47,724.6
2016,1,26,12,0,877.0,90.0,1.8,16.0,577.0,956.27,730.73
2016,1,26,12,15,877.5,90.5,1.8,16.0,578.5,960.63,733.4
2016,1,26,12,30,878.0,91.0,1.8,16.0,580.0,961.31,733.82
2016,1,26,12,45,658.0,148.5,1.85,16.0,512.5,825.55,641.01
2016,1,26,13,0,438.0,206.0,1.9,16.0,445.0,674.46,531.72
2016,1,26,13,15,505.5,181.5,1.85,16.0,451.0,701.85,554.86
2016,1,26,13,30,573.0,157.0,1.8,16.0,457.0,724.48,572.43
2016,1,26,13,45,631.5,133.0,1.8,16.0,451.5,743.11,586.35
2016,1,26,14,0,690.0,109.0,1.8,16.0,446.0,748.55,590.89
2016,1,26,14,15,622.0,119.5,1.75,16.0,410.0,684.23,544.52
2016,1,26,14,30,554.0,130.0,1.7,16.0,374.0,614.25,493.21
2016,1,26,14,45,561.0,117.0,1.65,16.0,347.5,590.12,475.82
2016,1,26,15,0,568.0,104.0,1.6,16.0,321.0,557.43,451.28
2016,1,26,15,15,635.0,86.5,1.4,15.5,306.0,557.87,451.9
2016,1,26,15,30,702.0,69.0,1.2,15.0,291.0,550.04,444.86
2016,1,26,15,45,654.5,64.5,1.0,14.5,248.0,482.44,390.18
2016,1,26,16,0,607.0,60.0,0.8,14.0,205.0,417.72,336.56
2016,1,26,16,15,538.5,52.5,0.85,13.5,161.5,342.74,274.37
2016,1,26,16,30,470.0,45.0,0.9,13.0,118.0,273.95,214.95
2016,1,26,16,45,355.0,34.5,0.95,12.5,79.0,191.51,142.49
2016,1,26,17,0,240.0,24.0,1.0,12.0,40.0,117.02,52.17
2016,1,26,17,15,120.0,12.0,1.0,11.5,20.0,42.08,0.0
2016,1,26,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,8.5,1.1,8.5,8.5,0.0,0.0
2016,1,27,7,30,0.0,17.0,1.3,9.0,17.0,15.46,0.0
2016,1,27,7,45,185.5,28.5,1.5,9.5,51.5,109.65,67.3
2016,1,27,8,0,371.0,40.0,1.7,10.0,86.0,208.09,160.94
2016,1,27,8,15,452.5,49.0,1.6,10.0,128.0,276.69,223.32
2016,1,27,8,30,534.0,58.0,1.5,10.0,170.0,353.43,290.68
2016,1,27,8,45,586.0,64.5,1.4,10.5,213.0,418.71,346.36
2016,1,27,9,0,638.0,71.0,1.3,11.0,256.0,487.8,402.78
2016,1,27,9,15,625.0,79.0,1.25,11.5,282.0,520.02,428.19
2016,1,27,9,30,612.0,87.0,1.2,12.0,308.0,549.3,450.29
2016,1,27,9,45,646.5,89.0,1.2,12.5,343.5,603.24,490.99
2016,1,27,10,0,681.0,91.0,1.2,13.0,379.0,657.67,529.33
2016,1,27,10,15,757.0,86.0,1.15,13.5,428.0,732.78,581.07
2016,1,27,10,30,833.0,81.0,1.1,14.0,477.0,814.37,635.31
2016,1,27,10,45,846.5,82.0,1.05,14.5,501.5,850.56,656.42
2016,1,27,11,0,860.0,83.0,1.0,15.0,526.0,884.19,675.96
2016,1,27,11,15,867.5,83.5,0.9,15.5,542.5,908.96,688.35
2016,1,27,11,30,875.0,84.0,0.8,16.0,559.0,930.51,698.45
2016,1,27,11,45,880.0,84.0,0.7,16.5,569.0,936.27,698.09
2016,1,27,12,0,885.0,84.0,0.6,17.0,579.0,947.82,701.75
2016,1,27,12,15,885.5,84.0,0.5,17.0,580.5,951.57,701.61
2016,1,27,12,30,886.0,84.0,0.4,17.0,582.0,951.68,699.38
2016,1,27,12,45,883.5,84.0,0.35,17.0,575.5,945.34,694.38
2016,1,27,13,0,881.0,84.0,0.3,17.0,569.0,935.43,687.39
2016,1,27,13,15,737.0,117.5,0.3,17.0,517.0,847.69,630.99
2016,1,27,13,30,593.0,151.0,0.3,17.0,465.0,743.56,563.14
2016,1,27,13,45,723.0,115.0,0.35,17.5,482.0,803.66,605.85
2016,1,27,14,0,853.0,79.0,0.4,18.0,499.0,847.98,635.07
2016,1,27,14,15,839.0,77.0,0.45,17.5,471.0,809.43,611.69
2016,1,27,14,30,825.0,75.0,0.5,17.0,443.0,768.64,587.56
2016,1,27,14,45,806.5,72.0,0.55,17.0,409.0,721.2,557.13
2016,1,27,15,0,788.0,69.0,0.6,17.0,375.0,672.39,525.0
2016,1,27,15,15,760.0,66.0,0.55,16.5,336.0,616.05,485.98
2016,1,27,15,30,732.0,63.0,0.5,16.0,297.0,559.76,444.15
2016,1,27,15,45,692.5,58.0,0.5,16.0,254.5,494.83,393.96
2016,1,27,16,0,653.0,53.0,0.5,16.0,212.0,431.87,343.32
2016,1,27,16,15,589.0,47.0,0.5,15.5,168.5,361.65,285.55
2016,1,27,16,30,525.0,41.0,0.5,15.0,125.0,293.96,227.71
2016,1,27,16,45,419.0,32.0,0.5,15.0,84.5,213.36,157.27
2016,1,27,17,0,313.0,23.0,0.5,15.0,44.0,140.6,70.46
2016,1,27,17,15,156.5,11.5,0.5,14.5,22.0,51.27,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.5,11.0,3.0,2.73,0.0
2016,1,28,7,30,0.0,6.0,0.5,11.0,6.0,5.46,0.0
2016,1,28,7,45,0.0,18.0,0.5,11.5,18.0,15.85,5.69
2016,1,28,8,0,0.0,30.0,0.5,12.0,30.0,26.46,16.44
2016,1,28,8,15,0.0,44.5,0.6,12.0,44.5,40.28,28.7
2016,1,28,8,30,0.0,59.0,0.7,12.0,59.0,54.16,40.92
2016,1,28,8,45,0.0,73.5,0.85,12.5,73.5,68.04,52.9
2016,1,28,9,0,0.0,88.0,1.0,13.0,88.0,81.96,64.71
2016,1,28,9,15,0.0,101.5,0.95,13.0,101.5,94.87,75.61
2016,1,28,9,30,0.0,115.0,0.9,13.0,115.0,107.88,86.43
2016,1,28,9,45,68.0,150.0,0.85,13.5,179.0,205.38,168.75
2016,1,28,10,0,136.0,185.0,0.8,14.0,243.0,314.74,256.98
2016,1,28,10,15,176.5,196.5,0.85,14.0,277.5,364.82,296.39
2016,1,28,10,30,217.0,208.0,0.9,14.0,312.0,417.18,337.36
2016,1,28,10,45,521.0,146.5,1.0,14.5,412.5,644.32,513.82
2016,1,28,11,0,825.0,85.0,1.1,15.0,513.0,856.59,661.38
2016,1,28,11,15,624.5,147.0,1.35,15.0,477.0,770.77,601.36
2016,1,28,11,30,424.0,209.0,1.6,15.0,441.0,661.11,521.85
2016,1,28,11,45,423.0,213.5,1.85,15.5,448.5,670.95,530.49
2016,1,28,12,0,422.0,218.0,2.1,16.0,456.0,678.84,536.46
2016,1,28,12,15,211.0,191.5,2.0,16.0,310.5,430.54,345.91
2016,1,28,12,30,0.0,165.0,1.9,16.0,165.0,153.84,121.21
2016,1,28,12,45,0.0,149.0,1.8,16.5,149.0,137.5,108.34
2016,1,28,13,0,0.0,133.0,1.7,17.0,133.0,121.5,95.16
2016,1,28,13,15,14.0,171.5,1.65,17.0,179.0,174.05,138.57
2016,1,28,13,30,28.0,210.0,1.6,17.0,225.0,228.65,182.81
2016,1,28,13,45,18.0,192.0,1.6,17.0,201.5,200.24,159.71
2016,1,28,14,0,8.0,174.0,1.6,17.0,178.0,172.52,137.27
2016,1,28,14,15,6.0,164.5,1.5,17.0,167.5,161.34,128.38
2016,1,28,14,30,4.0,155.0,1.4,17.0,157.0,150.41,119.61
2016,1,28,14,45,36.0,158.5,1.3,17.0,173.0,191.62,154.43
2016,1,28,15,0,68.0,162.0,1.2,17.0,189.0,220.12,178.29
2016,1,28,15,15,63.5,146.0,1.0,16.5,169.0,197.13,159.71
2016,1,28,15,30,59.0,130.0,0.8,16.0,149.0,174.59,141.42
2016,1,28,15,45,53.5,112.5,0.65,16.0,128.0,150.03,120.93
2016,1,28,16,0,48.0,95.0,0.5,16.0,107.0,126.04,100.62
2016,1,28,16,15,38.0,76.5,0.45,15.5,85.0,99.12,77.74
2016,1,28,16,30,28.0,58.0,0.4,15.0,63.0,73.15,55.37
2016,1,28,16,45,14.0,40.5,0.4,15.0,43.0,47.87,33.24
2016,1,28,17,0,0.0,23.0,0.4,15.0,23.0,21.12,7.81
2016,1,28,17,15,0.0,11.5,0.35,15.0,11.5,10.46,0.0
2016,1,28,17,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,6.0,1.75,13.5,6.0,5.46,0.0
2016,1,29,7,30,0.0,12.0,2.0,14.0,12.0,10.91,0.0
2016,1,29,7,45,29.0,29.0,2.25,14.5,32.5,40.45,23.06
2016,1,29,8,0,58.0,46.0,2.5,15.0,53.0,77.55,57.47
2016,1,29,8,15,77.5,64.5,2.55,15.0,78.5,109.92,86.2
2016,1,29,8,30,97.0,83.0,2.6,15.0,104.0,144.18,116.32
2016,1,29,8,45,110.0,101.5,2.7,15.5,130.0,176.79,144.44
2016,1,29,9,0,123.0,120.0,2.8,16.0,156.0,210.59,172.98
2016,1,29,9,15,130.5,137.0,2.85,16.0,180.5,240.03,197.64
2016,1,29,9,30,138.0,154.0,2.9,16.0,205.0,270.02,222.3
2016,1,29,9,45,76.0,156.0,3.0,16.5,184.5,218.23,178.23
2016,1,29,10,0,14.0,158.0,3.1,17.0,164.0,162.25,130.14
2016,1,29,10,15,7.0,149.0,3.15,17.0,152.0,146.01,116.46
2016,1,29,10,30,0.0,140.0,3.2,17.0,140.0,130.07,102.92
2016,1,29,10,45,0.0,124.5,3.25,17.0,124.5,113.76,89.35
2016,1,29,11,0,0.0,109.0,3.3,17.0,109.0,98.17,76.37
2016,1,29,11,15,0.0,91.5,3.35,17.0,91.5,81.23,62.28
2016,1,29,11,30,0.0,74.0,3.4,17.0,74.0,65.49,49.18
2016,1,29,11,45,2.5,130.5,3.45,17.0,132.0,121.26,95.33
2016,1,29,12,0,5.0,187.0,3.5,17.0,190.0,181.51,144.42
2016,1,29,12,15,7.5,192.5,3.55,17.0,196.5,189.63,150.98
2016,1,29,12,30,10.0,198.0,3.6,17.0,203.0,197.89,157.75
2016,1,29,12,45,39.0,222.0,3.65,17.5,243.5,268.52,215.29
2016,1,29,13,0,68.0,246.0,3.7,18.0,284.0,324.95,260.5
2016,1,29,13,15,53.5,233.0,3.7,17.5,262.5,295.4,237.1
2016,1,29,13,30,39.0,220.0,3.7,17.0,241.0,266.36,214.14
2016,1,29,13,45,19.5,160.5,3.7,17.0,171.0,167.59,134.03
2016,1,29,14,0,0.0,101.0,3.7,17.0,101.0,90.57,70.17
2016,1,29,14,15,0.0,95.5,3.65,17.0,95.5,85.43,66.08
2016,1,29,14,30,0.0,90.0,3.6,17.0,90.0,80.33,61.95
2016,1,29,14,45,0.0,83.0,3.55,17.0,83.0,73.81,56.62
2016,1,29,15,0,0.0,76.0,3.5,17.0,76.0,67.33,51.3
2016,1,29,15,15,0.0,68.5,3.35,16.5,68.5,60.55,45.78
2016,1,29,15,30,0.0,61.0,3.2,16.0,61.0,53.89,40.29
2016,1,29,15,45,0.0,52.0,3.1,16.0,52.0,45.9,33.51
2016,1,29,16,0,0.0,43.0,3.0,16.0,43.0,37.92,26.67
2016,1,29,16,15,0.0,34.5,3.0,15.5,34.5,30.4,20.18
2016,1,29,16,30,0.0,26.0,3.0,15.0,26.0,22.89,13.62
2016,1,29,16,45,0.0,17.5,3.0,15.0,17.5,15.39,6.98
2016,1,29,17,0,0.0,9.0,3.0,15.0,9.0,7.9,0.0
2016,1,29,17,15,0.0,4.5,3.05,15.0,4.5,4.09,0.0
2016,1,29,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,7,15,84.0,7.5,1.5,10.0,11.0,24.94,0.0
2016,1,30,7,30,168.0,15.0,1.8,10.0,22.0,59.23,0.0
2016,1,30,7,45,302.5,25.5,2.1,10.5,58.0,147.29,98.04
2016,1,30,8,0,437.0,36.0,2.4,11.0,94.0,229.36,178.05
2016,1,30,8,15,514.0,43.5,2.45,11.0,136.5,297.75,240.72
2016,1,30,8,30,591.0,51.0,2.5,11.0,179.0,373.86,308.33
2016,1,30,8,45,647.5,54.5,2.6,11.5,223.5,437.95,364.24
2016,1,30,9,0,704.0,58.0,2.7,12.0,268.0,509.38,424.1
2016,1,30,9,15,736.0,61.5,2.7,12.0,308.5,568.43,472.7
2016,1,30,9,30,768.0,65.0,2.7,12.0,349.0,628.26,520.05
2016,1,30,9,45,543.0,118.0,2.75,12.5,329.0,555.5,459.71
2016,1,30,10,0,318.0,171.0,2.8,13.0,309.0,451.28,373.1
2016,1,30,10,15,588.0,120.5,2.8,13.0,397.5,643.63,528.49
2016,1,30,10,30,858.0,70.0,2.8,13.0,486.0,816.04,655.33
2016,1,30,10,45,871.0,70.5,2.85,13.0,511.0,851.6,679.03
2016,1,30,11,0,884.0,71.0,2.9,13.0,536.0,884.56,701.93
2016,1,30,11,15,645.5,144.0,2.9,13.0,489.5,788.0,630.7
2016,1,30,11,30,407.0,217.0,2.9,13.0,443.0,637.89,515.32
2016,1,30,11,45,655.5,146.0,2.95,13.5,516.5,819.27,653.77
2016,1,30,12,0,904.0,75.0,3.0,14.0,590.0,958.09,750.29
2016,1,30,12,15,905.0,75.0,3.0,14.0,592.0,962.53,751.92
2016,1,30,12,30,906.0,75.0,3.0,14.0,594.0,963.25,752.39
2016,1,30,12,45,896.0,78.0,3.0,14.0,586.5,953.66,745.83
2016,1,30,13,0,886.0,81.0,3.0,14.0,579.0,940.5,737.01
2016,1,30,13,15,566.0,161.0,2.95,14.0,476.5,736.0,589.43
2016,1,30,13,30,246.0,241.0,2.9,14.0,374.0,496.36,402.07
2016,1,30,13,45,247.5,230.5,2.85,14.0,360.0,497.09,404.08
2016,1,30,14,0,249.0,220.0,2.8,14.0,346.0,479.62,390.95
2016,1,30,14,15,210.5,210.5,2.8,13.5,313.0,413.6,339.63
2016,1,30,14,30,172.0,201.0,2.8,13.0,280.0,365.53,301.61
2016,1,30,14,45,129.5,185.0,2.8,13.0,242.0,308.48,255.06
2016,1,30,15,0,87.0,169.0,2.8,13.0,204.0,241.82,200.01
2016,1,30,15,15,82.0,153.0,2.55,12.5,183.0,217.72,180.54
2016,1,30,15,30,77.0,137.0,2.3,12.0,162.0,194.08,160.99
2016,1,30,15,45,70.5,118.5,2.05,12.0,139.5,166.84,137.8
2016,1,30,16,0,64.0,100.0,1.8,12.0,117.0,140.23,114.8
2016,1,30,16,15,53.5,81.5,1.65,11.5,93.5,112.29,90.51
2016,1,30,16,30,43.0,63.0,1.5,11.0,70.0,85.4,66.77
2016,1,30,16,45,21.5,45.0,1.35,10.5,48.5,55.92,40.76
2016,1,30,17,0,0.0,27.0,1.2,10.0,27.0,25.65,12.78
2016,1,30,17,15,0.0,13.5,1.2,9.5,13.5,12.28,0.0
2016,1,30,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,2.5,0.8,8.0,2.5,2.27,0.0
2016,1,31,7,30,0.0,5.0,0.9,8.0,5.0,4.38,0.0
2016,1,31,7,45,0.0,13.0,1.0,8.5,13.0,11.42,3.15
2016,1,31,8,0,0.0,21.0,1.1,9.0,21.0,18.48,10.03
2016,1,31,8,15,0.0,30.5,1.3,9.0,30.5,26.87,17.59
2016,1,31,8,30,0.0,40.0,1.5,9.0,40.0,35.27,25.11
2016,1,31,8,45,0.0,49.5,1.75,9.0,49.5,43.69,32.57
2016,1,31,9,0,0.0,59.0,2.0,9.0,59.0,52.12,39.95
2016,1,31,9,15,0.0,68.0,2.2,9.0,68.0,60.19,46.93
2016,1,31,9,30,0.0,77.0,2.4,9.0,77.0,68.54,54.08
2016,1,31,9,45,5.0,117.0,2.65,9.5,119.5,111.95,91.28
2016,1,31,10,0,10.0,157.0,2.9,10.0,162.0,157.53,129.62
2016,1,31,10,15,13.0,169.0,3.05,10.0,175.5,172.02,141.59
2016,1,31,10,30,16.0,181.0,3.2,10.0,189.0,186.81,153.83
2016,1,31,10,45,81.0,211.5,3.4,10.5,254.0,292.13,242.65
2016,1,31,11,0,146.0,242.0,3.6,11.0,319.0,404.6,334.46
2016,1,31,11,15,526.0,162.5,3.75,11.0,453.5,693.42,570.94
2016,1,31,11,30,906.0,83.0,3.9,11.0,588.0,953.17,763.17
2016,1,31,11,45,916.5,81.5,4.05,11.0,600.0,972.11,775.1
2016,1,31,12,0,927.0,80.0,4.2,11.0,612.0,987.52,786.64
2016,1,31,12,15,928.5,80.0,4.25,11.0,614.0,992.57,790.47
2016,1,31,12,30,930.0,80.0,4.3,11.0,616.0,993.8,791.82
2016,1,31,12,45,925.0,81.5,4.4,11.5,610.0,986.93,786.52
2016,1,31,13,0,920.0,83.0,4.5,12.0,604.0,976.31,778.73
2016,1,31,13,15,914.0,82.0,4.55,12.0,589.5,957.98,766.51
2016,1,31,13,30,908.0,81.0,4.6,12.0,575.0,936.15,751.84
2016,1,31,13,45,895.0,81.0,4.65,12.0,552.5,906.0,731.07
2016,1,31,14,0,882.0,81.0,4.7,12.0,530.0,881.2,714.25
2016,1,31,14,15,868.0,79.5,4.65,11.5,501.0,842.35,687.41
2016,1,31,14,30,854.0,78.0,4.6,11.0,472.0,801.11,658.53
2016,1,31,14,45,825.5,77.5,4.6,11.0,435.5,747.79,619.05
2016,1,31,15,0,797.0,77.0,4.6,11.0,399.0,693.62,578.33
2016,1,31,15,15,768.0,73.5,4.4,10.5,358.5,635.22,533.55
2016,1,31,15,30,739.0,70.0,4.2,10.0,318.0,576.89,486.02
2016,1,31,15,45,687.5,67.0,4.05,10.0,273.5,509.83,429.17
2016,1,31,16,0,636.0,64.0,3.9,10.0,229.0,442.46,370.79
2016,1,31,16,15,570.0,57.0,3.85,9.5,183.5,366.99,304.96
2016,1,31,16,30,504.0,50.0,3.8,9.0,138.0,297.32,242.2
2016,1,31,16,45,393.0,40.5,3.75,9.0,96.0,214.25,167.24
2016,1,31,17,0,282.0,31.0,3.7,9.0,54.0,143.34,94.84
2016,1,31,17,15,141.0,15.5,3.95,8.5,27.0,51.48,0.0
2016,1,31,17,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,8.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,8.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,7,15,157.5,8.0,3.45,6.5,15.0,41.12,0.0
2016,2,1,7,30,315.0,16.0,3.7,7.0,30.0,110.31,0.0
2016,2,1,7,45,448.0,24.5,3.95,7.5,71.5,190.53,133.13
2016,2,1,8,0,581.0,33.0,4.2,8.0,113.0,278.64,219.96
2016,2,1,8,15,651.5,38.5,4.35,8.5,159.5,350.32,287.26
2016,2,1,8,30,722.0,44.0,4.5,9.0,206.0,428.5,358.11
2016,2,1,8,45,767.0,48.0,4.65,9.5,252.5,496.79,418.91
