Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,0,812.0,52.0,4.8,10.0,299.0,567.8,479.85
2016,2,1,9,15,840.5,55.0,4.85,10.0,342.5,623.96,527.69
2016,2,1,9,30,869.0,58.0,4.9,10.0,386.0,684.89,576.35
2016,2,1,9,45,878.5,63.0,4.95,10.5,422.5,734.27,613.0
2016,2,1,10,0,888.0,68.0,5.0,11.0,459.0,781.59,647.39
2016,2,1,10,15,902.0,70.0,4.9,11.0,491.0,826.45,679.75
2016,2,1,10,30,916.0,72.0,4.8,11.0,523.0,869.08,709.91
2016,2,1,10,45,922.5,74.5,4.7,11.0,547.5,903.33,733.42
2016,2,1,11,0,929.0,77.0,4.6,11.0,572.0,934.44,754.42
2016,2,1,11,15,935.0,78.0,4.5,11.0,589.5,959.88,771.12
2016,2,1,11,30,941.0,79.0,4.4,11.0,607.0,981.85,785.27
2016,2,1,11,45,937.5,81.5,4.35,11.5,615.5,993.14,790.72
2016,2,1,12,0,934.0,84.0,4.3,12.0,624.0,1000.52,793.56
2016,2,1,12,15,933.5,84.0,4.2,12.0,625.0,1003.75,794.71
2016,2,1,12,30,933.0,84.0,4.1,12.0,626.0,1003.11,793.59
2016,2,1,12,45,927.0,85.0,4.0,12.0,619.0,994.65,787.09
2016,2,1,13,0,921.0,86.0,3.9,12.0,612.0,982.44,778.16
2016,2,1,13,15,915.0,85.5,3.75,12.0,597.5,964.73,765.13
2016,2,1,13,30,909.0,85.0,3.6,12.0,583.0,943.51,749.75
2016,2,1,13,45,898.5,84.0,3.45,12.0,560.5,922.98,734.99
2016,2,1,14,0,888.0,83.0,3.3,12.0,538.0,890.32,711.53
2016,2,1,14,15,873.5,81.0,3.15,12.0,508.5,850.22,682.67
2016,2,1,14,30,859.0,79.0,3.0,12.0,479.0,807.73,651.96
2016,2,1,14,45,846.5,74.5,2.85,12.0,444.5,761.64,618.32
2016,2,1,15,0,834.0,70.0,2.7,12.0,410.0,713.6,582.85
2016,2,1,15,15,806.5,67.0,2.35,11.5,369.0,655.34,538.98
2016,2,1,15,30,779.0,64.0,2.0,11.0,328.0,596.96,492.51
2016,2,1,15,45,741.5,59.5,1.65,10.5,284.0,531.11,438.42
2016,2,1,16,0,704.0,55.0,1.3,10.0,240.0,466.92,383.98
2016,2,1,16,15,644.0,49.5,1.2,9.5,194.0,392.54,320.77
2016,2,1,16,30,584.0,44.0,1.1,9.0,148.0,326.45,262.12
2016,2,1,16,45,489.0,35.5,1.05,8.5,104.5,246.2,190.76
2016,2,1,17,0,394.0,27.0,1.0,8.0,61.0,176.58,119.68
2016,2,1,17,15,197.0,13.5,1.0,7.5,30.5,75.6,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.0,1.4,8.0,6.0,5.46,0.0
2016,2,2,7,30,0.0,12.0,1.5,8.0,12.0,10.56,0.0
2016,2,2,7,45,3.0,30.0,1.6,8.0,30.5,29.21,17.44
2016,2,2,8,0,6.0,48.0,1.7,8.0,49.0,48.53,35.61
2016,2,2,8,15,17.5,67.0,1.75,8.0,70.5,77.78,61.52
2016,2,2,8,30,29.0,86.0,1.8,8.0,92.0,104.43,85.2
2016,2,2,8,45,38.0,104.5,1.85,8.5,114.5,130.27,107.78
2016,2,2,9,0,47.0,123.0,1.9,9.0,137.0,157.07,130.81
2016,2,2,9,15,54.0,139.5,1.9,9.0,158.0,181.02,151.26
2016,2,2,9,30,61.0,156.0,1.9,9.0,179.0,205.69,172.02
2016,2,2,9,45,407.5,124.0,1.9,9.0,303.0,463.63,390.62
2016,2,2,10,0,754.0,92.0,1.9,9.0,427.0,718.33,589.22
2016,2,2,10,15,772.0,95.0,1.8,9.0,458.5,759.46,615.34
2016,2,2,10,30,790.0,98.0,1.7,9.0,490.0,803.36,645.02
2016,2,2,10,45,799.5,101.0,1.65,9.5,514.0,837.95,666.71
2016,2,2,11,0,809.0,104.0,1.6,10.0,538.0,869.9,686.29
2016,2,2,11,15,818.0,105.5,1.45,10.0,556.0,896.83,702.02
2016,2,2,11,30,827.0,107.0,1.3,10.0,574.0,920.73,715.33
2016,2,2,11,45,838.0,105.5,1.2,10.0,585.5,939.79,725.9
2016,2,2,12,0,849.0,104.0,1.1,10.0,597.0,955.49,734.16
2016,2,2,12,15,850.5,104.0,1.0,10.0,599.5,960.42,735.18
2016,2,2,12,30,852.0,104.0,0.9,10.0,602.0,961.73,733.98
2016,2,2,12,45,862.5,99.0,0.85,10.5,599.0,961.92,731.9
2016,2,2,13,0,873.0,94.0,0.8,11.0,596.0,958.25,727.42
2016,2,2,13,15,868.0,93.0,0.85,11.0,582.0,941.21,717.66
2016,2,2,13,30,863.0,92.0,0.9,11.0,568.0,920.73,705.81
2016,2,2,13,45,858.0,89.0,0.95,11.5,548.0,894.49,688.78
2016,2,2,14,0,853.0,86.0,1.0,12.0,528.0,865.08,669.58
2016,2,2,14,15,839.5,84.5,1.1,12.0,499.5,827.35,646.4
2016,2,2,14,30,826.0,83.0,1.2,12.0,471.0,787.27,621.1
2016,2,2,14,45,811.5,79.0,1.3,12.0,437.0,741.36,590.94
2016,2,2,15,0,797.0,75.0,1.4,12.0,403.0,693.73,558.71
2016,2,2,15,15,769.5,71.5,1.3,11.5,363.0,636.27,517.41
2016,2,2,15,30,742.0,68.0,1.2,11.0,323.0,578.79,473.32
2016,2,2,15,45,696.0,65.0,1.1,11.0,279.0,514.26,421.22
2016,2,2,16,0,650.0,62.0,1.0,11.0,235.0,449.4,367.36
2016,2,2,16,15,589.0,55.5,1.0,10.5,190.0,376.07,306.15
2016,2,2,16,30,528.0,49.0,1.0,10.0,145.0,308.03,247.02
2016,2,2,16,45,425.0,40.0,1.0,9.5,102.5,226.94,176.06
2016,2,2,17,0,322.0,31.0,1.0,9.0,60.0,157.26,108.8
2016,2,2,17,15,161.0,15.5,1.05,8.5,30.0,68.89,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,14.5,1.85,6.0,14.5,13.19,0.0
2016,2,3,7,30,0.0,29.0,1.9,6.0,29.0,31.13,0.0
2016,2,3,7,45,220.5,35.5,1.95,6.5,67.0,129.41,93.44
2016,2,3,8,0,441.0,42.0,2.0,7.0,105.0,237.16,188.34
2016,2,3,8,15,514.5,49.5,2.05,7.5,148.5,304.87,250.1
2016,2,3,8,30,588.0,57.0,2.1,8.0,192.0,379.79,316.44
2016,2,3,8,45,637.5,62.0,2.15,8.5,236.5,445.16,373.14
2016,2,3,9,0,687.0,67.0,2.2,9.0,281.0,514.06,430.69
2016,2,3,9,15,719.5,71.0,2.15,9.5,322.5,570.51,476.07
2016,2,3,9,30,752.0,75.0,2.1,10.0,364.0,631.12,522.87
2016,2,3,9,45,771.0,79.0,2.1,11.0,400.0,682.21,558.46
2016,2,3,10,0,790.0,83.0,2.1,12.0,436.0,732.28,592.35
2016,2,3,10,15,806.5,85.0,2.0,12.0,467.5,776.63,622.62
2016,2,3,10,30,823.0,87.0,1.9,12.0,499.0,819.13,650.98
2016,2,3,10,45,835.0,88.5,1.85,12.5,524.0,855.0,673.37
2016,2,3,11,0,847.0,90.0,1.8,13.0,549.0,888.25,693.62
2016,2,3,11,15,855.0,91.5,1.7,13.0,566.5,915.01,709.81
2016,2,3,11,30,863.0,93.0,1.6,13.0,584.0,938.58,723.69
2016,2,3,11,45,646.5,160.0,1.55,13.5,531.5,830.02,645.87
2016,2,3,12,0,430.0,227.0,1.5,14.0,479.0,699.2,548.38
2016,2,3,12,15,378.5,240.0,1.45,14.0,462.5,649.41,512.16
2016,2,3,12,30,327.0,253.0,1.4,14.0,446.0,615.86,486.24
2016,2,3,12,45,301.5,255.0,1.4,14.5,431.5,592.59,468.0
2016,2,3,13,0,276.0,257.0,1.4,15.0,417.0,568.36,448.97
2016,2,3,13,15,199.0,256.0,1.35,14.5,370.0,474.14,377.73
2016,2,3,13,30,122.0,255.0,1.3,14.0,323.0,399.69,319.95
2016,2,3,13,45,116.5,244.5,1.3,14.0,307.5,379.98,305.46
2016,2,3,14,0,111.0,234.0,1.3,14.0,292.0,344.41,278.26
2016,2,3,14,15,57.0,197.0,1.2,14.0,227.0,252.32,204.18
2016,2,3,14,30,3.0,160.0,1.1,14.0,162.0,153.48,122.85
2016,2,3,14,45,92.0,168.5,1.05,14.0,207.5,244.7,200.61
2016,2,3,15,0,181.0,177.0,1.0,14.0,253.0,331.77,271.77
2016,2,3,15,15,167.5,162.5,0.85,13.5,227.5,298.78,244.87
2016,2,3,15,30,154.0,148.0,0.7,13.0,202.0,266.72,219.07
2016,2,3,15,45,142.5,129.5,0.6,13.0,174.0,231.91,190.36
2016,2,3,16,0,131.0,111.0,0.5,13.0,146.0,198.06,161.9
2016,2,3,16,15,114.0,91.0,0.55,12.5,118.0,160.58,130.29
2016,2,3,16,30,97.0,71.0,0.6,12.0,90.0,124.74,99.31
2016,2,3,16,45,70.0,52.0,0.7,11.5,63.5,88.02,67.17
2016,2,3,17,0,43.0,33.0,0.8,11.0,37.0,53.91,35.92
2016,2,3,17,15,21.5,16.5,0.8,11.0,18.5,24.12,0.0
2016,2,3,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,7,15,112.5,9.5,1.15,7.5,15.5,32.71,0.0
2016,2,4,7,30,225.0,19.0,1.3,8.0,31.0,92.06,1.17
2016,2,4,7,45,346.5,30.0,1.5,8.5,70.0,165.86,119.73
2016,2,4,8,0,468.0,41.0,1.7,9.0,109.0,246.67,194.39
2016,2,4,8,15,540.5,48.0,1.75,9.0,153.5,314.86,256.56
2016,2,4,8,30,613.0,55.0,1.8,9.0,198.0,390.16,323.19
2016,2,4,8,45,657.0,60.5,1.85,9.5,242.5,454.41,378.45
2016,2,4,9,0,701.0,66.0,1.9,10.0,287.0,518.56,431.71
2016,2,4,9,15,733.0,70.0,1.9,10.0,328.5,578.71,480.49
2016,2,4,9,30,765.0,74.0,1.9,10.0,370.0,639.63,528.1
2016,2,4,9,45,779.5,78.5,1.95,10.5,406.0,688.59,563.12
2016,2,4,10,0,794.0,83.0,2.0,11.0,442.0,736.16,596.45
2016,2,4,10,15,810.5,85.5,1.95,11.0,473.0,781.32,627.71
2016,2,4,10,30,827.0,88.0,1.9,11.0,504.0,824.64,657.1
2016,2,4,10,45,837.0,90.0,1.9,11.5,529.0,859.56,679.35
2016,2,4,11,0,847.0,92.0,1.9,12.0,554.0,891.75,699.52
2016,2,4,11,15,854.5,93.0,1.85,12.0,571.5,917.51,715.77
2016,2,4,11,30,862.0,94.0,1.8,12.0,589.0,940.06,729.8
2016,2,4,11,45,866.5,94.5,1.75,12.5,599.0,955.79,737.82
2016,2,4,12,0,871.0,95.0,1.7,13.0,609.0,967.99,743.55
2016,2,4,12,15,744.5,131.5,1.65,13.0,572.0,900.35,696.25
2016,2,4,12,30,618.0,168.0,1.6,13.0,535.0,821.05,641.13
2016,2,4,12,45,747.0,129.5,1.6,13.5,568.5,896.94,693.93
2016,2,4,13,0,876.0,91.0,1.6,14.0,602.0,960.07,735.14
2016,2,4,13,15,870.5,90.5,1.6,14.0,588.0,943.16,723.38
2016,2,4,13,30,865.0,90.0,1.6,14.0,574.0,922.81,710.37
2016,2,4,13,45,722.5,122.0,1.65,14.5,516.5,820.6,639.82
2016,2,4,14,0,580.0,154.0,1.7,15.0,459.0,706.99,559.8
2016,2,4,14,15,597.5,140.0,1.7,14.5,439.5,695.39,554.37
2016,2,4,14,30,615.0,126.0,1.7,14.0,420.0,673.48,540.31
2016,2,4,14,45,434.0,149.5,1.75,14.0,349.5,530.34,430.77
2016,2,4,15,0,253.0,173.0,1.8,14.0,279.0,392.94,321.84
2016,2,4,15,15,239.5,159.0,1.6,13.5,252.0,356.56,293.75
2016,2,4,15,30,226.0,145.0,1.4,13.0,225.0,320.82,265.03
2016,2,4,15,45,216.0,127.0,1.25,13.0,195.0,283.09,233.83
2016,2,4,16,0,206.0,109.0,1.1,13.0,165.0,245.96,202.44
2016,2,4,16,15,185.5,90.5,1.05,12.0,134.0,203.68,166.77
2016,2,4,16,30,165.0,72.0,1.0,11.0,103.0,163.34,131.74
2016,2,4,16,45,133.5,53.5,1.0,10.5,74.0,120.8,94.0
2016,2,4,17,0,102.0,35.0,1.0,10.0,45.0,81.54,57.3
2016,2,4,17,15,51.0,17.5,1.0,9.5,22.5,36.53,0.0
2016,2,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,7,15,98.5,10.5,1.05,6.5,16.0,30.62,0.0
2016,2,5,7,30,197.0,21.0,1.1,7.0,32.0,86.91,12.88
2016,2,5,7,45,315.5,33.5,1.2,8.0,71.5,159.0,116.14
2016,2,5,8,0,434.0,46.0,1.3,9.0,111.0,238.59,188.23
2016,2,5,8,15,509.5,54.0,1.35,9.5,156.0,307.75,250.07
2016,2,5,8,30,585.0,62.0,1.4,10.0,201.0,384.31,316.41
2016,2,5,8,45,636.0,67.5,1.45,10.5,246.5,451.32,373.14
2016,2,5,9,0,687.0,73.0,1.5,11.0,292.0,521.98,430.72
2016,2,5,9,15,720.5,77.5,1.6,11.5,334.5,583.19,479.22
2016,2,5,9,30,754.0,82.0,1.7,12.0,377.0,645.42,526.98
2016,2,5,9,45,786.0,83.0,1.85,13.0,416.5,699.33,565.11
2016,2,5,10,0,818.0,84.0,2.0,14.0,456.0,756.82,604.8
2016,2,5,10,15,834.0,86.0,1.95,14.5,488.0,801.91,634.13
2016,2,5,10,30,850.0,88.0,1.9,15.0,520.0,845.03,661.53
2016,2,5,10,45,861.0,90.0,1.9,15.5,545.5,881.54,684.34
2016,2,5,11,0,872.0,92.0,1.9,16.0,571.0,915.28,705.02
2016,2,5,11,15,712.0,138.5,1.85,16.0,537.5,847.5,656.35
2016,2,5,11,30,552.0,185.0,1.8,16.0,504.0,756.09,590.99
2016,2,5,11,45,721.0,140.5,1.8,16.5,564.5,880.15,677.91
2016,2,5,12,0,890.0,96.0,1.8,17.0,625.0,988.64,748.45
2016,2,5,12,15,890.5,96.5,1.65,17.0,627.0,993.48,748.04
2016,2,5,12,30,891.0,97.0,1.5,17.0,629.0,994.52,746.38
2016,2,5,12,45,884.5,97.5,1.4,17.0,621.5,985.08,738.71
2016,2,5,13,0,878.0,98.0,1.3,17.0,614.0,971.96,728.88
2016,2,5,13,15,872.0,97.5,1.1,17.0,599.5,954.52,714.61
2016,2,5,13,30,866.0,97.0,0.9,17.0,585.0,933.62,698.07
2016,2,5,13,45,675.5,140.5,0.7,17.0,513.0,801.06,606.99
2016,2,5,14,0,485.0,184.0,0.5,17.0,441.0,659.81,506.83
2016,2,5,14,15,654.0,135.5,0.65,17.0,462.5,739.07,569.21
2016,2,5,14,30,823.0,87.0,0.8,17.0,484.0,793.35,608.97
2016,2,5,14,45,812.0,82.0,0.95,17.0,450.5,748.92,580.68
2016,2,5,15,0,801.0,77.0,1.1,17.0,417.0,702.51,551.28
2016,2,5,15,15,775.5,74.0,1.0,16.5,377.0,646.62,512.35
2016,2,5,15,30,750.0,71.0,0.9,16.0,337.0,590.47,470.7
2016,2,5,15,45,714.5,66.0,0.85,15.5,293.5,526.15,421.69
2016,2,5,16,0,679.0,61.0,0.8,15.0,250.0,466.41,374.23
2016,2,5,16,15,623.0,55.0,0.9,14.0,204.5,394.31,316.6
2016,2,5,16,30,567.0,49.0,1.0,13.0,159.0,326.93,259.91
2016,2,5,16,45,468.0,41.0,1.1,12.5,114.5,245.81,190.03
2016,2,5,17,0,369.0,33.0,1.2,12.0,70.0,175.49,125.47
2016,2,5,17,15,184.5,16.5,1.15,11.5,35.0,78.32,9.71
2016,2,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,7,15,124.0,10.5,1.1,7.5,18.0,36.06,0.0
2016,2,6,7,30,248.0,21.0,1.3,8.0,36.0,101.46,26.89
2016,2,6,7,45,363.0,32.0,1.55,8.5,75.5,173.3,127.34
2016,2,6,8,0,478.0,43.0,1.8,9.0,115.0,252.85,200.04
2016,2,6,8,15,548.0,50.0,1.75,9.5,160.5,320.75,261.28
2016,2,6,8,30,618.0,57.0,1.7,10.0,206.0,395.45,326.3
2016,2,6,8,45,667.5,61.0,1.7,11.0,251.0,461.44,381.64
2016,2,6,9,0,717.0,65.0,1.7,12.0,296.0,528.13,435.29
2016,2,6,9,15,747.5,68.5,1.75,12.5,338.0,587.62,482.19
2016,2,6,9,30,778.0,72.0,1.8,13.0,380.0,647.7,527.54
2016,2,6,9,45,798.5,74.5,1.85,13.5,416.5,699.39,563.96
2016,2,6,10,0,819.0,77.0,1.9,14.0,453.0,750.08,598.92
2016,2,6,10,15,834.0,79.5,1.8,14.5,484.5,794.97,627.67
2016,2,6,10,30,849.0,82.0,1.7,15.0,516.0,837.86,654.29
2016,2,6,10,45,859.5,83.0,1.65,15.5,540.5,872.67,675.24
2016,2,6,11,0,870.0,84.0,1.6,16.0,565.0,904.7,694.03
2016,2,6,11,15,876.0,85.0,1.65,16.0,582.5,920.49,704.25
2016,2,6,11,30,882.0,86.0,1.7,16.0,600.0,941.77,718.49
2016,2,6,11,45,887.0,86.0,1.8,16.5,610.0,957.46,728.28
2016,2,6,12,0,892.0,86.0,1.9,17.0,620.0,969.6,735.83
2016,2,6,12,15,682.0,154.5,1.95,17.0,564.0,869.36,667.78
2016,2,6,12,30,472.0,223.0,2.0,17.0,508.0,738.36,574.34
2016,2,6,12,45,517.5,204.5,2.15,17.0,514.0,758.55,592.56
2016,2,6,13,0,563.0,186.0,2.3,17.0,520.0,775.49,607.1
2016,2,6,13,15,544.0,188.0,2.3,17.0,504.5,752.53,590.4
2016,2,6,13,30,525.0,190.0,2.3,17.0,489.0,727.71,572.68
2016,2,6,13,45,486.5,192.5,2.35,17.0,462.0,684.31,541.28
2016,2,6,14,0,448.0,195.0,2.4,17.0,435.0,640.49,509.28
2016,2,6,14,15,544.0,158.0,2.35,17.0,434.0,665.46,530.92
2016,2,6,14,30,640.0,121.0,2.3,17.0,433.0,689.91,550.26
2016,2,6,14,45,438.5,150.0,2.3,17.0,356.5,535.25,431.85
2016,2,6,15,0,237.0,179.0,2.3,17.0,280.0,388.16,315.12
2016,2,6,15,15,269.0,157.5,2.05,16.5,262.5,375.09,306.58
2016,2,6,15,30,301.0,136.0,1.8,16.0,245.0,358.54,294.05
2016,2,6,15,45,286.0,121.0,1.55,15.5,213.5,317.74,260.78
2016,2,6,16,0,271.0,106.0,1.3,15.0,182.0,277.86,227.54
2016,2,6,16,15,248.5,89.0,1.2,14.0,149.0,232.85,189.8
2016,2,6,16,30,226.0,72.0,1.1,13.0,116.0,189.91,152.65
2016,2,6,16,45,192.0,54.0,1.05,12.5,84.5,143.41,111.56
2016,2,6,17,0,158.0,36.0,1.0,12.0,53.0,107.76,77.78
2016,2,6,17,15,79.0,18.0,1.0,11.5,26.5,49.86,11.02
2016,2,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,7,15,162.5,10.0,1.1,9.5,20.0,43.82,0.0
2016,2,7,7,30,325.0,20.0,1.3,10.0,40.0,119.76,42.46
2016,2,7,7,45,442.5,28.5,1.5,11.0,82.0,192.94,140.9
2016,2,7,8,0,560.0,37.0,1.7,12.0,124.0,275.57,215.32
2016,2,7,8,15,625.5,42.5,1.75,12.0,170.5,344.51,277.77
2016,2,7,8,30,691.0,48.0,1.8,12.0,217.0,419.48,343.44
2016,2,7,8,45,735.0,51.5,1.85,12.5,263.0,485.67,399.46
2016,2,7,9,0,779.0,55.0,1.9,13.0,309.0,554.55,455.43
2016,2,7,9,15,807.0,58.0,1.95,13.5,351.5,614.58,502.49
2016,2,7,9,30,835.0,61.0,2.0,14.0,394.0,669.18,542.66
2016,2,7,9,45,850.0,64.5,2.05,15.0,431.5,719.79,576.97
2016,2,7,10,0,865.0,68.0,2.1,16.0,469.0,768.88,609.31
2016,2,7,10,15,879.5,70.0,2.1,16.0,501.0,813.86,639.95
2016,2,7,10,30,894.0,72.0,2.1,16.0,533.0,856.7,668.7
2016,2,7,10,45,903.0,73.5,2.1,16.5,558.0,891.68,690.37
2016,2,7,11,0,912.0,75.0,2.1,17.0,583.0,923.7,709.83
2016,2,7,11,15,918.5,76.0,2.1,17.0,601.0,949.63,726.38
2016,2,7,11,30,925.0,77.0,2.1,17.0,619.0,972.13,740.69
2016,2,7,11,45,928.0,77.5,2.15,17.5,629.0,987.11,749.2
2016,2,7,12,0,931.0,78.0,2.2,18.0,639.0,998.32,755.37
2016,2,7,12,15,931.5,78.0,2.2,18.0,641.0,1002.67,757.98
2016,2,7,12,30,932.0,78.0,2.2,18.0,643.0,1003.14,758.24
2016,2,7,12,45,932.0,77.0,2.25,18.5,637.5,997.97,754.11
2016,2,7,13,0,932.0,76.0,2.3,19.0,632.0,988.94,747.59
2016,2,7,13,15,927.0,75.5,2.3,19.0,618.0,972.0,736.81
2016,2,7,13,30,922.0,75.0,2.3,19.0,604.0,951.45,723.76
2016,2,7,13,45,913.0,74.0,2.3,19.0,582.0,923.16,705.51
2016,2,7,14,0,904.0,73.0,2.3,19.0,560.0,891.71,685.13
2016,2,7,14,15,892.0,71.5,2.15,19.0,531.0,854.12,659.05
2016,2,7,14,30,880.0,70.0,2.0,19.0,502.0,813.98,631.13
2016,2,7,14,45,862.5,68.0,1.95,19.0,467.0,766.61,598.75
2016,2,7,15,0,845.0,66.0,1.9,19.0,432.0,723.87,569.33
2016,2,7,15,15,821.0,63.5,1.65,18.5,391.5,667.82,529.23
2016,2,7,15,30,797.0,61.0,1.4,18.0,351.0,611.32,487.06
2016,2,7,15,45,762.0,57.5,1.15,17.5,307.0,546.83,436.6
2016,2,7,16,0,727.0,54.0,0.9,17.0,263.0,483.73,385.6
2016,2,7,16,15,674.5,49.0,0.95,16.5,216.5,411.87,327.81
2016,2,7,16,30,622.0,44.0,1.0,16.0,170.0,344.13,270.73
2016,2,7,16,45,534.5,37.0,1.05,15.5,125.0,265.18,203.05
2016,2,7,17,0,447.0,30.0,1.1,15.0,80.0,195.41,139.95
2016,2,7,17,15,223.5,15.0,1.1,14.5,40.0,88.17,30.63
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,124.0,12.0,1.3,10.5,20.0,37.42,0.0
2016,2,8,7,30,248.0,24.0,1.4,11.0,40.0,105.66,44.9
2016,2,8,7,45,365.0,34.5,1.55,12.0,81.0,176.53,129.79
2016,2,8,8,0,482.0,45.0,1.7,13.0,122.0,256.78,200.78
2016,2,8,8,15,554.0,52.0,1.75,13.5,168.5,326.07,262.13
2016,2,8,8,30,626.0,59.0,1.8,14.0,215.0,402.37,327.51
2016,2,8,8,45,670.0,64.5,1.9,15.0,260.5,467.76,381.71
2016,2,8,9,0,714.0,70.0,2.0,16.0,306.0,536.1,436.06
2016,2,8,9,15,745.5,74.0,2.0,16.5,348.5,593.85,480.79
2016,2,8,9,30,777.0,78.0,2.0,17.0,391.0,655.41,526.45
2016,2,8,9,45,811.5,77.0,2.0,17.5,431.0,713.63,566.74
2016,2,8,10,0,846.0,76.0,2.0,18.0,471.0,771.72,605.91
2016,2,8,10,15,860.5,78.0,2.0,18.5,503.0,816.67,634.88
2016,2,8,10,30,875.0,80.0,2.0,19.0,535.0,859.5,661.96
2016,2,8,10,45,885.5,81.5,2.0,19.5,560.5,887.42,678.43
2016,2,8,11,0,896.0,83.0,2.0,20.0,586.0,920.42,698.36
2016,2,8,11,15,902.5,84.0,1.95,20.0,603.5,946.08,713.91
2016,2,8,11,30,909.0,85.0,1.9,20.0,621.0,968.36,727.24
2016,2,8,11,45,911.5,85.5,1.85,20.5,631.0,982.69,733.94
2016,2,8,12,0,914.0,86.0,1.8,21.0,641.0,993.32,738.34
2016,2,8,12,15,914.5,86.0,1.75,21.0,642.5,997.62,740.17
2016,2,8,12,30,915.0,86.0,1.7,21.0,644.0,998.09,739.73
2016,2,8,12,45,917.0,84.0,1.65,21.5,639.0,993.71,734.91
2016,2,8,13,0,919.0,82.0,1.6,22.0,634.0,985.47,727.81
2016,2,8,13,15,914.0,81.0,1.5,22.0,620.0,968.06,715.62
2016,2,8,13,30,909.0,80.0,1.4,22.0,606.0,947.07,701.31
2016,2,8,13,45,900.0,79.5,1.35,22.5,584.0,919.64,682.32
2016,2,8,14,0,891.0,79.0,1.3,23.0,562.0,889.09,661.44
2016,2,8,14,15,878.5,77.0,1.2,23.0,533.0,850.78,635.99
2016,2,8,14,30,866.0,75.0,1.1,23.0,504.0,809.98,608.82
2016,2,8,14,45,848.5,73.0,1.0,23.0,469.0,769.86,581.92
2016,2,8,15,0,831.0,71.0,0.9,23.0,434.0,720.74,548.56
2016,2,8,15,15,806.5,68.5,0.85,22.5,393.5,664.78,511.57
2016,2,8,15,30,782.0,66.0,0.8,22.0,353.0,608.41,472.2
2016,2,8,15,45,747.0,62.0,0.8,21.5,309.0,543.87,425.04
2016,2,8,16,0,712.0,58.0,0.8,21.0,265.0,480.72,376.93
2016,2,8,16,15,659.0,53.0,0.85,20.5,218.5,409.16,320.53
2016,2,8,16,30,606.0,48.0,0.9,20.0,172.0,344.57,266.99
2016,2,8,16,45,519.0,40.5,1.0,19.5,127.0,266.11,201.13
2016,2,8,17,0,432.0,33.0,1.1,19.0,82.0,197.08,140.24
2016,2,8,17,15,273.0,21.5,1.15,18.5,47.0,110.13,46.82
2016,2,8,17,30,114.0,10.0,1.2,18.0,12.0,33.39,0.0
2016,2,8,17,45,57.0,5.0,1.25,17.5,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,7,15,149.0,11.5,1.3,11.5,22.0,42.32,0.0
2016,2,9,7,30,298.0,23.0,1.4,12.0,44.0,119.22,57.56
2016,2,9,7,45,411.5,33.0,1.5,13.0,86.5,190.52,140.1
2016,2,9,8,0,525.0,43.0,1.6,14.0,129.0,271.66,211.59
2016,2,9,8,15,593.5,49.5,1.7,14.5,176.0,341.19,273.08
2016,2,9,8,30,662.0,56.0,1.8,15.0,223.0,414.55,336.03
2016,2,9,8,45,706.0,61.0,1.9,15.5,269.5,481.45,391.87
2016,2,9,9,0,750.0,66.0,2.0,16.0,316.0,551.08,447.81
2016,2,9,9,15,780.5,69.5,2.0,16.5,359.5,612.4,494.98
2016,2,9,9,30,811.0,73.0,2.0,17.0,403.0,674.25,540.17
2016,2,9,9,45,747.5,88.5,2.05,17.5,414.5,683.79,544.87
2016,2,9,10,0,684.0,104.0,2.1,18.0,426.0,682.92,542.31
2016,2,9,10,15,656.5,121.0,2.05,18.5,446.5,705.85,556.63
2016,2,9,10,30,629.0,138.0,2.0,19.0,467.0,724.12,567.21
2016,2,9,10,45,611.0,151.5,1.95,20.0,484.0,742.48,576.72
2016,2,9,11,0,593.0,165.0,1.9,21.0,501.0,757.22,583.56
2016,2,9,11,15,756.5,125.0,1.85,21.0,567.0,876.24,664.58
2016,2,9,11,30,920.0,85.0,1.8,21.0,633.0,979.98,731.48
2016,2,9,11,45,921.5,86.0,1.75,21.5,642.5,994.15,736.94
2016,2,9,12,0,923.0,87.0,1.7,22.0,652.0,1004.53,741.06
2016,2,9,12,15,923.0,87.0,1.6,22.0,653.5,1008.41,741.8
2016,2,9,12,30,923.0,87.0,1.5,22.0,655.0,1008.41,740.21
2016,2,9,12,45,920.5,86.5,1.4,22.5,648.5,1001.52,732.94
2016,2,9,13,0,918.0,86.0,1.3,23.0,642.0,990.83,723.46
2016,2,9,13,15,912.5,85.5,1.15,23.0,627.5,973.56,710.48
2016,2,9,13,30,907.0,85.0,1.0,23.0,613.0,952.73,695.35
2016,2,9,13,45,778.0,112.5,0.9,23.0,554.0,858.96,633.9
2016,2,9,14,0,649.0,140.0,0.8,23.0,495.0,763.21,570.74
2016,2,9,14,15,570.5,154.0,0.8,22.5,454.5,685.06,520.25
2016,2,9,14,30,492.0,168.0,0.8,22.0,414.0,617.67,473.88
2016,2,9,14,45,347.5,178.5,0.8,22.0,346.5,482.79,375.66
2016,2,9,15,0,203.0,189.0,0.8,22.0,279.0,361.06,283.59
2016,2,9,15,15,211.0,170.5,0.8,21.0,256.0,337.23,267.84
2016,2,9,15,30,219.0,152.0,0.8,20.0,233.0,323.75,258.67
2016,2,9,15,45,203.0,135.5,0.8,19.5,203.5,284.45,228.04
2016,2,9,16,0,187.0,119.0,0.8,19.0,174.0,246.4,197.71
2016,2,9,16,15,170.5,100.0,0.85,18.5,143.5,206.45,165.05
2016,2,9,16,30,154.0,81.0,0.9,18.0,113.0,168.09,132.71
2016,2,9,16,45,127.5,61.5,1.0,17.5,83.5,126.83,97.34
2016,2,9,17,0,101.0,42.0,1.1,17.0,54.0,88.37,63.53
2016,2,9,17,15,50.5,25.0,1.1,16.5,31.0,42.84,18.73
2016,2,9,17,30,0.0,8.0,1.1,16.0,8.0,7.28,0.0
2016,2,9,17,45,0.0,4.0,1.1,16.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,109.5,12.5,0.5,12.5,20.5,34.8,0.0
2016,2,10,7,30,219.0,25.0,0.5,13.0,41.0,100.28,52.72
2016,2,10,7,45,307.5,38.5,0.55,13.5,79.5,161.38,118.96
2016,2,10,8,0,396.0,52.0,0.6,14.0,118.0,230.42,179.31
2016,2,10,8,15,453.5,62.5,0.65,14.0,160.5,292.5,233.65
2016,2,10,8,30,511.0,73.0,0.7,14.0,203.0,360.23,291.21
2016,2,10,8,45,567.0,75.0,0.8,14.5,245.0,423.12,343.16
2016,2,10,9,0,623.0,77.0,0.9,15.0,287.0,489.94,396.54
2016,2,10,9,15,628.0,87.5,0.95,15.5,322.5,536.85,432.3
2016,2,10,9,30,633.0,98.0,1.0,16.0,358.0,582.43,465.97
2016,2,10,9,45,728.5,91.5,1.1,16.5,417.0,674.0,532.97
2016,2,10,10,0,824.0,85.0,1.2,17.0,476.0,767.16,597.29
2016,2,10,10,15,838.5,87.0,1.25,17.0,508.0,811.58,626.62
2016,2,10,10,30,853.0,89.0,1.3,17.0,540.0,853.92,654.76
2016,2,10,10,45,862.0,91.5,1.4,17.5,565.0,889.66,677.63
2016,2,10,11,0,871.0,94.0,1.5,18.0,590.0,922.52,698.49
2016,2,10,11,15,877.5,95.0,1.5,18.0,608.0,948.14,714.4
2016,2,10,11,30,884.0,96.0,1.5,18.0,626.0,970.41,728.18
2016,2,10,11,45,888.5,96.5,1.55,18.5,636.0,986.64,737.45
2016,2,10,12,0,893.0,97.0,1.6,19.0,646.0,999.21,744.5
2016,2,10,12,15,727.5,147.5,1.6,19.0,596.0,909.09,684.47
2016,2,10,12,30,562.0,198.0,1.6,19.0,546.0,798.76,609.92
2016,2,10,12,45,728.5,146.0,1.6,19.5,592.5,905.07,683.01
2016,2,10,13,0,895.0,94.0,1.6,20.0,639.0,979.95,730.43
2016,2,10,13,15,889.5,93.0,1.6,20.0,625.0,962.34,718.42
2016,2,10,13,30,884.0,92.0,1.6,20.0,611.0,950.56,711.51
2016,2,10,13,45,877.0,90.5,1.6,20.0,589.5,923.77,694.64
2016,2,10,14,0,870.0,89.0,1.6,20.0,568.0,893.77,675.77
2016,2,10,14,15,687.0,128.0,1.55,20.0,494.5,763.09,586.79
2016,2,10,14,30,504.0,167.0,1.5,20.0,421.0,626.81,489.55
2016,2,10,14,45,521.5,150.0,1.5,20.0,397.0,601.88,473.67
2016,2,10,15,0,539.0,133.0,1.5,20.0,373.0,573.78,454.03
2016,2,10,15,15,470.0,131.5,1.3,19.5,327.0,499.63,397.77
2016,2,10,15,30,401.0,130.0,1.1,19.0,281.0,429.96,344.05
2016,2,10,15,45,370.5,119.5,0.95,18.5,245.5,378.89,304.27
2016,2,10,16,0,340.0,109.0,0.8,18.0,210.0,329.95,264.97
2016,2,10,16,15,311.5,93.0,0.85,17.5,174.0,278.36,223.15
2016,2,10,16,30,283.0,77.0,0.9,17.0,138.0,229.35,181.96
2016,2,10,16,45,241.0,60.0,0.95,16.5,102.5,176.76,136.8
2016,2,10,17,0,199.0,43.0,1.0,16.0,67.0,128.91,94.42
2016,2,10,17,15,99.5,27.0,1.0,15.5,39.0,63.39,32.8
2016,2,10,17,30,0.0,11.0,1.0,15.0,11.0,10.01,0.0
2016,2,10,17,45,0.0,5.5,1.0,15.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,7,15,46.5,13.5,1.1,12.5,17.0,22.24,0.0
2016,2,11,7,30,93.0,27.0,1.2,13.0,34.0,61.66,33.72
2016,2,11,7,45,135.0,45.0,1.35,14.0,63.5,102.99,76.11
2016,2,11,8,0,177.0,63.0,1.5,15.0,93.0,147.55,115.34
2016,2,11,8,15,200.5,81.5,1.45,15.5,125.5,189.08,151.81
2016,2,11,8,30,224.0,100.0,1.4,16.0,158.0,233.02,189.41
2016,2,11,8,45,241.0,116.5,1.35,16.5,189.5,273.12,222.84
2016,2,11,9,0,258.0,133.0,1.3,17.0,221.0,314.63,256.35
2016,2,11,9,15,295.5,146.0,1.15,17.5,259.5,366.66,297.14
2016,2,11,9,30,333.0,159.0,1.0,18.0,298.0,421.55,338.66
2016,2,11,9,45,506.0,133.5,0.9,18.5,365.5,550.05,436.24
2016,2,11,10,0,679.0,108.0,0.8,19.0,433.0,685.11,531.8
2016,2,11,10,15,593.5,144.0,0.75,19.5,442.0,680.96,524.23
2016,2,11,10,30,508.0,180.0,0.7,20.0,451.0,662.85,507.53
2016,2,11,10,45,540.5,177.5,0.65,20.5,478.0,704.2,534.93
2016,2,11,11,0,573.0,175.0,0.6,21.0,505.0,744.98,560.55
2016,2,11,11,15,714.0,139.5,0.55,20.5,563.0,855.93,633.61
2016,2,11,11,30,855.0,104.0,0.5,20.0,621.0,953.92,694.63
2016,2,11,11,45,854.5,106.5,0.5,20.0,630.0,967.45,701.09
2016,2,11,12,0,854.0,109.0,0.5,20.0,639.0,977.33,706.75
2016,2,11,12,15,549.0,198.5,0.5,20.0,540.0,787.35,583.21
2016,2,11,12,30,244.0,288.0,0.5,20.0,441.0,559.03,422.09
2016,2,11,12,45,239.5,285.5,0.55,20.0,434.5,550.71,419.32
2016,2,11,13,0,235.0,283.0,0.6,20.0,428.0,541.52,413.44
2016,2,11,13,15,289.0,267.0,0.6,20.0,440.5,588.61,448.46
2016,2,11,13,30,343.0,251.0,0.6,20.0,453.0,614.68,468.1
2016,2,11,13,45,403.0,227.0,0.6,20.0,456.5,633.31,483.0
2016,2,11,14,0,463.0,203.0,0.6,20.0,460.0,664.84,506.45
2016,2,11,14,15,449.0,194.5,0.6,19.5,433.5,628.85,482.26
2016,2,11,14,30,435.0,186.0,0.6,19.0,407.0,591.95,457.82
2016,2,11,14,45,562.0,141.0,0.6,19.0,406.0,623.7,484.23
2016,2,11,15,0,689.0,96.0,0.6,19.0,405.0,650.73,505.11
2016,2,11,15,15,654.5,93.5,0.6,18.5,366.0,593.05,464.42
2016,2,11,15,30,620.0,91.0,0.6,18.0,327.0,536.23,423.53
2016,2,11,15,45,553.5,93.5,0.65,17.5,285.5,466.46,371.5
2016,2,11,16,0,487.0,96.0,0.7,17.0,244.0,397.67,318.38
2016,2,11,16,15,459.0,83.0,0.75,16.5,204.0,341.76,273.55
2016,2,11,16,30,431.0,70.0,0.8,16.0,164.0,288.07,228.4
2016,2,11,16,45,350.0,57.5,0.85,16.0,121.0,216.65,167.64
2016,2,11,17,0,269.0,45.0,0.9,16.0,78.0,154.5,113.59
2016,2,11,17,15,159.0,28.0,0.9,15.5,45.0,87.05,49.49
2016,2,11,17,30,49.0,11.0,0.9,15.0,12.0,20.51,0.0
2016,2,11,17,45,24.5,5.5,0.95,15.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
