Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,7,15,125.5,14.5,0.75,12.0,24.5,40.12,0.0
2016,2,12,7,30,251.0,29.0,0.8,12.0,49.0,114.5,68.79
2016,2,12,7,45,355.0,40.5,0.85,12.5,91.0,179.5,134.08
2016,2,12,8,0,459.0,52.0,0.9,13.0,133.0,255.79,200.53
2016,2,12,8,15,526.0,60.0,0.9,13.5,179.0,323.28,259.13
2016,2,12,8,30,593.0,68.0,0.9,14.0,225.0,397.27,321.12
2016,2,12,8,45,637.5,73.5,0.9,14.5,270.0,461.81,373.58
2016,2,12,9,0,682.0,79.0,0.9,15.0,315.0,529.37,426.27
2016,2,12,9,15,713.0,83.5,0.9,15.5,357.5,589.39,471.24
2016,2,12,9,30,744.0,88.0,0.9,16.0,400.0,650.23,515.18
2016,2,12,9,45,763.0,92.0,0.95,16.5,437.0,701.89,550.31
2016,2,12,10,0,782.0,96.0,1.0,17.0,474.0,748.65,581.15
2016,2,12,10,15,530.0,164.0,1.1,17.0,428.0,645.57,505.66
2016,2,12,10,30,278.0,232.0,1.2,17.0,382.0,510.6,402.44
2016,2,12,10,45,345.0,229.5,1.3,17.5,424.0,574.98,452.12
2016,2,12,11,0,412.0,227.0,1.4,18.0,466.0,658.21,512.29
2016,2,12,11,15,418.0,233.5,1.5,18.0,482.0,680.71,527.9
2016,2,12,11,30,424.0,240.0,1.6,18.0,498.0,701.54,542.91
2016,2,12,11,45,634.5,176.0,1.7,18.0,569.0,844.01,647.35
2016,2,12,12,0,845.0,112.0,1.8,18.0,640.0,973.37,734.31
2016,2,12,12,15,747.5,142.0,1.8,18.0,610.0,923.98,699.49
2016,2,12,12,30,650.0,172.0,1.8,18.0,580.0,863.54,658.94
2016,2,12,12,45,600.0,187.0,1.8,18.0,561.0,828.31,635.45
2016,2,12,13,0,550.0,202.0,1.8,18.0,542.0,785.49,605.43
2016,2,12,13,15,687.5,157.0,1.8,17.5,572.5,864.56,663.32
2016,2,12,13,30,825.0,112.0,1.8,17.0,603.0,921.99,703.65
2016,2,12,13,45,645.5,158.0,1.8,17.0,534.0,799.74,619.29
2016,2,12,14,0,466.0,204.0,1.8,17.0,465.0,669.0,524.89
2016,2,12,14,15,446.0,197.0,1.7,16.5,436.5,629.42,497.77
2016,2,12,14,30,426.0,190.0,1.6,16.0,408.0,589.29,469.02
2016,2,12,14,45,460.0,168.0,1.5,16.0,389.5,574.76,459.39
2016,2,12,15,0,494.0,146.0,1.4,16.0,371.0,555.91,446.02
2016,2,12,15,15,492.5,131.5,1.25,15.5,338.5,516.1,416.28
2016,2,12,15,30,491.0,117.0,1.1,15.0,306.0,474.94,384.91
2016,2,12,15,45,447.5,111.5,0.95,15.0,268.0,417.21,338.59
2016,2,12,16,0,404.0,106.0,0.8,15.0,230.0,362.63,293.88
2016,2,12,16,15,366.0,92.0,0.8,14.5,190.5,304.9,246.8
2016,2,12,16,30,328.0,78.0,0.8,14.0,151.0,250.69,201.03
2016,2,12,16,45,269.5,62.5,0.8,14.0,112.5,190.57,149.14
2016,2,12,17,0,211.0,47.0,0.8,14.0,74.0,137.15,102.15
2016,2,12,17,15,105.5,30.5,0.8,14.0,44.0,70.17,41.63
2016,2,12,17,30,0.0,14.0,0.8,14.0,14.0,12.73,0.0
2016,2,12,17,45,0.0,7.0,0.8,14.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,7,15,173.5,13.5,1.3,10.5,28.0,49.59,0.0
2016,2,13,7,30,347.0,27.0,1.4,11.0,56.0,140.26,87.99
2016,2,13,7,45,452.0,36.5,1.55,11.5,100.5,208.26,156.62
2016,2,13,8,0,557.0,46.0,1.7,12.0,145.0,288.53,227.76
2016,2,13,8,15,620.0,52.0,1.7,12.5,193.0,357.32,288.75
2016,2,13,8,30,683.0,58.0,1.7,13.0,241.0,429.54,350.6
2016,2,13,8,45,341.5,88.5,1.75,13.5,180.0,307.44,254.04
2016,2,13,9,0,0.0,119.0,1.8,14.0,119.0,111.72,89.11
2016,2,13,9,15,13.5,141.5,1.85,14.5,147.5,143.03,115.59
2016,2,13,9,30,27.0,164.0,1.9,15.0,176.0,186.44,151.23
2016,2,13,9,45,89.0,190.5,2.0,15.5,233.5,263.38,214.75
2016,2,13,10,0,151.0,217.0,2.1,16.0,291.0,359.24,291.43
2016,2,13,10,15,127.5,230.5,2.15,16.5,296.0,360.43,290.28
2016,2,13,10,30,104.0,244.0,2.2,17.0,301.0,344.38,276.21
2016,2,13,10,45,221.0,245.5,2.25,17.5,372.5,467.53,373.83
2016,2,13,11,0,338.0,247.0,2.3,18.0,444.0,598.1,472.68
2016,2,13,11,15,641.0,162.5,2.3,18.0,550.5,815.82,634.81
2016,2,13,11,30,944.0,78.0,2.3,18.0,657.0,999.27,758.5
2016,2,13,11,45,950.0,77.5,2.35,18.5,668.0,1016.27,766.46
2016,2,13,12,0,956.0,77.0,2.4,19.0,679.0,1029.46,773.8
2016,2,13,12,15,956.5,77.5,2.4,19.0,681.0,1034.6,776.88
2016,2,13,12,30,957.0,78.0,2.4,19.0,683.0,1035.72,777.57
2016,2,13,12,45,948.5,80.5,2.45,19.0,676.0,1026.56,772.21
2016,2,13,13,0,940.0,83.0,2.5,19.0,669.0,1013.51,764.5
2016,2,13,13,15,935.5,82.5,2.55,19.0,654.5,996.81,754.48
2016,2,13,13,30,931.0,82.0,2.6,19.0,640.0,976.41,742.05
2016,2,13,13,45,924.0,80.5,2.65,19.0,618.5,948.91,724.83
2016,2,13,14,0,917.0,79.0,2.7,19.0,597.0,918.07,705.3
2016,2,13,14,15,905.0,77.5,2.75,18.5,567.5,879.79,681.76
2016,2,13,14,30,893.0,76.0,2.8,18.0,538.0,838.88,656.03
2016,2,13,14,45,875.5,74.0,2.9,18.0,501.5,790.62,623.66
2016,2,13,15,0,858.0,72.0,3.0,18.0,465.0,746.94,594.06
2016,2,13,15,15,835.0,69.5,2.7,17.5,423.5,690.49,553.45
2016,2,13,15,30,812.0,67.0,2.4,17.0,382.0,633.43,510.84
2016,2,13,15,45,778.5,63.5,2.1,16.5,336.5,568.49,459.78
2016,2,13,16,0,745.0,60.0,1.8,16.0,291.0,504.72,408.08
2016,2,13,16,15,695.0,55.0,1.65,15.0,243.0,432.42,349.2
2016,2,13,16,30,645.0,50.0,1.5,14.0,195.0,363.93,291.07
2016,2,13,16,45,560.5,43.5,1.35,13.5,147.5,287.05,224.14
2016,2,13,17,0,476.0,37.0,1.2,13.0,100.0,216.81,161.4
2016,2,13,17,15,238.0,29.5,1.2,12.5,61.0,112.57,70.83
2016,2,13,17,30,0.0,22.0,1.2,12.0,22.0,20.01,0.0
2016,2,13,17,45,0.0,11.0,1.2,12.0,11.0,10.01,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,14,7,15,191.0,12.5,1.4,11.5,29.5,52.53,0.0
2016,2,14,7,30,382.0,25.0,1.6,12.0,59.0,148.04,95.16
2016,2,14,7,45,479.0,33.5,1.85,12.5,103.0,211.79,159.01
2016,2,14,8,0,576.0,42.0,2.1,13.0,147.0,289.52,228.31
2016,2,14,8,15,634.5,47.0,2.15,13.5,194.0,356.44,288.05
2016,2,14,8,30,693.0,52.0,2.2,14.0,241.0,428.61,350.15
2016,2,14,8,45,650.0,68.0,2.3,14.5,270.0,463.46,380.39
2016,2,14,9,0,607.0,84.0,2.4,15.0,299.0,490.18,402.56
2016,2,14,9,15,610.0,96.0,2.6,15.5,334.5,536.82,439.63
2016,2,14,9,30,613.0,108.0,2.8,16.0,370.0,581.96,474.31
2016,2,14,9,45,540.0,139.0,3.0,17.0,385.0,583.11,472.44
2016,2,14,10,0,467.0,170.0,3.2,18.0,400.0,583.17,469.29
2016,2,14,10,15,256.0,198.5,3.35,18.0,326.0,443.51,357.85
2016,2,14,10,30,45.0,227.0,3.5,18.0,252.0,272.99,218.03
2016,2,14,10,45,463.5,154.5,3.7,18.5,426.0,610.44,491.66
2016,2,14,11,0,882.0,82.0,3.9,19.0,600.0,913.63,711.85
2016,2,14,11,15,717.0,141.0,3.95,19.0,570.5,863.18,673.17
2016,2,14,11,30,552.0,200.0,4.0,19.0,541.0,778.71,611.45
2016,2,14,11,45,579.0,194.5,4.05,19.5,557.0,805.82,630.96
2016,2,14,12,0,606.0,189.0,4.1,20.0,573.0,837.86,652.63
2016,2,14,12,15,504.0,225.0,4.1,20.0,545.5,775.63,605.26
2016,2,14,12,30,402.0,261.0,4.1,20.0,518.0,699.14,547.42
2016,2,14,12,45,652.0,172.5,4.1,20.0,584.0,864.73,672.56
2016,2,14,13,0,902.0,84.0,4.1,20.0,650.0,979.45,752.3
2016,2,14,13,15,899.0,83.5,4.05,20.0,637.0,964.63,741.33
2016,2,14,13,30,896.0,83.0,4.0,20.0,624.0,946.2,728.98
2016,2,14,13,45,887.5,82.5,3.95,20.5,603.0,919.23,709.42
2016,2,14,14,0,879.0,82.0,3.9,21.0,582.0,889.14,687.81
2016,2,14,14,15,868.0,80.5,3.8,20.5,554.0,852.75,664.08
2016,2,14,14,30,857.0,79.0,3.7,20.0,526.0,821.2,643.68
2016,2,14,14,45,837.0,78.5,3.6,20.0,490.5,773.46,610.11
2016,2,14,15,0,817.0,78.0,3.5,20.0,455.0,724.23,575.19
2016,2,14,15,15,743.5,80.5,3.3,19.5,401.0,639.35,513.66
2016,2,14,15,30,670.0,83.0,3.1,19.0,347.0,561.46,454.14
2016,2,14,15,45,621.0,83.0,2.9,19.0,305.0,497.52,403.07
2016,2,14,16,0,572.0,83.0,2.7,19.0,263.0,436.31,352.86
2016,2,14,16,15,527.0,74.5,2.55,18.0,219.5,371.35,299.85
2016,2,14,16,30,482.0,66.0,2.4,17.0,176.0,310.12,248.0
2016,2,14,16,45,412.0,55.0,2.25,16.5,133.0,240.6,187.85
2016,2,14,17,0,342.0,44.0,2.1,16.0,90.0,178.7,133.14
2016,2,14,17,15,171.0,32.5,2.05,15.5,55.5,96.47,61.91
2016,2,14,17,30,0.0,21.0,2.0,15.0,21.0,20.24,0.0
2016,2,14,17,45,0.0,10.5,2.0,15.0,10.5,9.55,0.0
2016,2,14,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,7,15,218.0,13.0,1.6,13.5,33.0,66.85,0.0
2016,2,15,7,30,436.0,26.0,1.8,14.0,66.0,161.39,105.2
2016,2,15,7,45,534.0,33.5,2.05,14.5,112.5,230.75,172.41
2016,2,15,8,0,632.0,41.0,2.3,15.0,159.0,311.2,243.74
2016,2,15,8,15,688.5,45.5,2.35,15.5,207.5,379.88,304.68
2016,2,15,8,30,745.0,50.0,2.4,16.0,256.0,453.49,367.52
2016,2,15,8,45,781.5,53.5,2.45,16.5,303.5,519.09,421.85
2016,2,15,9,0,818.0,57.0,2.5,17.0,351.0,586.56,475.51
2016,2,15,9,15,843.0,60.0,2.45,17.0,394.5,642.09,518.85
2016,2,15,9,30,868.0,63.0,2.4,17.0,438.0,702.06,562.04
2016,2,15,9,45,886.0,64.5,2.4,17.5,477.0,754.42,597.57
2016,2,15,10,0,904.0,66.0,2.4,18.0,516.0,805.37,631.33
2016,2,15,10,15,916.0,67.5,2.4,18.5,548.0,849.59,659.68
2016,2,15,10,30,928.0,69.0,2.4,19.0,580.0,891.35,685.9
2016,2,15,10,45,936.5,70.0,2.45,19.5,605.5,926.65,707.8
2016,2,15,11,0,945.0,71.0,2.5,20.0,631.0,958.79,727.45
2016,2,15,11,15,950.0,72.0,2.5,20.0,649.0,984.31,743.5
2016,2,15,11,30,955.0,73.0,2.5,20.0,667.0,1006.18,757.2
2016,2,15,11,45,957.5,73.5,2.55,20.5,677.0,1021.23,765.53
2016,2,15,12,0,960.0,74.0,2.6,21.0,687.0,1032.34,771.44
2016,2,15,12,15,960.0,74.0,2.65,21.0,688.5,1036.38,774.34
2016,2,15,12,30,960.0,74.0,2.7,21.0,690.0,1036.37,774.8
2016,2,15,12,45,952.5,76.5,2.75,21.0,683.0,1028.12,770.01
2016,2,15,13,0,945.0,79.0,2.8,21.0,676.0,1015.95,762.82
2016,2,15,13,15,940.5,78.5,2.8,21.0,662.0,999.13,752.2
2016,2,15,13,30,936.0,78.0,2.8,21.0,648.0,978.57,739.21
2016,2,15,13,45,927.5,77.0,2.8,21.0,625.5,950.11,720.96
2016,2,15,14,0,919.0,76.0,2.8,21.0,603.0,918.37,700.51
2016,2,15,14,15,908.0,75.0,2.65,21.0,574.0,881.39,675.21
2016,2,15,14,30,897.0,74.0,2.5,21.0,545.0,841.7,647.98
2016,2,15,14,45,879.5,72.5,2.45,21.0,509.0,793.76,615.52
2016,2,15,15,0,862.0,71.0,2.4,21.0,473.0,744.11,581.48
2016,2,15,15,15,840.0,68.5,2.1,20.5,431.5,694.32,546.34
2016,2,15,15,30,818.0,66.0,1.8,20.0,390.0,637.56,504.74
2016,2,15,15,45,784.5,63.0,1.55,19.5,344.5,572.77,454.96
2016,2,15,16,0,751.0,60.0,1.3,19.0,299.0,509.13,404.52
2016,2,15,16,15,704.0,55.0,1.25,18.0,251.0,437.87,348.18
2016,2,15,16,30,657.0,50.0,1.2,17.0,203.0,370.11,292.1
2016,2,15,16,45,581.0,43.5,1.15,16.5,155.5,293.16,226.39
2016,2,15,17,0,505.0,37.0,1.1,16.0,108.0,226.71,167.55
2016,2,15,17,15,370.0,27.0,1.1,16.0,67.5,146.55,94.96
2016,2,15,17,30,235.0,17.0,1.1,16.0,27.0,75.38,0.0
2016,2,15,17,45,117.5,8.5,1.1,16.0,13.5,26.15,0.0
2016,2,15,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,7,15,206.5,14.0,1.0,13.5,34.0,66.65,0.0
2016,2,16,7,30,413.0,28.0,1.1,14.0,68.0,159.99,106.53
2016,2,16,7,45,507.0,36.0,1.2,14.5,113.5,224.47,167.82
2016,2,16,8,0,601.0,44.0,1.3,15.0,159.0,302.51,236.22
2016,2,16,8,15,658.5,49.5,1.3,15.5,207.5,371.22,296.06
2016,2,16,8,30,716.0,55.0,1.3,16.0,256.0,445.06,357.76
2016,2,16,8,45,752.0,59.5,1.3,16.5,303.0,510.23,410.38
2016,2,16,9,0,788.0,64.0,1.3,17.0,350.0,577.28,462.21
2016,2,16,9,15,813.5,67.0,1.35,17.5,393.5,637.0,506.94
2016,2,16,9,30,839.0,70.0,1.4,18.0,437.0,696.71,548.84
2016,2,16,9,45,861.5,71.0,1.45,19.0,476.0,745.04,579.85
2016,2,16,10,0,884.0,72.0,1.5,20.0,515.0,798.07,613.46
2016,2,16,10,15,896.0,73.5,1.5,20.5,547.0,841.63,640.4
2016,2,16,10,30,908.0,75.0,1.5,21.0,579.0,882.8,665.35
2016,2,16,10,45,915.5,76.5,1.5,21.5,604.0,917.29,685.51
2016,2,16,11,0,923.0,78.0,1.5,22.0,629.0,948.65,703.47
2016,2,16,11,15,928.0,79.0,1.5,22.0,647.0,973.73,718.62
2016,2,16,11,30,933.0,80.0,1.5,22.0,665.0,995.24,731.57
2016,2,16,11,45,934.5,81.0,1.5,22.5,674.5,1009.67,738.65
2016,2,16,12,0,936.0,82.0,1.5,23.0,684.0,1020.23,743.44
2016,2,16,12,15,936.0,82.0,1.5,23.0,686.0,1024.16,745.64
2016,2,16,12,30,936.0,82.0,1.5,23.0,688.0,1024.13,745.57
2016,2,16,12,45,936.0,81.0,1.55,23.0,682.0,1018.91,743.2
2016,2,16,13,0,936.0,80.0,1.6,23.0,676.0,1009.75,738.51
2016,2,16,13,15,931.5,79.0,1.65,23.0,661.5,992.39,728.68
2016,2,16,13,30,927.0,78.0,1.7,23.0,647.0,971.31,716.58
2016,2,16,13,45,919.0,77.5,1.75,23.5,625.0,944.07,699.09
2016,2,16,14,0,911.0,77.0,1.8,24.0,603.0,913.54,679.48
2016,2,16,14,15,900.0,75.5,1.75,23.5,574.0,876.11,656.64
2016,2,16,14,30,889.0,74.0,1.7,23.0,545.0,835.99,631.8
2016,2,16,14,45,875.0,71.5,1.7,23.0,509.5,789.81,601.8
2016,2,16,15,0,861.0,69.0,1.7,23.0,474.0,741.67,570.01
2016,2,16,15,15,724.0,87.0,1.5,22.5,407.5,637.25,496.67
2016,2,16,15,30,587.0,105.0,1.3,22.0,341.0,532.14,418.26
2016,2,16,15,45,564.0,96.5,1.1,22.0,301.5,478.05,376.72
2016,2,16,16,0,541.0,88.0,0.9,22.0,262.0,424.72,334.25
2016,2,16,16,15,604.5,68.0,0.95,21.5,234.0,404.35,317.44
2016,2,16,16,30,668.0,48.0,1.0,21.0,206.0,373.23,289.78
2016,2,16,16,45,594.0,42.0,1.05,20.5,158.5,296.99,225.83
2016,2,16,17,0,520.0,36.0,1.1,20.0,111.0,228.29,166.34
2016,2,16,17,15,260.0,32.5,1.1,19.5,70.0,121.34,79.3
2016,2,16,17,30,0.0,29.0,1.1,19.0,29.0,29.84,0.0
2016,2,16,17,45,0.0,14.5,1.15,18.5,14.5,13.19,0.0
2016,2,16,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,17,7,15,46.5,17.5,3.45,16.0,22.5,31.3,0.0
2016,2,17,7,30,93.0,35.0,3.6,16.0,45.0,70.83,47.36
2016,2,17,7,45,122.0,54.5,3.8,16.0,74.5,108.12,81.48
2016,2,17,8,0,151.0,74.0,4.0,16.0,104.0,148.66,117.35
2016,2,17,8,15,172.0,94.0,4.1,16.0,136.5,189.39,153.24
2016,2,17,8,30,193.0,114.0,4.2,16.0,169.0,232.32,190.42
2016,2,17,8,45,211.5,131.0,4.35,16.5,201.0,272.33,224.17
2016,2,17,9,0,230.0,148.0,4.5,17.0,233.0,313.98,258.53
2016,2,17,9,15,263.5,163.0,4.65,17.0,271.5,364.73,300.34
2016,2,17,9,30,297.0,178.0,4.8,17.0,310.0,418.05,343.6
2016,2,17,9,45,273.5,199.0,4.95,17.5,328.0,437.49,357.53
2016,2,17,10,0,250.0,220.0,5.1,18.0,346.0,454.25,369.08
2016,2,17,10,15,349.5,214.5,5.25,18.0,403.0,539.73,438.11
2016,2,17,10,30,449.0,209.0,5.4,18.0,460.0,647.04,522.16
2016,2,17,10,45,538.5,188.5,5.55,18.5,503.5,718.1,576.78
2016,2,17,11,0,628.0,168.0,5.7,19.0,547.0,798.58,636.72
2016,2,17,11,15,509.5,215.0,5.8,18.5,528.0,747.56,596.97
2016,2,17,11,30,391.0,262.0,5.9,18.0,509.0,679.63,543.8
2016,2,17,11,45,198.5,231.0,6.0,18.0,356.5,462.1,372.43
2016,2,17,12,0,6.0,200.0,6.1,18.0,204.0,192.38,151.93
2016,2,17,12,15,15.5,227.0,6.1,18.0,237.5,229.45,182.41
2016,2,17,12,30,25.0,254.0,6.1,18.0,271.0,267.17,212.9
2016,2,17,12,45,175.0,269.0,6.15,18.0,381.5,466.87,376.1
2016,2,17,13,0,325.0,284.0,6.2,18.0,492.0,646.71,518.24
2016,2,17,13,15,162.5,210.5,6.1,17.5,314.5,383.41,310.99
2016,2,17,13,30,0.0,137.0,6.0,17.0,137.0,124.23,97.14
2016,2,17,13,45,14.0,183.0,5.95,17.0,191.5,182.94,146.05
2016,2,17,14,0,28.0,229.0,5.9,17.0,246.0,243.59,195.85
2016,2,17,14,15,14.0,125.5,5.75,17.0,134.0,125.61,99.4
2016,2,17,14,30,0.0,22.0,5.6,17.0,22.0,19.4,10.67
2016,2,17,14,45,0.0,20.0,5.5,17.0,20.0,17.63,9.22
2016,2,17,15,0,0.0,18.0,5.4,17.0,18.0,15.86,7.75
2016,2,17,15,15,0.0,16.0,5.25,16.5,16.0,14.09,6.31
2016,2,17,15,30,0.0,14.0,5.1,16.0,14.0,12.32,4.85
2016,2,17,15,45,0.0,12.0,4.95,16.0,12.0,10.55,3.36
2016,2,17,16,0,0.0,10.0,4.8,16.0,10.0,8.79,1.86
2016,2,17,16,15,0.0,8.5,4.7,15.5,8.5,7.46,0.74
2016,2,17,16,30,0.0,7.0,4.6,15.0,7.0,6.14,0.0
2016,2,17,16,45,0.0,5.0,4.6,15.0,5.0,4.38,0.0
2016,2,17,17,0,0.0,3.0,4.6,15.0,3.0,2.63,0.0
2016,2,17,17,15,0.0,2.0,4.75,15.0,2.0,1.75,0.0
2016,2,17,17,30,0.0,1.0,4.9,15.0,1.0,0.87,0.0
2016,2,17,17,45,0.0,0.5,5.1,15.0,0.5,0.45,0.0
2016,2,17,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,88.0,22.0,2.9,11.0,31.0,46.11,2.17
2016,2,18,7,30,176.0,44.0,3.0,11.0,62.0,105.57,74.4
2016,2,18,7,45,281.5,58.0,3.1,11.5,105.5,172.66,133.49
2016,2,18,8,0,387.0,72.0,3.2,12.0,149.0,247.94,199.15
2016,2,18,8,15,455.0,81.5,3.3,12.0,195.5,313.03,257.02
2016,2,18,8,30,523.0,91.0,3.4,12.0,242.0,388.04,322.01
2016,2,18,8,45,261.5,52.5,3.55,12.5,128.0,218.53,183.44
2016,2,18,9,0,0.0,14.0,3.7,13.0,14.0,12.31,4.96
2016,2,18,9,15,346.0,63.5,3.75,13.0,218.0,323.1,273.84
2016,2,18,9,30,692.0,113.0,3.8,13.0,422.0,646.55,534.22
2016,2,18,9,45,721.0,115.0,3.85,13.5,461.0,702.06,574.03
2016,2,18,10,0,750.0,117.0,3.9,14.0,500.0,757.38,613.34
2016,2,18,10,15,766.5,120.0,3.9,14.0,532.5,802.89,645.64
2016,2,18,10,30,783.0,123.0,3.9,14.0,565.0,846.66,676.36
2016,2,18,10,45,798.0,123.5,3.9,14.5,591.0,884.07,700.89
2016,2,18,11,0,813.0,124.0,3.9,15.0,617.0,913.36,719.4
2016,2,18,11,15,820.0,125.5,3.85,15.0,635.0,939.24,736.51
2016,2,18,11,30,827.0,127.0,3.8,15.0,653.0,961.91,751.36
2016,2,18,11,45,828.5,128.5,3.8,15.0,662.5,975.89,760.5
2016,2,18,12,0,830.0,130.0,3.8,15.0,672.0,986.28,767.34
2016,2,18,12,15,490.5,221.5,3.75,15.0,542.5,760.2,602.19
2016,2,18,12,30,151.0,313.0,3.7,15.0,413.0,495.81,394.99
2016,2,18,12,45,152.0,312.0,3.65,15.0,411.5,494.98,395.6
2016,2,18,13,0,153.0,311.0,3.6,15.0,410.0,493.56,394.6
2016,2,18,13,15,147.5,302.0,3.55,15.0,396.0,475.76,381.0
2016,2,18,13,30,142.0,293.0,3.5,15.0,382.0,457.61,367.19
2016,2,18,13,45,84.0,260.5,3.45,15.0,312.5,346.41,279.15
2016,2,18,14,0,26.0,228.0,3.4,15.0,243.0,240.43,193.28
2016,2,18,14,15,415.5,166.5,3.3,15.0,390.5,569.86,464.8
2016,2,18,14,30,805.0,105.0,3.2,15.0,538.0,811.98,647.96
2016,2,18,14,45,784.0,103.0,3.15,15.0,502.0,762.83,610.94
2016,2,18,15,0,763.0,101.0,3.1,15.0,466.0,716.5,577.92
2016,2,18,15,15,737.0,97.0,2.85,14.5,425.0,659.31,535.99
2016,2,18,15,30,711.0,93.0,2.6,14.0,384.0,602.08,491.89
2016,2,18,15,45,684.5,86.0,2.35,14.0,340.5,541.46,443.22
2016,2,18,16,0,658.0,79.0,2.1,14.0,297.0,481.65,393.92
2016,2,18,16,15,606.5,72.5,1.85,13.5,249.5,410.73,335.02
2016,2,18,16,30,555.0,66.0,1.6,13.0,202.0,344.06,277.86
2016,2,18,16,45,485.0,56.5,1.35,12.5,156.0,271.59,214.76
2016,2,18,17,0,415.0,47.0,1.1,12.0,110.0,206.57,156.84
2016,2,18,17,15,288.0,34.5,1.1,11.5,70.5,130.91,90.56
2016,2,18,17,30,161.0,22.0,1.1,11.0,31.0,65.0,4.14
2016,2,18,17,45,80.5,11.0,1.1,11.0,15.5,22.57,0.0
2016,2,18,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,177.0,17.0,2.75,10.5,36.5,65.26,14.42
2016,2,19,7,30,354.0,34.0,3.0,11.0,73.0,150.02,105.82
2016,2,19,7,45,443.0,44.0,3.25,11.5,117.5,214.55,165.19
2016,2,19,8,0,532.0,54.0,3.5,12.0,162.0,289.44,232.1
2016,2,19,8,15,590.0,60.5,3.6,12.5,209.5,355.93,291.54
2016,2,19,8,30,648.0,67.0,3.7,13.0,257.0,427.84,353.76
2016,2,19,8,45,684.5,72.0,3.85,13.5,303.0,490.68,406.91
2016,2,19,9,0,721.0,77.0,4.0,14.0,349.0,555.65,460.02
2016,2,19,9,15,747.5,81.0,4.0,14.0,391.5,611.76,505.22
2016,2,19,9,30,774.0,85.0,4.0,14.0,434.0,670.75,550.8
2016,2,19,9,45,700.5,109.5,4.05,14.5,445.5,681.03,556.18
2016,2,19,10,0,627.0,134.0,4.1,15.0,457.0,679.16,552.5
2016,2,19,10,15,621.0,146.0,4.1,15.0,482.5,711.66,576.13
2016,2,19,10,30,615.0,158.0,4.1,15.0,508.0,741.34,597.19
2016,2,19,10,45,520.5,199.0,4.15,15.5,504.5,714.88,573.49
2016,2,19,11,0,426.0,240.0,4.2,16.0,501.0,687.57,548.94
2016,2,19,11,15,438.5,244.5,4.15,16.0,519.5,714.41,568.66
2016,2,19,11,30,451.0,249.0,4.1,16.0,538.0,739.71,586.82
2016,2,19,11,45,489.0,238.0,4.05,16.0,556.0,770.88,610.18
2016,2,19,12,0,527.0,227.0,4.0,16.0,574.0,800.31,632.11
2016,2,19,12,15,515.5,232.5,3.85,15.5,572.5,797.62,630.0
2016,2,19,12,30,504.0,238.0,3.7,15.0,571.0,792.43,626.35
2016,2,19,12,45,480.0,248.0,3.55,15.0,563.0,777.62,614.24
2016,2,19,13,0,456.0,258.0,3.4,15.0,555.0,760.65,600.7
2016,2,19,13,15,451.5,250.5,3.2,14.5,539.0,741.46,587.37
2016,2,19,13,30,447.0,243.0,3.0,14.0,523.0,720.29,572.57
2016,2,19,13,45,276.5,257.0,2.9,14.0,428.5,552.86,443.63
2016,2,19,14,0,106.0,271.0,2.8,14.0,334.0,376.82,303.84
2016,2,19,14,15,53.0,181.5,2.8,14.0,213.0,226.39,183.74
2016,2,19,14,30,0.0,92.0,2.8,14.0,92.0,81.65,63.22
2016,2,19,14,45,0.0,55.5,2.8,14.0,55.5,49.05,36.04
2016,2,19,15,0,0.0,19.0,2.8,14.0,19.0,16.74,8.66
2016,2,19,15,15,0.0,37.5,2.55,13.5,37.5,33.08,22.72
2016,2,19,15,30,0.0,56.0,2.3,13.0,56.0,49.45,36.86
2016,2,19,15,45,0.0,49.0,2.1,13.0,49.0,43.24,31.61
2016,2,19,16,0,0.0,42.0,1.9,13.0,42.0,37.03,26.34
2016,2,19,16,15,0.0,35.5,1.65,12.5,35.5,31.28,21.44
2016,2,19,16,30,0.0,29.0,1.4,12.0,29.0,25.53,16.47
2016,2,19,16,45,0.0,22.0,1.15,12.0,22.0,19.35,11.02
2016,2,19,17,0,0.0,15.0,0.9,12.0,15.0,13.18,5.55
2016,2,19,17,15,0.0,9.5,0.85,11.5,9.5,8.34,1.15
2016,2,19,17,30,0.0,4.0,0.8,11.0,4.0,3.5,0.0
2016,2,19,17,45,0.0,2.0,0.8,11.0,2.0,1.82,0.0
2016,2,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,7,15,48.5,20.5,1.25,7.5,26.0,35.7,10.43
2016,2,20,7,30,97.0,41.0,1.3,8.0,52.0,78.27,56.45
2016,2,20,7,45,128.5,61.5,1.4,8.5,83.5,117.76,92.27
2016,2,20,8,0,160.0,82.0,1.5,9.0,115.0,160.86,130.67
2016,2,20,8,15,180.0,102.0,1.45,9.5,148.5,201.63,166.62
2016,2,20,8,30,200.0,122.0,1.4,10.0,182.0,244.5,203.41
2016,2,20,8,45,223.5,137.0,1.4,10.5,214.5,285.49,237.8
2016,2,20,9,0,247.0,152.0,1.4,11.0,247.0,328.64,273.06
2016,2,20,9,15,442.0,131.0,1.3,11.0,323.5,460.63,380.8
2016,2,20,9,30,637.0,110.0,1.2,11.0,400.0,605.29,493.07
2016,2,20,9,45,670.0,111.5,1.2,11.5,439.5,660.92,532.28
2016,2,20,10,0,703.0,113.0,1.2,12.0,479.0,716.87,570.43
2016,2,20,10,15,774.5,109.0,1.15,12.0,535.0,794.03,623.18
2016,2,20,10,30,846.0,105.0,1.1,12.0,591.0,877.69,678.54
2016,2,20,10,45,664.5,165.0,1.05,12.5,557.0,813.36,629.93
2016,2,20,11,0,483.0,225.0,1.0,13.0,523.0,723.96,562.5
2016,2,20,11,15,505.5,223.0,0.95,13.5,542.5,754.12,583.14
2016,2,20,11,30,528.0,221.0,0.9,14.0,562.0,782.8,600.95
2016,2,20,11,45,435.5,255.5,0.9,14.5,539.5,738.6,565.95
2016,2,20,12,0,343.0,290.0,0.9,15.0,517.0,674.2,517.82
2016,2,20,12,15,361.5,286.0,0.95,15.0,526.0,689.25,530.18
2016,2,20,12,30,380.0,282.0,1.0,15.0,535.0,702.73,540.55
2016,2,20,12,45,470.5,247.5,1.1,15.0,558.0,768.07,589.63
2016,2,20,13,0,561.0,213.0,1.2,15.0,581.0,812.67,623.74
2016,2,20,13,15,590.5,197.5,1.2,15.0,577.5,815.39,626.31
2016,2,20,13,30,620.0,182.0,1.2,15.0,574.0,821.97,631.45
2016,2,20,13,45,748.0,139.0,1.3,15.0,596.0,877.79,671.77
2016,2,20,14,0,876.0,96.0,1.4,15.0,618.0,917.51,700.41
2016,2,20,14,15,865.0,94.0,1.4,15.0,588.5,879.68,675.26
2016,2,20,14,30,854.0,92.0,1.4,15.0,559.0,839.21,649.04
2016,2,20,14,45,842.5,88.0,1.45,15.0,524.5,793.58,619.48
2016,2,20,15,0,831.0,84.0,1.5,15.0,490.0,745.87,587.9
2016,2,20,15,15,649.0,109.5,1.4,14.5,410.5,611.45,490.09
2016,2,20,15,30,467.0,135.0,1.3,14.0,331.0,480.42,389.67
2016,2,20,15,45,600.5,101.5,1.25,14.0,324.0,506.94,411.63
2016,2,20,16,0,734.0,68.0,1.2,14.0,317.0,510.29,412.88
2016,2,20,16,15,689.0,63.0,1.15,13.0,268.5,442.56,358.12
2016,2,20,16,30,644.0,58.0,1.1,12.0,220.0,376.12,302.67
2016,2,20,16,45,572.0,50.5,1.05,11.5,171.5,299.93,237.02
2016,2,20,17,0,500.0,43.0,1.0,11.0,123.0,231.33,176.08
2016,2,20,17,15,379.0,32.0,1.0,10.5,80.0,153.61,107.71
2016,2,20,17,30,258.0,21.0,1.0,10.0,37.0,86.64,26.54
2016,2,20,17,45,129.0,10.5,1.05,10.0,18.5,29.61,0.0
2016,2,20,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,6,45,53.5,4.5,1.0,7.5,5.5,0.0,0.0
2016,2,21,7,0,107.0,9.0,1.0,8.0,11.0,25.29,0.0
2016,2,21,7,15,266.5,22.0,1.2,8.5,48.0,91.82,39.59
2016,2,21,7,30,426.0,35.0,1.4,9.0,85.0,171.87,123.57
2016,2,21,7,45,517.5,43.0,1.6,10.0,133.0,239.79,185.3
2016,2,21,8,0,609.0,51.0,1.8,11.0,181.0,318.17,254.55
2016,2,21,8,15,664.0,57.0,1.85,11.5,231.0,387.21,315.46
2016,2,21,8,30,719.0,63.0,1.9,12.0,281.0,459.19,376.7
2016,2,21,8,45,759.5,66.5,2.0,12.5,330.0,526.57,432.31
2016,2,21,9,0,800.0,70.0,2.1,13.0,379.0,596.18,487.67
2016,2,21,9,15,825.0,73.0,2.1,13.0,423.5,656.59,534.55
2016,2,21,9,30,850.0,76.0,2.1,13.0,468.0,716.87,578.49
2016,2,21,9,45,870.0,78.0,2.1,13.5,507.5,771.66,615.72
2016,2,21,10,0,890.0,80.0,2.1,14.0,547.0,818.24,646.27
2016,2,21,10,15,903.0,82.0,2.1,14.0,580.5,863.69,676.78
2016,2,21,10,30,916.0,84.0,2.1,14.0,614.0,906.74,705.23
2016,2,21,10,45,925.5,85.0,2.1,14.5,640.0,942.78,727.23
2016,2,21,11,0,935.0,86.0,2.1,15.0,666.0,975.72,746.97
2016,2,21,11,15,940.5,87.0,2.1,15.0,684.5,1001.57,763.22
2016,2,21,11,30,946.0,88.0,2.1,15.0,703.0,1023.79,777.15
2016,2,21,11,45,949.0,88.5,2.15,15.5,713.0,1039.2,785.83
2016,2,21,12,0,952.0,89.0,2.2,16.0,723.0,1050.67,792.08
2016,2,21,12,15,952.5,89.0,2.2,16.0,725.0,1055.07,794.69
2016,2,21,12,30,953.0,89.0,2.2,16.0,727.0,1055.41,794.87
2016,2,21,12,45,951.5,88.5,2.25,16.5,720.5,1049.12,790.03
2016,2,21,13,0,950.0,88.0,2.3,17.0,714.0,1038.81,782.76
2016,2,21,13,15,945.5,87.5,2.35,17.0,699.5,1021.66,772.56
2016,2,21,13,30,941.0,87.0,2.4,17.0,685.0,1000.71,759.94
2016,2,21,13,45,930.0,87.0,2.5,17.0,662.0,970.7,741.73
2016,2,21,14,0,919.0,87.0,2.6,17.0,639.0,937.47,721.21
2016,2,21,14,15,908.0,85.5,2.6,16.5,609.0,899.47,697.61
2016,2,21,14,30,897.0,84.0,2.6,16.0,579.0,858.72,671.81
2016,2,21,14,45,878.0,83.0,2.6,16.0,541.5,816.58,643.45
2016,2,21,15,0,859.0,82.0,2.6,16.0,504.0,765.28,608.07
2016,2,21,15,15,573.5,125.0,2.4,15.5,397.0,574.56,464.87
2016,2,21,15,30,288.0,168.0,2.2,15.0,290.0,385.34,314.83
2016,2,21,15,45,274.0,152.0,2.0,14.5,257.5,344.18,282.83
2016,2,21,16,0,260.0,136.0,1.8,14.0,225.0,303.88,249.99
2016,2,21,16,15,245.0,117.0,1.65,13.5,191.0,260.63,213.98
2016,2,21,16,30,230.0,98.0,1.5,13.0,157.0,218.67,178.06
2016,2,21,16,45,202.5,79.0,1.4,12.5,122.5,173.16,138.39
2016,2,21,17,0,175.0,60.0,1.3,12.0,88.0,130.72,100.67
2016,2,21,17,15,122.5,41.5,1.3,11.5,58.0,85.11,60.49
2016,2,21,17,30,70.0,23.0,1.3,11.0,28.0,43.16,15.01
2016,2,21,17,45,35.0,11.5,1.3,10.5,14.0,15.89,0.0
2016,2,21,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
