Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,77.0,5.5,1.0,9.5,7.0,0.0,0.0
2016,2,22,7,0,154.0,11.0,1.0,10.0,14.0,34.72,0.0
2016,2,22,7,15,309.5,22.5,1.25,10.5,52.0,102.77,50.27
2016,2,22,7,30,465.0,34.0,1.5,11.0,90.0,182.23,130.61
2016,2,22,7,45,549.5,41.5,1.75,11.5,138.5,249.59,192.1
2016,2,22,8,0,634.0,49.0,2.0,12.0,187.0,324.65,259.15
2016,2,22,8,15,686.5,54.5,2.1,12.5,237.0,393.63,320.07
2016,2,22,8,30,739.0,60.0,2.2,13.0,287.0,467.13,382.56
2016,2,22,8,45,773.5,64.0,2.35,13.5,335.0,532.67,436.8
2016,2,22,9,0,808.0,68.0,2.5,14.0,383.0,599.84,490.43
2016,2,22,9,15,832.5,71.0,2.6,14.5,427.5,660.3,536.98
2016,2,22,9,30,857.0,74.0,2.7,15.0,472.0,720.59,580.35
2016,2,22,9,45,874.0,76.0,2.85,15.5,511.0,767.1,612.57
2016,2,22,10,0,891.0,78.0,3.0,16.0,550.0,817.8,647.45
2016,2,22,10,15,903.5,80.0,3.0,16.0,583.5,862.89,678.1
2016,2,22,10,30,916.0,82.0,3.0,16.0,617.0,905.55,706.73
2016,2,22,10,45,923.5,84.0,3.05,16.5,642.5,941.0,729.1
2016,2,22,11,0,931.0,86.0,3.1,17.0,668.0,973.25,749.15
2016,2,22,11,15,937.0,87.0,3.15,17.0,686.5,999.5,766.46
2016,2,22,11,30,943.0,88.0,3.2,17.0,705.0,1022.13,781.42
2016,2,22,11,45,944.5,89.0,3.25,17.5,715.0,1036.62,789.48
2016,2,22,12,0,946.0,90.0,3.3,18.0,725.0,1047.16,795.06
2016,2,22,12,15,752.5,156.0,3.35,18.0,662.0,954.24,731.7
2016,2,22,12,30,559.0,222.0,3.4,18.0,599.0,829.76,644.33
2016,2,22,12,45,627.5,195.5,3.45,18.0,615.0,871.41,676.4
2016,2,22,13,0,696.0,169.0,3.5,18.0,631.0,903.27,699.15
2016,2,22,13,15,632.5,186.0,3.5,18.0,599.5,851.04,662.42
2016,2,22,13,30,569.0,203.0,3.5,18.0,568.0,791.35,619.91
2016,2,22,13,45,742.0,146.0,3.5,18.0,605.0,881.54,686.35
2016,2,22,14,0,915.0,89.0,3.5,18.0,642.0,937.06,725.71
2016,2,22,14,15,905.0,87.5,3.4,18.0,612.5,899.97,699.68
2016,2,22,14,30,895.0,86.0,3.3,18.0,583.0,860.07,672.33
2016,2,22,14,45,881.0,83.5,3.2,18.0,547.5,820.14,644.8
2016,2,22,15,0,867.0,81.0,3.1,18.0,512.0,770.66,610.12
2016,2,22,15,15,793.5,80.5,2.8,17.5,449.5,679.11,543.93
2016,2,22,15,30,720.0,80.0,2.5,17.0,387.0,591.47,478.06
2016,2,22,15,45,744.0,74.0,2.2,16.5,361.0,563.0,455.57
2016,2,22,16,0,768.0,68.0,1.9,16.0,335.0,530.08,427.98
2016,2,22,16,15,724.5,63.5,1.75,15.0,285.5,459.51,371.03
2016,2,22,16,30,681.0,59.0,1.6,14.0,236.0,394.18,316.16
2016,2,22,16,45,611.5,52.0,1.45,13.5,185.5,317.23,249.73
2016,2,22,17,0,542.0,45.0,1.3,13.0,135.0,247.49,187.73
2016,2,22,17,15,422.0,34.5,1.3,12.5,90.0,167.79,118.22
2016,2,22,17,30,302.0,24.0,1.3,12.0,45.0,99.96,44.11
2016,2,22,17,45,151.0,12.0,1.35,12.0,22.5,34.27,0.0
2016,2,22,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.6,11.0,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.6,11.0,16.0,14.55,0.0
2016,2,23,7,15,229.0,27.0,0.6,11.0,55.5,90.1,48.61
2016,2,23,7,30,458.0,38.0,0.6,11.0,95.0,184.65,132.93
2016,2,23,7,45,545.5,46.0,0.6,11.5,145.0,253.56,194.21
2016,2,23,8,0,633.0,54.0,0.6,12.0,195.0,332.36,262.36
2016,2,23,8,15,687.0,60.0,0.65,12.0,246.0,402.61,323.02
2016,2,23,8,30,741.0,66.0,0.7,12.0,297.0,475.57,383.82
2016,2,23,8,45,780.0,69.5,0.75,12.5,347.0,543.51,437.84
2016,2,23,9,0,819.0,73.0,0.8,13.0,397.0,613.46,491.24
2016,2,23,9,15,843.5,76.5,0.9,13.5,442.5,675.2,537.16
2016,2,23,9,30,868.0,80.0,1.0,14.0,488.0,736.72,580.06
2016,2,23,9,45,860.0,78.5,1.1,15.0,510.0,766.82,598.33
2016,2,23,10,0,852.0,77.0,1.2,16.0,532.0,786.36,609.34
2016,2,23,10,15,785.0,104.5,1.2,16.5,543.0,800.79,616.75
2016,2,23,10,30,718.0,132.0,1.2,17.0,554.0,805.1,617.27
2016,2,23,10,45,834.5,110.5,1.3,17.5,621.0,901.94,682.22
2016,2,23,11,0,951.0,89.0,1.4,18.0,688.0,996.6,742.85
2016,2,23,11,15,956.0,90.0,1.35,18.5,706.5,1022.31,755.15
2016,2,23,11,30,961.0,91.0,1.3,19.0,725.0,1044.29,765.87
2016,2,23,11,45,962.0,92.0,1.3,19.5,734.5,1058.49,772.61
2016,2,23,12,0,963.0,93.0,1.3,20.0,744.0,1068.66,777.01
2016,2,23,12,15,962.5,93.0,1.2,20.0,745.5,1072.05,776.88
2016,2,23,12,30,962.0,93.0,1.1,20.0,747.0,1071.33,774.33
2016,2,23,12,45,957.5,93.5,1.05,20.0,739.5,1063.16,768.36
2016,2,23,13,0,953.0,94.0,1.0,20.0,732.0,1050.97,760.16
2016,2,23,13,15,948.0,93.0,0.9,20.0,716.5,1032.59,747.19
2016,2,23,13,30,943.0,92.0,0.8,20.0,701.0,1010.41,732.04
2016,2,23,13,45,932.5,92.0,0.75,20.5,677.0,980.66,712.01
2016,2,23,14,0,922.0,92.0,0.7,21.0,653.0,947.66,690.1
2016,2,23,14,15,910.5,90.0,0.65,21.0,622.5,908.39,665.52
2016,2,23,14,30,899.0,88.0,0.6,21.0,592.0,873.91,644.01
2016,2,23,14,45,883.0,86.0,0.55,21.0,554.5,825.23,612.95
2016,2,23,15,0,867.0,84.0,0.5,21.0,517.0,774.64,580.42
2016,2,23,15,15,845.0,81.0,0.5,20.5,474.5,716.98,544.38
2016,2,23,15,30,823.0,78.0,0.5,20.0,432.0,658.57,505.99
2016,2,23,15,45,790.0,74.5,0.55,19.5,384.0,592.37,459.89
2016,2,23,16,0,757.0,71.0,0.6,19.0,336.0,527.26,412.43
2016,2,23,16,15,712.0,65.5,0.7,18.0,286.0,455.3,358.5
2016,2,23,16,30,667.0,60.0,0.8,17.0,236.0,388.82,305.72
2016,2,23,16,45,588.5,54.0,0.9,16.5,185.5,310.09,240.45
2016,2,23,17,0,510.0,48.0,1.0,16.0,135.0,239.55,179.81
2016,2,23,17,15,393.0,36.5,1.0,15.5,90.0,161.51,113.07
2016,2,23,17,30,276.0,25.0,1.0,15.0,45.0,95.71,46.01
2016,2,23,17,45,138.0,12.5,1.05,15.0,22.5,32.66,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.0,0.8,9.5,8.0,0.0,0.0
2016,2,24,7,0,0.0,16.0,0.8,10.0,16.0,14.55,0.0
2016,2,24,7,15,192.0,28.0,0.9,10.5,53.0,82.7,47.69
2016,2,24,7,30,384.0,40.0,1.0,11.0,90.0,165.77,120.65
2016,2,24,7,45,472.0,49.0,1.1,12.0,137.5,231.6,178.78
2016,2,24,8,0,560.0,58.0,1.2,13.0,185.0,307.5,244.5
2016,2,24,8,15,614.0,64.5,1.1,13.5,234.0,374.29,301.67
2016,2,24,8,30,668.0,71.0,1.0,14.0,283.0,446.01,360.38
2016,2,24,8,45,709.0,75.0,0.95,14.5,331.0,511.8,412.26
2016,2,24,9,0,750.0,79.0,0.9,15.0,379.0,577.77,462.11
2016,2,24,9,15,775.5,82.5,0.9,15.5,422.5,636.98,505.3
2016,2,24,9,30,801.0,86.0,0.9,16.0,466.0,696.23,546.05
2016,2,24,9,45,821.5,88.0,0.9,17.0,505.0,749.6,579.57
2016,2,24,10,0,842.0,90.0,0.9,18.0,544.0,801.82,611.4
2016,2,24,10,15,855.0,92.0,0.85,18.5,576.5,846.26,637.52
2016,2,24,10,30,868.0,94.0,0.8,19.0,609.0,888.4,661.59
2016,2,24,10,45,877.0,95.5,0.8,19.5,634.5,923.77,681.73
2016,2,24,11,0,886.0,97.0,0.8,20.0,660.0,946.93,693.91
2016,2,24,11,15,891.5,98.0,0.7,20.0,677.5,971.77,706.52
2016,2,24,11,30,897.0,99.0,0.6,20.0,695.0,993.14,716.73
2016,2,24,11,45,898.0,100.5,0.55,20.5,704.5,1007.1,722.07
2016,2,24,12,0,899.0,102.0,0.5,21.0,714.0,1017.28,725.25
2016,2,24,12,15,899.5,102.0,0.5,21.0,716.0,1021.38,727.44
2016,2,24,12,30,900.0,102.0,0.5,21.0,718.0,1021.63,727.53
2016,2,24,12,45,899.0,101.5,0.5,21.0,711.5,1015.95,724.21
2016,2,24,13,0,898.0,101.0,0.5,21.0,705.0,1006.45,718.78
2016,2,24,13,15,893.0,100.0,0.6,21.0,690.5,988.73,710.76
2016,2,24,13,30,888.0,99.0,0.7,21.0,676.0,967.43,700.53
2016,2,24,13,45,881.5,97.0,0.8,21.0,653.5,940.12,686.36
2016,2,24,14,0,875.0,95.0,0.9,21.0,631.0,918.24,675.51
2016,2,24,14,15,863.5,93.0,0.95,20.5,601.5,879.74,653.88
2016,2,24,14,30,852.0,91.0,1.0,20.0,572.0,838.64,630.28
2016,2,24,14,45,835.5,89.0,1.05,20.0,536.0,791.17,600.66
2016,2,24,15,0,819.0,87.0,1.1,20.0,500.0,741.98,569.28
2016,2,24,15,15,797.0,83.5,1.05,19.5,458.5,685.7,532.08
2016,2,24,15,30,775.0,80.0,1.0,19.0,417.0,628.84,492.58
2016,2,24,15,45,742.0,76.5,1.0,19.0,370.5,564.9,445.23
2016,2,24,16,0,709.0,73.0,1.0,19.0,324.0,504.35,398.73
2016,2,24,16,15,664.5,67.5,1.0,18.0,276.0,435.13,345.24
2016,2,24,16,30,620.0,62.0,1.0,17.0,228.0,369.37,292.03
2016,2,24,16,45,551.0,54.5,1.0,16.0,179.5,295.44,230.35
2016,2,24,17,0,482.0,47.0,1.0,15.0,131.0,228.8,172.78
2016,2,24,17,15,373.0,36.0,1.0,14.5,88.0,155.21,109.52
2016,2,24,17,30,264.0,25.0,1.0,14.0,45.0,93.57,48.48
2016,2,24,17,45,132.0,12.5,1.05,13.5,22.5,31.68,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,48.5,7.0,0.4,12.5,8.5,0.0,0.0
2016,2,25,7,0,97.0,14.0,0.4,13.0,17.0,28.52,0.0
2016,2,25,7,15,223.5,29.0,0.35,13.0,54.0,91.45,54.68
2016,2,25,7,30,350.0,44.0,0.3,13.0,91.0,160.11,116.1
2016,2,25,7,45,425.5,55.0,0.25,13.5,136.5,221.83,169.75
2016,2,25,8,0,501.0,66.0,0.2,14.0,182.0,292.2,229.42
2016,2,25,8,15,555.5,74.0,0.25,14.5,230.0,357.78,284.31
2016,2,25,8,30,610.0,82.0,0.3,15.0,278.0,428.45,341.25
2016,2,25,8,45,643.0,89.0,0.35,16.0,324.0,490.2,388.67
2016,2,25,9,0,676.0,96.0,0.4,17.0,370.0,553.81,435.56
2016,2,25,9,15,703.0,100.5,0.5,17.5,412.5,611.99,478.2
2016,2,25,9,30,730.0,105.0,0.6,18.0,455.0,670.57,519.98
2016,2,25,9,45,612.0,146.5,0.7,18.5,456.0,658.51,508.69
2016,2,25,10,0,494.0,188.0,0.8,19.0,457.0,628.96,485.38
2016,2,25,10,15,647.0,152.5,0.8,19.0,526.0,744.99,568.92
2016,2,25,10,30,800.0,117.0,0.8,19.0,595.0,856.38,641.65
2016,2,25,10,45,691.0,157.5,0.85,19.5,582.5,833.04,623.18
2016,2,25,11,0,582.0,198.0,0.9,20.0,570.0,787.59,591.32
2016,2,25,11,15,712.0,158.5,0.85,20.0,626.0,887.84,657.55
2016,2,25,11,30,842.0,119.0,0.8,20.0,682.0,974.58,710.46
2016,2,25,11,45,847.0,118.5,0.8,20.5,692.0,989.72,716.89
2016,2,25,12,0,852.0,118.0,0.8,21.0,702.0,1001.27,722.23
2016,2,25,12,15,852.5,118.0,0.75,21.0,704.0,1005.24,723.3
2016,2,25,12,30,853.0,118.0,0.7,21.0,706.0,1005.45,722.26
2016,2,25,12,45,864.0,112.0,0.65,21.5,702.5,1005.22,719.77
2016,2,25,13,0,875.0,106.0,0.6,22.0,699.0,990.62,708.54
2016,2,25,13,15,870.0,105.0,0.55,22.0,684.5,983.23,703.53
2016,2,25,13,30,865.0,104.0,0.5,22.0,670.0,961.92,689.89
2016,2,25,13,45,856.5,103.5,0.45,22.0,648.0,934.52,672.75
2016,2,25,14,0,848.0,103.0,0.4,22.0,626.0,904.0,653.77
2016,2,25,14,15,836.5,101.0,0.3,22.0,597.0,866.17,629.17
2016,2,25,14,30,825.0,99.0,0.2,22.0,568.0,825.81,603.12
2016,2,25,14,45,805.0,97.5,0.15,22.0,532.0,776.92,572.27
2016,2,25,15,0,785.0,96.0,0.1,22.0,496.0,726.64,540.25
2016,2,25,15,15,763.0,92.5,0.15,21.5,455.0,671.64,506.57
2016,2,25,15,30,741.0,89.0,0.2,21.0,414.0,618.96,472.02
2016,2,25,15,45,706.5,85.0,0.3,21.0,368.5,554.91,427.34
2016,2,25,16,0,672.0,81.0,0.4,21.0,323.0,492.38,381.92
2016,2,25,16,15,627.5,75.0,0.5,20.0,275.0,424.39,331.52
2016,2,25,16,30,583.0,69.0,0.6,19.0,227.0,359.89,281.07
2016,2,25,16,45,521.5,60.0,0.75,18.5,179.5,289.31,223.2
2016,2,25,17,0,460.0,51.0,0.9,18.0,132.0,225.2,168.46
2016,2,25,17,15,354.5,39.0,0.9,17.5,89.0,152.81,107.16
2016,2,25,17,30,249.0,27.0,0.9,17.0,46.0,92.64,50.21
2016,2,25,17,45,124.5,13.5,0.95,16.5,23.0,31.37,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.8,12.5,6.5,5.91,0.0
2016,2,26,7,0,0.0,13.0,0.8,13.0,13.0,11.45,0.0
2016,2,26,7,15,48.0,32.0,0.95,13.5,39.0,46.22,28.04
2016,2,26,7,30,96.0,51.0,1.1,14.0,65.0,82.97,60.67
2016,2,26,7,45,120.5,72.0,1.3,14.5,96.5,119.61,92.79
2016,2,26,8,0,145.0,93.0,1.5,15.0,128.0,159.08,127.11
2016,2,26,8,15,161.5,114.0,1.5,15.0,160.5,197.59,160.37
2016,2,26,8,30,178.0,135.0,1.5,15.0,193.0,237.84,194.36
2016,2,26,8,45,194.5,152.5,1.5,15.5,225.0,275.68,225.27
2016,2,26,9,0,211.0,170.0,1.5,16.0,257.0,314.99,256.59
2016,2,26,9,15,297.5,176.5,1.6,16.5,313.0,402.33,326.09
2016,2,26,9,30,384.0,183.0,1.7,17.0,369.0,486.58,391.33
2016,2,26,9,45,473.5,174.5,1.8,17.5,422.0,577.47,459.94
2016,2,26,10,0,563.0,166.0,1.9,18.0,475.0,660.71,521.36
2016,2,26,10,15,558.0,179.0,1.95,18.0,500.0,692.8,543.36
2016,2,26,10,30,553.0,192.0,2.0,18.0,525.0,722.46,563.78
2016,2,26,10,45,545.5,204.0,2.05,18.5,544.0,746.24,578.76
2016,2,26,11,0,538.0,216.0,2.1,19.0,563.0,767.38,591.78
2016,2,26,11,15,508.5,234.5,2.1,19.0,569.5,772.12,593.43
2016,2,26,11,30,479.0,253.0,2.1,19.0,576.0,773.35,592.82
2016,2,26,11,45,491.5,251.5,2.15,19.0,587.5,790.71,605.32
2016,2,26,12,0,504.0,250.0,2.2,19.0,599.0,805.96,616.25
2016,2,26,12,15,522.5,243.5,2.25,19.0,606.0,819.34,626.23
2016,2,26,12,30,541.0,237.0,2.3,19.0,613.0,830.23,634.58
2016,2,26,12,45,532.0,240.0,2.4,19.0,606.5,821.9,629.32
2016,2,26,13,0,523.0,243.0,2.5,19.0,600.0,811.14,622.58
2016,2,26,13,15,465.0,256.5,2.55,19.0,569.5,762.23,587.43
2016,2,26,13,30,407.0,270.0,2.6,19.0,539.0,696.42,540.39
2016,2,26,13,45,391.5,264.0,2.7,19.0,515.5,665.92,519.54
2016,2,26,14,0,376.0,258.0,2.8,19.0,492.0,634.54,497.51
2016,2,26,14,15,419.0,233.5,2.8,18.5,483.5,647.8,510.0
2016,2,26,14,30,462.0,209.0,2.8,18.0,475.0,641.72,508.26
2016,2,26,14,45,538.5,172.5,2.85,18.0,463.0,644.34,513.03
2016,2,26,15,0,615.0,136.0,2.9,18.0,451.0,645.62,516.27
2016,2,26,15,15,667.5,114.5,2.85,17.5,431.5,631.25,507.36
2016,2,26,15,30,720.0,93.0,2.8,17.0,412.0,609.53,492.34
2016,2,26,15,45,695.5,86.5,2.8,17.0,367.5,549.75,445.68
2016,2,26,16,0,671.0,80.0,2.8,17.0,323.0,490.6,398.29
2016,2,26,16,15,626.0,74.0,2.55,16.5,275.5,422.37,342.28
2016,2,26,16,30,581.0,68.0,2.3,16.0,228.0,357.72,287.47
2016,2,26,16,45,519.5,59.5,2.1,15.5,181.0,287.78,227.12
2016,2,26,17,0,458.0,51.0,1.9,15.0,134.0,224.31,170.94
2016,2,26,17,15,351.0,39.5,1.65,14.5,91.0,152.09,108.59
2016,2,26,17,30,244.0,28.0,1.4,14.0,48.0,92.95,53.3
2016,2,26,17,45,122.0,14.0,1.2,13.5,24.0,31.39,0.0
2016,2,26,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.5,0.85,11.5,12.5,11.37,0.0
2016,2,27,7,0,0.0,25.0,0.9,12.0,25.0,23.86,0.0
2016,2,27,7,15,218.0,33.5,1.0,12.0,65.0,95.05,61.05
2016,2,27,7,30,436.0,42.0,1.1,12.0,105.0,183.91,134.86
2016,2,27,7,45,520.5,49.0,1.25,12.5,153.5,249.97,193.52
2016,2,27,8,0,605.0,56.0,1.4,13.0,202.0,325.5,259.53
2016,2,27,8,15,654.5,62.0,1.4,13.5,251.5,392.4,317.13
2016,2,27,8,30,704.0,68.0,1.4,14.0,301.0,461.84,374.64
2016,2,27,8,45,742.0,71.0,1.45,14.5,349.0,526.91,426.84
2016,2,27,9,0,780.0,74.0,1.5,15.0,397.0,593.97,478.64
2016,2,27,9,15,804.0,77.0,1.5,15.0,441.0,653.07,523.25
2016,2,27,9,30,828.0,80.0,1.5,15.0,485.0,711.99,564.9
2016,2,27,9,45,845.0,82.5,1.55,15.5,523.5,764.39,599.97
2016,2,27,10,0,862.0,85.0,1.6,16.0,562.0,815.32,633.38
2016,2,27,10,15,874.0,86.5,1.6,16.5,594.5,851.49,655.46
2016,2,27,10,30,886.0,88.0,1.6,17.0,627.0,892.23,680.53
2016,2,27,10,45,892.5,90.5,1.6,17.5,652.0,926.51,700.84
2016,2,27,11,0,899.0,93.0,1.6,18.0,677.0,957.63,718.91
2016,2,27,11,15,904.5,94.0,1.6,18.0,695.0,982.69,734.28
2016,2,27,11,30,910.0,95.0,1.6,18.0,713.0,1004.22,747.43
2016,2,27,11,45,909.0,97.0,1.6,18.0,722.0,1016.88,754.93
2016,2,27,12,0,908.0,99.0,1.6,18.0,731.0,1025.65,760.15
2016,2,27,12,15,773.5,151.5,1.65,18.0,690.5,973.44,726.49
2016,2,27,12,30,639.0,204.0,1.7,18.0,650.0,897.8,677.39
2016,2,27,12,45,764.0,155.0,1.75,18.0,683.5,963.93,723.31
2016,2,27,13,0,889.0,106.0,1.8,18.0,717.0,1005.85,751.22
2016,2,27,13,15,885.0,105.0,1.8,18.0,702.5,989.05,740.14
2016,2,27,13,30,881.0,104.0,1.8,18.0,688.0,978.39,733.96
2016,2,27,13,45,740.5,144.5,1.85,18.0,624.5,880.67,669.77
2016,2,27,14,0,600.0,185.0,1.9,18.0,561.0,777.92,600.65
2016,2,27,14,15,728.5,139.0,1.9,18.0,574.5,820.95,633.16
2016,2,27,14,30,857.0,93.0,1.9,18.0,588.0,846.44,651.64
2016,2,27,14,45,844.0,90.0,1.9,18.0,552.5,800.19,620.36
2016,2,27,15,0,831.0,87.0,1.9,18.0,517.0,751.94,587.98
2016,2,27,15,15,810.0,84.0,1.7,17.5,475.0,696.22,549.17
2016,2,27,15,30,789.0,81.0,1.5,17.0,433.0,639.79,508.2
2016,2,27,15,45,762.5,76.5,1.35,16.5,387.5,577.88,461.44
2016,2,27,16,0,736.0,72.0,1.2,16.0,342.0,516.54,413.61
2016,2,27,16,15,694.0,67.0,1.1,15.5,293.0,449.37,359.83
2016,2,27,16,30,652.0,62.0,1.0,15.0,244.0,383.51,305.16
2016,2,27,16,45,594.0,54.5,0.95,14.5,195.0,311.98,244.4
2016,2,27,17,0,536.0,47.0,0.9,14.0,146.0,246.42,186.78
2016,2,27,17,15,428.5,37.5,0.9,13.5,100.5,171.38,122.12
2016,2,27,17,30,321.0,28.0,0.9,13.0,55.0,109.61,64.63
2016,2,27,17,45,160.5,14.0,0.95,12.5,27.5,37.2,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.5,1.25,10.5,11.5,10.46,0.0
2016,2,28,7,0,0.0,23.0,1.3,11.0,23.0,21.42,0.0
2016,2,28,7,15,125.5,38.5,1.5,11.5,57.5,74.94,49.64
2016,2,28,7,30,251.0,54.0,1.7,12.0,92.0,141.13,105.5
2016,2,28,7,45,305.0,70.5,1.95,12.5,133.5,194.5,152.84
2016,2,28,8,0,359.0,87.0,2.2,13.0,175.0,254.25,205.29
2016,2,28,8,15,422.0,92.5,2.2,13.0,217.5,312.34,255.9
2016,2,28,8,30,485.0,98.0,2.2,13.0,260.0,376.79,310.7
2016,2,28,8,45,423.0,126.5,2.25,13.5,283.0,399.67,329.39
2016,2,28,9,0,361.0,155.0,2.3,14.0,306.0,403.48,331.9
2016,2,28,9,15,372.0,171.5,2.3,14.0,341.5,447.56,366.95
2016,2,28,9,30,383.0,188.0,2.3,14.0,377.0,491.74,401.08
2016,2,28,9,45,271.5,221.5,2.3,14.5,360.5,460.38,372.91
2016,2,28,10,0,160.0,255.0,2.3,15.0,344.0,404.92,326.04
2016,2,28,10,15,83.5,226.5,2.3,15.0,273.0,298.47,240.6
2016,2,28,10,30,7.0,198.0,2.3,15.0,202.0,190.2,151.39
2016,2,28,10,45,185.0,238.5,2.35,15.5,359.5,423.94,341.72
2016,2,28,11,0,363.0,279.0,2.4,16.0,517.0,658.22,519.09
2016,2,28,11,15,284.5,302.5,2.45,16.0,492.0,618.21,485.37
2016,2,28,11,30,206.0,326.0,2.5,16.0,467.0,556.12,437.27
2016,2,28,11,45,206.0,331.0,2.6,16.5,474.0,564.47,443.1
2016,2,28,12,0,206.0,336.0,2.7,17.0,481.0,571.97,447.87
2016,2,28,12,15,216.5,336.0,2.7,17.0,488.0,583.22,456.39
2016,2,28,12,30,227.0,336.0,2.7,17.0,495.0,593.56,464.26
2016,2,28,12,45,258.5,327.0,2.75,17.5,507.0,631.78,492.38
2016,2,28,13,0,290.0,318.0,2.8,18.0,519.0,649.72,505.67
2016,2,28,13,15,224.0,318.5,2.75,17.5,471.5,564.12,442.12
2016,2,28,13,30,158.0,319.0,2.7,17.0,424.0,498.03,392.14
2016,2,28,13,45,330.5,271.0,2.65,17.0,482.0,616.83,486.76
2016,2,28,14,0,503.0,223.0,2.6,17.0,540.0,726.17,570.45
2016,2,28,14,15,511.5,208.5,2.55,17.0,518.5,701.31,552.32
2016,2,28,14,30,520.0,194.0,2.5,17.0,497.0,673.89,533.23
2016,2,28,14,45,470.0,193.5,2.45,17.0,454.5,612.24,487.26
2016,2,28,15,0,420.0,193.0,2.4,17.0,412.0,552.59,442.26
2016,2,28,15,15,397.0,180.5,2.15,16.5,374.0,502.21,404.33
2016,2,28,15,30,374.0,168.0,1.9,16.0,336.0,440.87,357.36
2016,2,28,15,45,187.0,138.0,1.7,16.0,222.0,271.52,221.22
2016,2,28,16,0,0.0,108.0,1.5,16.0,108.0,98.61,77.45
2016,2,28,16,15,0.0,92.0,1.35,15.5,92.0,83.59,65.41
2016,2,28,16,30,0.0,76.0,1.2,15.0,76.0,68.65,52.93
2016,2,28,16,45,0.0,60.5,1.1,15.0,60.5,54.27,40.62
2016,2,28,17,0,0.0,45.0,1.0,15.0,45.0,39.94,28.18
2016,2,28,17,15,0.0,31.0,1.0,14.5,31.0,27.33,17.15
2016,2,28,17,30,0.0,17.0,1.0,14.0,17.0,14.96,5.76
2016,2,28,17,45,0.0,8.5,1.0,13.5,8.5,7.47,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,97.5,10.0,1.0,10.5,15.0,19.49,0.0
2016,2,29,7,0,195.0,20.0,1.0,11.0,30.0,59.31,10.93
2016,2,29,7,15,322.0,32.0,1.15,11.5,71.5,118.96,79.37
2016,2,29,7,30,449.0,44.0,1.3,12.0,113.0,191.03,141.55
2016,2,29,7,45,536.5,50.5,1.45,12.5,163.0,258.8,201.55
2016,2,29,8,0,624.0,57.0,1.6,13.0,213.0,336.4,269.12
2016,2,29,8,15,362.5,98.0,1.6,13.5,193.0,290.6,236.88
2016,2,29,8,30,101.0,139.0,1.6,14.0,173.0,200.28,163.46
2016,2,29,8,45,157.5,158.0,1.65,15.0,220.5,259.21,212.15
2016,2,29,9,0,214.0,177.0,1.7,16.0,268.0,323.94,263.89
2016,2,29,9,15,526.5,128.5,1.75,16.5,383.5,519.08,419.91
2016,2,29,9,30,839.0,80.0,1.8,17.0,499.0,723.18,571.98
2016,2,29,9,45,851.0,84.0,1.85,17.5,537.0,774.0,604.3
2016,2,29,10,0,863.0,88.0,1.9,18.0,575.0,822.93,636.16
2016,2,29,10,15,875.0,90.0,1.85,18.0,607.0,859.69,659.37
2016,2,29,10,30,887.0,92.0,1.8,18.0,639.0,901.06,685.55
2016,2,29,10,45,891.5,94.5,1.8,18.5,663.5,933.5,704.6
2016,2,29,11,0,896.0,97.0,1.8,19.0,688.0,962.65,721.39
2016,2,29,11,15,901.5,98.0,1.75,19.0,706.0,987.58,736.05
2016,2,29,11,30,907.0,99.0,1.7,19.0,724.0,1008.97,748.42
2016,2,29,11,45,914.5,97.0,1.7,19.5,734.5,1025.18,756.77
2016,2,29,12,0,922.0,95.0,1.7,20.0,745.0,1037.63,762.85
2016,2,29,12,15,922.5,95.0,1.75,20.0,746.5,1041.57,765.82
2016,2,29,12,30,923.0,95.0,1.8,20.0,748.0,1041.53,766.51
2016,2,29,12,45,926.0,92.5,1.85,20.5,742.5,1037.05,763.07
2016,2,29,13,0,929.0,90.0,1.9,21.0,737.0,1028.56,757.23
2016,2,29,13,15,925.0,89.5,1.9,21.0,722.5,1011.62,746.87
2016,2,29,13,30,921.0,89.0,1.9,21.0,708.0,990.93,734.24
2016,2,29,13,45,913.0,88.5,1.9,21.0,685.0,962.88,716.87
2016,2,29,14,0,905.0,88.0,1.9,21.0,662.0,931.53,697.36
2016,2,29,14,15,749.0,129.0,1.8,21.0,590.0,827.89,627.65
2016,2,29,14,30,593.0,170.0,1.7,21.0,518.0,715.0,549.6
2016,2,29,14,45,715.5,128.0,1.6,21.0,522.0,744.39,572.47
2016,2,29,15,0,838.0,86.0,1.5,21.0,526.0,756.53,581.05
2016,2,29,15,15,817.5,83.0,1.35,20.5,484.0,700.66,542.63
2016,2,29,15,30,797.0,80.0,1.2,20.0,442.0,644.04,502.77
2016,2,29,15,45,758.5,78.5,1.05,20.0,394.0,577.42,452.44
2016,2,29,16,0,720.0,77.0,0.9,20.0,346.0,514.43,403.48
2016,2,29,16,15,678.0,71.5,0.9,19.5,297.0,445.49,350.34
2016,2,29,16,30,636.0,66.0,0.9,19.0,248.0,379.73,297.44
2016,2,29,16,45,565.5,59.5,0.9,18.5,198.5,305.03,235.75
2016,2,29,17,0,495.0,53.0,0.9,18.0,149.0,237.75,178.39
2016,2,29,17,15,393.0,42.0,0.9,17.5,104.0,165.07,116.98
2016,2,29,17,30,291.0,31.0,0.9,17.0,59.0,105.03,64.77
2016,2,29,17,45,145.5,15.5,0.95,17.0,29.5,42.1,0.0
2016,2,29,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,124.0,10.5,1.15,12.5,17.5,22.86,0.0
2016,3,1,7,0,248.0,21.0,1.1,13.0,35.0,70.02,21.37
2016,3,1,7,15,374.5,32.0,1.35,13.5,79.0,131.44,87.61
2016,3,1,7,30,501.0,43.0,1.6,14.0,123.0,205.84,151.6
2016,3,1,7,45,577.0,50.0,1.85,14.5,173.5,273.3,211.68
2016,3,1,8,0,653.0,57.0,2.1,15.0,224.0,349.2,278.01
2016,3,1,8,15,699.5,62.0,2.15,15.5,274.5,415.32,334.93
2016,3,1,8,30,746.0,67.0,2.2,16.0,325.0,486.69,393.94
2016,3,1,8,45,780.0,70.5,2.3,16.5,374.0,552.4,446.64
2016,3,1,9,0,814.0,74.0,2.4,17.0,423.0,619.64,498.69
2016,3,1,9,15,835.5,77.0,2.45,17.0,467.5,678.8,543.76
2016,3,1,9,30,857.0,80.0,2.5,17.0,512.0,737.46,585.36
2016,3,1,9,45,801.5,97.5,2.65,17.5,525.5,752.13,593.9
2016,3,1,10,0,746.0,115.0,2.8,18.0,539.0,762.98,600.05
2016,3,1,10,15,833.0,99.5,2.8,18.0,597.5,843.68,656.45
2016,3,1,10,30,920.0,84.0,2.8,18.0,656.0,921.98,709.35
2016,3,1,10,45,928.0,85.0,2.85,18.5,681.5,956.77,730.5
2016,3,1,11,0,936.0,86.0,2.9,19.0,707.0,988.32,749.72
2016,3,1,11,15,940.5,86.5,2.9,19.0,725.0,1012.48,764.91
2016,3,1,11,30,945.0,87.0,2.9,19.0,743.0,1032.92,777.73
2016,3,1,11,45,948.5,87.0,2.9,19.0,753.0,1047.92,787.05
2016,3,1,12,0,952.0,87.0,2.9,19.0,763.0,1058.96,793.91
2016,3,1,12,15,953.0,87.5,2.85,19.0,764.5,1064.04,796.52
2016,3,1,12,30,954.0,88.0,2.8,19.0,766.0,1065.02,796.62
2016,3,1,12,45,952.5,87.5,2.8,19.0,759.5,1058.21,792.3
2016,3,1,13,0,951.0,87.0,2.8,19.0,753.0,1047.35,785.53
2016,3,1,13,15,947.0,86.5,2.8,19.0,738.5,1030.05,774.66
2016,3,1,13,30,943.0,86.0,2.8,19.0,724.0,1008.9,761.37
2016,3,1,13,45,937.0,84.5,2.8,19.0,701.5,980.98,743.6
2016,3,1,14,0,931.0,83.0,2.8,19.0,679.0,949.58,723.51
2016,3,1,14,15,921.5,81.5,2.8,18.5,648.5,911.79,700.3
2016,3,1,14,30,912.0,80.0,2.8,18.0,618.0,871.1,674.83
2016,3,1,14,45,897.5,78.5,2.8,18.0,581.0,823.72,643.04
2016,3,1,15,0,883.0,77.0,2.8,18.0,544.0,774.32,609.42
2016,3,1,15,15,864.0,74.5,2.65,17.5,501.5,718.78,571.05
2016,3,1,15,30,845.0,72.0,2.5,17.0,459.0,667.08,534.45
2016,3,1,15,45,818.5,68.5,2.45,17.0,412.0,603.39,485.49
2016,3,1,16,0,792.0,65.0,2.4,17.0,365.0,540.17,435.39
2016,3,1,16,15,753.0,61.0,2.1,16.0,314.5,470.74,379.43
2016,3,1,16,30,714.0,57.0,1.8,15.0,264.0,403.92,323.48
2016,3,1,16,45,653.5,51.5,1.5,14.5,213.0,329.88,259.51
2016,3,1,17,0,593.0,46.0,1.2,14.0,162.0,261.86,199.03
2016,3,1,17,15,492.0,37.5,1.15,13.5,114.5,187.47,134.31
2016,3,1,17,30,391.0,29.0,1.1,13.0,67.0,124.13,77.83
2016,3,1,17,45,195.5,14.5,1.05,12.5,33.5,48.67,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,13.0,11.0,0.8,12.5,12.0,11.41,0.0
2016,3,2,7,0,26.0,22.0,0.9,13.0,24.0,27.05,9.06
2016,3,2,7,15,69.5,41.0,1.05,13.5,51.5,59.54,40.77
2016,3,2,7,30,113.0,60.0,1.2,14.0,79.0,96.43,72.39
2016,3,2,7,45,130.5,81.0,1.4,14.5,110.0,131.58,103.32
2016,3,2,8,0,148.0,102.0,1.6,15.0,141.0,168.79,135.63
2016,3,2,8,15,162.0,122.0,1.6,15.5,172.5,205.2,166.56
2016,3,2,8,30,176.0,142.0,1.6,16.0,204.0,243.07,197.91
2016,3,2,8,45,402.0,123.0,1.6,16.5,290.5,384.66,313.11
2016,3,2,9,0,628.0,104.0,1.6,17.0,377.0,537.25,432.19
2016,3,2,9,15,619.5,119.5,1.6,17.5,411.5,581.01,463.19
2016,3,2,9,30,611.0,135.0,1.6,18.0,446.0,622.02,491.93
2016,3,2,9,45,571.5,160.5,1.6,18.5,468.5,640.46,502.98
2016,3,2,10,0,532.0,186.0,1.6,19.0,491.0,660.51,514.76
2016,3,2,10,15,576.5,182.0,1.65,19.0,529.5,714.76,553.99
2016,3,2,10,30,621.0,178.0,1.7,19.0,568.0,776.86,597.59
2016,3,2,10,45,636.0,182.0,1.8,19.5,595.0,814.31,621.83
2016,3,2,11,0,651.0,186.0,1.9,20.0,622.0,849.83,644.79
2016,3,2,11,15,784.0,140.5,1.95,20.0,679.0,934.82,701.67
2016,3,2,11,30,917.0,95.0,2.0,20.0,736.0,1015.93,754.33
2016,3,2,11,45,750.5,163.5,2.15,20.0,692.0,958.05,716.54
2016,3,2,12,0,584.0,232.0,2.3,20.0,648.0,867.01,655.98
2016,3,2,12,15,582.5,233.0,2.4,20.0,649.0,868.94,658.87
2016,3,2,12,30,581.0,234.0,2.5,20.0,650.0,868.1,659.05
2016,3,2,12,45,541.5,246.0,2.6,20.0,631.0,838.95,638.82
2016,3,2,13,0,502.0,258.0,2.7,20.0,612.0,807.58,617.11
2016,3,2,13,15,477.0,268.5,2.75,19.5,599.5,786.95,603.91
2016,3,2,13,30,452.0,279.0,2.8,19.0,587.0,764.55,589.28
2016,3,2,13,45,446.0,265.5,2.85,19.0,561.0,733.14,568.02
2016,3,2,14,0,440.0,252.0,2.9,19.0,535.0,700.02,545.38
2016,3,2,14,15,532.5,207.5,2.9,18.5,534.5,718.16,563.15
2016,3,2,14,30,625.0,163.0,2.9,18.0,534.0,734.6,579.01
2016,3,2,14,45,486.5,189.0,2.9,18.0,467.5,619.8,492.32
2016,3,2,15,0,348.0,215.0,2.9,18.0,401.0,507.12,405.77
2016,3,2,15,15,305.0,203.5,2.85,17.5,357.0,447.29,360.63
2016,3,2,15,30,262.0,192.0,2.8,17.0,313.0,390.54,316.64
2016,3,2,15,45,288.5,167.5,2.8,17.0,288.5,366.27,298.21
2016,3,2,16,0,315.0,143.0,2.8,17.0,264.0,338.71,276.21
2016,3,2,16,15,278.5,130.5,2.65,16.5,226.5,288.47,234.88
2016,3,2,16,30,242.0,118.0,2.5,16.0,189.0,241.92,195.81
2016,3,2,16,45,220.0,97.5,2.4,15.5,153.0,196.25,156.69
2016,3,2,17,0,198.0,77.0,2.3,15.0,117.0,153.05,118.83
2016,3,2,17,15,149.5,57.0,2.1,14.5,82.0,105.67,77.89
2016,3,2,17,30,101.0,37.0,1.9,14.0,47.0,64.31,41.93
2016,3,2,17,45,50.5,18.5,1.75,14.0,23.5,27.73,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
