Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,0.9,12.5,8.5,7.73,0.0
2016,3,3,7,0,0.0,17.0,0.9,13.0,17.0,14.97,3.97
2016,3,3,7,15,0.0,35.0,0.95,13.5,35.0,31.42,20.34
2016,3,3,7,30,0.0,53.0,1.0,14.0,53.0,48.2,35.13
2016,3,3,7,45,3.0,73.5,1.05,14.5,74.5,68.6,52.7
2016,3,3,8,0,6.0,94.0,1.1,15.0,96.0,89.42,70.39
2016,3,3,8,15,12.5,113.0,1.0,15.5,117.5,110.79,88.22
2016,3,3,8,30,19.0,132.0,0.9,16.0,139.0,132.99,106.4
2016,3,3,8,45,18.5,147.5,0.8,16.5,155.0,148.23,118.43
2016,3,3,9,0,18.0,163.0,0.7,17.0,171.0,163.48,130.21
2016,3,3,9,15,109.0,195.0,0.6,17.0,250.5,280.71,224.9
2016,3,3,9,30,200.0,227.0,0.5,17.0,330.0,388.32,307.73
2016,3,3,9,45,125.0,235.5,0.45,17.5,302.0,347.55,272.94
2016,3,3,10,0,50.0,244.0,0.4,18.0,274.0,286.46,223.59
2016,3,3,10,15,41.5,249.5,0.5,18.0,275.0,286.32,223.61
2016,3,3,10,30,33.0,255.0,0.6,18.0,276.0,285.61,222.71
2016,3,3,10,45,58.0,282.5,0.7,18.0,321.0,339.67,264.55
2016,3,3,11,0,83.0,310.0,0.8,18.0,366.0,395.25,306.55
2016,3,3,11,15,59.5,300.5,1.05,18.0,341.5,363.15,282.06
2016,3,3,11,30,36.0,291.0,1.3,18.0,317.0,330.19,256.98
2016,3,3,11,45,37.0,294.0,1.55,18.0,321.0,334.81,261.09
2016,3,3,12,0,38.0,297.0,1.8,18.0,325.0,339.35,264.92
2016,3,3,12,15,46.0,308.0,1.9,18.0,341.5,359.8,280.87
2016,3,3,12,30,54.0,319.0,2.0,18.0,358.0,380.21,296.7
2016,3,3,12,45,71.5,326.0,2.1,18.0,377.5,405.41,316.56
2016,3,3,13,0,89.0,333.0,2.2,18.0,397.0,430.18,336.05
2016,3,3,13,15,90.5,325.5,2.05,18.0,389.0,422.12,329.81
2016,3,3,13,30,92.0,318.0,1.9,18.0,381.0,413.75,323.55
2016,3,3,13,45,111.5,311.5,1.8,18.0,385.5,423.01,331.36
2016,3,3,14,0,131.0,305.0,1.7,18.0,390.0,447.02,349.93
2016,3,3,14,15,90.0,279.0,1.6,18.0,336.5,362.31,284.94
2016,3,3,14,30,49.0,253.0,1.5,18.0,283.0,296.21,233.53
2016,3,3,14,45,36.0,228.5,1.45,18.0,250.0,257.46,203.61
2016,3,3,15,0,23.0,204.0,1.4,18.0,217.0,208.69,165.25
2016,3,3,15,15,131.5,200.5,1.3,17.5,263.0,306.0,245.79
2016,3,3,15,30,240.0,197.0,1.2,17.0,309.0,380.73,305.77
2016,3,3,15,45,333.0,162.5,1.1,17.0,300.5,388.04,312.08
2016,3,3,16,0,426.0,128.0,1.0,17.0,292.0,395.7,317.76
2016,3,3,16,15,393.0,115.5,0.9,16.5,251.0,340.0,272.86
2016,3,3,16,30,360.0,103.0,0.8,16.0,210.0,287.25,229.51
2016,3,3,16,45,324.5,86.5,0.7,16.0,169.5,232.55,183.11
2016,3,3,17,0,289.0,70.0,0.6,16.0,129.0,181.77,139.05
2016,3,3,17,15,224.5,53.5,0.6,15.5,91.5,127.14,92.63
2016,3,3,17,30,160.0,37.0,0.6,15.0,54.0,80.67,52.81
2016,3,3,17,45,80.0,18.5,0.65,15.0,27.0,32.1,1.58
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.0,1.2,13.5,11.0,10.01,0.0
2016,3,4,7,0,0.0,22.0,1.3,14.0,22.0,19.47,7.79
2016,3,4,7,15,14.5,42.0,1.35,14.0,44.5,43.72,30.03
2016,3,4,7,30,29.0,62.0,1.4,14.0,67.0,68.71,51.68
2016,3,4,7,45,39.5,83.5,1.5,14.5,92.5,95.72,75.01
2016,3,4,8,0,50.0,105.0,1.6,15.0,118.0,124.06,99.22
2016,3,4,8,15,58.0,125.5,1.75,15.5,144.0,151.41,122.22
2016,3,4,8,30,66.0,146.0,1.9,16.0,170.0,179.73,145.6
2016,3,4,8,45,33.5,147.0,2.05,16.5,159.0,163.62,131.65
2016,3,4,9,0,1.0,148.0,2.2,17.0,148.0,137.09,108.79
2016,3,4,9,15,1.0,156.5,2.35,17.0,157.0,144.83,114.9
2016,3,4,9,30,1.0,165.0,2.5,17.0,166.0,152.67,120.99
2016,3,4,9,45,0.5,137.0,2.65,17.5,137.5,124.48,97.51
2016,3,4,10,0,0.0,109.0,2.8,18.0,109.0,97.35,74.98
2016,3,4,10,15,0.0,76.0,2.8,18.0,76.0,67.32,50.2
2016,3,4,10,30,0.0,43.0,2.8,18.0,43.0,38.03,25.96
2016,3,4,10,45,0.0,104.5,2.85,18.0,105.0,93.07,71.16
2016,3,4,11,0,0.0,166.0,2.9,18.0,167.0,151.21,118.06
2016,3,4,11,15,1.5,177.5,2.8,18.0,179.5,163.7,127.9
2016,3,4,11,30,3.0,189.0,2.7,18.0,192.0,176.31,137.88
2016,3,4,11,45,1.5,158.5,2.65,18.0,160.0,145.35,112.95
2016,3,4,12,0,0.0,128.0,2.6,18.0,128.0,114.98,88.44
2016,3,4,12,15,0.0,122.5,2.65,17.5,122.5,109.84,84.48
2016,3,4,12,30,0.0,117.0,2.7,17.0,117.0,104.71,80.5
2016,3,4,12,45,0.0,90.0,2.75,17.0,90.0,79.89,60.29
2016,3,4,13,0,0.0,63.0,2.8,17.0,63.0,55.84,40.61
2016,3,4,13,15,0.0,62.0,2.8,17.0,62.0,54.95,39.91
2016,3,4,13,30,0.0,61.0,2.8,17.0,61.0,54.04,39.21
2016,3,4,13,45,0.0,37.5,2.85,17.0,37.5,33.18,21.98
2016,3,4,14,0,0.0,14.0,2.9,17.0,14.0,12.37,4.68
2016,3,4,14,15,0.0,20.0,2.7,16.5,20.0,17.66,9.16
2016,3,4,14,30,0.0,26.0,2.5,16.0,26.0,22.96,13.67
2016,3,4,14,45,0.0,93.5,2.35,16.0,93.5,82.95,63.82
2016,3,4,15,0,0.0,161.0,2.2,16.0,161.0,147.6,117.16
2016,3,4,15,15,28.5,178.0,1.95,16.0,191.5,195.11,156.81
2016,3,4,15,30,57.0,195.0,1.7,16.0,222.0,232.57,187.73
2016,3,4,15,45,32.5,166.5,1.45,16.0,182.0,184.38,148.26
2016,3,4,16,0,8.0,138.0,1.2,16.0,142.0,132.31,105.47
2016,3,4,16,15,4.0,120.0,1.1,16.0,122.0,112.79,89.54
2016,3,4,16,30,0.0,102.0,1.0,16.0,102.0,93.8,73.77
2016,3,4,16,45,0.0,82.0,0.95,16.0,82.0,74.94,57.9
2016,3,4,17,0,0.0,62.0,0.9,16.0,62.0,56.17,41.85
2016,3,4,17,15,0.0,44.0,0.95,15.5,44.0,39.45,27.41
2016,3,4,17,30,0.0,26.0,1.0,15.0,26.0,22.92,12.9
2016,3,4,17,45,0.0,13.0,1.1,15.0,13.0,11.44,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,3.5,2.8,14.5,3.5,3.18,0.0
2016,3,5,7,0,0.0,7.0,3.1,15.0,7.0,6.14,0.0
2016,3,5,7,15,0.0,14.0,3.2,15.0,14.0,12.3,4.54
2016,3,5,7,30,0.0,21.0,3.3,15.0,21.0,18.47,9.99
2016,3,5,7,45,0.0,29.0,3.45,15.5,29.0,25.53,16.13
2016,3,5,8,0,0.0,37.0,3.6,16.0,37.0,32.6,22.2
2016,3,5,8,15,0.0,45.5,3.6,16.0,45.5,40.13,28.62
2016,3,5,8,30,0.0,54.0,3.6,16.0,54.0,47.67,34.97
2016,3,5,8,45,0.0,95.5,3.65,16.0,95.5,85.55,66.79
2016,3,5,9,0,0.0,137.0,3.7,16.0,137.0,125.31,99.69
2016,3,5,9,15,11.0,167.5,3.75,16.0,173.0,162.6,130.41
2016,3,5,9,30,22.0,198.0,3.8,16.0,209.0,201.29,161.93
2016,3,5,9,45,17.0,202.0,3.9,16.5,211.5,201.55,161.26
2016,3,5,10,0,12.0,206.0,4.0,17.0,214.0,201.48,160.41
2016,3,5,10,15,6.0,124.5,4.25,17.5,128.5,116.96,91.23
2016,3,5,10,30,0.0,43.0,4.5,18.0,43.0,38.03,25.93
2016,3,5,10,45,1.5,113.0,4.75,18.5,114.0,102.34,78.66
2016,3,5,11,0,3.0,183.0,5.0,19.0,185.0,170.44,133.39
2016,3,5,11,15,1.5,166.5,5.1,19.0,167.5,152.99,119.12
2016,3,5,11,30,0.0,150.0,5.2,19.0,150.0,135.73,105.09
2016,3,5,11,45,0.0,152.0,5.3,19.5,152.0,137.62,106.36
2016,3,5,12,0,0.0,154.0,5.4,20.0,154.0,139.51,107.63
2016,3,5,12,15,101.0,255.0,5.35,19.5,329.0,373.08,296.36
2016,3,5,12,30,202.0,356.0,5.3,19.0,504.0,588.21,462.9
2016,3,5,12,45,106.0,291.5,5.3,18.5,369.0,418.11,331.09
2016,3,5,13,0,10.0,227.0,5.3,18.0,234.0,220.56,173.62
2016,3,5,13,15,9.5,222.5,5.35,17.5,229.5,215.56,170.36
2016,3,5,13,30,9.0,218.0,5.4,17.0,225.0,210.59,166.85
2016,3,5,13,45,4.5,183.0,5.5,17.0,186.5,171.85,135.66
2016,3,5,14,0,0.0,148.0,5.6,17.0,148.0,133.97,104.91
2016,3,5,14,15,0.0,110.5,5.85,17.0,110.5,98.65,76.18
2016,3,5,14,30,0.0,73.0,6.1,17.0,73.0,64.64,48.24
2016,3,5,14,45,0.0,45.0,6.35,17.0,45.0,39.77,27.65
2016,3,5,15,0,0.0,17.0,6.6,17.0,17.0,14.99,6.95
2016,3,5,15,15,0.0,13.0,6.75,16.5,13.0,11.46,4.02
2016,3,5,15,30,0.0,9.0,6.9,16.0,9.0,7.92,1.06
2016,3,5,15,45,0.0,10.0,7.05,16.0,10.0,8.8,1.83
2016,3,5,16,0,0.0,11.0,7.2,16.0,11.0,9.68,2.59
2016,3,5,16,15,0.0,9.5,7.25,15.5,9.5,8.35,1.49
2016,3,5,16,30,0.0,8.0,7.3,15.0,8.0,7.03,0.37
2016,3,5,16,45,0.0,6.0,7.35,15.0,6.0,5.27,0.0
2016,3,5,17,0,0.0,4.0,7.4,15.0,4.0,3.51,0.0
2016,3,5,17,15,0.0,3.0,7.3,15.0,3.0,2.63,0.0
2016,3,5,17,30,0.0,2.0,7.2,15.0,2.0,1.75,0.0
2016,3,5,17,45,0.0,1.0,7.1,15.0,1.0,0.87,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,69.0,17.5,1.5,11.5,23.5,23.67,0.0
2016,3,6,7,0,138.0,35.0,1.6,12.0,47.0,64.26,37.72
2016,3,6,7,15,250.5,51.0,1.8,12.0,90.5,121.08,86.46
2016,3,6,7,30,363.0,67.0,2.0,12.0,134.0,189.11,144.39
2016,3,6,7,45,444.5,76.5,2.25,12.5,184.0,252.85,200.35
2016,3,6,8,0,526.0,86.0,2.5,13.0,234.0,329.2,266.31
2016,3,6,8,15,577.0,93.5,2.6,13.0,284.0,395.28,323.36
2016,3,6,8,30,628.0,101.0,2.7,13.0,334.0,465.92,382.64
2016,3,6,8,45,666.5,106.0,2.85,13.5,382.5,530.6,435.02
2016,3,6,9,0,705.0,111.0,3.0,14.0,431.0,597.52,487.61
2016,3,6,9,15,730.0,115.0,3.05,14.0,475.0,655.74,532.67
2016,3,6,9,30,755.0,119.0,3.1,14.0,519.0,714.03,576.74
2016,3,6,9,45,775.5,121.5,3.2,14.5,557.5,766.81,613.5
2016,3,6,10,0,796.0,124.0,3.3,15.0,596.0,818.52,648.92
2016,3,6,10,15,588.5,196.5,3.3,15.0,556.0,742.9,590.66
2016,3,6,10,30,381.0,269.0,3.3,15.0,516.0,641.79,510.55
2016,3,6,10,45,611.0,200.5,3.35,15.0,613.5,812.81,642.2
2016,3,6,11,0,841.0,132.0,3.4,15.0,711.0,965.62,749.46
2016,3,6,11,15,847.0,133.5,3.4,15.0,728.5,990.81,764.83
2016,3,6,11,30,853.0,135.0,3.4,15.0,746.0,1012.57,779.0
2016,3,6,11,45,856.0,135.5,3.45,15.0,755.5,1026.66,788.43
2016,3,6,12,0,859.0,136.0,3.5,15.0,765.0,1037.02,795.5
2016,3,6,12,15,677.5,205.0,3.55,15.0,701.5,941.39,729.39
2016,3,6,12,30,496.0,274.0,3.6,15.0,638.0,827.2,645.73
2016,3,6,12,45,304.5,311.0,3.7,15.0,534.0,656.35,517.66
2016,3,6,13,0,113.0,348.0,3.8,15.0,430.0,469.26,371.98
2016,3,6,13,15,112.0,341.5,3.85,15.0,421.0,459.55,365.64
2016,3,6,13,30,111.0,335.0,3.9,15.0,412.0,449.51,358.32
2016,3,6,13,45,111.5,322.5,3.95,15.0,398.5,433.75,346.71
2016,3,6,14,0,112.0,310.0,4.0,15.0,385.0,417.66,334.84
2016,3,6,14,15,89.0,289.5,4.05,15.0,347.0,371.58,298.69
2016,3,6,14,30,66.0,269.0,4.1,15.0,309.0,326.88,263.33
2016,3,6,14,45,35.5,224.5,4.15,15.0,246.0,251.38,202.69
2016,3,6,15,0,5.0,180.0,4.2,15.0,183.0,169.95,136.06
2016,3,6,15,15,7.0,173.5,4.1,14.5,177.0,165.33,133.02
2016,3,6,15,30,9.0,167.0,4.0,14.0,171.0,160.61,129.76
2016,3,6,15,45,26.0,162.0,3.95,14.0,172.5,174.67,142.13
2016,3,6,16,0,43.0,157.0,3.9,14.0,174.0,178.86,146.07
2016,3,6,16,15,35.0,137.5,3.75,13.5,150.0,152.64,124.38
2016,3,6,16,30,27.0,118.0,3.6,13.0,126.0,127.43,103.27
2016,3,6,16,45,16.5,96.5,3.45,13.0,101.0,95.85,76.29
2016,3,6,17,0,6.0,75.0,3.3,13.0,76.0,70.98,54.88
2016,3,6,17,15,3.0,54.0,3.3,12.5,54.5,50.04,36.67
2016,3,6,17,30,0.0,33.0,3.3,12.0,33.0,29.5,18.66
2016,3,6,17,45,0.0,16.5,3.3,12.0,16.5,14.53,2.27
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,65.5,15.5,1.7,9.5,21.5,23.32,0.0
2016,3,7,7,0,131.0,31.0,1.8,10.0,43.0,61.75,37.53
2016,3,7,7,15,184.5,49.5,1.95,10.0,78.0,99.1,71.47
2016,3,7,7,30,238.0,68.0,2.1,10.0,113.0,146.86,113.66
2016,3,7,7,45,268.0,86.5,2.3,10.0,151.5,192.57,155.06
2016,3,7,8,0,298.0,105.0,2.5,10.0,190.0,241.73,198.93
2016,3,7,8,15,325.5,120.0,2.6,10.0,229.0,289.09,240.51
2016,3,7,8,30,353.0,135.0,2.7,10.0,268.0,348.56,291.01
2016,3,7,8,45,450.5,134.5,2.85,10.5,327.0,427.42,356.4
2016,3,7,9,0,548.0,134.0,3.0,11.0,386.0,515.15,427.4
2016,3,7,9,15,503.0,162.0,3.0,11.0,410.5,542.65,447.87
2016,3,7,9,30,458.0,190.0,3.0,11.0,435.0,564.22,463.29
2016,3,7,9,45,247.0,216.5,3.0,11.0,349.5,434.43,357.13
2016,3,7,10,0,36.0,243.0,3.0,11.0,264.0,272.02,221.26
2016,3,7,10,15,222.0,254.0,3.0,11.0,397.5,474.79,388.35
2016,3,7,10,30,408.0,265.0,3.0,11.0,531.0,661.42,534.16
2016,3,7,10,45,510.0,238.0,3.05,11.5,583.5,754.88,603.45
2016,3,7,11,0,612.0,211.0,3.1,12.0,636.0,841.63,666.98
2016,3,7,11,15,306.0,121.5,3.15,12.0,334.0,448.72,367.92
2016,3,7,11,30,0.0,32.0,3.2,12.0,32.0,28.33,18.18
2016,3,7,11,45,0.0,26.0,3.3,12.0,26.0,23.01,13.81
2016,3,7,12,0,0.0,20.0,3.4,12.0,20.0,17.7,9.32
2016,3,7,12,15,97.5,191.0,3.45,12.0,263.0,298.94,244.81
2016,3,7,12,30,195.0,362.0,3.5,12.0,506.0,586.92,469.43
2016,3,7,12,45,99.0,271.5,3.6,12.0,344.5,387.99,312.89
2016,3,7,13,0,3.0,181.0,3.7,12.0,183.0,168.27,134.14
2016,3,7,13,15,5.0,194.5,3.7,12.0,198.0,183.33,146.99
2016,3,7,13,30,7.0,208.0,3.7,12.0,213.0,198.48,159.53
2016,3,7,13,45,146.5,255.0,3.7,12.0,353.0,407.02,332.14
2016,3,7,14,0,286.0,302.0,3.7,12.0,493.0,598.33,483.07
2016,3,7,14,15,351.0,272.5,3.7,12.0,496.0,613.0,495.85
2016,3,7,14,30,416.0,243.0,3.7,12.0,499.0,636.48,515.87
2016,3,7,14,45,412.0,227.5,3.7,12.0,468.5,599.04,487.8
2016,3,7,15,0,408.0,212.0,3.7,12.0,438.0,560.45,458.79
2016,3,7,15,15,204.0,153.0,3.5,12.0,266.0,316.11,262.22
2016,3,7,15,30,0.0,94.0,3.3,12.0,94.0,83.64,65.63
2016,3,7,15,45,313.0,101.5,3.15,12.0,227.0,317.95,267.0
2016,3,7,16,0,626.0,109.0,3.0,12.0,360.0,492.81,407.55
2016,3,7,16,15,581.0,101.5,2.55,11.5,311.0,424.52,349.4
2016,3,7,16,30,536.0,94.0,2.1,11.0,262.0,359.92,294.15
2016,3,7,16,45,482.0,82.5,1.7,11.0,213.0,289.12,232.36
2016,3,7,17,0,428.0,71.0,1.3,11.0,164.0,227.75,177.51
2016,3,7,17,15,332.0,58.0,1.25,10.5,118.5,159.53,118.65
2016,3,7,17,30,236.0,45.0,1.2,10.0,73.0,103.36,70.67
2016,3,7,17,45,118.0,22.5,1.15,10.0,36.5,44.37,17.5
2016,3,7,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,8,6,45,151.0,16.0,1.2,9.0,30.5,36.18,0.0
2016,3,8,7,0,302.0,32.0,1.2,10.0,61.0,94.69,57.56
2016,3,8,7,15,410.0,43.0,1.3,10.5,107.5,153.67,108.89
2016,3,8,7,30,518.0,54.0,1.4,11.0,154.0,226.24,171.84
2016,3,8,7,45,579.0,62.0,1.5,11.5,205.0,291.38,230.11
2016,3,8,8,0,640.0,70.0,1.6,12.0,256.0,363.1,292.6
2016,3,8,8,15,682.0,75.5,1.6,12.0,306.5,428.95,349.1
2016,3,8,8,30,724.0,81.0,1.6,12.0,357.0,498.17,406.34
2016,3,8,8,45,739.5,89.5,1.6,12.5,403.0,557.83,453.29
2016,3,8,9,0,755.0,98.0,1.6,13.0,449.0,617.27,498.25
2016,3,8,9,15,776.5,101.5,1.6,13.0,492.0,672.07,539.41
2016,3,8,9,30,798.0,105.0,1.6,13.0,535.0,728.97,579.89
2016,3,8,9,45,808.0,110.0,1.65,13.5,572.0,777.68,612.33
2016,3,8,10,0,818.0,115.0,1.7,14.0,609.0,824.4,642.91
2016,3,8,10,15,672.0,169.5,1.75,14.0,589.0,793.36,619.73
2016,3,8,10,30,526.0,224.0,1.8,14.0,569.0,738.23,577.68
2016,3,8,10,45,507.5,241.0,1.9,14.0,584.0,756.01,590.44
2016,3,8,11,0,489.0,258.0,2.0,14.0,599.0,770.63,600.2
2016,3,8,11,15,312.5,305.0,2.0,14.0,525.0,645.65,505.21
2016,3,8,11,30,136.0,352.0,2.0,14.0,451.0,512.47,402.0
2016,3,8,11,45,274.0,333.5,2.0,14.0,536.0,649.09,507.74
2016,3,8,12,0,412.0,315.0,2.0,14.0,621.0,769.16,596.35
2016,3,8,12,15,206.0,239.5,1.95,14.0,393.0,478.06,378.9
2016,3,8,12,30,0.0,164.0,1.9,14.0,165.0,148.9,116.46
2016,3,8,12,45,21.0,238.0,1.85,14.0,254.5,242.05,192.79
2016,3,8,13,0,42.0,312.0,1.8,14.0,344.0,357.26,283.08
2016,3,8,13,15,21.0,224.0,1.85,13.5,240.0,227.82,181.34
2016,3,8,13,30,0.0,136.0,1.9,13.0,136.0,122.41,96.15
2016,3,8,13,45,5.5,179.0,2.0,13.0,183.0,168.62,134.48
2016,3,8,14,0,11.0,222.0,2.1,13.0,230.0,215.91,173.03
2016,3,8,14,15,27.0,240.0,2.15,13.0,258.0,261.56,210.4
2016,3,8,14,30,43.0,258.0,2.2,13.0,286.0,294.21,237.16
2016,3,8,14,45,79.0,254.5,2.3,13.0,300.5,318.51,258.08
2016,3,8,15,0,115.0,251.0,2.4,13.0,315.0,352.38,286.35
2016,3,8,15,15,57.5,199.0,2.2,12.5,231.0,237.22,193.33
2016,3,8,15,30,0.0,147.0,2.0,12.0,147.0,134.33,108.05
2016,3,8,15,45,0.0,77.0,1.8,12.0,77.0,68.12,52.75
2016,3,8,16,0,0.0,7.0,1.6,12.0,7.0,6.16,0.0
2016,3,8,16,15,0.0,6.0,1.35,11.5,6.0,5.27,0.0
2016,3,8,16,30,0.0,5.0,1.1,11.0,5.0,4.39,0.0
2016,3,8,16,45,0.0,4.0,0.85,11.0,4.0,3.51,0.0
2016,3,8,17,0,0.0,3.0,0.6,11.0,3.0,2.63,0.0
2016,3,8,17,15,0.0,2.0,0.55,10.5,2.0,1.75,0.0
2016,3,8,17,30,0.0,1.0,0.5,10.0,1.0,0.88,0.0
2016,3,8,17,45,0.0,0.5,0.5,10.0,0.5,0.44,0.0
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,7.0,1.75,11.5,7.0,6.14,0.0
2016,3,9,7,0,0.0,14.0,1.9,12.0,14.0,12.3,4.26
2016,3,9,7,15,0.0,24.0,1.95,12.0,24.0,21.12,12.26
2016,3,9,7,30,0.0,34.0,2.0,12.0,34.0,29.96,20.12
2016,3,9,7,45,0.0,45.5,2.15,12.5,45.5,40.14,29.01
2016,3,9,8,0,0.0,57.0,2.3,13.0,57.0,50.34,37.77
2016,3,9,8,15,0.0,68.5,2.35,13.0,68.5,60.57,46.5
2016,3,9,8,30,0.0,80.0,2.4,13.0,80.0,71.03,55.31
2016,3,9,8,45,28.0,137.0,2.5,13.5,150.0,148.38,120.56
2016,3,9,9,0,56.0,194.0,2.6,14.0,220.0,227.89,185.88
2016,3,9,9,15,168.0,213.5,2.6,14.0,302.5,340.38,278.47
2016,3,9,9,30,280.0,233.0,2.6,14.0,385.0,465.54,378.18
2016,3,9,9,45,412.5,214.0,2.6,14.5,456.0,575.95,463.75
2016,3,9,10,0,545.0,195.0,2.6,15.0,527.0,683.68,544.88
2016,3,9,10,15,686.0,156.0,2.6,15.5,596.0,791.47,622.79
2016,3,9,10,30,827.0,117.0,2.6,16.0,665.0,892.91,691.4
2016,3,9,10,45,588.5,213.0,2.6,16.5,610.0,800.54,622.26
2016,3,9,11,0,350.0,309.0,2.6,17.0,555.0,678.44,527.27
2016,3,9,11,15,375.5,310.0,2.6,17.0,579.5,712.07,552.63
2016,3,9,11,30,401.0,311.0,2.6,17.0,604.0,744.93,576.1
2016,3,9,11,45,284.0,338.5,2.6,17.5,547.5,664.28,513.34
2016,3,9,12,0,167.0,366.0,2.6,18.0,491.0,561.78,434.68
2016,3,9,12,15,186.0,365.5,2.6,18.0,505.0,580.93,449.91
2016,3,9,12,30,205.0,365.0,2.6,18.0,519.0,599.24,463.77
2016,3,9,12,45,133.5,349.0,2.65,18.0,449.5,508.32,395.0
2016,3,9,13,0,62.0,333.0,2.7,18.0,380.0,400.0,312.15
2016,3,9,13,15,88.5,336.5,2.65,18.0,401.0,429.12,335.79
2016,3,9,13,30,115.0,340.0,2.6,18.0,422.0,457.14,357.82
2016,3,9,13,45,65.0,289.0,2.6,18.5,335.0,351.11,275.54
2016,3,9,14,0,15.0,238.0,2.6,19.0,248.0,235.37,184.27
2016,3,9,14,15,97.5,264.0,2.55,18.5,325.5,349.25,276.95
2016,3,9,14,30,180.0,290.0,2.5,18.0,403.0,459.25,363.56
2016,3,9,14,45,136.5,270.0,2.45,18.0,352.5,394.96,313.29
2016,3,9,15,0,93.0,250.0,2.4,18.0,302.0,321.36,255.97
2016,3,9,15,15,57.0,216.5,2.2,18.0,248.0,255.39,203.73
2016,3,9,15,30,21.0,183.0,2.0,18.0,194.0,184.15,146.39
2016,3,9,15,45,18.5,166.5,1.85,18.0,175.0,165.85,131.99
2016,3,9,16,0,16.0,150.0,1.7,18.0,156.0,147.87,117.57
2016,3,9,16,15,11.0,131.5,1.5,17.5,135.5,126.93,100.71
2016,3,9,16,30,6.0,113.0,1.3,17.0,115.0,106.63,84.15
2016,3,9,16,45,3.0,93.0,1.1,16.5,94.0,86.29,67.3
2016,3,9,17,0,0.0,73.0,0.9,16.0,73.0,66.41,50.56
2016,3,9,17,15,0.0,53.5,0.9,15.5,53.5,48.29,35.0
2016,3,9,17,30,0.0,34.0,0.9,15.0,34.0,30.23,19.29
2016,3,9,17,45,0.0,19.5,0.9,14.5,19.5,17.18,5.98
2016,3,9,18,0,0.0,5.0,0.9,14.0,5.0,4.55,0.0
2016,3,9,18,15,0.0,2.5,0.9,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,41.5,18.5,2.5,13.0,22.5,22.81,0.08
2016,3,10,7,0,83.0,37.0,2.7,14.0,45.0,55.44,35.71
2016,3,10,7,15,117.5,57.5,2.8,14.0,77.0,90.98,66.58
2016,3,10,7,30,152.0,78.0,2.9,14.0,109.0,130.96,101.43
2016,3,10,7,45,172.0,99.0,3.0,14.5,143.5,170.4,136.02
2016,3,10,8,0,192.0,120.0,3.1,15.0,178.0,212.23,172.06
2016,3,10,8,15,209.0,139.0,3.3,15.5,212.5,252.68,206.27
2016,3,10,8,30,226.0,158.0,3.5,16.0,247.0,294.84,241.12
2016,3,10,8,45,154.0,180.5,3.7,16.5,244.5,279.24,227.6
2016,3,10,9,0,82.0,203.0,3.9,17.0,242.0,254.28,205.75
2016,3,10,9,15,445.0,150.5,4.0,17.0,392.0,490.54,400.34
2016,3,10,9,30,808.0,98.0,4.1,17.0,542.0,730.57,586.73
2016,3,10,9,45,508.0,190.5,4.2,17.5,476.0,626.66,501.82
2016,3,10,10,0,208.0,283.0,4.3,18.0,410.0,471.41,375.76
2016,3,10,10,15,529.5,197.0,4.3,18.0,544.0,693.84,552.32
2016,3,10,10,30,851.0,111.0,4.3,18.0,678.0,908.42,708.12
2016,3,10,10,45,856.0,113.5,4.3,18.0,701.5,940.52,728.21
2016,3,10,11,0,861.0,116.0,4.3,18.0,725.0,969.39,747.31
2016,3,10,11,15,543.0,235.5,4.2,18.0,623.0,809.83,630.88
2016,3,10,11,30,225.0,355.0,4.1,18.0,521.0,602.52,470.41
2016,3,10,11,45,225.5,358.5,4.1,18.5,526.5,609.77,475.68
2016,3,10,12,0,226.0,362.0,4.1,19.0,532.0,616.01,479.17
2016,3,10,12,15,113.0,252.5,4.05,19.0,337.5,380.91,300.25
2016,3,10,12,30,0.0,143.0,4.0,19.0,143.0,128.94,98.98
2016,3,10,12,45,0.0,140.5,3.95,19.0,140.5,126.59,97.4
2016,3,10,13,0,0.0,138.0,3.9,19.0,138.0,124.24,95.56
2016,3,10,13,15,0.0,121.0,3.75,19.0,121.0,108.36,82.83
2016,3,10,13,30,0.0,104.0,3.6,19.0,104.0,92.62,70.18
2016,3,10,13,45,0.0,60.0,3.45,19.0,60.0,53.16,38.11
2016,3,10,14,0,0.0,16.0,3.3,19.0,16.0,14.14,6.05
2016,3,10,14,15,0.0,61.0,3.1,18.5,61.0,54.02,39.07
2016,3,10,14,30,0.0,106.0,2.9,18.0,106.0,94.44,72.44
2016,3,10,14,45,0.0,61.5,2.75,18.0,61.5,54.42,39.62
2016,3,10,15,0,0.0,17.0,2.6,18.0,17.0,15.0,6.91
2016,3,10,15,15,0.0,25.0,2.35,18.0,25.0,22.05,12.87
2016,3,10,15,30,0.0,33.0,2.1,18.0,33.0,29.11,18.85
2016,3,10,15,45,0.0,64.5,1.9,18.0,64.5,57.01,42.3
2016,3,10,16,0,0.0,96.0,1.7,18.0,96.0,85.89,66.49
2016,3,10,16,15,0.0,83.0,1.5,17.5,83.0,73.97,56.78
2016,3,10,16,30,0.0,70.0,1.3,17.0,70.0,62.1,47.03
2016,3,10,16,45,0.0,57.5,1.15,16.5,57.5,50.79,37.58
2016,3,10,17,0,0.0,45.0,1.0,16.0,45.0,39.71,28.14
2016,3,10,17,15,0.0,33.0,1.05,15.5,33.0,29.08,18.93
2016,3,10,17,30,0.0,21.0,1.1,15.0,21.0,18.48,9.66
2016,3,10,17,45,0.0,12.0,1.2,15.0,12.0,10.54,1.77
2016,3,10,18,0,0.0,3.0,1.3,15.0,3.0,2.73,0.0
2016,3,10,18,15,0.0,1.5,1.4,14.5,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,6.0,4.8,13.0,6.0,5.26,0.0
2016,3,11,7,0,0.0,12.0,5.0,13.0,12.0,10.54,2.95
2016,3,11,7,15,0.0,21.0,4.9,13.0,21.0,18.47,9.99
2016,3,11,7,30,0.0,30.0,4.8,13.0,30.0,26.42,17.01
2016,3,11,7,45,0.0,39.0,4.7,13.0,39.0,34.38,23.99
2016,3,11,8,0,0.0,48.0,4.6,13.0,48.0,42.35,30.89
2016,3,11,8,15,0.0,57.5,4.55,13.0,57.5,50.78,38.09
2016,3,11,8,30,0.0,67.0,4.5,13.0,67.0,59.22,45.21
2016,3,11,8,45,0.0,62.0,4.45,13.0,62.0,54.79,41.3
2016,3,11,9,0,0.0,57.0,4.4,13.0,57.0,50.36,37.41
2016,3,11,9,15,85.0,154.0,4.45,13.0,201.5,217.51,179.46
2016,3,11,9,30,170.0,251.0,4.5,13.0,346.0,390.05,320.43
2016,3,11,9,45,123.5,264.0,4.6,13.5,335.5,374.79,305.51
2016,3,11,10,0,77.0,277.0,4.7,14.0,325.0,341.61,276.77
2016,3,11,10,15,38.5,211.0,4.9,14.0,235.0,239.47,193.56
2016,3,11,10,30,0.0,145.0,5.1,14.0,145.0,130.86,103.34
2016,3,11,10,45,0.0,83.5,5.3,14.5,83.5,74.07,56.22
2016,3,11,11,0,0.0,22.0,5.5,15.0,22.0,19.46,10.63
2016,3,11,11,15,53.5,189.5,5.55,14.5,229.0,235.71,190.85
2016,3,11,11,30,107.0,357.0,5.6,14.0,436.0,470.01,377.85
2016,3,11,11,45,90.0,354.5,5.65,14.0,421.5,451.3,361.86
2016,3,11,12,0,73.0,352.0,5.7,14.0,407.0,431.96,346.08
2016,3,11,12,15,487.0,233.5,5.6,14.0,602.5,773.79,622.17
2016,3,11,12,30,901.0,115.0,5.5,14.0,798.0,1048.09,823.44
2016,3,11,12,45,643.5,219.5,5.4,14.0,705.0,918.2,727.62
2016,3,11,13,0,386.0,324.0,5.3,14.0,612.0,746.26,593.95
2016,3,11,13,15,351.5,326.0,5.4,14.0,584.0,708.64,566.34
2016,3,11,13,30,317.0,328.0,5.5,14.0,556.0,670.5,537.42
2016,3,11,13,45,395.5,292.0,5.65,14.0,567.5,696.03,560.64
2016,3,11,14,0,474.0,256.0,5.8,14.0,579.0,732.23,591.24
2016,3,11,14,15,261.5,262.0,5.7,13.5,439.0,520.44,424.14
2016,3,11,14,30,49.0,268.0,5.6,13.0,299.0,308.77,250.76
2016,3,11,14,45,24.5,211.5,5.55,13.0,227.0,215.81,175.21
2016,3,11,15,0,0.0,155.0,5.5,13.0,155.0,140.93,112.97
2016,3,11,15,15,17.5,176.0,5.25,12.5,185.0,174.48,142.02
2016,3,11,15,30,35.0,197.0,5.0,12.0,215.0,216.76,178.09
2016,3,11,15,45,17.5,151.5,4.8,12.0,160.5,149.85,122.16
2016,3,11,16,0,0.0,106.0,4.6,12.0,106.0,95.33,76.08
2016,3,11,16,15,0.0,92.5,4.35,11.5,92.5,82.9,65.83
2016,3,11,16,30,0.0,79.0,4.1,11.0,79.0,70.53,55.45
2016,3,11,16,45,0.0,64.0,3.9,11.0,64.0,56.82,43.63
2016,3,11,17,0,0.0,49.0,3.7,11.0,49.0,43.26,31.79
2016,3,11,17,15,0.0,36.0,3.55,10.5,36.0,31.74,21.64
2016,3,11,17,30,0.0,23.0,3.4,10.0,23.0,20.25,11.43
2016,3,11,17,45,0.0,13.0,3.3,10.0,13.0,11.42,2.78
2016,3,11,18,0,0.0,3.0,3.2,10.0,3.0,2.73,0.0
2016,3,11,18,15,0.0,1.5,3.25,10.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,9.0,1.85,9.5,9.0,7.9,0.0
2016,3,12,7,0,0.0,18.0,2.1,10.0,18.0,15.83,7.54
2016,3,12,7,15,0.0,31.0,2.25,10.0,31.0,27.31,17.8
2016,3,12,7,30,0.0,44.0,2.4,10.0,44.0,38.82,28.04
2016,3,12,7,45,0.0,58.0,2.6,10.5,58.0,51.31,38.96
2016,3,12,8,0,0.0,72.0,2.8,11.0,72.0,64.04,49.89
2016,3,12,8,15,0.0,86.0,2.9,11.0,86.0,76.84,60.82
2016,3,12,8,30,0.0,100.0,3.0,11.0,100.0,89.71,71.66
2016,3,12,8,45,33.5,152.0,3.2,11.5,168.5,166.61,136.78
2016,3,12,9,0,67.0,204.0,3.4,12.0,237.0,244.73,201.4
2016,3,12,9,15,64.0,221.5,3.45,12.0,255.0,263.85,216.4
2016,3,12,9,30,61.0,239.0,3.5,12.0,273.0,282.67,231.12
2016,3,12,9,45,50.5,248.5,3.6,12.5,278.0,286.54,233.04
2016,3,12,10,0,40.0,258.0,3.7,13.0,283.0,289.53,234.25
2016,3,12,10,15,29.0,252.5,3.75,13.0,271.5,275.06,221.9
2016,3,12,10,30,18.0,247.0,3.8,13.0,260.0,246.44,198.22
2016,3,12,10,45,12.5,230.0,3.85,13.5,239.0,224.59,179.89
2016,3,12,11,0,7.0,213.0,3.9,14.0,218.0,202.75,161.59
2016,3,12,11,15,11.5,238.5,3.9,14.0,247.5,232.26,185.37
2016,3,12,11,30,16.0,264.0,3.9,14.0,277.0,262.19,209.23
2016,3,12,11,45,11.0,236.5,3.9,14.0,246.0,229.93,183.12
2016,3,12,12,0,6.0,209.0,3.9,14.0,215.0,197.99,157.28
2016,3,12,12,15,8.0,224.0,3.95,14.0,231.0,214.66,170.82
2016,3,12,12,30,10.0,239.0,4.0,14.0,247.0,231.43,184.32
2016,3,12,12,45,41.0,292.5,4.05,14.0,324.0,333.43,266.57
2016,3,12,13,0,72.0,346.0,4.1,14.0,401.0,422.74,337.07
2016,3,12,13,15,36.0,251.5,4.2,14.0,279.0,283.53,226.97
2016,3,12,13,30,0.0,157.0,4.3,14.0,157.0,142.1,112.01
2016,3,12,13,45,0.0,144.0,4.4,14.0,144.0,129.83,102.28
2016,3,12,14,0,0.0,131.0,4.5,14.0,131.0,117.64,92.41
2016,3,12,14,15,12.5,188.0,4.5,14.0,196.0,183.08,146.8
2016,3,12,14,30,25.0,245.0,4.5,14.0,261.0,250.06,201.73
2016,3,12,14,45,41.5,245.0,4.5,14.0,269.5,275.88,223.38
2016,3,12,15,0,58.0,245.0,4.5,14.0,278.0,287.43,233.56
2016,3,12,15,15,162.0,227.5,4.3,14.0,311.0,353.02,289.32
2016,3,12,15,30,266.0,210.0,4.1,14.0,344.0,407.13,334.35
2016,3,12,15,45,307.0,182.5,3.9,14.0,322.5,388.59,319.86
2016,3,12,16,0,348.0,155.0,3.7,14.0,301.0,365.21,300.95
2016,3,12,16,15,309.0,143.5,3.55,13.5,261.0,312.76,257.46
2016,3,12,16,30,270.0,132.0,3.4,13.0,221.0,264.21,216.46
2016,3,12,16,45,240.0,112.5,3.25,13.0,181.5,214.93,173.8
2016,3,12,17,0,210.0,93.0,3.1,13.0,142.0,169.12,133.48
2016,3,12,17,15,161.5,72.5,3.05,13.0,104.5,120.88,91.56
2016,3,12,17,30,113.0,52.0,3.0,13.0,67.0,78.84,55.53
2016,3,12,17,45,56.5,31.0,3.0,13.0,38.5,39.26,21.48
2016,3,12,18,0,0.0,10.0,3.0,13.0,10.0,9.1,0.0
2016,3,12,18,15,0.0,5.0,3.0,13.0,5.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,2.7,13.5,0.5,0.44,0.0
2016,3,13,7,0,0.0,1.0,2.9,14.0,1.0,0.88,0.0
2016,3,13,7,15,0.0,2.0,2.9,14.0,2.0,1.75,0.0
2016,3,13,7,30,0.0,3.0,2.9,14.0,3.0,2.63,0.0
2016,3,13,7,45,0.0,4.0,2.95,14.0,4.0,3.51,0.0
2016,3,13,8,0,0.0,5.0,3.0,14.0,5.0,4.39,0.0
2016,3,13,8,15,0.0,6.0,3.0,14.0,6.0,5.27,0.0
2016,3,13,8,30,0.0,7.0,3.0,14.0,7.0,6.16,0.0
2016,3,13,8,45,1.5,84.0,3.05,14.5,84.5,75.35,58.47
2016,3,13,9,0,3.0,161.0,3.1,15.0,162.0,149.52,119.86
2016,3,13,9,15,1.5,90.0,3.15,15.0,90.5,80.84,62.47
2016,3,13,9,30,0.0,19.0,3.2,15.0,19.0,16.76,8.53
2016,3,13,9,45,5.5,115.5,3.3,15.0,119.0,107.64,84.66
2016,3,13,10,0,11.0,212.0,3.4,15.0,219.0,205.03,164.04
2016,3,13,10,15,5.5,190.5,3.45,15.0,194.0,179.25,142.52
2016,3,13,10,30,0.0,169.0,3.5,15.0,169.0,153.58,121.28
2016,3,13,10,45,5.0,200.0,3.6,15.0,204.0,188.03,149.26
2016,3,13,11,0,10.0,231.0,3.7,15.0,239.0,223.16,177.43
2016,3,13,11,15,7.0,209.5,3.75,15.0,215.0,199.26,157.94
2016,3,13,11,30,4.0,188.0,3.8,15.0,191.0,175.56,138.68
2016,3,13,11,45,4.0,187.0,3.9,15.0,190.0,174.62,137.91
2016,3,13,12,0,4.0,186.0,4.0,15.0,189.0,173.69,137.12
2016,3,13,12,15,6.0,205.0,4.05,15.0,210.0,194.03,153.58
2016,3,13,12,30,8.0,224.0,4.1,15.0,231.0,214.53,170.09
2016,3,13,12,45,8.5,226.0,4.2,15.0,233.5,216.97,172.11
2016,3,13,13,0,9.0,228.0,4.3,15.0,236.0,219.38,174.17
2016,3,13,13,15,4.5,191.0,4.25,15.0,195.0,178.91,141.54
