Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,13,30,0.0,154.0,4.2,15.0,154.0,139.21,109.32
2016,3,13,13,45,0.0,144.0,4.2,15.0,144.0,129.8,101.81
2016,3,13,14,0,0.0,134.0,4.2,15.0,134.0,120.42,94.29
2016,3,13,14,15,0.0,119.5,4.1,15.0,119.5,106.91,83.34
2016,3,13,14,30,0.0,105.0,4.0,15.0,105.0,93.49,72.43
2016,3,13,14,45,1.0,140.5,3.9,15.0,141.5,127.53,100.76
2016,3,13,15,0,2.0,176.0,3.8,15.0,178.0,162.61,129.8
2016,3,13,15,15,1.0,155.0,3.65,15.0,156.0,141.77,112.91
2016,3,13,15,30,0.0,134.0,3.5,15.0,134.0,121.19,96.18
2016,3,13,15,45,0.0,107.5,3.4,15.0,107.5,96.31,75.74
2016,3,13,16,0,0.0,81.0,3.3,15.0,81.0,71.77,55.35
2016,3,13,16,15,0.0,70.5,3.1,14.5,70.5,62.33,47.62
2016,3,13,16,30,0.0,60.0,2.9,14.0,60.0,53.0,39.86
2016,3,13,16,45,0.0,49.5,2.75,14.0,49.5,43.68,31.9
2016,3,13,17,0,0.0,39.0,2.6,14.0,39.0,34.38,23.85
2016,3,13,17,15,0.0,29.0,2.55,14.0,29.0,25.54,16.09
2016,3,13,17,30,0.0,19.0,2.5,14.0,19.0,16.71,8.31
2016,3,13,17,45,0.0,11.0,2.5,14.0,11.0,9.66,1.7
2016,3,13,18,0,0.0,3.0,2.5,14.0,3.0,2.73,0.0
2016,3,13,18,15,0.0,1.5,2.45,14.0,1.5,1.36,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.45,10.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.6,10.0,10.0,9.1,0.0
2016,3,14,6,45,83.0,29.5,1.8,10.5,40.0,41.09,19.87
2016,3,14,7,0,166.0,49.0,2.0,11.0,70.0,83.02,56.72
2016,3,14,7,15,233.5,67.0,2.1,11.0,111.5,129.67,96.57
2016,3,14,7,30,301.0,85.0,2.2,11.0,153.0,189.96,148.98
2016,3,14,7,45,342.0,102.0,2.3,11.5,197.5,243.45,196.11
2016,3,14,8,0,383.0,119.0,2.4,12.0,242.0,301.6,246.28
2016,3,14,8,15,447.5,120.0,2.45,12.0,287.0,359.36,295.66
2016,3,14,8,30,512.0,121.0,2.5,12.0,332.0,423.27,349.16
2016,3,14,8,45,322.5,169.0,2.55,12.5,307.5,377.88,311.3
2016,3,14,9,0,133.0,217.0,2.6,13.0,283.0,311.52,254.72
2016,3,14,9,15,280.5,215.0,2.6,13.0,370.0,431.8,353.26
2016,3,14,9,30,428.0,213.0,2.6,13.0,457.0,567.43,459.89
2016,3,14,9,45,413.5,234.0,2.6,13.5,482.5,598.27,480.52
2016,3,14,10,0,399.0,255.0,2.6,14.0,508.0,613.16,489.74
2016,3,14,10,15,386.0,273.0,2.6,14.0,527.5,636.76,506.1
2016,3,14,10,30,373.0,291.0,2.6,14.0,547.0,658.09,520.55
2016,3,14,10,45,459.5,269.5,2.6,14.0,596.0,742.43,583.51
2016,3,14,11,0,546.0,248.0,2.6,14.0,645.0,814.63,636.35
2016,3,14,11,15,493.0,277.0,2.6,14.0,641.5,806.19,627.5
2016,3,14,11,30,440.0,306.0,2.6,14.0,638.0,793.22,616.18
2016,3,14,11,45,458.0,301.5,2.6,14.5,650.5,812.46,629.03
2016,3,14,12,0,476.0,297.0,2.6,15.0,663.0,829.66,640.13
2016,3,14,12,15,483.5,294.0,2.6,15.0,666.0,835.57,644.3
2016,3,14,12,30,491.0,291.0,2.6,15.0,669.0,839.05,646.95
2016,3,14,12,45,356.0,329.5,2.65,15.0,602.5,725.18,563.02
2016,3,14,13,0,221.0,368.0,2.7,15.0,536.0,611.91,477.86
2016,3,14,13,15,353.5,321.0,2.75,15.0,583.0,703.39,550.16
2016,3,14,13,30,486.0,274.0,2.8,15.0,630.0,788.25,614.84
2016,3,14,13,45,557.5,238.0,2.85,15.0,634.0,804.15,628.56
2016,3,14,14,0,629.0,202.0,2.9,15.0,638.0,820.1,642.68
2016,3,14,14,15,702.0,173.0,2.9,15.0,640.0,832.81,653.03
2016,3,14,14,30,775.0,144.0,2.9,15.0,642.0,837.13,657.21
2016,3,14,14,45,449.5,204.0,2.95,15.0,489.0,600.81,480.56
2016,3,14,15,0,124.0,264.0,3.0,15.0,336.0,369.81,297.19
2016,3,14,15,15,410.5,195.5,2.95,14.5,408.5,520.51,422.94
2016,3,14,15,30,697.0,127.0,2.9,14.0,481.0,625.1,507.23
2016,3,14,15,45,667.5,121.0,2.9,14.0,434.0,562.74,457.74
2016,3,14,16,0,638.0,115.0,2.9,14.0,387.0,501.57,408.93
2016,3,14,16,15,595.5,107.5,2.65,13.5,336.5,433.8,353.6
2016,3,14,16,30,553.0,100.0,2.4,13.0,286.0,369.48,299.54
2016,3,14,16,45,492.0,90.5,2.15,12.5,235.5,296.86,237.57
2016,3,14,17,0,431.0,81.0,1.9,12.0,185.0,234.62,183.08
2016,3,14,17,15,343.0,67.5,1.8,11.5,137.5,168.12,125.7
2016,3,14,17,30,255.0,54.0,1.7,11.0,90.0,112.62,78.53
2016,3,14,17,45,146.0,35.0,1.65,10.5,53.5,60.08,35.24
2016,3,14,18,0,37.0,16.0,1.6,10.0,17.0,17.67,0.0
2016,3,14,18,15,18.5,8.0,1.6,10.0,8.5,7.28,0.0
2016,3,14,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,24.0,6.0,1.05,7.5,6.5,0.0,0.0
2016,3,15,6,30,48.0,12.0,1.1,8.0,13.0,13.84,0.0
2016,3,15,6,45,186.5,28.0,1.15,9.0,49.5,55.1,27.81
2016,3,15,7,0,325.0,44.0,1.2,10.0,86.0,112.76,75.31
2016,3,15,7,15,416.0,55.0,1.25,10.5,134.0,170.33,124.58
2016,3,15,7,30,507.0,66.0,1.3,11.0,182.0,239.18,184.47
2016,3,15,7,45,575.0,71.5,1.4,11.5,234.5,304.54,242.0
2016,3,15,8,0,643.0,77.0,1.5,12.0,287.0,377.14,304.27
2016,3,15,8,15,682.0,82.5,1.6,12.5,338.0,442.08,358.9
2016,3,15,8,30,721.0,88.0,1.7,13.0,389.0,510.0,414.04
2016,3,15,8,45,753.5,90.5,1.8,13.5,437.5,571.64,462.65
2016,3,15,9,0,786.0,93.0,1.9,14.0,486.0,636.1,511.83
2016,3,15,9,15,805.5,96.5,1.95,14.5,530.0,693.32,553.74
2016,3,15,9,30,825.0,100.0,2.0,15.0,574.0,749.84,592.28
2016,3,15,9,45,841.5,101.5,2.15,15.5,612.5,800.71,626.84
2016,3,15,10,0,858.0,103.0,2.3,16.0,651.0,849.93,659.83
2016,3,15,10,15,868.0,105.0,2.35,16.0,682.5,892.11,687.96
2016,3,15,10,30,878.0,107.0,2.4,16.0,714.0,923.09,708.26
2016,3,15,10,45,886.5,108.0,2.5,16.5,738.5,956.66,729.52
2016,3,15,11,0,895.0,109.0,2.6,17.0,763.0,987.1,748.54
2016,3,15,11,15,899.5,109.5,2.65,17.0,780.0,1009.75,763.26
2016,3,15,11,30,904.0,110.0,2.7,17.0,797.0,1028.79,775.71
2016,3,15,11,45,907.0,110.0,2.75,17.0,806.0,1042.02,784.44
2016,3,15,12,0,910.0,110.0,2.8,17.0,815.0,1051.4,790.8
2016,3,15,12,15,910.5,110.0,2.85,17.0,815.5,1054.33,793.07
2016,3,15,12,30,911.0,110.0,2.9,17.0,816.0,1053.31,792.91
2016,3,15,12,45,914.0,107.0,2.95,17.5,809.5,1047.48,788.25
2016,3,15,13,0,917.0,104.0,3.0,18.0,803.0,1037.65,781.11
2016,3,15,13,15,913.0,103.5,3.0,18.0,787.5,1019.77,769.75
2016,3,15,13,30,909.0,103.0,3.0,18.0,772.0,998.18,756.05
2016,3,15,13,45,903.5,101.0,3.0,18.0,748.5,969.9,737.88
2016,3,15,14,0,898.0,99.0,3.0,18.0,725.0,938.24,717.43
2016,3,15,14,15,889.0,97.5,2.95,17.5,694.5,900.85,693.89
2016,3,15,14,30,880.0,96.0,2.9,17.0,664.0,860.65,668.2
2016,3,15,14,45,867.5,93.5,2.9,17.0,627.0,813.94,636.7
2016,3,15,15,0,855.0,91.0,2.9,17.0,590.0,771.06,607.64
2016,3,15,15,15,837.5,88.0,2.7,16.5,547.0,715.68,569.02
2016,3,15,15,30,820.0,85.0,2.5,16.0,504.0,659.28,527.95
2016,3,15,15,45,796.0,81.5,2.4,16.0,457.0,597.57,480.34
2016,3,15,16,0,772.0,78.0,2.3,16.0,410.0,536.17,431.61
2016,3,15,16,15,737.5,73.5,2.0,15.5,359.0,468.98,376.96
2016,3,15,16,30,703.0,69.0,1.7,15.0,308.0,404.02,322.38
2016,3,15,16,45,654.0,63.0,1.45,14.5,256.5,335.04,263.22
2016,3,15,17,0,605.0,57.0,1.2,14.0,205.0,270.21,206.01
2016,3,15,17,15,524.0,49.0,1.2,13.0,154.5,199.93,145.16
2016,3,15,17,30,443.0,41.0,1.2,12.0,104.0,139.42,92.83
2016,3,15,17,45,306.0,28.5,1.2,11.5,63.5,76.86,42.11
2016,3,15,18,0,169.0,16.0,1.2,11.0,23.0,29.46,0.0
2016,3,15,18,15,84.5,8.0,1.2,11.0,11.5,8.46,0.0
2016,3,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,15,51.5,6.5,0.9,9.5,8.0,0.0,0.0
2016,3,16,6,30,103.0,13.0,0.9,10.0,16.0,18.23,0.0
2016,3,16,6,45,250.5,27.0,0.95,10.5,55.0,63.71,32.9
2016,3,16,7,0,398.0,41.0,1.0,11.0,94.0,124.34,81.87
2016,3,16,7,15,486.0,50.0,1.2,11.5,144.0,183.86,133.21
2016,3,16,7,30,574.0,59.0,1.4,12.0,194.0,254.16,194.79
2016,3,16,7,45,629.5,65.5,1.6,12.5,246.5,319.75,253.07
2016,3,16,8,0,685.0,72.0,1.8,13.0,299.0,391.11,314.72
2016,3,16,8,15,722.5,77.0,1.9,13.5,350.5,457.12,370.24
2016,3,16,8,30,760.0,82.0,2.0,14.0,402.0,524.78,425.17
2016,3,16,8,45,786.5,85.5,2.1,14.5,451.0,587.32,474.31
2016,3,16,9,0,813.0,89.0,2.2,15.0,500.0,650.48,522.34
2016,3,16,9,15,832.5,92.0,2.25,15.5,544.0,708.38,564.37
2016,3,16,9,30,852.0,95.0,2.3,16.0,588.0,765.5,603.19
2016,3,16,9,45,866.0,97.5,2.35,16.5,627.0,816.54,636.93
2016,3,16,10,0,880.0,100.0,2.4,17.0,666.0,858.5,663.81
2016,3,16,10,15,890.0,101.5,2.4,17.0,698.0,900.2,691.12
2016,3,16,10,30,900.0,103.0,2.4,17.0,730.0,939.2,716.33
2016,3,16,10,45,907.5,104.5,2.45,17.5,754.5,972.94,736.93
2016,3,16,11,0,915.0,106.0,2.5,18.0,779.0,1003.41,755.27
2016,3,16,11,15,919.0,107.0,2.5,18.0,796.0,1026.45,769.57
2016,3,16,11,30,923.0,108.0,2.5,18.0,813.0,1045.77,781.54
2016,3,16,11,45,925.5,108.0,2.55,18.5,821.5,1058.64,788.46
2016,3,16,12,0,928.0,108.0,2.6,19.0,830.0,1067.57,792.97
2016,3,16,12,15,928.0,108.0,2.6,19.0,830.0,1069.97,794.34
2016,3,16,12,30,928.0,108.0,2.6,19.0,830.0,1068.33,793.31
2016,3,16,12,45,931.5,104.5,2.6,19.5,823.5,1062.26,788.07
2016,3,16,13,0,935.0,101.0,2.6,20.0,817.0,1052.1,780.37
2016,3,16,13,15,930.0,100.0,2.6,20.0,800.5,1032.35,768.04
2016,3,16,13,30,925.0,99.0,2.6,20.0,784.0,1008.84,753.39
2016,3,16,13,45,918.5,97.5,2.6,20.0,760.0,979.75,735.08
2016,3,16,14,0,912.0,96.0,2.6,20.0,736.0,947.27,714.51
2016,3,16,14,15,902.0,94.5,2.55,20.0,704.5,908.5,689.17
2016,3,16,14,30,892.0,93.0,2.5,20.0,673.0,866.95,661.82
2016,3,16,14,45,878.5,90.5,2.5,20.0,635.0,818.91,630.11
2016,3,16,15,0,865.0,88.0,2.5,20.0,597.0,768.88,596.62
2016,3,16,15,15,847.0,85.5,2.35,19.5,553.5,719.0,562.91
2016,3,16,15,30,829.0,83.0,2.2,19.0,510.0,662.36,522.63
2016,3,16,15,45,804.5,79.5,2.05,19.0,462.0,599.88,474.97
2016,3,16,16,0,780.0,76.0,1.9,19.0,414.0,537.75,426.28
2016,3,16,16,15,745.5,72.0,1.65,18.5,363.0,470.68,372.68
2016,3,16,16,30,711.0,68.0,1.4,18.0,312.0,405.82,319.1
2016,3,16,16,45,661.0,62.0,1.2,17.5,259.5,335.87,260.16
2016,3,16,17,0,611.0,56.0,1.0,17.0,207.0,270.33,203.27
2016,3,16,17,15,532.0,48.0,1.0,16.0,157.0,200.3,143.41
2016,3,16,17,30,453.0,40.0,1.0,15.0,107.0,139.79,91.71
2016,3,16,17,45,317.5,28.0,1.0,14.5,65.5,77.4,42.02
2016,3,16,18,0,182.0,16.0,1.0,14.0,24.0,30.24,0.0
2016,3,16,18,15,91.0,8.0,1.0,13.5,12.0,8.41,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,80.0,7.0,0.95,11.5,10.0,6.37,0.0
2016,3,17,6,30,160.0,14.0,1.0,12.0,20.0,24.39,0.0
2016,3,17,6,45,304.0,26.5,1.05,13.0,60.5,70.31,36.48
2016,3,17,7,0,448.0,39.0,1.1,14.0,101.0,132.52,85.9
2016,3,17,7,15,531.5,47.0,1.15,14.5,152.0,193.1,138.0
2016,3,17,7,30,615.0,55.0,1.2,15.0,203.0,263.84,199.46
2016,3,17,7,45,667.5,61.0,1.3,15.5,256.5,330.24,257.65
2016,3,17,8,0,720.0,67.0,1.4,16.0,310.0,401.46,318.14
2016,3,17,8,15,755.5,71.5,1.45,16.5,362.0,467.81,372.8
2016,3,17,8,30,791.0,76.0,1.5,17.0,414.0,536.55,427.2
2016,3,17,8,45,816.5,79.5,1.6,17.5,463.0,600.02,475.97
2016,3,17,9,0,842.0,83.0,1.7,18.0,512.0,663.96,523.48
2016,3,17,9,15,860.0,85.5,1.65,18.5,556.5,721.53,562.96
2016,3,17,9,30,878.0,88.0,1.6,19.0,601.0,772.46,595.36
2016,3,17,9,45,890.5,90.5,1.6,19.5,639.5,822.65,627.03
2016,3,17,10,0,903.0,93.0,1.6,20.0,678.0,870.76,656.65
2016,3,17,10,15,912.5,94.5,1.55,20.0,710.0,912.77,682.36
2016,3,17,10,30,922.0,96.0,1.5,20.0,742.0,951.95,705.9
2016,3,17,10,45,928.0,97.5,1.45,20.5,766.5,984.83,723.69
2016,3,17,11,0,934.0,99.0,1.4,21.0,791.0,1014.27,739.09
2016,3,17,11,15,938.0,100.0,1.3,21.0,808.0,1037.61,751.05
2016,3,17,11,30,942.0,101.0,1.2,21.0,825.0,1057.15,760.54
2016,3,17,11,45,943.5,101.5,1.2,21.5,833.0,1069.71,766.2
2016,3,17,12,0,945.0,102.0,1.2,22.0,841.0,1078.23,769.56
2016,3,17,12,15,944.5,102.0,1.2,22.0,841.0,1080.08,770.49
2016,3,17,12,30,944.0,102.0,1.2,22.0,841.0,1077.82,769.14
2016,3,17,12,45,941.5,101.5,1.2,22.5,833.0,1068.91,762.42
2016,3,17,13,0,939.0,101.0,1.2,23.0,825.0,1055.97,753.47
2016,3,17,13,15,934.5,100.5,1.2,23.0,808.5,1037.13,742.49
2016,3,17,13,30,930.0,100.0,1.2,23.0,792.0,1014.51,729.3
2016,3,17,13,45,922.5,99.0,1.25,23.0,767.5,984.85,712.61
2016,3,17,14,0,915.0,98.0,1.3,23.0,743.0,951.84,693.7
2016,3,17,14,15,905.5,96.0,1.3,23.0,711.5,912.79,669.96
2016,3,17,14,30,896.0,94.0,1.3,23.0,680.0,870.91,644.21
2016,3,17,14,45,882.0,92.0,1.3,23.0,641.5,822.82,614.03
2016,3,17,15,0,868.0,90.0,1.3,23.0,603.0,772.76,582.11
2016,3,17,15,15,850.0,87.5,1.25,22.5,559.5,722.69,550.21
2016,3,17,15,30,832.0,85.0,1.2,22.0,516.0,665.84,511.73
2016,3,17,15,45,806.5,81.5,1.2,22.0,467.5,602.54,465.96
2016,3,17,16,0,781.0,78.0,1.2,22.0,419.0,539.68,418.94
2016,3,17,16,15,746.5,74.0,1.1,21.0,367.5,472.51,367.83
2016,3,17,16,30,712.0,70.0,1.0,20.0,316.0,407.55,316.3
2016,3,17,16,45,662.0,64.0,0.95,19.5,263.5,337.56,258.65
2016,3,17,17,0,612.0,58.0,0.9,19.0,211.0,271.93,202.71
2016,3,17,17,15,533.5,49.5,0.95,18.5,160.5,201.48,142.89
2016,3,17,17,30,455.0,41.0,1.0,18.0,110.0,140.5,91.21
2016,3,17,17,45,322.0,29.0,1.05,17.5,68.0,78.43,42.52
2016,3,17,18,0,189.0,17.0,1.1,17.0,26.0,31.5,0.0
2016,3,17,18,15,94.5,8.5,1.1,16.5,13.0,8.78,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,82.0,8.0,1.3,10.5,11.5,7.57,0.0
2016,3,18,6,30,164.0,16.0,1.5,11.0,23.0,26.91,0.0
2016,3,18,6,45,300.5,29.0,1.75,12.0,64.0,72.61,39.39
2016,3,18,7,0,437.0,42.0,2.0,13.0,105.0,133.88,88.22
2016,3,18,7,15,519.5,50.5,2.0,13.0,156.0,194.22,140.76
2016,3,18,7,30,602.0,59.0,2.0,13.0,207.0,264.57,202.91
2016,3,18,7,45,301.0,85.0,2.0,13.5,159.0,211.24,168.8
2016,3,18,8,0,0.0,111.0,2.0,14.0,111.0,100.61,79.99
2016,3,18,8,15,0.5,127.0,1.95,14.0,127.0,115.66,92.62
2016,3,18,8,30,1.0,143.0,1.9,14.0,143.0,130.86,105.0
2016,3,18,8,45,11.5,168.5,1.9,14.5,174.0,161.62,130.03
2016,3,18,9,0,22.0,194.0,1.9,15.0,205.0,193.67,155.71
2016,3,18,9,15,27.0,213.5,1.9,15.0,229.0,217.0,174.2
2016,3,18,9,30,32.0,233.0,1.9,15.0,253.0,251.91,201.75
2016,3,18,9,45,90.0,270.0,1.9,15.5,328.5,338.78,270.77
2016,3,18,10,0,148.0,307.0,1.9,16.0,404.0,444.3,351.62
2016,3,18,10,15,108.5,313.0,1.9,16.0,386.0,407.44,321.45
2016,3,18,10,30,69.0,319.0,1.9,16.0,368.0,381.28,299.95
2016,3,18,10,45,490.5,214.5,1.9,16.5,578.5,712.15,556.16
2016,3,18,11,0,912.0,110.0,1.9,17.0,789.0,1005.89,755.46
2016,3,18,11,15,916.5,110.5,1.85,17.0,806.0,1028.67,765.47
2016,3,18,11,30,921.0,111.0,1.8,17.0,823.0,1047.75,776.32
2016,3,18,11,45,921.5,112.5,1.8,17.5,831.5,1060.09,782.2
2016,3,18,12,0,922.0,114.0,1.8,18.0,840.0,1068.47,785.7
2016,3,18,12,15,922.5,114.0,1.8,18.0,840.5,1071.2,787.26
2016,3,18,12,30,923.0,114.0,1.8,18.0,841.0,1069.92,786.47
2016,3,18,12,45,794.5,170.0,1.85,18.0,791.5,1007.07,746.75
2016,3,18,13,0,666.0,226.0,1.9,18.0,742.0,938.38,703.13
2016,3,18,13,15,623.0,236.5,1.9,18.0,711.5,895.88,675.12
2016,3,18,13,30,580.0,247.0,1.9,18.0,681.0,847.58,642.36
2016,3,18,13,45,721.0,186.0,1.95,18.0,708.5,906.26,685.78
2016,3,18,14,0,862.0,125.0,2.0,18.0,736.0,941.88,710.65
2016,3,18,14,15,754.5,152.0,2.05,17.5,670.5,853.86,653.19
2016,3,18,14,30,647.0,179.0,2.1,17.0,605.0,763.96,593.4
2016,3,18,14,45,730.5,146.5,2.15,17.0,601.5,770.02,600.58
2016,3,18,15,0,814.0,114.0,2.2,17.0,598.0,763.01,597.26
2016,3,18,15,15,658.5,142.5,2.2,16.5,515.5,646.42,512.62
2016,3,18,15,30,503.0,171.0,2.2,16.0,433.0,532.25,426.53
2016,3,18,15,45,504.5,152.0,2.2,16.0,394.5,485.52,391.33
2016,3,18,16,0,506.0,133.0,2.2,16.0,356.0,437.39,353.46
2016,3,18,16,15,463.5,127.0,2.0,15.5,312.5,379.07,306.19
2016,3,18,16,30,421.0,121.0,1.8,15.0,269.0,324.53,260.89
2016,3,18,16,45,391.0,104.5,1.6,14.5,224.5,268.52,213.36
2016,3,18,17,0,361.0,88.0,1.4,14.0,180.0,215.69,167.37
2016,3,18,17,15,309.0,71.0,1.3,13.5,137.0,159.95,119.06
2016,3,18,17,30,257.0,54.0,1.2,13.0,94.0,110.72,76.61
2016,3,18,17,45,128.5,38.5,1.1,12.5,58.5,56.93,34.76
2016,3,18,18,0,0.0,23.0,1.0,12.0,23.0,20.26,0.0
2016,3,18,18,15,0.0,11.5,1.0,11.5,11.5,10.46,0.0
2016,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.0,1.05,11.5,8.0,7.28,0.0
2016,3,19,6,30,0.0,16.0,1.2,12.0,16.0,14.1,0.0
2016,3,19,6,45,48.5,35.0,1.35,12.5,42.5,40.2,24.64
2016,3,19,7,0,97.0,54.0,1.5,13.0,69.0,71.68,50.68
2016,3,19,7,15,120.5,76.0,1.55,13.0,101.5,106.07,80.57
2016,3,19,7,30,144.0,98.0,1.6,13.0,134.0,143.57,113.32
2016,3,19,7,45,164.5,118.5,1.65,13.5,168.5,181.34,145.88
2016,3,19,8,0,185.0,139.0,1.7,14.0,203.0,221.56,179.89
2016,3,19,8,15,233.5,156.5,1.75,14.5,250.0,282.47,229.95
2016,3,19,8,30,282.0,174.0,1.8,15.0,297.0,342.2,278.08
2016,3,19,8,45,534.0,131.5,1.85,15.5,397.5,479.37,387.97
2016,3,19,9,0,786.0,89.0,1.9,16.0,498.0,635.03,507.7
2016,3,19,9,15,574.0,165.5,1.9,16.5,477.5,601.06,477.07
2016,3,19,9,30,362.0,242.0,1.9,17.0,457.0,535.99,423.64
2016,3,19,9,45,460.0,226.0,1.95,17.5,516.5,627.66,492.62
2016,3,19,10,0,558.0,210.0,2.0,18.0,576.0,713.21,554.46
2016,3,19,10,15,706.5,160.0,2.0,18.0,646.5,818.08,628.98
2016,3,19,10,30,855.0,110.0,2.0,18.0,717.0,907.79,688.53
2016,3,19,10,45,861.0,112.0,2.05,18.0,740.5,939.24,708.37
2016,3,19,11,0,867.0,114.0,2.1,18.0,764.0,967.51,726.7
2016,3,19,11,15,871.5,114.5,2.1,18.0,780.5,989.35,740.23
2016,3,19,11,30,876.0,115.0,2.1,18.0,797.0,1007.67,751.55
2016,3,19,11,45,611.5,237.5,2.15,18.0,716.0,902.47,680.56
2016,3,19,12,0,347.0,360.0,2.2,18.0,635.0,749.38,568.71
2016,3,19,12,15,615.5,237.5,2.2,18.0,725.0,912.72,690.51
2016,3,19,12,30,884.0,115.0,2.2,18.0,815.0,1031.48,768.66
2016,3,19,12,45,693.0,202.5,2.2,18.5,748.0,948.22,710.98
2016,3,19,13,0,502.0,290.0,2.2,19.0,681.0,837.41,631.85
2016,3,19,13,15,452.0,305.0,2.2,19.0,651.5,795.47,603.0
2016,3,19,13,30,402.0,320.0,2.2,19.0,622.0,738.23,562.82
2016,3,19,13,45,636.0,212.5,2.2,19.0,673.5,853.73,650.51
2016,3,19,14,0,870.0,105.0,2.2,19.0,725.0,917.68,694.17
2016,3,19,14,15,861.5,103.5,2.15,18.5,695.0,881.33,670.63
2016,3,19,14,30,853.0,102.0,2.1,18.0,665.0,849.49,651.06
2016,3,19,14,45,653.0,161.5,2.1,18.0,578.5,722.81,562.81
2016,3,19,15,0,453.0,221.0,2.1,18.0,492.0,596.78,468.62
2016,3,19,15,15,451.5,203.0,2.1,17.5,457.0,554.19,439.33
2016,3,19,15,30,450.0,185.0,2.1,17.0,422.0,510.41,407.67
2016,3,19,15,45,447.0,166.5,2.15,17.0,383.5,464.12,372.56
2016,3,19,16,0,444.0,148.0,2.2,17.0,345.0,417.07,335.79
2016,3,19,16,15,422.0,134.5,2.15,16.5,303.5,364.83,293.99
2016,3,19,16,30,400.0,121.0,2.1,16.0,262.0,314.3,252.3
2016,3,19,16,45,377.0,103.5,2.05,15.5,219.5,261.31,207.41
2016,3,19,17,0,354.0,86.0,2.0,15.0,177.0,210.69,163.26
2016,3,19,17,15,310.5,69.0,1.85,14.5,135.5,157.72,116.98
2016,3,19,17,30,267.0,52.0,1.7,14.0,94.0,110.17,75.62
2016,3,19,17,45,187.5,35.5,1.6,13.5,59.5,63.86,37.95
2016,3,19,18,0,108.0,19.0,1.5,13.0,25.0,26.4,0.67
2016,3,19,18,15,54.0,9.5,1.45,12.5,12.5,9.1,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.5,1.2,11.5,8.5,7.73,0.0
2016,3,20,6,30,0.0,17.0,1.4,12.0,17.0,14.98,0.0
2016,3,20,6,45,30.5,36.5,1.65,13.0,41.0,37.58,23.54
2016,3,20,7,0,61.0,56.0,1.9,14.0,65.0,66.45,47.7
2016,3,20,7,15,77.5,78.0,2.0,14.5,94.5,96.69,73.76
2016,3,20,7,30,94.0,100.0,2.1,15.0,124.0,129.2,101.74
2016,3,20,7,45,105.0,121.5,2.25,15.5,154.0,161.23,129.11
2016,3,20,8,0,116.0,143.0,2.4,16.0,184.0,194.66,157.13
2016,3,20,8,15,266.5,148.0,2.45,16.0,260.5,290.25,235.87
2016,3,20,8,30,417.0,153.0,2.5,16.0,337.0,405.5,329.13
2016,3,20,8,45,359.5,185.0,2.65,16.5,356.0,417.82,337.98
2016,3,20,9,0,302.0,217.0,2.8,17.0,375.0,432.77,348.31
2016,3,20,9,15,413.0,206.5,2.9,17.0,442.5,528.8,423.97
2016,3,20,9,30,524.0,196.0,3.0,17.0,510.0,623.57,496.89
2016,3,20,9,45,676.0,153.5,3.15,17.5,584.5,731.29,578.12
2016,3,20,10,0,828.0,111.0,3.3,18.0,659.0,836.9,652.01
2016,3,20,10,15,602.0,208.5,3.4,18.0,617.0,777.28,606.53
2016,3,20,10,30,376.0,306.0,3.5,18.0,575.0,675.83,527.28
2016,3,20,10,45,235.0,332.0,3.65,18.5,502.0,567.5,443.58
2016,3,20,11,0,94.0,358.0,3.8,19.0,429.0,450.07,350.75
2016,3,20,11,15,47.0,208.5,3.9,19.0,244.0,247.66,194.73
2016,3,20,11,30,0.0,59.0,4.0,19.0,59.0,52.35,37.15
2016,3,20,11,45,7.5,165.5,4.1,19.0,172.0,157.36,122.22
2016,3,20,12,0,15.0,272.0,4.2,19.0,285.0,267.77,209.29
2016,3,20,12,15,7.5,203.0,4.25,19.0,209.5,193.05,150.17
2016,3,20,12,30,0.0,134.0,4.3,19.0,134.0,120.39,92.1
2016,3,20,12,45,0.0,99.5,4.35,19.0,99.5,88.62,66.62
2016,3,20,13,0,0.0,65.0,4.4,19.0,65.0,57.69,41.58
2016,3,20,13,15,0.0,63.5,4.35,18.5,63.5,56.34,40.61
2016,3,20,13,30,0.0,62.0,4.3,18.0,62.0,54.99,39.63
2016,3,20,13,45,35.0,193.5,4.3,18.0,219.0,218.93,173.53
2016,3,20,14,0,70.0,325.0,4.3,18.0,376.0,387.68,306.3
2016,3,20,14,15,172.0,313.5,4.2,17.5,430.0,477.29,378.74
2016,3,20,14,30,274.0,302.0,4.1,17.0,484.0,558.19,443.54
2016,3,20,14,45,137.0,161.5,4.05,17.0,252.5,274.22,221.67
2016,3,20,15,0,0.0,21.0,4.0,17.0,21.0,18.54,9.84
2016,3,20,15,15,40.0,125.0,3.85,17.0,146.0,145.95,116.71
2016,3,20,15,30,80.0,229.0,3.7,17.0,271.0,276.92,223.29
2016,3,20,15,45,141.5,208.5,3.55,17.0,274.5,298.84,241.81
2016,3,20,16,0,203.0,188.0,3.4,17.0,278.0,304.19,246.67
2016,3,20,16,15,194.0,166.5,3.15,16.5,244.5,265.6,215.32
2016,3,20,16,30,185.0,145.0,2.9,16.0,211.0,227.84,184.07
2016,3,20,16,45,170.5,123.0,2.7,16.0,176.5,188.36,150.45
2016,3,20,17,0,156.0,101.0,2.5,16.0,142.0,150.59,117.74
2016,3,20,17,15,132.5,79.5,2.3,15.5,109.0,112.78,85.13
2016,3,20,17,30,109.0,58.0,2.1,15.0,76.0,78.07,55.25
2016,3,20,17,45,57.5,39.0,1.95,15.0,48.5,45.24,28.48
2016,3,20,18,0,6.0,20.0,1.8,15.0,21.0,18.33,1.43
2016,3,20,18,15,3.0,10.0,1.75,14.5,10.5,9.12,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,31.5,11.5,1.3,11.5,13.0,10.67,0.0
2016,3,21,6,30,63.0,23.0,1.5,12.0,26.0,26.03,4.76
2016,3,21,6,45,149.0,42.0,1.75,12.5,62.0,62.15,38.78
2016,3,21,7,0,235.0,61.0,2.0,13.0,98.0,111.73,78.77
2016,3,21,7,15,295.5,77.0,2.15,13.0,142.0,160.71,120.93
2016,3,21,7,30,356.0,93.0,2.3,13.0,186.0,217.28,170.27
2016,3,21,7,45,425.0,97.5,2.5,13.5,232.5,272.87,218.47
2016,3,21,8,0,494.0,102.0,2.7,14.0,279.0,336.02,272.41
2016,3,21,8,15,402.0,138.5,2.8,14.0,296.0,357.55,292.04
2016,3,21,8,30,310.0,175.0,2.9,14.0,313.0,358.97,293.84
2016,3,21,8,45,328.0,193.0,3.05,14.5,353.5,406.79,332.13
2016,3,21,9,0,346.0,211.0,3.2,15.0,394.0,455.79,370.32
2016,3,21,9,15,415.0,212.0,3.35,15.0,449.5,535.94,433.39
2016,3,21,9,30,484.0,213.0,3.5,15.0,505.0,610.94,491.48
2016,3,21,9,45,650.5,168.5,3.65,15.0,587.0,726.91,581.56
2016,3,21,10,0,817.0,124.0,3.8,15.0,669.0,842.35,665.78
2016,3,21,10,15,507.0,234.5,3.9,15.0,578.0,716.08,568.37
2016,3,21,10,30,197.0,345.0,4.0,15.0,487.0,539.62,427.91
2016,3,21,10,45,120.5,335.5,4.1,15.5,423.5,463.56,367.54
2016,3,21,11,0,44.0,326.0,4.2,16.0,360.0,366.74,289.77
2016,3,21,11,15,22.0,213.0,4.35,16.0,230.0,227.6,180.23
2016,3,21,11,30,0.0,100.0,4.5,16.0,100.0,89.07,67.73
2016,3,21,11,45,0.0,111.0,4.65,16.0,111.0,99.15,76.03
2016,3,21,12,0,0.0,122.0,4.8,16.0,122.0,109.28,84.26
2016,3,21,12,15,0.0,122.5,4.9,16.0,122.5,109.75,84.63
2016,3,21,12,30,0.0,123.0,5.0,16.0,123.0,110.2,85.01
2016,3,21,12,45,0.0,130.5,5.1,16.5,130.5,117.12,90.5
2016,3,21,13,0,0.0,138.0,5.2,17.0,138.0,124.05,95.99
2016,3,21,13,15,0.0,135.0,5.1,16.5,135.0,121.24,93.95
2016,3,21,13,30,0.0,132.0,5.0,16.0,132.0,118.43,91.93
2016,3,21,13,45,0.0,127.5,4.95,16.0,127.5,114.24,88.62
2016,3,21,14,0,0.0,123.0,4.9,16.0,123.0,110.05,85.32
2016,3,21,14,15,0.0,128.5,4.8,16.0,128.5,115.12,89.62
2016,3,21,14,30,0.0,134.0,4.7,16.0,134.0,120.24,93.98
2016,3,21,14,45,0.0,108.0,4.6,16.0,108.0,96.19,74.39
2016,3,21,15,0,0.0,82.0,4.5,16.0,82.0,72.65,55.09
2016,3,21,15,15,38.0,155.5,4.35,15.5,176.0,174.54,140.68
2016,3,21,15,30,76.0,229.0,4.2,15.0,270.0,273.73,222.42
2016,3,21,15,45,38.0,123.0,4.1,15.0,143.5,138.64,111.46
2016,3,21,16,0,0.0,17.0,4.0,15.0,17.0,14.97,7.11
2016,3,21,16,15,0.0,29.5,3.75,14.5,29.5,25.99,16.62
2016,3,21,16,30,0.0,42.0,3.5,14.0,42.0,37.04,26.19
2016,3,21,16,45,178.5,73.0,3.25,14.0,120.0,144.99,115.91
2016,3,21,17,0,357.0,104.0,3.0,14.0,198.0,227.95,178.65
2016,3,21,17,15,280.5,87.0,2.75,13.5,151.0,162.42,122.46
2016,3,21,17,30,204.0,70.0,2.5,13.0,104.0,111.19,79.47
2016,3,21,17,45,141.0,47.5,2.3,12.5,67.0,66.26,42.47
2016,3,21,18,0,78.0,25.0,2.1,12.0,30.0,28.84,6.59
2016,3,21,18,15,39.0,12.5,2.0,11.5,15.0,11.59,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,89.5,12.5,1.2,9.5,18.0,12.06,0.0
2016,3,22,6,30,179.0,25.0,1.4,10.0,36.0,37.19,10.95
2016,3,22,6,45,309.0,37.5,1.65,10.5,79.5,83.22,49.79
2016,3,22,7,0,439.0,50.0,1.9,11.0,123.0,144.21,98.46
2016,3,22,7,15,517.5,58.5,2.05,11.0,174.5,204.22,151.22
2016,3,22,7,30,596.0,67.0,2.2,11.0,226.0,273.69,213.0
2016,3,22,7,45,650.5,72.5,2.35,11.5,279.5,339.69,271.69
2016,3,22,8,0,705.0,78.0,2.5,12.0,333.0,411.19,333.46
2016,3,22,8,15,739.5,82.5,2.55,12.0,385.0,476.49,389.11
2016,3,22,8,30,774.0,87.0,2.6,12.0,437.0,543.16,444.15
2016,3,22,8,45,805.0,88.5,2.65,12.5,487.0,607.06,494.53
2016,3,22,9,0,836.0,90.0,2.7,13.0,537.0,671.91,544.0
2016,3,22,9,15,853.5,93.0,2.75,13.0,581.5,729.28,586.61
2016,3,22,9,30,871.0,96.0,2.8,13.0,626.0,785.59,626.41
2016,3,22,9,45,889.5,95.5,2.85,13.5,665.5,831.05,656.6
2016,3,22,10,0,908.0,95.0,2.9,14.0,705.0,880.6,689.36
2016,3,22,10,15,917.0,96.5,2.9,14.0,736.5,922.03,716.86
2016,3,22,10,30,926.0,98.0,2.9,14.0,768.0,960.57,742.19
2016,3,22,10,45,934.5,98.0,2.95,14.5,793.0,993.86,762.8
2016,3,22,11,0,943.0,98.0,3.0,15.0,818.0,1023.81,781.06
2016,3,22,11,15,947.0,98.5,3.0,15.0,834.5,1046.36,795.32
2016,3,22,11,30,951.0,99.0,3.0,15.0,851.0,1065.07,807.13
2016,3,22,11,45,952.5,99.5,3.05,15.0,859.0,1077.31,815.24
2016,3,22,12,0,954.0,100.0,3.1,15.0,867.0,1085.47,820.83
2016,3,22,12,15,953.5,100.0,3.15,15.0,866.5,1086.93,822.13
2016,3,22,12,30,953.0,100.0,3.2,15.0,866.0,1084.25,820.89
2016,3,22,12,45,948.5,101.0,3.25,15.0,857.0,1074.53,815.1
2016,3,22,13,0,944.0,102.0,3.3,15.0,848.0,1060.8,806.79
2016,3,22,13,15,573.0,237.0,3.35,15.0,687.0,845.35,656.89
2016,3,22,13,30,202.0,372.0,3.4,15.0,526.0,584.14,458.04
2016,3,22,13,45,561.5,235.0,3.5,15.0,645.5,799.83,629.53
2016,3,22,14,0,921.0,98.0,3.6,15.0,765.0,954.59,741.56
2016,3,22,14,15,911.5,96.5,3.6,15.0,733.0,915.6,713.95
2016,3,22,14,30,902.0,95.0,3.6,15.0,701.0,873.79,685.76
2016,3,22,14,45,889.0,93.0,3.65,15.0,662.5,826.01,653.27
2016,3,22,15,0,876.0,91.0,3.7,15.0,624.0,776.18,618.85
2016,3,22,15,15,859.0,88.5,3.6,14.5,580.5,726.06,584.19
2016,3,22,15,30,842.0,86.0,3.5,14.0,537.0,669.27,542.51
2016,3,22,15,45,818.0,83.0,3.45,14.0,488.0,606.83,493.62
2016,3,22,16,0,794.0,80.0,3.4,14.0,439.0,544.67,443.54
2016,3,22,16,15,761.0,76.0,3.15,13.5,387.5,477.52,388.29
2016,3,22,16,30,728.0,72.0,2.9,13.0,336.0,412.41,332.91
2016,3,22,16,45,679.5,66.5,2.65,13.0,283.0,342.43,271.55
2016,3,22,17,0,631.0,61.0,2.4,13.0,230.0,276.87,212.63
2016,3,22,17,15,556.5,53.5,2.15,12.5,178.0,207.59,151.32
2016,3,22,17,30,482.0,46.0,1.9,12.0,126.0,147.22,98.42
2016,3,22,17,45,354.5,34.5,1.7,11.5,82.0,85.21,49.1
2016,3,22,18,0,227.0,23.0,1.5,11.0,38.0,38.7,10.29
2016,3,22,18,15,113.5,11.5,1.5,10.5,19.0,10.97,0.0
2016,3,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,15,40.0,12.0,1.2,8.5,14.5,11.27,0.0
2016,3,23,6,30,80.0,24.0,1.4,9.0,29.0,28.58,10.54
2016,3,23,6,45,141.0,42.5,1.6,9.5,62.5,61.54,39.64
2016,3,23,7,0,202.0,61.0,1.8,10.0,96.0,102.18,73.34
2016,3,23,7,15,235.5,80.5,1.9,10.5,134.5,144.44,110.58
2016,3,23,7,30,269.0,100.0,2.0,11.0,173.0,190.95,151.61
2016,3,23,7,45,298.5,116.0,2.15,11.5,213.0,236.36,191.42
2016,3,23,8,0,328.0,132.0,2.3,12.0,253.0,285.04,233.2
2016,3,23,8,15,444.0,129.5,2.35,12.5,318.0,370.34,303.7
2016,3,23,8,30,560.0,127.0,2.4,13.0,383.0,465.39,380.42
2016,3,23,8,45,467.5,168.0,2.5,14.0,397.0,477.59,388.22
2016,3,23,9,0,375.0,209.0,2.6,15.0,411.0,473.1,382.4
2016,3,23,9,15,379.5,227.5,2.65,15.0,446.0,515.2,414.75
2016,3,23,9,30,384.0,246.0,2.7,15.0,481.0,556.68,445.77
2016,3,23,9,45,640.0,174.0,2.8,15.5,594.5,724.72,574.98
2016,3,23,10,0,896.0,102.0,2.9,16.0,708.0,878.7,683.63
2016,3,23,10,15,905.5,104.0,2.9,16.0,740.0,920.64,710.37
2016,3,23,10,30,915.0,106.0,2.9,16.0,772.0,959.76,735.92
2016,3,23,10,45,923.5,106.0,2.9,16.5,796.5,992.71,755.68
2016,3,23,11,0,932.0,106.0,2.9,17.0,821.0,1022.35,773.12
2016,3,23,11,15,935.5,107.0,2.85,17.0,837.5,1044.68,786.61
2016,3,23,11,30,939.0,108.0,2.8,17.0,854.0,1063.19,797.65
2016,3,23,11,45,940.5,108.5,2.75,17.5,862.0,1075.21,802.98
2016,3,23,12,0,942.0,109.0,2.7,18.0,870.0,1083.21,805.81
2016,3,23,12,15,941.5,109.0,2.7,18.0,870.0,1084.56,806.53
2016,3,23,12,30,941.0,109.0,2.7,18.0,870.0,1081.82,804.8
2016,3,23,12,45,755.5,191.0,2.7,18.0,798.0,996.83,748.79
2016,3,23,13,0,570.0,273.0,2.7,18.0,726.0,884.64,671.43
2016,3,23,13,15,603.0,253.0,2.65,18.0,723.5,890.02,677.1
2016,3,23,13,30,636.0,233.0,2.6,18.0,721.0,888.55,677.13
2016,3,23,13,45,635.5,223.0,2.6,18.0,698.0,861.29,659.09
2016,3,23,14,0,635.0,213.0,2.6,18.0,675.0,831.28,639.24
2016,3,23,14,15,665.5,189.5,2.55,18.0,655.5,812.03,627.22
2016,3,23,14,30,696.0,166.0,2.5,18.0,636.0,787.77,611.01
2016,3,23,14,45,765.0,138.5,2.5,18.0,628.5,784.86,610.4
2016,3,23,15,0,834.0,111.0,2.5,18.0,621.0,770.86,601.83
