Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,15,15,815.0,107.5,2.4,17.5,577.0,714.33,562.96
2016,3,23,15,30,796.0,104.0,2.3,17.0,533.0,657.0,521.23
2016,3,23,15,45,771.5,99.5,2.2,17.0,484.5,594.76,473.68
2016,3,23,16,0,747.0,95.0,2.1,17.0,436.0,534.22,426.07
2016,3,23,16,15,712.0,90.0,1.85,16.5,384.0,467.25,372.31
2016,3,23,16,30,677.0,85.0,1.6,16.0,332.0,402.69,318.81
2016,3,23,16,45,624.5,78.5,1.4,15.5,279.0,332.62,259.72
2016,3,23,17,0,572.0,72.0,1.2,15.0,226.0,267.88,203.61
2016,3,23,17,15,494.5,62.5,1.2,14.0,175.0,199.42,145.12
2016,3,23,17,30,417.0,53.0,1.2,13.0,124.0,140.35,94.85
2016,3,23,17,45,293.0,39.5,1.2,12.5,80.5,79.78,47.28
2016,3,23,18,0,169.0,26.0,1.2,12.0,37.0,36.38,11.88
2016,3,23,18,15,84.5,13.0,1.15,11.5,18.5,12.09,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,90.0,13.0,1.25,10.0,19.5,12.74,0.0
2016,3,24,6,30,180.0,26.0,1.5,11.0,39.0,39.09,15.99
2016,3,24,6,45,288.5,40.0,1.75,12.0,81.5,81.91,49.84
2016,3,24,7,0,397.0,54.0,2.0,13.0,124.0,140.52,96.81
2016,3,24,7,15,470.5,64.0,2.05,13.0,174.0,198.22,147.05
2016,3,24,7,30,544.0,74.0,2.1,13.0,224.0,264.82,205.58
2016,3,24,7,45,587.5,82.5,2.2,13.5,275.0,326.57,259.92
2016,3,24,8,0,631.0,91.0,2.3,14.0,326.0,392.66,316.38
2016,3,24,8,15,501.5,130.5,2.35,14.5,334.0,401.11,325.33
2016,3,24,8,30,372.0,170.0,2.4,15.0,342.0,389.03,315.99
2016,3,24,8,45,546.5,147.5,2.45,15.5,430.0,505.79,409.11
2016,3,24,9,0,721.0,125.0,2.5,16.0,518.0,635.47,508.6
2016,3,24,9,15,741.5,129.5,2.55,16.0,561.5,691.69,550.08
2016,3,24,9,30,762.0,134.0,2.6,16.0,605.0,747.45,590.53
2016,3,24,9,45,761.0,145.0,2.65,16.5,639.5,792.13,620.12
2016,3,24,10,0,760.0,156.0,2.7,17.0,674.0,834.05,647.43
2016,3,24,10,15,772.0,158.5,2.7,17.0,705.0,875.32,674.86
2016,3,24,10,30,784.0,161.0,2.7,17.0,736.0,914.32,700.49
2016,3,24,10,45,805.5,155.5,2.7,17.5,762.5,945.1,718.97
2016,3,24,11,0,827.0,150.0,2.7,18.0,789.0,979.42,739.77
2016,3,24,11,15,832.5,151.5,2.7,18.0,806.0,1002.75,754.44
2016,3,24,11,30,838.0,153.0,2.7,18.0,823.0,1022.62,766.97
2016,3,24,11,45,837.5,155.5,2.75,18.5,831.0,1033.96,772.96
2016,3,24,12,0,837.0,158.0,2.8,19.0,839.0,1041.53,776.67
2016,3,24,12,15,837.5,158.5,2.8,19.0,839.0,1044.21,778.29
2016,3,24,12,30,838.0,159.0,2.8,19.0,839.0,1043.1,777.61
2016,3,24,12,45,859.0,145.5,2.85,19.0,837.0,1043.8,778.82
2016,3,24,13,0,880.0,132.0,2.9,19.0,835.0,1028.75,769.7
2016,3,24,13,15,875.5,131.0,2.9,19.0,818.5,1020.58,764.94
2016,3,24,13,30,871.0,130.0,2.9,19.0,802.0,997.54,750.29
2016,3,24,13,45,867.0,127.0,2.9,19.0,778.5,969.28,732.29
2016,3,24,14,0,863.0,124.0,2.9,19.0,755.0,937.67,712.03
2016,3,24,14,15,853.0,122.0,2.9,19.0,723.5,898.68,686.63
2016,3,24,14,30,843.0,120.0,2.9,19.0,692.0,857.07,659.25
2016,3,24,14,45,827.0,118.0,2.9,19.0,653.5,808.24,626.52
2016,3,24,15,0,811.0,116.0,2.9,19.0,615.0,757.76,592.22
2016,3,24,15,15,792.0,113.0,2.85,18.5,572.0,702.72,554.43
2016,3,24,15,30,773.0,110.0,2.8,18.0,529.0,648.91,515.24
2016,3,24,15,45,729.5,111.0,2.75,18.0,478.0,581.71,463.73
2016,3,24,16,0,686.0,112.0,2.7,18.0,427.0,516.86,412.73
2016,3,24,16,15,649.5,105.5,2.5,17.5,376.0,450.73,359.82
2016,3,24,16,30,613.0,99.0,2.3,17.0,325.0,387.34,307.49
2016,3,24,16,45,568.0,89.5,2.15,16.5,274.0,320.83,251.36
2016,3,24,17,0,523.0,80.0,2.0,16.0,223.0,258.92,197.66
2016,3,24,17,15,450.5,68.5,1.9,15.0,172.5,192.89,141.11
2016,3,24,17,30,378.0,57.0,1.8,14.0,122.0,133.94,91.01
2016,3,24,17,45,284.0,41.0,1.7,13.5,80.0,79.44,47.4
2016,3,24,18,0,190.0,25.0,1.6,13.0,38.0,36.62,12.68
2016,3,24,18,15,95.0,12.5,1.6,12.5,19.0,11.55,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,25,6,15,107.0,14.5,1.0,10.0,23.0,14.41,0.0
2016,3,25,6,30,214.0,29.0,1.1,10.0,46.0,44.95,20.43
2016,3,25,6,45,317.5,43.0,1.25,10.5,90.0,90.69,56.36
2016,3,25,7,0,421.0,57.0,1.4,11.0,134.0,148.8,103.59
2016,3,25,7,15,493.0,66.5,1.5,11.5,185.0,207.29,154.6
2016,3,25,7,30,565.0,76.0,1.6,12.0,236.0,274.42,213.39
2016,3,25,7,45,610.0,84.0,1.7,12.5,287.5,337.61,268.79
2016,3,25,8,0,655.0,92.0,1.8,13.0,339.0,405.26,326.31
2016,3,25,8,15,689.0,97.0,1.9,13.5,389.5,468.19,378.46
2016,3,25,8,30,723.0,102.0,2.0,14.0,440.0,533.42,430.68
2016,3,25,8,45,757.5,103.0,2.15,14.5,489.5,596.54,479.96
2016,3,25,9,0,792.0,104.0,2.3,15.0,539.0,659.48,527.77
2016,3,25,9,15,809.5,107.0,2.3,15.5,582.0,714.76,567.49
2016,3,25,9,30,827.0,110.0,2.3,16.0,625.0,769.06,603.85
2016,3,25,9,45,843.0,111.0,2.35,16.5,663.0,818.69,636.54
2016,3,25,10,0,859.0,112.0,2.4,17.0,701.0,866.57,667.53
2016,3,25,10,15,868.5,114.0,2.4,17.0,732.0,907.77,694.37
2016,3,25,10,30,878.0,116.0,2.4,17.0,763.0,937.47,713.2
2016,3,25,10,45,882.5,118.5,2.4,17.5,786.5,968.22,731.41
2016,3,25,11,0,887.0,121.0,2.4,18.0,810.0,995.61,747.24
2016,3,25,11,15,891.5,121.5,2.4,18.0,826.0,1017.37,760.75
2016,3,25,11,30,896.0,122.0,2.4,18.0,842.0,1035.53,771.98
2016,3,25,11,45,899.0,122.0,2.45,18.5,850.5,1047.91,778.65
2016,3,25,12,0,902.0,122.0,2.5,19.0,859.0,1056.46,782.99
2016,3,25,12,15,902.0,122.0,2.5,19.0,858.5,1058.08,783.89
2016,3,25,12,30,902.0,122.0,2.5,19.0,858.0,1055.78,782.45
2016,3,25,12,45,910.0,116.0,2.55,19.0,852.5,1051.15,780.24
2016,3,25,13,0,918.0,110.0,2.6,19.0,847.0,1042.4,775.48
2016,3,25,13,15,914.0,109.0,2.6,19.0,830.0,1023.22,763.45
2016,3,25,13,30,910.0,108.0,2.6,19.0,813.0,1000.33,749.14
2016,3,25,13,45,906.5,105.5,2.65,19.0,789.5,972.7,732.19
2016,3,25,14,0,903.0,103.0,2.7,19.0,766.0,941.6,712.85
2016,3,25,14,15,893.5,101.5,2.7,19.0,734.5,903.0,687.87
2016,3,25,14,30,884.0,100.0,2.7,19.0,703.0,861.65,660.84
2016,3,25,14,45,873.0,97.0,2.7,19.0,665.0,814.95,629.8
2016,3,25,15,0,862.0,94.0,2.7,19.0,627.0,766.1,596.88
2016,3,25,15,15,845.0,91.0,2.65,18.5,583.5,715.89,563.3
2016,3,25,15,30,828.0,88.0,2.6,18.0,540.0,659.14,522.67
2016,3,25,15,45,801.5,86.0,2.6,17.5,491.0,596.91,476.24
2016,3,25,16,0,775.0,84.0,2.6,17.0,442.0,535.25,428.6
2016,3,25,16,15,742.5,79.5,2.45,16.5,390.5,468.88,375.2
2016,3,25,16,30,710.0,75.0,2.3,16.0,339.0,404.85,321.84
2016,3,25,16,45,654.5,70.5,2.2,15.5,285.5,334.02,261.7
2016,3,25,17,0,599.0,66.0,2.1,15.0,232.0,268.81,204.74
2016,3,25,17,15,526.5,58.0,1.95,14.5,181.0,201.72,146.18
2016,3,25,17,30,454.0,50.0,1.8,14.0,130.0,143.33,95.72
2016,3,25,17,45,328.0,38.0,1.7,13.5,85.5,83.23,48.74
2016,3,25,18,0,202.0,26.0,1.6,13.0,41.0,38.06,14.34
2016,3,25,18,15,101.0,13.0,1.6,12.5,20.5,11.89,0.0
2016,3,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,6,15,153.0,13.0,1.55,10.5,25.5,13.77,0.0
2016,3,26,6,30,306.0,26.0,1.8,11.0,51.0,50.64,22.4
2016,3,26,6,45,414.0,35.5,2.05,12.0,97.0,97.67,57.82
2016,3,26,7,0,522.0,45.0,2.3,13.0,143.0,158.64,107.38
2016,3,26,7,15,587.0,52.0,2.4,13.5,194.5,218.96,160.84
2016,3,26,7,30,652.0,59.0,2.5,14.0,246.0,287.09,221.31
2016,3,26,7,45,695.0,63.5,2.6,14.5,298.0,350.79,277.82
2016,3,26,8,0,738.0,68.0,2.7,15.0,350.0,418.46,335.96
2016,3,26,8,15,767.5,72.0,2.8,15.5,401.0,482.23,389.25
2016,3,26,8,30,797.0,76.0,2.9,16.0,452.0,547.61,441.95
2016,3,26,8,45,818.0,79.0,3.0,16.5,499.5,607.81,488.97
2016,3,26,9,0,839.0,82.0,3.1,17.0,547.0,667.97,534.47
2016,3,26,9,15,855.0,84.5,3.1,17.0,590.0,718.84,571.23
2016,3,26,9,30,871.0,87.0,3.1,17.0,633.0,772.57,608.68
2016,3,26,9,45,878.5,90.5,3.15,17.5,669.5,819.0,639.39
2016,3,26,10,0,886.0,94.0,3.2,18.0,706.0,862.94,667.97
2016,3,26,10,15,894.5,95.5,3.15,18.0,736.5,902.87,694.06
2016,3,26,10,30,903.0,97.0,3.1,18.0,767.0,939.95,717.95
2016,3,26,10,45,906.0,100.0,3.1,18.5,789.5,970.44,736.16
2016,3,26,11,0,909.0,103.0,3.1,19.0,812.0,997.42,751.94
2016,3,26,11,15,912.5,103.5,3.05,19.0,827.5,1018.51,764.77
2016,3,26,11,30,916.0,104.0,3.0,19.0,843.0,1035.87,775.19
2016,3,26,11,45,919.5,103.0,3.0,19.5,851.0,1047.77,781.07
2016,3,26,12,0,923.0,102.0,3.0,20.0,859.0,1055.75,784.52
2016,3,26,12,15,922.0,102.0,3.0,20.0,858.0,1056.31,784.74
2016,3,26,12,30,921.0,102.0,3.0,20.0,857.0,1052.87,782.56
2016,3,26,12,45,912.0,105.0,3.0,20.0,846.5,1040.71,774.81
2016,3,26,13,0,903.0,108.0,3.0,20.0,836.0,1024.77,764.75
2016,3,26,13,15,898.0,107.5,2.95,20.0,819.0,1005.32,752.03
2016,3,26,13,30,893.0,107.0,2.9,20.0,802.0,982.27,737.04
2016,3,26,13,45,874.5,111.5,2.9,20.0,775.0,948.54,715.33
2016,3,26,14,0,856.0,116.0,2.9,20.0,748.0,912.18,691.81
2016,3,26,14,15,605.0,205.0,2.9,20.0,642.5,772.26,594.48
2016,3,26,14,30,354.0,294.0,2.9,20.0,537.0,611.97,474.69
2016,3,26,14,45,461.0,241.5,2.9,20.0,539.5,639.91,499.31
2016,3,26,15,0,568.0,189.0,2.9,20.0,542.0,645.06,505.9
2016,3,26,15,15,659.5,149.0,2.85,19.5,531.5,646.66,509.61
2016,3,26,15,30,751.0,109.0,2.8,19.0,521.0,631.05,500.06
2016,3,26,15,45,630.5,126.0,2.8,18.5,450.5,534.54,426.37
2016,3,26,16,0,510.0,143.0,2.8,18.0,380.0,443.07,355.16
2016,3,26,16,15,536.5,119.5,2.7,17.5,343.5,401.49,321.93
2016,3,26,16,30,563.0,96.0,2.6,17.0,307.0,360.2,286.93
2016,3,26,16,45,503.5,91.5,2.55,16.5,259.0,296.21,232.9
2016,3,26,17,0,444.0,87.0,2.5,16.0,211.0,235.71,180.92
2016,3,26,17,15,380.5,74.0,2.4,15.5,164.0,176.21,129.63
2016,3,26,17,30,317.0,61.0,2.3,15.0,117.0,124.53,85.57
2016,3,26,17,45,221.0,44.5,2.2,14.5,77.5,73.45,45.32
2016,3,26,18,0,125.0,28.0,2.1,14.0,38.0,34.67,14.97
2016,3,26,18,15,62.5,14.0,2.05,13.5,19.0,12.73,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,127.5,15.0,2.35,12.0,26.5,14.6,0.0
2016,3,27,6,30,255.0,30.0,2.5,12.0,53.0,50.72,24.79
2016,3,27,6,45,364.0,42.0,2.65,12.5,98.5,97.21,59.71
2016,3,27,7,0,473.0,54.0,2.8,13.0,144.0,157.85,108.94
2016,3,27,7,15,542.0,62.0,2.8,13.0,196.0,217.43,161.58
2016,3,27,7,30,611.0,70.0,2.8,13.0,248.0,285.17,221.74
2016,3,27,7,45,656.5,76.0,2.85,13.5,301.0,349.24,278.34
2016,3,27,8,0,702.0,82.0,2.9,14.0,354.0,417.7,336.97
2016,3,27,8,15,734.5,87.0,2.95,14.0,406.0,482.36,391.56
2016,3,27,8,30,767.0,92.0,3.0,14.0,458.0,548.24,445.48
2016,3,27,8,45,783.0,98.5,3.05,14.5,505.0,607.6,491.81
2016,3,27,9,0,799.0,105.0,3.1,15.0,552.0,666.5,536.28
2016,3,27,9,15,817.0,108.0,3.2,15.0,595.5,722.36,578.4
2016,3,27,9,30,835.0,111.0,3.3,15.0,639.0,777.28,617.49
2016,3,27,9,45,848.5,113.5,3.4,15.5,677.0,826.73,650.93
2016,3,27,10,0,862.0,116.0,3.5,16.0,715.0,874.22,682.58
2016,3,27,10,15,872.0,118.0,3.55,16.0,746.0,915.85,710.75
2016,3,27,10,30,882.0,120.0,3.6,16.0,777.0,945.82,730.65
2016,3,27,10,45,887.0,122.5,3.7,16.0,801.0,976.98,751.8
2016,3,27,11,0,892.0,125.0,3.8,16.0,825.0,1004.78,770.62
2016,3,27,11,15,896.5,126.0,3.8,16.0,841.5,1027.01,784.99
2016,3,27,11,30,901.0,127.0,3.8,16.0,858.0,1045.6,796.99
2016,3,27,11,45,903.5,127.5,3.85,16.0,866.5,1057.9,805.21
2016,3,27,12,0,906.0,128.0,3.9,16.0,875.0,1066.35,811.0
2016,3,27,12,15,906.5,128.0,3.85,16.0,875.0,1068.32,811.82
2016,3,27,12,30,907.0,128.0,3.8,16.0,875.0,1066.35,810.18
2016,3,27,12,45,913.0,123.5,3.8,16.0,868.5,1061.2,806.96
2016,3,27,13,0,919.0,119.0,3.8,16.0,862.0,1051.98,801.14
2016,3,27,13,15,915.5,118.0,3.8,16.0,846.0,1033.13,788.92
2016,3,27,13,30,912.0,117.0,3.8,16.0,830.0,1010.56,774.3
2016,3,27,13,45,902.0,118.0,3.8,16.0,805.0,980.43,754.53
2016,3,27,14,0,892.0,119.0,3.8,16.0,780.0,947.18,732.59
2016,3,27,14,15,883.0,117.0,3.8,16.0,748.5,916.78,712.6
2016,3,27,14,30,874.0,115.0,3.8,16.0,717.0,874.86,684.3
2016,3,27,14,45,859.5,113.5,3.8,16.0,678.5,826.52,651.2
2016,3,27,15,0,845.0,112.0,3.8,16.0,640.0,776.31,616.37
2016,3,27,15,15,731.5,127.5,3.75,15.5,562.0,674.34,541.67
2016,3,27,15,30,618.0,143.0,3.7,15.0,484.0,577.48,467.59
2016,3,27,15,45,565.5,143.0,3.7,14.5,433.5,510.86,416.02
2016,3,27,16,0,513.0,143.0,3.7,14.0,383.0,443.82,362.67
2016,3,27,16,15,287.5,147.0,3.5,13.5,279.0,295.49,241.86
2016,3,27,16,30,62.0,151.0,3.3,13.0,175.0,169.81,138.09
2016,3,27,16,45,49.0,130.0,3.15,13.0,147.0,140.52,113.57
2016,3,27,17,0,36.0,109.0,3.0,13.0,119.0,112.93,90.12
2016,3,27,17,15,25.5,86.5,2.85,12.5,93.0,86.32,67.44
2016,3,27,17,30,15.0,64.0,2.7,12.0,67.0,59.96,44.84
2016,3,27,17,45,7.5,43.0,2.55,11.5,44.5,39.02,26.7
2016,3,27,18,0,0.0,22.0,2.4,11.0,22.0,19.4,8.48
2016,3,27,18,15,0.0,11.0,2.45,11.0,11.0,10.01,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,6,15,159.5,15.5,3.15,9.0,30.5,15.74,0.0
2016,3,28,6,30,319.0,31.0,3.4,9.0,61.0,57.12,28.39
2016,3,28,6,45,438.5,40.5,3.7,9.5,110.5,107.09,65.61
2016,3,28,7,0,558.0,50.0,4.0,10.0,160.0,172.45,119.46
2016,3,28,7,15,623.0,57.0,4.15,10.0,214.0,235.32,176.51
2016,3,28,7,30,688.0,64.0,4.3,10.0,268.0,305.73,240.72
2016,3,28,7,45,734.0,68.0,4.45,10.5,323.0,372.62,301.33
2016,3,28,8,0,780.0,72.0,4.6,11.0,378.0,443.57,363.79
2016,3,28,8,15,808.5,75.5,4.6,11.0,430.5,508.73,420.32
2016,3,28,8,30,837.0,79.0,4.6,11.0,483.0,575.28,476.21
2016,3,28,8,45,858.0,82.0,4.6,11.5,531.5,637.57,526.09
2016,3,28,9,0,879.0,85.0,4.6,12.0,580.0,695.6,571.18
2016,3,28,9,15,894.5,87.5,4.6,12.0,624.5,752.0,613.13
2016,3,28,9,30,910.0,90.0,4.6,12.0,669.0,807.0,652.74
2016,3,28,9,45,921.0,92.0,4.6,12.5,707.0,856.09,686.15
2016,3,28,10,0,932.0,94.0,4.6,13.0,745.0,902.83,717.34
2016,3,28,10,15,940.0,95.5,4.6,13.0,776.5,943.74,745.34
2016,3,28,10,30,948.0,97.0,4.6,13.0,808.0,981.59,771.01
2016,3,28,10,45,952.5,98.5,4.65,13.0,831.5,1012.87,792.38
2016,3,28,11,0,957.0,100.0,4.7,13.0,855.0,1040.53,811.25
2016,3,28,11,15,960.0,100.5,4.65,13.0,871.0,1061.85,824.79
2016,3,28,11,30,963.0,101.0,4.6,13.0,887.0,1079.23,835.66
2016,3,28,11,45,963.5,102.0,4.6,13.5,894.0,1090.6,841.4
2016,3,28,12,0,964.0,103.0,4.6,14.0,901.0,1097.84,844.46
2016,3,28,12,15,963.5,103.0,4.55,14.0,900.5,1098.8,844.46
2016,3,28,12,30,963.0,103.0,4.5,14.0,900.0,1095.6,841.8
2016,3,28,12,45,940.0,114.0,4.5,14.0,885.0,1077.57,829.69
2016,3,28,13,0,917.0,125.0,4.5,14.0,870.0,1055.73,815.16
2016,3,28,13,15,743.0,197.0,4.4,14.0,793.0,965.98,752.15
2016,3,28,13,30,569.0,269.0,4.3,14.0,716.0,853.16,669.44
2016,3,28,13,45,732.5,194.0,4.25,14.0,751.0,917.95,719.77
2016,3,28,14,0,896.0,119.0,4.2,14.0,786.0,949.91,742.73
2016,3,28,14,15,885.5,117.0,4.1,13.5,753.0,917.98,721.67
2016,3,28,14,30,875.0,115.0,4.0,13.0,720.0,874.68,692.77
2016,3,28,14,45,861.5,112.0,3.9,13.0,681.0,825.45,658.07
2016,3,28,15,0,848.0,109.0,3.8,13.0,642.0,774.3,621.66
2016,3,28,15,15,829.5,106.0,3.65,13.0,597.5,717.95,580.56
2016,3,28,15,30,811.0,103.0,3.5,13.0,553.0,660.75,536.34
2016,3,28,15,45,471.0,153.5,3.4,13.0,409.5,457.85,374.74
2016,3,28,16,0,131.0,204.0,3.3,13.0,266.0,275.36,224.98
2016,3,28,16,15,423.0,135.0,3.0,12.5,302.5,358.48,294.16
2016,3,28,16,30,715.0,66.0,2.7,12.0,339.0,394.41,319.2
2016,3,28,16,45,663.0,68.0,2.4,12.0,291.5,331.64,263.03
2016,3,28,17,0,611.0,70.0,2.1,12.0,244.0,273.86,210.6
2016,3,28,17,15,539.0,61.5,1.95,11.5,192.0,205.85,150.7
2016,3,28,17,30,467.0,53.0,1.8,11.0,140.0,146.48,98.99
2016,3,28,17,45,355.5,41.0,1.65,10.5,94.5,87.79,52.31
2016,3,28,18,0,244.0,29.0,1.5,10.0,49.0,43.6,19.68
2016,3,28,18,15,122.0,14.5,1.5,9.5,24.5,13.19,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,6,15,150.5,16.5,0.95,8.5,31.5,16.71,0.0
2016,3,29,6,30,301.0,33.0,1.0,9.0,63.0,57.89,30.1
2016,3,29,6,45,418.0,42.5,1.1,9.5,111.5,106.51,66.1
2016,3,29,7,0,535.0,52.0,1.2,10.0,160.0,170.2,118.11
2016,3,29,7,15,599.5,59.0,1.35,10.5,213.0,231.55,172.64
2016,3,29,7,30,664.0,66.0,1.5,11.0,266.0,300.39,233.7
2016,3,29,7,45,716.0,69.0,1.65,11.5,321.5,367.24,292.52
2016,3,29,8,0,768.0,72.0,1.8,12.0,377.0,438.84,353.59
2016,3,29,8,15,797.0,76.0,1.8,12.5,429.5,504.07,407.33
2016,3,29,8,30,826.0,80.0,1.8,13.0,482.0,570.77,460.1
2016,3,29,8,45,850.5,82.0,1.85,13.5,531.5,633.55,508.25
2016,3,29,9,0,875.0,84.0,1.9,14.0,581.0,692.47,552.07
2016,3,29,9,15,890.5,86.0,1.9,14.0,625.0,748.06,591.1
2016,3,29,9,30,906.0,88.0,1.9,14.0,669.0,802.26,627.89
2016,3,29,9,45,918.0,90.0,1.9,14.5,707.5,851.93,659.67
2016,3,29,10,0,930.0,92.0,1.9,15.0,746.0,899.31,689.34
2016,3,29,10,15,938.0,93.5,1.9,15.0,777.5,940.07,715.38
2016,3,29,10,30,946.0,95.0,1.9,15.0,809.0,977.77,739.2
2016,3,29,10,45,951.5,96.0,1.95,15.5,833.0,1009.3,758.05
2016,3,29,11,0,957.0,97.0,2.0,16.0,857.0,1037.26,774.54
2016,3,29,11,15,960.5,98.0,2.05,16.0,872.5,1059.52,788.79
2016,3,29,11,30,964.0,99.0,2.1,16.0,888.0,1077.86,800.65
2016,3,29,11,45,964.5,99.5,2.2,16.0,895.5,1088.61,808.42
2016,3,29,12,0,965.0,100.0,2.3,16.0,903.0,1095.22,813.71
2016,3,29,12,15,964.5,100.0,2.35,16.0,902.0,1096.1,814.8
2016,3,29,12,30,964.0,100.0,2.4,16.0,901.0,1092.81,813.39
2016,3,29,12,45,960.0,100.5,2.45,16.0,891.5,1082.39,807.49
2016,3,29,13,0,956.0,101.0,2.5,16.0,882.0,1067.93,799.11
2016,3,29,13,15,951.5,100.5,2.5,16.0,864.5,1047.94,786.61
2016,3,29,13,30,947.0,100.0,2.5,16.0,847.0,1024.12,771.69
2016,3,29,13,45,937.5,100.0,2.55,16.0,820.5,992.5,752.1
2016,3,29,14,0,928.0,100.0,2.6,16.0,794.0,957.6,730.22
2016,3,29,14,15,918.5,98.5,2.55,16.0,762.0,918.02,704.08
2016,3,29,14,30,909.0,97.0,2.5,16.0,730.0,875.62,675.85
2016,3,29,14,45,892.5,96.5,2.5,16.0,690.0,826.12,642.79
2016,3,29,15,0,876.0,96.0,2.5,16.0,650.0,774.85,608.06
2016,3,29,15,15,859.0,93.5,2.45,15.5,605.0,724.32,574.13
2016,3,29,15,30,842.0,91.0,2.4,15.0,560.0,667.36,532.89
2016,3,29,15,45,816.5,88.0,2.35,15.0,510.5,603.91,484.18
2016,3,29,16,0,791.0,85.0,2.3,15.0,461.0,540.94,434.4
2016,3,29,16,15,759.5,81.0,2.1,14.5,409.0,474.78,380.8
2016,3,29,16,30,728.0,77.0,1.9,14.0,357.0,410.54,326.97
2016,3,29,16,45,682.5,71.0,1.7,13.5,303.0,341.17,267.55
2016,3,29,17,0,637.0,65.0,1.5,13.0,249.0,276.15,210.25
2016,3,29,17,15,568.5,57.5,1.4,12.0,196.5,208.57,151.27
2016,3,29,17,30,500.0,50.0,1.3,11.0,144.0,149.14,99.7
2016,3,29,17,45,388.0,39.0,1.25,10.5,98.0,89.36,52.29
2016,3,29,18,0,276.0,28.0,1.2,10.0,52.0,44.12,19.7
2016,3,29,18,15,138.0,14.0,1.2,9.5,26.0,12.73,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,6,15,130.0,18.5,1.6,9.5,32.0,17.88,0.0
2016,3,30,6,30,260.0,37.0,1.8,10.0,64.0,57.21,31.24
2016,3,30,6,45,356.5,50.0,2.05,10.5,110.0,104.92,67.43
2016,3,30,7,0,453.0,63.0,2.3,11.0,156.0,163.83,116.06
2016,3,30,7,15,520.0,71.5,2.3,11.0,208.0,222.42,167.92
2016,3,30,7,30,587.0,80.0,2.3,11.0,260.0,288.91,226.91
2016,3,30,7,45,633.5,86.5,2.3,11.5,313.0,352.65,282.88
2016,3,30,8,0,680.0,93.0,2.3,12.0,366.0,420.9,340.93
2016,3,30,8,15,712.0,98.0,2.3,12.5,417.5,484.16,393.23
2016,3,30,8,30,744.0,103.0,2.3,13.0,469.0,549.41,445.24
2016,3,30,8,45,771.0,106.0,2.3,13.5,517.5,609.64,491.68
2016,3,30,9,0,798.0,109.0,2.3,14.0,566.0,671.63,537.88
2016,3,30,9,15,815.0,112.0,2.35,14.0,609.0,726.58,578.61
2016,3,30,9,30,832.0,115.0,2.4,14.0,652.0,780.47,616.24
2016,3,30,9,45,847.5,116.0,2.45,14.5,690.0,829.63,648.78
2016,3,30,10,0,863.0,117.0,2.5,15.0,728.0,876.95,679.57
2016,3,30,10,15,872.0,119.0,2.55,15.0,758.5,917.49,706.59
2016,3,30,10,30,881.0,121.0,2.6,15.0,789.0,946.31,725.46
2016,3,30,10,45,888.0,121.5,2.65,15.5,812.5,976.96,744.29
2016,3,30,11,0,895.0,122.0,2.7,16.0,836.0,1004.34,760.81
2016,3,30,11,15,899.0,123.0,2.7,16.0,852.0,1025.87,774.36
2016,3,30,11,30,903.0,124.0,2.7,16.0,868.0,1043.74,785.58
2016,3,30,11,45,904.5,124.5,2.75,16.0,875.5,1054.8,792.93
2016,3,30,12,0,906.0,125.0,2.8,16.0,883.0,1061.98,797.91
2016,3,30,12,15,906.0,125.0,2.8,16.0,882.0,1063.21,798.6
2016,3,30,12,30,906.0,125.0,2.8,16.0,881.0,1060.5,796.89
2016,3,30,12,45,908.0,122.0,2.8,16.0,873.0,1052.72,791.99
2016,3,30,13,0,910.0,119.0,2.8,16.0,865.0,1040.98,784.64
2016,3,30,13,15,905.5,118.0,2.8,16.0,848.0,1021.1,771.99
2016,3,30,13,30,901.0,117.0,2.8,16.0,831.0,997.59,757.02
2016,3,30,13,45,894.5,115.5,2.85,16.0,806.5,968.17,738.53
2016,3,30,14,0,888.0,114.0,2.9,16.0,782.0,935.5,717.75
2016,3,30,14,15,878.5,112.0,2.9,16.0,750.0,896.6,692.12
2016,3,30,14,30,869.0,110.0,2.9,16.0,718.0,855.01,664.46
2016,3,30,14,45,856.0,107.5,2.9,16.0,679.5,813.98,636.94
2016,3,30,15,0,843.0,105.0,2.9,16.0,641.0,763.98,602.63
2016,3,30,15,15,825.5,102.0,2.9,15.5,596.5,708.6,564.84
2016,3,30,15,30,808.0,99.0,2.9,15.0,552.0,652.3,523.56
2016,3,30,15,45,784.0,95.5,2.95,15.0,503.5,590.9,476.29
2016,3,30,16,0,760.0,92.0,3.0,15.0,455.0,529.9,427.85
2016,3,30,16,15,727.5,87.5,3.0,14.5,403.5,464.83,375.19
2016,3,30,16,30,695.0,83.0,3.0,14.0,352.0,401.28,321.89
2016,3,30,16,45,648.5,76.5,3.0,13.5,299.0,332.86,263.07
2016,3,30,17,0,602.0,70.0,3.0,13.0,246.0,269.07,206.61
2016,3,30,17,15,533.0,62.0,2.8,12.5,194.5,203.08,148.33
2016,3,30,17,30,464.0,54.0,2.6,12.0,143.0,145.34,98.0
2016,3,30,17,45,352.5,42.5,2.4,11.5,97.5,87.58,52.34
2016,3,30,18,0,241.0,31.0,2.2,11.0,52.0,43.18,20.44
2016,3,30,18,15,120.5,15.5,2.1,10.5,26.0,12.25,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,6,15,140.0,19.0,1.75,11.0,34.5,18.75,1.54
2016,3,31,6,30,280.0,38.0,1.8,11.0,69.0,60.09,32.93
2016,3,31,6,45,366.0,52.0,1.9,11.0,115.0,108.62,70.13
2016,3,31,7,0,452.0,66.0,2.0,11.0,161.0,166.95,118.81
2016,3,31,7,15,226.0,77.5,1.95,11.0,125.0,139.73,107.44
2016,3,31,7,30,0.0,89.0,1.9,11.0,89.0,79.33,62.91
2016,3,31,7,45,0.0,107.0,1.9,11.5,107.0,95.74,76.77
2016,3,31,8,0,0.0,125.0,1.9,12.0,125.0,112.26,90.36
2016,3,31,8,15,12.0,155.5,1.9,12.5,161.5,146.93,118.96
2016,3,31,8,30,24.0,186.0,1.9,13.0,198.0,183.25,148.45
2016,3,31,8,45,17.5,192.5,1.9,13.5,202.0,186.35,150.13
2016,3,31,9,0,11.0,199.0,1.9,14.0,206.0,188.78,151.26
2016,3,31,9,15,29.5,236.5,1.95,14.0,256.0,248.04,199.02
2016,3,31,9,30,48.0,274.0,2.0,14.0,306.0,302.08,241.68
2016,3,31,9,45,163.0,300.0,2.05,14.5,415.0,436.95,348.23
2016,3,31,10,0,278.0,326.0,2.1,15.0,524.0,582.4,457.95
2016,3,31,10,15,592.5,217.5,2.15,15.0,662.5,778.23,606.67
2016,3,31,10,30,907.0,109.0,2.2,15.0,801.0,957.45,730.45
2016,3,31,10,45,915.5,109.0,2.3,15.5,825.0,989.55,748.95
2016,3,31,11,0,924.0,109.0,2.4,16.0,849.0,1018.34,766.78
2016,3,31,11,15,927.5,109.5,2.45,16.0,864.5,1039.28,780.31
2016,3,31,11,30,931.0,110.0,2.5,16.0,880.0,1056.43,791.51
2016,3,31,11,45,934.0,109.5,2.6,16.5,888.0,1068.11,798.32
2016,3,31,12,0,937.0,109.0,2.7,17.0,896.0,1075.83,802.68
2016,3,31,12,15,936.5,109.0,2.8,17.0,895.0,1076.5,804.07
2016,3,31,12,30,936.0,109.0,2.9,17.0,894.0,1073.13,802.99
2016,3,31,12,45,939.0,105.5,3.05,17.0,886.0,1065.46,799.67
2016,3,31,13,0,942.0,102.0,3.2,17.0,878.0,1053.69,793.69
2016,3,31,13,15,938.0,101.5,3.25,17.0,861.0,1034.27,781.75
2016,3,31,13,30,934.0,101.0,3.3,17.0,844.0,1011.08,767.37
2016,3,31,13,45,927.5,99.5,3.4,17.0,819.0,980.82,748.55
2016,3,31,14,0,921.0,98.0,3.5,17.0,794.0,947.19,727.3
2016,3,31,14,15,912.5,96.5,3.55,16.5,762.0,908.62,703.43
2016,3,31,14,30,904.0,95.0,3.6,16.0,730.0,867.2,677.23
2016,3,31,14,45,891.5,93.5,3.65,16.0,691.5,819.96,645.22
2016,3,31,15,0,879.0,92.0,3.7,16.0,653.0,770.66,611.3
2016,3,31,15,15,863.0,89.5,3.7,15.5,609.0,716.01,573.78
2016,3,31,15,30,847.0,87.0,3.7,15.0,565.0,664.0,535.69
2016,3,31,15,45,823.5,85.0,3.7,15.0,516.0,602.66,487.74
2016,3,31,16,0,800.0,83.0,3.7,15.0,467.0,541.57,438.58
2016,3,31,16,15,770.0,78.5,3.55,14.5,415.5,475.22,384.23
2016,3,31,16,30,740.0,74.0,3.4,14.0,364.0,410.63,329.47
2016,3,31,16,45,695.5,69.5,3.3,13.5,310.0,342.42,270.28
2016,3,31,17,0,651.0,65.0,3.2,13.0,256.0,278.6,213.26
2016,3,31,17,15,586.0,58.0,2.85,12.5,204.0,211.7,153.66
2016,3,31,17,30,521.0,51.0,2.5,12.0,152.0,152.48,101.57
2016,3,31,17,45,412.0,40.5,2.15,11.5,105.0,92.46,53.89
2016,3,31,18,0,303.0,30.0,1.8,11.0,58.0,46.54,21.63
2016,3,31,18,15,151.5,15.0,1.7,10.5,29.0,12.12,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,168.0,18.5,2.45,11.0,37.5,19.57,3.48
2016,4,1,6,30,336.0,37.0,2.5,11.0,75.0,65.69,35.52
2016,4,1,6,45,427.5,47.5,2.55,11.0,123.0,114.18,72.25
2016,4,1,7,0,519.0,58.0,2.6,11.0,171.0,174.4,122.76
2016,4,1,7,15,579.0,65.5,2.6,11.5,223.0,234.23,176.1
2016,4,1,7,30,639.0,73.0,2.6,12.0,275.0,300.97,235.38
2016,4,1,7,45,681.5,78.5,2.65,12.5,328.5,365.1,291.92
2016,4,1,8,0,724.0,84.0,2.7,13.0,382.0,433.17,350.01
2016,4,1,8,15,488.5,146.5,2.65,13.0,359.0,412.85,336.24
2016,4,1,8,30,253.0,209.0,2.6,13.0,336.0,360.3,293.72
2016,4,1,8,45,269.5,229.0,2.6,13.5,376.0,406.15,329.96
2016,4,1,9,0,286.0,249.0,2.6,14.0,416.0,453.14,365.83
2016,4,1,9,15,571.5,176.5,2.6,14.0,540.5,618.98,497.44
2016,4,1,9,30,857.0,104.0,2.6,14.0,665.0,788.6,624.03
2016,4,1,9,45,870.0,105.5,2.6,14.5,702.5,830.58,650.12
2016,4,1,10,0,883.0,107.0,2.6,15.0,740.0,876.27,679.52
2016,4,1,10,15,891.5,108.5,2.55,15.0,770.0,915.63,704.94
2016,4,1,10,30,900.0,110.0,2.5,15.0,800.0,952.13,728.18
2016,4,1,10,45,906.5,111.0,2.5,15.5,823.5,983.14,746.61
2016,4,1,11,0,913.0,112.0,2.5,16.0,847.0,1010.79,762.71
2016,4,1,11,15,916.5,112.5,2.45,16.0,862.5,1031.44,775.02
2016,4,1,11,30,920.0,113.0,2.4,16.0,878.0,1048.35,784.94
2016,4,1,11,45,922.0,113.0,2.35,16.5,885.5,1059.38,789.59
2016,4,1,12,0,924.0,113.0,2.3,17.0,893.0,1066.47,791.81
2016,4,1,12,15,924.0,113.0,2.25,17.0,892.0,1067.56,791.77
2016,4,1,12,30,924.0,113.0,2.2,17.0,891.0,1064.65,789.33
2016,4,1,12,45,925.0,111.0,2.2,17.0,882.5,1056.62,784.38
2016,4,1,13,0,926.0,109.0,2.2,17.0,874.0,1044.61,777.02
2016,4,1,13,15,922.0,108.0,2.2,17.0,857.0,1024.84,764.72
2016,4,1,13,30,918.0,107.0,2.2,17.0,840.0,1001.37,750.11
2016,4,1,13,45,912.5,105.5,2.25,17.0,815.5,972.38,732.43
2016,4,1,14,0,907.0,104.0,2.3,17.0,791.0,940.02,712.42
2016,4,1,14,15,898.5,102.0,2.3,17.0,759.0,901.32,687.45
2016,4,1,14,30,890.0,100.0,2.3,17.0,727.0,859.81,660.4
2016,4,1,14,45,878.0,98.0,2.35,17.0,689.0,812.94,629.7
2016,4,1,15,0,866.0,96.0,2.4,17.0,651.0,764.02,597.09
2016,4,1,15,15,850.0,93.0,2.4,16.5,607.0,713.91,563.82
2016,4,1,15,30,834.0,90.0,2.4,16.0,563.0,657.5,523.18
2016,4,1,15,45,812.5,87.0,2.45,16.0,514.5,596.95,477.15
2016,4,1,16,0,791.0,84.0,2.5,16.0,466.0,536.49,429.63
2016,4,1,16,15,761.5,80.0,2.45,15.5,414.5,471.44,377.33
2016,4,1,16,30,732.0,76.0,2.4,15.0,363.0,408.1,324.48
2016,4,1,16,45,688.5,70.5,2.4,14.5,310.0,339.74,266.06
2016,4,1,17,0,645.0,65.0,2.4,14.0,257.0,275.69,209.56
2016,4,1,17,15,581.5,58.0,2.15,13.5,205.0,209.65,151.18
2016,4,1,17,30,518.0,51.0,1.9,13.0,153.0,151.09,100.04
2016,4,1,17,45,413.5,40.5,1.65,12.5,106.0,91.96,53.28
2016,4,1,18,0,309.0,30.0,1.4,12.0,59.0,46.34,21.6
2016,4,1,18,15,154.5,15.0,1.3,11.5,29.5,12.05,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,158.0,20.0,0.8,10.0,38.5,20.55,5.48
2016,4,2,6,30,316.0,40.0,0.8,10.0,77.0,67.1,37.79
2016,4,2,6,45,397.0,52.5,0.85,10.5,124.0,114.69,74.16
2016,4,2,7,0,478.0,65.0,0.9,11.0,171.0,172.7,122.53
2016,4,2,7,15,239.0,78.5,0.85,11.5,131.5,144.61,110.72
2016,4,2,7,30,0.0,92.0,0.8,12.0,92.0,81.96,64.78
2016,4,2,7,45,0.0,109.5,0.75,12.5,109.5,97.9,78.16
2016,4,2,8,0,0.0,127.0,0.7,13.0,127.0,113.94,91.17
2016,4,2,8,15,25.0,166.5,0.7,13.5,179.0,163.87,132.02
2016,4,2,8,30,50.0,206.0,0.7,14.0,231.0,224.05,180.14
2016,4,2,8,45,81.5,235.0,0.7,14.5,280.5,275.79,220.53
2016,4,2,9,0,113.0,264.0,0.7,15.0,330.0,330.92,262.71
2016,4,2,9,15,453.5,199.5,0.7,15.5,494.0,551.2,433.09
2016,4,2,9,30,794.0,135.0,0.7,16.0,658.0,772.76,590.53
2016,4,2,9,45,798.5,142.5,0.7,16.5,693.0,818.09,615.69
2016,4,2,10,0,803.0,150.0,0.7,17.0,728.0,860.9,641.16
2016,4,2,10,15,813.0,152.0,0.75,17.5,758.5,900.29,664.95
2016,4,2,10,30,823.0,154.0,0.8,18.0,789.0,937.11,686.9
2016,4,2,10,45,827.5,157.0,0.85,18.5,811.5,966.99,704.3
2016,4,2,11,0,832.0,160.0,0.9,19.0,834.0,993.64,719.67
2016,4,2,11,15,836.5,161.0,0.95,19.5,849.0,1014.84,731.65
2016,4,2,11,30,841.0,162.0,1.0,20.0,864.0,1032.52,741.56
2016,4,2,11,45,846.5,160.0,1.1,20.5,871.5,1044.46,749.01
2016,4,2,12,0,852.0,158.0,1.2,21.0,879.0,1052.67,754.29
2016,4,2,12,15,851.5,158.0,1.25,21.0,878.0,1053.13,755.37
2016,4,2,12,30,851.0,158.0,1.3,21.0,877.0,1049.77,754.3
2016,4,2,12,45,862.5,148.5,1.4,21.0,870.5,1044.54,753.1
2016,4,2,13,0,874.0,139.0,1.5,21.0,864.0,1023.75,742.12
2016,4,2,13,15,869.0,137.5,1.55,21.0,846.5,1014.21,737.63
2016,4,2,13,30,864.0,136.0,1.6,21.0,829.0,989.72,723.48
2016,4,2,13,45,853.0,136.5,1.7,21.0,803.5,958.39,705.67
2016,4,2,14,0,842.0,137.0,1.8,21.0,778.0,924.11,685.71
2016,4,2,14,15,831.5,135.0,1.85,20.5,746.0,884.91,662.87
2016,4,2,14,30,821.0,133.0,1.9,20.0,714.0,843.23,637.98
2016,4,2,14,45,617.0,193.0,1.95,20.0,616.5,712.92,547.31
2016,4,2,15,0,413.0,253.0,2.0,20.0,519.0,586.02,453.89
2016,4,2,15,15,574.5,190.0,2.0,19.5,532.5,615.38,480.54
2016,4,2,15,30,736.0,127.0,2.0,19.0,546.0,632.35,495.81
2016,4,2,15,45,694.0,118.0,2.05,19.0,486.5,557.45,439.5
2016,4,2,16,0,652.0,109.0,2.1,19.0,427.0,485.23,384.12
2016,4,2,16,15,637.0,99.0,2.1,18.5,381.5,428.52,339.35
