Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,5,45,43.0,13.5,1.75,10.5,16.5,12.28,0.0
2016,4,13,6,0,86.0,27.0,1.9,11.0,33.0,21.83,9.22
2016,4,13,6,15,187.0,45.5,2.1,11.5,73.5,45.37,27.57
2016,4,13,6,30,288.0,64.0,2.3,12.0,114.0,87.47,56.31
2016,4,13,6,45,387.5,73.5,2.55,12.5,165.0,134.5,91.94
2016,4,13,7,0,487.0,83.0,2.8,13.0,216.0,196.43,142.99
2016,4,13,7,15,540.5,92.0,2.8,13.0,268.5,254.32,194.05
2016,4,13,7,30,594.0,101.0,2.8,13.0,321.0,318.26,250.15
2016,4,13,7,45,638.0,106.0,2.85,13.5,374.5,380.04,303.4
2016,4,13,8,0,682.0,111.0,2.9,14.0,428.0,445.84,358.49
2016,4,13,8,15,710.0,116.0,2.9,14.5,478.5,506.73,408.04
2016,4,13,8,30,738.0,121.0,2.9,15.0,529.0,569.06,457.06
2016,4,13,8,45,757.5,126.0,2.9,15.5,575.5,627.04,501.16
2016,4,13,9,0,777.0,131.0,2.9,16.0,622.0,684.88,543.78
2016,4,13,9,15,792.5,134.5,2.85,16.0,664.0,735.52,580.8
2016,4,13,9,30,808.0,138.0,2.8,16.0,706.0,786.83,616.4
2016,4,13,9,45,834.5,132.5,2.8,16.5,745.5,836.44,648.87
2016,4,13,10,0,861.0,127.0,2.8,17.0,785.0,884.84,679.94
2016,4,13,10,15,869.0,129.0,2.8,17.0,814.0,914.86,699.22
2016,4,13,10,30,877.0,131.0,2.8,17.0,843.0,949.68,721.88
2016,4,13,10,45,880.0,133.5,2.85,17.0,864.5,977.27,739.9
2016,4,13,11,0,883.0,136.0,2.9,17.0,886.0,1001.43,755.7
2016,4,13,11,15,886.5,137.0,2.9,17.0,900.0,1021.04,768.08
2016,4,13,11,30,890.0,138.0,2.9,17.0,914.0,1037.05,778.15
2016,4,13,11,45,891.0,138.0,2.95,17.5,920.0,1045.85,782.56
2016,4,13,12,0,892.0,138.0,3.0,18.0,926.0,1050.88,784.65
2016,4,13,12,15,891.5,138.0,3.05,18.0,924.5,1050.58,784.87
2016,4,13,12,30,891.0,138.0,3.1,18.0,923.0,1046.48,782.73
2016,4,13,12,45,887.0,138.5,3.15,18.0,912.5,1035.61,776.25
2016,4,13,13,0,883.0,139.0,3.2,18.0,902.0,1021.07,767.45
2016,4,13,13,15,878.5,138.0,3.2,18.0,884.5,1000.95,754.59
2016,4,13,13,30,874.0,137.0,3.2,18.0,867.0,977.37,739.48
2016,4,13,13,45,861.5,139.0,3.25,18.0,840.5,955.65,726.07
2016,4,13,14,0,849.0,141.0,3.3,18.0,814.0,921.06,703.75
2016,4,13,14,15,839.5,138.5,3.3,17.5,782.0,881.79,679.06
2016,4,13,14,30,830.0,136.0,3.3,17.0,750.0,840.0,652.32
2016,4,13,14,45,667.5,183.5,3.3,17.0,661.0,730.22,573.21
2016,4,13,15,0,505.0,231.0,3.3,17.0,572.0,621.29,490.81
2016,4,13,15,15,327.0,251.5,3.2,16.5,466.5,482.31,384.42
2016,4,13,15,30,149.0,272.0,3.1,16.0,361.0,361.26,288.84
2016,4,13,15,45,425.0,197.5,3.05,16.0,423.5,458.56,368.83
2016,4,13,16,0,701.0,123.0,3.0,16.0,486.0,513.53,411.29
2016,4,13,16,15,669.5,117.0,2.9,15.5,435.0,450.38,359.72
2016,4,13,16,30,638.0,111.0,2.8,15.0,384.0,389.43,308.95
2016,4,13,16,45,594.0,103.5,2.7,14.5,331.0,325.04,254.18
2016,4,13,17,0,550.0,96.0,2.6,14.0,278.0,265.09,201.96
2016,4,13,17,15,489.0,86.0,2.3,13.5,226.5,200.97,146.48
2016,4,13,17,30,428.0,76.0,2.0,13.0,175.0,147.04,100.54
2016,4,13,17,45,329.0,63.0,1.7,12.5,127.5,93.69,59.42
2016,4,13,18,0,230.0,50.0,1.4,12.0,80.0,52.96,32.17
2016,4,13,18,15,126.5,30.5,1.4,11.5,45.5,24.57,12.89
2016,4,13,18,30,23.0,11.0,1.4,11.0,11.0,10.01,0.0
2016,4,13,18,45,11.5,5.5,1.4,10.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,69.5,15.0,1.65,10.5,20.0,13.64,0.0
2016,4,14,6,0,139.0,30.0,1.8,11.0,40.0,23.48,11.48
2016,4,14,6,15,256.5,45.0,2.0,11.0,83.0,47.97,28.09
2016,4,14,6,30,374.0,60.0,2.2,11.0,126.0,93.31,57.82
2016,4,14,6,45,450.0,71.5,2.4,11.5,177.5,145.8,99.15
2016,4,14,7,0,526.0,83.0,2.6,12.0,229.0,205.9,149.99
2016,4,14,7,15,606.5,75.5,2.7,12.0,277.5,258.5,196.48
2016,4,14,7,30,687.0,68.0,2.8,12.0,326.0,320.46,251.44
2016,4,14,7,45,536.0,118.0,2.9,12.5,337.5,349.1,280.61
2016,4,14,8,0,385.0,168.0,3.0,13.0,349.0,355.2,288.23
2016,4,14,8,15,382.5,190.5,3.05,13.0,387.0,393.09,319.96
2016,4,14,8,30,380.0,213.0,3.1,13.0,425.0,436.31,354.79
2016,4,14,8,45,427.0,219.5,3.15,13.5,476.0,503.14,406.99
2016,4,14,9,0,474.0,226.0,3.2,14.0,527.0,565.81,454.87
2016,4,14,9,15,643.0,184.5,3.25,14.0,622.0,678.36,542.52
2016,4,14,9,30,812.0,143.0,3.3,14.0,717.0,794.77,629.84
2016,4,14,9,45,834.5,139.5,3.4,14.5,755.5,843.34,662.13
2016,4,14,10,0,857.0,136.0,3.5,15.0,794.0,890.46,693.48
2016,4,14,10,15,864.5,138.0,3.55,15.0,822.5,928.24,718.96
2016,4,14,10,30,872.0,140.0,3.6,15.0,851.0,963.12,742.38
2016,4,14,10,45,656.5,243.0,3.7,15.5,786.5,894.45,691.76
2016,4,14,11,0,441.0,346.0,3.8,16.0,722.0,802.16,619.41
2016,4,14,11,15,654.5,251.5,3.85,16.0,819.5,928.8,715.68
2016,4,14,11,30,868.0,157.0,3.9,16.0,917.0,1045.63,795.81
2016,4,14,11,45,851.5,168.5,3.95,16.0,919.0,1048.81,797.05
2016,4,14,12,0,835.0,180.0,4.0,16.0,921.0,1047.84,796.57
2016,4,14,12,15,666.5,263.0,4.1,16.0,853.5,971.45,744.19
2016,4,14,12,30,498.0,346.0,4.2,16.0,786.0,880.34,676.57
2016,4,14,12,45,690.5,245.0,4.35,16.0,847.5,968.13,745.65
2016,4,14,13,0,883.0,144.0,4.5,16.0,909.0,1024.85,786.12
2016,4,14,13,15,878.5,143.0,4.55,16.0,891.5,1004.7,772.75
2016,4,14,13,30,874.0,142.0,4.6,16.0,874.0,991.35,764.74
2016,4,14,13,45,856.0,147.0,4.65,16.0,846.5,957.61,742.41
2016,4,14,14,0,838.0,152.0,4.7,16.0,819.0,921.25,718.21
2016,4,14,14,15,828.0,149.5,4.7,16.0,786.5,881.83,691.29
2016,4,14,14,30,818.0,147.0,4.7,16.0,754.0,839.98,662.41
2016,4,14,14,45,801.0,146.0,4.7,16.0,714.5,791.93,628.74
2016,4,14,15,0,784.0,145.0,4.7,16.0,675.0,745.2,594.91
2016,4,14,15,15,765.5,140.5,4.65,15.5,631.0,689.73,554.02
2016,4,14,15,30,747.0,136.0,4.6,15.0,587.0,633.7,511.66
2016,4,14,15,45,734.0,127.0,4.6,15.0,540.0,576.14,466.32
2016,4,14,16,0,721.0,118.0,4.6,15.0,493.0,518.14,419.3
2016,4,14,16,15,689.0,112.5,4.5,14.5,441.5,454.25,366.7
2016,4,14,16,30,657.0,107.0,4.4,14.0,390.0,392.58,314.37
2016,4,14,16,45,618.5,99.0,4.3,14.0,337.5,328.72,258.5
2016,4,14,17,0,580.0,91.0,4.2,14.0,285.0,268.6,204.85
2016,4,14,17,15,519.0,82.0,3.9,13.5,232.5,206.26,150.23
2016,4,14,17,30,458.0,73.0,3.6,13.0,180.0,151.19,102.97
2016,4,14,17,45,366.5,60.5,3.35,12.5,132.5,95.17,59.2
2016,4,14,18,0,275.0,48.0,3.1,12.0,85.0,53.01,31.14
2016,4,14,18,15,156.0,30.5,2.95,11.5,49.5,23.83,12.76
2016,4,14,18,30,37.0,13.0,2.8,11.0,14.0,11.82,0.0
2016,4,14,18,45,18.5,6.5,2.65,11.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,5,45,110.0,14.0,1.6,8.5,22.5,12.73,0.0
2016,4,15,6,0,220.0,28.0,1.7,9.0,45.0,21.96,11.27
2016,4,15,6,15,337.0,40.5,2.05,9.5,90.0,49.11,27.15
2016,4,15,6,30,454.0,53.0,2.4,10.0,135.0,97.68,58.34
2016,4,15,6,45,527.0,62.0,2.8,10.5,187.5,150.51,100.26
2016,4,15,7,0,600.0,71.0,3.2,11.0,240.0,212.4,153.55
2016,4,15,7,15,649.0,77.5,3.4,11.5,294.5,273.46,208.44
2016,4,15,7,30,698.0,84.0,3.6,12.0,349.0,339.8,267.5
2016,4,15,7,45,728.0,90.5,3.8,12.5,402.5,403.07,323.26
2016,4,15,8,0,758.0,97.0,4.0,13.0,456.0,468.61,379.25
2016,4,15,8,15,783.5,101.5,4.0,13.5,507.5,531.5,431.17
2016,4,15,8,30,809.0,106.0,4.0,14.0,559.0,595.2,481.96
2016,4,15,8,45,824.5,111.0,4.0,14.5,606.0,653.61,527.02
2016,4,15,9,0,840.0,116.0,4.0,15.0,653.0,711.29,570.12
2016,4,15,9,15,854.5,118.5,3.95,15.0,695.5,764.62,609.31
2016,4,15,9,30,869.0,121.0,3.9,15.0,738.0,816.49,645.38
2016,4,15,9,45,884.0,121.0,3.9,15.5,775.5,864.38,677.06
2016,4,15,10,0,899.0,121.0,3.9,16.0,813.0,902.92,701.68
2016,4,15,10,15,906.5,123.0,3.9,16.0,843.0,941.2,727.24
2016,4,15,10,30,914.0,125.0,3.9,16.0,873.0,976.46,750.56
2016,4,15,10,45,921.5,124.5,3.95,16.5,896.0,1005.99,768.72
2016,4,15,11,0,929.0,124.0,4.0,17.0,919.0,1032.14,784.55
2016,4,15,11,15,932.0,125.0,4.05,17.0,933.0,1051.87,797.53
2016,4,15,11,30,935.0,126.0,4.1,17.0,947.0,1067.81,808.09
2016,4,15,11,45,939.0,124.0,4.2,17.5,954.0,1077.81,813.59
2016,4,15,12,0,943.0,122.0,4.3,18.0,961.0,1083.88,816.59
2016,4,15,12,15,942.0,122.0,4.35,18.0,958.5,1082.97,816.26
2016,4,15,12,30,941.0,122.0,4.4,18.0,956.0,1078.05,813.45
2016,4,15,12,45,943.0,119.0,4.45,18.5,946.5,1069.05,806.64
2016,4,15,13,0,945.0,116.0,4.5,19.0,937.0,1056.03,797.26
2016,4,15,13,15,940.0,115.0,4.55,19.0,918.0,1034.33,783.67
2016,4,15,13,30,935.0,114.0,4.6,19.0,899.0,1008.95,767.64
2016,4,15,13,45,931.0,111.0,4.65,19.0,873.5,978.89,748.34
2016,4,15,14,0,927.0,108.0,4.7,19.0,848.0,945.38,726.57
2016,4,15,14,15,917.5,106.0,4.7,19.0,814.5,904.9,699.39
2016,4,15,14,30,908.0,104.0,4.7,19.0,781.0,861.69,670.09
2016,4,15,14,45,895.0,102.5,4.7,19.0,740.5,813.77,637.13
2016,4,15,15,0,882.0,101.0,4.7,19.0,700.0,763.88,602.39
2016,4,15,15,15,866.5,98.0,4.55,18.5,655.0,709.05,563.4
2016,4,15,15,30,851.0,95.0,4.4,18.0,610.0,656.24,523.42
2016,4,15,15,45,828.5,92.5,4.25,18.0,560.5,595.11,475.15
2016,4,15,16,0,806.0,90.0,4.1,18.0,511.0,534.2,426.01
2016,4,15,16,15,778.5,86.0,3.8,17.5,458.5,469.92,373.39
2016,4,15,16,30,751.0,82.0,3.5,17.0,406.0,407.15,320.37
2016,4,15,16,45,714.0,76.5,3.25,17.0,352.5,340.41,262.38
2016,4,15,17,0,677.0,71.0,3.0,17.0,299.0,277.72,206.67
2016,4,15,17,15,622.0,64.5,2.75,16.0,245.5,213.49,150.69
2016,4,15,17,30,567.0,58.0,2.5,15.0,192.0,155.59,101.01
2016,4,15,17,45,485.5,48.5,2.25,14.5,143.0,98.62,56.55
2016,4,15,18,0,404.0,39.0,2.0,14.0,94.0,52.01,26.77
2016,4,15,18,15,264.5,26.0,1.9,13.5,55.5,20.96,10.78
2016,4,15,18,30,125.0,13.0,1.8,13.0,17.0,11.82,0.0
2016,4,15,18,45,62.5,6.5,1.7,12.5,8.5,5.91,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,5,45,124.0,14.0,1.25,10.5,24.5,12.73,0.0
2016,4,16,6,0,248.0,28.0,1.3,11.0,49.0,22.78,12.39
2016,4,16,6,15,356.5,40.5,1.4,11.5,94.0,50.23,27.27
2016,4,16,6,30,465.0,53.0,1.5,12.0,139.0,99.24,58.72
2016,4,16,6,45,533.5,61.5,1.6,12.5,191.0,151.57,100.0
2016,4,16,7,0,602.0,70.0,1.7,13.0,243.0,212.34,151.82
2016,4,16,7,15,649.0,76.5,1.7,13.5,297.0,272.89,205.31
2016,4,16,7,30,696.0,83.0,1.7,14.0,351.0,338.45,262.37
2016,4,16,7,45,729.0,88.5,1.7,15.0,404.0,401.78,315.89
2016,4,16,8,0,762.0,94.0,1.7,16.0,457.0,468.01,369.6
2016,4,16,8,15,786.5,98.0,1.75,16.5,508.5,529.8,418.83
2016,4,16,8,30,811.0,102.0,1.8,17.0,560.0,592.45,466.96
2016,4,16,8,45,829.0,105.5,1.85,17.5,607.0,650.91,510.39
2016,4,16,9,0,847.0,109.0,1.9,18.0,654.0,708.86,552.07
2016,4,16,9,15,861.0,111.5,1.95,18.5,696.0,761.98,588.4
2016,4,16,9,30,875.0,114.0,2.0,19.0,738.0,813.58,621.9
2016,4,16,9,45,887.0,115.5,2.1,19.5,775.0,854.31,647.87
2016,4,16,10,0,899.0,117.0,2.2,20.0,812.0,898.46,676.0
2016,4,16,10,15,906.5,118.5,2.25,20.5,841.5,936.13,698.97
2016,4,16,10,30,914.0,120.0,2.3,21.0,871.0,970.78,719.81
2016,4,16,10,45,919.5,121.0,2.35,21.5,893.0,999.86,736.86
2016,4,16,11,0,925.0,122.0,2.4,22.0,915.0,1025.48,751.67
2016,4,16,11,15,927.5,122.5,2.45,22.0,929.0,1044.06,763.42
2016,4,16,11,30,930.0,123.0,2.5,22.0,943.0,1058.86,772.91
2016,4,16,11,45,934.5,121.0,2.55,22.0,950.0,1069.24,779.7
2016,4,16,12,0,939.0,119.0,2.6,22.0,957.0,1075.71,784.16
2016,4,16,12,15,938.5,119.0,2.6,22.0,954.5,1075.24,783.79
2016,4,16,12,30,938.0,119.0,2.6,22.0,952.0,1070.79,781.07
2016,4,16,12,45,937.5,117.0,2.65,22.5,942.5,1060.31,773.68
2016,4,16,13,0,937.0,115.0,2.7,23.0,933.0,1045.9,763.92
2016,4,16,13,15,932.5,114.5,2.65,23.0,914.5,1025.29,750.75
2016,4,16,13,30,928.0,114.0,2.6,23.0,896.0,1001.04,735.34
2016,4,16,13,45,921.5,113.0,2.6,23.0,870.0,970.91,716.6
2016,4,16,14,0,915.0,112.0,2.6,23.0,844.0,937.5,695.68
2016,4,16,14,15,906.0,110.0,2.55,23.0,811.0,897.84,670.05
2016,4,16,14,30,897.0,108.0,2.5,23.0,778.0,855.45,642.47
2016,4,16,14,45,886.0,105.5,2.45,23.0,739.0,808.5,611.54
2016,4,16,15,0,875.0,103.0,2.4,23.0,700.0,759.46,578.85
2016,4,16,15,15,860.0,100.5,2.3,22.5,655.5,709.72,545.25
2016,4,16,15,30,845.0,98.0,2.2,22.0,611.0,654.22,505.41
2016,4,16,15,45,826.5,94.0,2.1,22.0,562.5,594.23,460.24
2016,4,16,16,0,808.0,90.0,2.0,22.0,514.0,534.08,413.65
2016,4,16,16,15,781.5,86.0,1.8,21.5,462.0,470.24,363.21
2016,4,16,16,30,755.0,82.0,1.6,21.0,410.0,407.78,312.21
2016,4,16,16,45,717.0,77.0,1.45,20.5,356.0,340.97,256.58
2016,4,16,17,0,679.0,72.0,1.3,20.0,302.0,278.36,202.94
2016,4,16,17,15,625.5,65.5,1.25,19.0,249.0,214.44,148.65
2016,4,16,17,30,572.0,59.0,1.2,18.0,196.0,156.66,100.12
2016,4,16,17,45,477.0,50.5,1.15,17.5,145.5,98.92,56.45
2016,4,16,18,0,382.0,42.0,1.1,17.0,95.0,53.28,28.21
2016,4,16,18,15,252.5,28.0,1.1,16.5,57.0,22.67,12.24
2016,4,16,18,30,123.0,14.0,1.1,16.0,19.0,11.27,0.0
2016,4,16,18,45,61.5,7.0,1.1,15.5,9.5,6.37,0.0
2016,4,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,113.5,15.0,0.8,13.5,25.0,11.83,0.0
2016,4,17,6,0,227.0,30.0,0.8,14.0,50.0,23.46,13.2
2016,4,17,6,15,329.5,43.5,0.85,14.5,94.5,52.09,29.09
2016,4,17,6,30,432.0,57.0,0.9,15.0,139.0,99.71,59.79
2016,4,17,6,45,495.5,67.5,0.95,16.0,189.5,150.96,99.68
2016,4,17,7,0,559.0,78.0,1.0,17.0,240.0,210.09,148.82
2016,4,17,7,15,606.0,85.0,1.0,17.0,293.0,268.52,199.4
2016,4,17,7,30,653.0,92.0,1.0,17.0,346.0,332.02,253.66
2016,4,17,7,45,685.5,98.5,1.05,17.5,398.5,393.64,305.07
2016,4,17,8,0,718.0,105.0,1.1,18.0,451.0,457.87,356.79
2016,4,17,8,15,743.5,109.5,1.15,18.5,501.5,518.58,404.14
2016,4,17,8,30,769.0,114.0,1.2,19.0,552.0,580.36,450.62
2016,4,17,8,45,787.0,118.5,1.3,20.0,598.0,637.12,491.39
2016,4,17,9,0,805.0,123.0,1.4,21.0,644.0,694.06,530.91
2016,4,17,9,15,820.0,126.0,1.45,21.5,686.0,746.54,566.73
2016,4,17,9,30,835.0,129.0,1.5,22.0,728.0,797.7,599.32
2016,4,17,9,45,852.5,128.0,1.6,22.5,765.5,845.16,629.44
2016,4,17,10,0,870.0,127.0,1.7,23.0,803.0,890.83,658.03
2016,4,17,10,15,877.5,128.5,1.75,23.5,832.0,919.96,674.93
2016,4,17,10,30,885.0,130.0,1.8,24.0,861.0,953.7,694.91
2016,4,17,10,45,894.0,129.5,1.85,24.5,883.5,983.76,712.33
2016,4,17,11,0,903.0,129.0,1.9,25.0,906.0,1010.62,727.68
2016,4,17,11,15,906.0,129.5,1.9,25.0,920.0,1029.25,738.62
2016,4,17,11,30,909.0,130.0,1.9,25.0,934.0,1044.19,747.41
2016,4,17,11,45,912.0,129.5,1.9,25.5,940.5,1054.36,751.87
2016,4,17,12,0,915.0,129.0,1.9,26.0,947.0,1060.72,754.1
2016,4,17,12,15,914.5,128.5,1.85,26.0,945.0,1059.68,752.68
2016,4,17,12,30,914.0,128.0,1.8,26.0,943.0,1054.77,749.06
2016,4,17,12,45,912.5,127.0,1.75,26.0,933.0,1044.5,742.28
2016,4,17,13,0,911.0,126.0,1.7,26.0,923.0,1030.42,733.31
2016,4,17,13,15,907.0,125.0,1.6,26.0,905.0,1010.2,719.92
2016,4,17,13,30,903.0,124.0,1.5,26.0,887.0,986.41,704.43
2016,4,17,13,45,898.5,121.5,1.4,26.5,862.0,957.18,684.26
2016,4,17,14,0,894.0,119.0,1.3,27.0,837.0,924.67,662.15
2016,4,17,14,15,885.0,117.0,1.25,26.5,804.5,885.69,639.23
2016,4,17,14,30,876.0,115.0,1.2,26.0,772.0,844.06,614.41
2016,4,17,14,45,869.0,110.5,1.15,26.0,734.0,799.03,585.91
2016,4,17,15,0,862.0,106.0,1.1,26.0,696.0,751.64,555.57
2016,4,17,15,15,846.5,103.0,1.1,26.0,652.0,701.7,522.73
2016,4,17,15,30,831.0,100.0,1.1,26.0,608.0,646.03,484.09
2016,4,17,15,45,815.5,95.0,1.1,26.0,560.0,587.54,442.3
2016,4,17,16,0,800.0,90.0,1.1,26.0,512.0,528.61,398.72
2016,4,17,16,15,773.5,86.0,1.1,25.0,460.5,465.28,351.69
2016,4,17,16,30,747.0,82.0,1.1,24.0,409.0,403.36,303.59
2016,4,17,16,45,712.0,76.5,1.1,23.5,356.0,338.64,250.94
2016,4,17,17,0,677.0,71.0,1.1,23.0,303.0,275.86,198.26
2016,4,17,17,15,625.0,64.5,1.1,22.0,250.0,212.55,145.22
2016,4,17,17,30,573.0,58.0,1.1,21.0,197.0,155.17,97.64
2016,4,17,17,45,491.5,49.0,1.1,20.0,147.5,98.51,55.01
2016,4,17,18,0,410.0,40.0,1.1,19.0,98.0,52.19,26.53
2016,4,17,18,15,281.0,27.0,1.1,18.5,59.0,21.7,11.58
2016,4,17,18,30,152.0,14.0,1.1,18.0,20.0,11.22,0.0
2016,4,17,18,45,76.0,7.0,1.15,17.5,10.0,6.37,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,137.5,15.5,0.65,15.5,28.0,12.5,0.0
2016,4,18,6,0,275.0,31.0,0.6,16.0,56.0,25.27,14.88
2016,4,18,6,15,379.5,42.5,0.6,16.5,102.0,53.69,28.75
2016,4,18,6,30,484.0,54.0,0.6,17.0,148.0,102.99,59.8
2016,4,18,6,45,553.5,62.0,0.65,17.5,201.0,156.28,100.91
2016,4,18,7,0,623.0,70.0,0.7,18.0,254.0,218.1,152.18
2016,4,18,7,15,668.5,76.0,0.7,18.0,308.0,278.96,204.71
2016,4,18,7,30,714.0,82.0,0.7,18.0,362.0,344.59,260.47
2016,4,18,7,45,745.5,87.0,0.7,18.5,416.0,408.43,313.04
2016,4,18,8,0,777.0,92.0,0.7,19.0,470.0,473.67,364.69
2016,4,18,8,15,800.5,96.0,0.8,19.5,521.0,535.59,412.69
2016,4,18,8,30,824.0,100.0,0.9,20.0,572.0,598.21,459.57
2016,4,18,8,45,841.5,103.5,1.0,21.0,619.0,656.83,501.13
2016,4,18,9,0,859.0,107.0,1.1,22.0,666.0,714.84,540.85
2016,4,18,9,15,872.0,109.5,1.2,22.5,707.5,767.58,575.99
2016,4,18,9,30,885.0,112.0,1.3,23.0,749.0,813.16,604.84
2016,4,18,9,45,898.5,111.5,1.45,23.5,786.0,858.95,634.15
2016,4,18,10,0,912.0,111.0,1.6,24.0,823.0,902.56,661.72
2016,4,18,10,15,918.5,112.5,1.65,24.0,851.5,939.56,684.88
2016,4,18,10,30,925.0,114.0,1.7,24.0,880.0,973.46,706.01
2016,4,18,10,45,929.5,115.0,1.75,24.5,901.5,1001.68,722.1
2016,4,18,11,0,934.0,116.0,1.8,25.0,923.0,1026.38,735.98
2016,4,18,11,15,936.5,116.5,1.8,25.0,936.5,1044.95,746.82
2016,4,18,11,30,939.0,117.0,1.8,25.0,950.0,1059.7,755.41
2016,4,18,11,45,939.0,117.5,1.8,25.5,955.5,1068.08,758.68
2016,4,18,12,0,939.0,118.0,1.8,26.0,961.0,1072.48,759.69
2016,4,18,12,15,938.0,118.0,1.75,26.0,958.5,1071.4,758.22
2016,4,18,12,30,937.0,118.0,1.7,26.0,956.0,1066.34,754.49
2016,4,18,12,45,930.5,120.0,1.65,26.5,944.0,1053.95,744.94
2016,4,18,13,0,924.0,122.0,1.6,27.0,932.0,1037.78,733.29
2016,4,18,13,15,919.0,121.0,1.55,26.5,913.5,1016.35,721.4
2016,4,18,13,30,914.0,120.0,1.5,26.0,895.0,991.35,707.35
2016,4,18,13,45,903.0,121.0,1.45,26.0,867.5,959.45,687.61
2016,4,18,14,0,892.0,122.0,1.4,26.0,840.0,924.59,666.02
2016,4,18,14,15,882.5,120.0,1.4,26.0,807.5,885.24,642.14
2016,4,18,14,30,873.0,118.0,1.4,26.0,775.0,843.3,616.37
2016,4,18,14,45,852.5,119.5,1.4,26.0,734.0,799.72,589.24
2016,4,18,15,0,832.0,121.0,1.4,26.0,693.0,748.48,556.58
2016,4,18,15,15,815.5,118.0,1.35,26.0,649.0,694.48,519.53
2016,4,18,15,30,799.0,115.0,1.3,26.0,605.0,639.58,480.73
2016,4,18,15,45,767.5,114.5,1.3,26.0,554.5,578.26,436.54
2016,4,18,16,0,736.0,114.0,1.3,26.0,504.0,517.44,391.37
2016,4,18,16,15,706.0,108.5,1.3,25.0,452.5,454.02,344.25
2016,4,18,16,30,676.0,103.0,1.3,24.0,401.0,392.56,296.61
2016,4,18,16,45,630.0,97.5,1.35,23.5,347.5,327.65,244.35
2016,4,18,17,0,584.0,92.0,1.4,23.0,294.0,267.32,194.33
2016,4,18,17,15,527.5,83.0,1.3,21.5,242.0,206.21,143.99
2016,4,18,17,30,471.0,74.0,1.2,20.0,190.0,151.77,99.61
2016,4,18,17,45,385.5,62.0,1.2,19.0,141.5,96.52,58.13
2016,4,18,18,0,300.0,50.0,1.2,18.0,93.0,54.27,31.33
2016,4,18,18,15,150.0,34.5,1.2,17.5,56.0,26.83,15.97
2016,4,18,18,30,0.0,19.0,1.2,17.0,19.0,16.32,0.0
2016,4,18,18,45,0.0,9.5,1.2,16.5,9.5,8.64,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,114.0,17.0,0.55,14.5,28.0,13.37,0.0
2016,4,19,6,0,228.0,34.0,0.5,15.0,56.0,26.51,16.28
2016,4,19,6,15,327.5,47.0,0.5,15.5,100.5,54.22,30.63
2016,4,19,6,30,427.0,60.0,0.5,16.0,145.0,102.54,62.1
2016,4,19,6,45,505.5,68.0,0.55,16.5,197.5,153.83,101.35
2016,4,19,7,0,584.0,76.0,0.6,17.0,250.0,214.82,151.45
2016,4,19,7,15,630.5,82.5,0.55,17.5,303.5,274.09,201.94
2016,4,19,7,30,677.0,89.0,0.5,18.0,357.0,338.3,255.49
2016,4,19,7,45,716.5,92.0,0.5,18.5,411.0,400.69,306.4
2016,4,19,8,0,756.0,95.0,0.5,19.0,465.0,466.74,358.23
2016,4,19,8,15,780.0,99.0,0.4,19.5,515.5,527.71,403.45
2016,4,19,8,30,804.0,103.0,0.3,20.0,566.0,589.47,447.02
2016,4,19,8,45,820.0,107.0,0.25,20.5,612.0,646.54,485.89
2016,4,19,9,0,836.0,111.0,0.2,21.0,658.0,702.93,522.73
2016,4,19,9,15,849.5,114.0,0.3,21.5,700.0,755.44,557.28
2016,4,19,9,30,863.0,117.0,0.4,22.0,742.0,806.41,589.28
2016,4,19,9,45,864.5,124.0,0.55,23.0,775.5,849.94,615.87
2016,4,19,10,0,866.0,131.0,0.7,24.0,809.0,890.52,640.39
2016,4,19,10,15,873.5,133.0,0.8,24.0,838.0,919.71,659.14
2016,4,19,10,30,881.0,135.0,0.9,24.0,867.0,953.66,681.04
2016,4,19,10,45,878.0,141.5,1.0,24.5,886.5,979.12,696.21
2016,4,19,11,0,875.0,148.0,1.1,25.0,906.0,1011.84,715.94
2016,4,19,11,15,877.5,149.0,1.2,25.0,919.5,1018.89,721.16
2016,4,19,11,30,880.0,150.0,1.3,25.0,933.0,1033.32,731.35
2016,4,19,11,45,703.0,250.0,1.4,25.0,878.0,986.23,703.33
2016,4,19,12,0,526.0,350.0,1.5,25.0,823.0,909.48,651.74
2016,4,19,12,15,417.0,389.0,1.55,25.0,764.0,838.61,604.58
2016,4,19,12,30,308.0,428.0,1.6,25.0,705.0,755.55,548.3
2016,4,19,12,45,370.0,396.0,1.65,25.0,725.0,780.58,568.37
2016,4,19,13,0,432.0,364.0,1.7,25.0,745.0,815.23,593.42
2016,4,19,13,15,357.0,385.0,1.75,25.0,695.5,743.6,544.4
2016,4,19,13,30,282.0,406.0,1.8,25.0,646.0,685.65,504.41
2016,4,19,13,45,289.0,391.5,1.9,25.0,631.0,668.48,494.56
2016,4,19,14,0,296.0,377.0,2.0,25.0,616.0,649.72,483.12
2016,4,19,14,15,178.0,356.0,2.0,24.5,498.5,504.66,379.97
2016,4,19,14,30,60.0,335.0,2.0,24.0,381.0,368.51,279.65
2016,4,19,14,45,86.5,327.5,2.05,23.5,389.5,378.57,289.61
2016,4,19,15,0,113.0,320.0,2.1,23.0,398.0,386.17,296.98
2016,4,19,15,15,94.5,294.5,2.15,22.5,357.0,342.4,264.81
2016,4,19,15,30,76.0,269.0,2.2,22.0,316.0,300.36,233.61
2016,4,19,15,45,167.0,246.5,2.3,21.5,338.5,334.14,261.92
2016,4,19,16,0,258.0,224.0,2.4,21.0,361.0,356.59,280.22
2016,4,19,16,15,137.0,191.5,2.45,20.5,263.5,245.98,193.71
2016,4,19,16,30,16.0,159.0,2.5,20.0,166.0,148.39,116.49
2016,4,19,16,45,291.0,128.0,2.6,19.5,230.0,226.35,175.87
2016,4,19,17,0,566.0,97.0,2.7,19.0,294.0,265.83,198.06
2016,4,19,17,15,510.5,87.0,2.6,18.0,242.5,205.2,146.41
2016,4,19,17,30,455.0,77.0,2.5,17.0,191.0,148.9,99.46
2016,4,19,17,45,390.5,63.0,2.45,16.5,144.0,97.44,59.45
2016,4,19,18,0,326.0,49.0,2.4,16.0,97.0,54.21,31.04
2016,4,19,18,15,209.5,33.0,2.15,15.5,59.0,25.71,15.41
2016,4,19,18,30,93.0,17.0,1.9,15.0,21.0,13.36,0.0
2016,4,19,18,45,46.5,8.5,1.7,15.0,10.5,7.73,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,147.5,16.5,0.95,12.5,31.5,13.19,0.0
2016,4,20,6,0,295.0,33.0,0.9,13.0,63.0,26.8,16.89
2016,4,20,6,15,396.0,44.0,1.0,13.5,109.5,56.45,30.75
2016,4,20,6,30,497.0,55.0,1.1,14.0,156.0,106.08,62.62
2016,4,20,6,45,569.0,62.0,1.25,15.0,209.5,159.75,104.48
2016,4,20,7,0,641.0,69.0,1.4,16.0,263.0,222.18,156.82
2016,4,20,7,15,684.0,74.5,1.35,16.5,317.0,282.83,209.79
2016,4,20,7,30,727.0,80.0,1.3,17.0,371.0,347.89,265.53
2016,4,20,7,45,759.5,84.0,1.3,17.5,424.5,411.88,319.14
2016,4,20,8,0,792.0,88.0,1.3,18.0,478.0,477.23,371.88
2016,4,20,8,15,814.0,91.5,1.35,18.5,528.5,538.47,419.88
2016,4,20,8,30,836.0,95.0,1.4,19.0,579.0,600.2,466.51
2016,4,20,8,45,851.5,98.0,1.5,19.5,625.0,657.4,508.62
2016,4,20,9,0,867.0,101.0,1.6,20.0,671.0,710.01,546.36
2016,4,20,9,15,879.0,103.5,1.65,20.0,712.0,761.44,581.64
2016,4,20,9,30,891.0,106.0,1.7,20.0,753.0,811.1,614.57
2016,4,20,9,45,901.5,106.5,1.8,20.5,789.0,855.48,642.84
2016,4,20,10,0,912.0,107.0,1.9,21.0,825.0,897.45,669.24
2016,4,20,10,15,918.5,109.0,1.95,21.0,853.5,934.77,693.11
2016,4,20,10,30,925.0,111.0,2.0,21.0,882.0,968.99,714.88
2016,4,20,10,45,920.0,117.5,2.05,21.5,901.0,993.74,729.06
2016,4,20,11,0,915.0,124.0,2.1,22.0,920.0,1014.52,740.76
2016,4,20,11,15,917.5,125.0,2.15,22.0,933.5,1033.13,752.58
2016,4,20,11,30,920.0,126.0,2.2,22.0,947.0,1048.01,762.12
2016,4,20,11,45,910.0,133.0,2.3,22.5,949.5,1052.64,764.39
2016,4,20,12,0,900.0,140.0,2.4,23.0,952.0,1053.25,764.29
2016,4,20,12,15,899.0,140.0,2.45,23.0,949.5,1052.07,764.1
2016,4,20,12,30,898.0,140.0,2.5,23.0,947.0,1047.09,761.6
2016,4,20,12,45,897.0,138.0,2.55,23.0,936.5,1036.36,755.55
2016,4,20,13,0,896.0,136.0,2.6,23.0,926.0,1021.89,747.22
2016,4,20,13,15,891.5,134.5,2.65,22.5,907.5,1000.87,736.13
2016,4,20,13,30,887.0,133.0,2.7,22.0,889.0,976.39,722.75
2016,4,20,13,45,878.5,132.5,2.75,22.0,863.0,945.89,703.93
2016,4,20,14,0,870.0,132.0,2.8,22.0,837.0,912.41,683.01
2016,4,20,14,15,860.5,130.0,2.85,21.5,804.0,881.29,664.84
2016,4,20,14,30,851.0,128.0,2.9,21.0,771.0,839.39,638.96
2016,4,20,14,45,836.5,126.0,2.95,21.0,732.0,791.3,607.19
2016,4,20,15,0,822.0,124.0,3.0,21.0,693.0,741.56,573.76
2016,4,20,15,15,805.0,120.5,3.0,20.5,648.5,687.23,535.51
2016,4,20,15,30,788.0,117.0,3.0,20.0,604.0,632.1,495.52
2016,4,20,15,45,767.0,113.0,3.0,20.0,556.0,573.62,450.86
2016,4,20,16,0,746.0,109.0,3.0,20.0,508.0,515.44,405.12
2016,4,20,16,15,717.5,104.0,2.9,19.5,456.5,452.88,355.13
2016,4,20,16,30,689.0,99.0,2.8,19.0,405.0,392.1,304.94
2016,4,20,16,45,652.5,92.0,2.7,18.5,352.5,328.62,251.29
2016,4,20,17,0,616.0,85.0,2.6,18.0,300.0,268.58,199.26
2016,4,20,17,15,561.5,77.0,2.3,17.0,248.0,207.16,146.56
2016,4,20,17,30,507.0,69.0,2.0,16.0,196.0,152.09,100.15
2016,4,20,17,45,429.5,58.0,1.7,15.5,148.0,98.48,58.92
2016,4,20,18,0,352.0,47.0,1.4,15.0,100.0,54.77,31.13
2016,4,20,18,15,176.0,35.0,1.3,14.5,61.5,27.18,16.9
2016,4,20,18,30,0.0,23.0,1.2,14.0,23.0,19.44,0.0
2016,4,20,18,45,0.0,11.5,1.1,14.0,11.5,10.46,0.0
2016,4,20,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,21,5,45,59.0,19.5,0.3,14.5,25.5,15.99,0.0
2016,4,21,6,0,118.0,39.0,0.4,15.0,51.0,31.11,20.57
2016,4,21,6,15,180.0,58.0,0.5,15.0,89.0,57.01,37.03
2016,4,21,6,30,242.0,77.0,0.6,15.0,127.0,94.46,63.63
2016,4,21,6,45,283.5,95.5,0.75,15.5,170.5,135.99,96.72
2016,4,21,7,0,325.0,114.0,0.9,16.0,214.0,182.81,135.63
2016,4,21,7,15,379.0,121.5,1.0,16.0,259.0,231.76,176.76
2016,4,21,7,30,433.0,129.0,1.1,16.0,304.0,284.47,221.1
2016,4,21,7,45,306.0,171.0,1.25,16.5,303.0,293.52,231.78
2016,4,21,8,0,179.0,213.0,1.4,17.0,302.0,286.65,227.57
2016,4,21,8,15,269.0,222.0,1.5,17.0,371.0,361.24,286.8
2016,4,21,8,30,359.0,231.0,1.6,17.0,440.0,439.77,347.98
2016,4,21,8,45,319.0,261.5,1.75,17.5,458.5,464.22,365.36
2016,4,21,9,0,279.0,292.0,1.9,18.0,477.0,484.11,378.98
2016,4,21,9,15,180.5,313.0,2.0,18.0,435.5,437.92,342.42
2016,4,21,9,30,82.0,334.0,2.1,18.0,394.0,381.1,297.15
2016,4,21,9,45,228.0,338.0,2.25,18.5,516.0,519.29,403.83
2016,4,21,10,0,374.0,342.0,2.4,19.0,638.0,668.98,513.87
2016,4,21,10,15,399.0,343.5,2.45,19.0,669.0,706.54,539.79
2016,4,21,10,30,424.0,345.0,2.5,19.0,700.0,755.49,574.06
2016,4,21,10,45,406.5,363.5,2.55,19.0,710.5,769.71,582.78
2016,4,21,11,0,389.0,382.0,2.6,19.0,721.0,770.12,582.4
2016,4,21,11,15,438.0,369.5,2.65,19.0,757.0,825.13,621.56
2016,4,21,11,30,487.0,357.0,2.7,19.0,793.0,867.99,651.82
2016,4,21,11,45,501.5,348.0,2.75,19.0,799.0,878.33,659.21
2016,4,21,12,0,516.0,339.0,2.8,19.0,805.0,886.24,665.29
2016,4,21,12,15,336.5,397.0,2.85,19.0,701.0,751.9,568.1
2016,4,21,12,30,157.0,455.0,2.9,19.0,597.0,616.31,467.6
2016,4,21,12,45,78.5,277.5,3.0,19.5,348.5,355.76,275.44
2016,4,21,13,0,0.0,100.0,3.1,20.0,100.0,89.26,66.23
2016,4,21,13,15,2.0,137.0,3.2,20.0,139.0,124.72,94.92
2016,4,21,13,30,4.0,174.0,3.3,20.0,178.0,160.38,123.29
2016,4,21,13,45,3.5,170.5,3.4,20.0,173.5,156.51,120.3
2016,4,21,14,0,3.0,167.0,3.5,20.0,169.0,152.66,117.4
2016,4,21,14,15,12.5,224.0,3.55,20.0,233.5,213.23,165.69
2016,4,21,14,30,22.0,281.0,3.6,20.0,298.0,273.82,213.34
2016,4,21,14,45,11.0,182.5,3.65,20.0,191.0,172.48,133.86
2016,4,21,15,0,0.0,84.0,3.7,20.0,84.0,74.51,55.29
2016,4,21,15,15,176.0,168.5,3.7,19.5,277.5,290.03,232.23
2016,4,21,15,30,352.0,253.0,3.7,19.0,471.0,474.69,376.75
2016,4,21,15,45,567.5,172.0,3.7,19.0,491.5,509.86,404.88
2016,4,21,16,0,783.0,91.0,3.7,19.0,512.0,516.02,409.13
2016,4,21,16,15,391.5,81.0,3.6,18.5,291.5,273.87,218.2
2016,4,21,16,30,0.0,71.0,3.5,18.0,71.0,62.78,46.98
2016,4,21,16,45,0.0,62.0,3.4,18.0,62.0,54.78,40.56
2016,4,21,17,0,0.0,53.0,3.3,18.0,53.0,46.78,33.94
2016,4,21,17,15,0.0,43.5,3.0,17.0,43.5,38.36,26.99
2016,4,21,17,30,0.0,34.0,2.7,16.0,34.0,29.95,19.91
2016,4,21,17,45,0.0,26.0,2.4,15.5,26.0,22.88,13.8
2016,4,21,18,0,0.0,18.0,2.1,15.0,18.0,15.82,7.63
2016,4,21,18,15,0.0,11.0,1.95,14.5,11.0,9.66,2.42
2016,4,21,18,30,0.0,4.0,1.8,14.0,4.0,3.5,0.0
2016,4,21,18,45,0.0,2.0,1.7,14.0,2.0,1.82,0.0
2016,4,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,8.0,2.9,13.5,8.0,7.02,0.0
2016,4,22,6,0,0.0,16.0,3.2,14.0,16.0,14.06,6.3
2016,4,22,6,15,0.0,27.5,3.3,14.0,27.5,24.22,14.79
2016,4,22,6,30,0.0,39.0,3.4,14.0,39.0,34.39,23.74
2016,4,22,6,45,0.0,52.0,3.5,14.5,52.0,45.91,33.69
2016,4,22,7,0,0.0,65.0,3.6,15.0,65.0,57.43,43.48
2016,4,22,7,15,0.0,78.5,3.65,15.0,78.5,69.39,53.56
2016,4,22,7,30,0.0,92.0,3.7,15.0,92.0,81.42,63.57
2016,4,22,7,45,0.0,74.0,3.75,15.0,74.0,65.45,49.91
2016,4,22,8,0,0.0,56.0,3.8,15.0,56.0,49.48,36.3
2016,4,22,8,15,0.0,40.5,3.9,15.0,40.5,35.77,24.62
2016,4,22,8,30,0.0,25.0,4.0,15.0,25.0,22.07,12.99
2016,4,22,8,45,0.0,68.5,4.1,15.0,68.5,60.66,45.27
2016,4,22,9,0,0.0,112.0,4.2,15.0,112.0,99.59,77.38
2016,4,22,9,15,35.5,221.0,4.45,15.0,247.5,232.19,186.05
2016,4,22,9,30,71.0,330.0,4.7,15.0,383.0,368.18,294.13
2016,4,22,9,45,35.5,233.0,4.95,15.5,259.5,247.59,197.14
2016,4,22,10,0,0.0,136.0,5.2,16.0,136.0,121.59,94.22
2016,4,22,10,15,5.5,191.0,5.3,16.0,196.0,176.96,139.16
2016,4,22,10,30,11.0,246.0,5.4,16.0,256.0,233.41,184.25
2016,4,22,10,45,51.5,334.5,5.5,16.0,380.0,368.75,291.89
2016,4,22,11,0,92.0,423.0,5.6,16.0,504.0,498.69,392.46
2016,4,22,11,15,74.0,415.5,5.6,16.0,481.5,475.46,373.53
2016,4,22,11,30,56.0,408.0,5.6,16.0,459.0,451.31,354.31
2016,4,22,11,45,55.0,410.0,5.65,16.0,460.5,453.07,355.64
2016,4,22,12,0,54.0,412.0,5.7,16.0,462.0,454.45,356.65
2016,4,22,12,15,44.5,394.5,5.65,15.5,435.5,427.06,335.93
2016,4,22,12,30,35.0,377.0,5.6,15.0,409.0,399.48,315.0
2016,4,22,12,45,252.0,366.0,5.6,15.0,590.0,630.29,499.29
2016,4,22,13,0,469.0,355.0,5.6,15.0,771.0,838.94,658.64
2016,4,22,13,15,480.5,342.5,5.45,14.5,761.0,828.02,650.95
2016,4,22,13,30,492.0,330.0,5.3,14.0,751.0,814.44,642.4
2016,4,22,13,45,526.0,306.5,5.2,14.0,745.0,807.81,638.68
2016,4,22,14,0,560.0,283.0,5.1,14.0,739.0,797.12,631.9
2016,4,22,14,15,469.0,303.5,4.9,14.0,675.5,719.3,571.58
2016,4,22,14,30,378.0,324.0,4.7,14.0,612.0,635.77,506.88
2016,4,22,14,45,590.0,228.5,4.55,14.0,652.0,698.64,559.54
2016,4,22,15,0,802.0,133.0,4.4,14.0,692.0,733.41,589.1
2016,4,22,15,15,505.5,206.5,4.4,14.0,551.0,561.94,453.76
2016,4,22,15,30,209.0,280.0,4.4,14.0,410.0,401.54,324.34
2016,4,22,15,45,295.5,241.5,4.45,14.0,409.5,409.35,332.26
2016,4,22,16,0,382.0,203.0,4.5,14.0,409.0,400.19,325.11
2016,4,22,16,15,546.0,150.0,4.4,14.0,412.5,410.0,331.28
2016,4,22,16,30,710.0,97.0,4.3,14.0,416.0,396.93,316.13
2016,4,22,16,45,679.5,89.5,4.2,14.0,364.5,334.05,260.52
2016,4,22,17,0,649.0,82.0,4.1,14.0,313.0,273.87,206.32
2016,4,22,17,15,595.0,75.5,3.7,13.5,260.0,212.15,151.75
2016,4,22,17,30,541.0,69.0,3.3,13.0,207.0,156.64,103.85
2016,4,22,17,45,449.0,60.5,2.9,12.5,157.0,101.83,61.81
2016,4,22,18,0,357.0,52.0,2.5,12.0,107.0,56.92,33.5
2016,4,22,18,15,231.0,37.0,2.25,11.5,67.5,28.78,18.78
2016,4,22,18,30,105.0,22.0,2.0,11.0,28.0,17.3,0.0
2016,4,22,18,45,52.5,11.0,1.8,11.0,14.0,10.01,0.0
2016,4,22,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
