Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,131.0,20.0,1.7,11.5,34.5,15.65,3.13
2016,4,23,6,0,262.0,40.0,1.9,12.0,69.0,31.07,21.08
2016,4,23,6,15,358.5,52.0,2.0,12.0,115.0,61.06,35.6
2016,4,23,6,30,455.0,64.0,2.1,12.0,161.0,110.46,68.73
2016,4,23,6,45,515.0,73.0,2.25,12.5,212.0,161.24,109.47
2016,4,23,7,0,575.0,82.0,2.4,13.0,263.0,219.34,159.31
2016,4,23,7,15,619.0,89.0,2.4,13.0,316.0,277.69,211.22
2016,4,23,7,30,663.0,96.0,2.4,13.0,369.0,340.67,266.63
2016,4,23,7,45,429.0,155.0,2.4,13.5,341.0,335.52,268.4
2016,4,23,8,0,195.0,214.0,2.4,14.0,313.0,294.87,237.69
2016,4,23,8,15,489.0,163.0,2.45,14.5,443.0,429.57,346.14
2016,4,23,8,30,783.0,112.0,2.5,15.0,573.0,585.75,468.22
2016,4,23,8,45,802.0,114.5,2.6,15.5,619.0,641.89,510.33
2016,4,23,9,0,821.0,117.0,2.7,16.0,665.0,697.65,551.62
2016,4,23,9,15,834.0,119.5,2.75,16.0,705.5,748.27,588.6
2016,4,23,9,30,847.0,122.0,2.8,16.0,746.0,797.35,622.54
2016,4,23,9,45,867.0,118.5,2.85,16.5,783.0,837.85,648.82
2016,4,23,10,0,887.0,115.0,2.9,17.0,820.0,882.45,677.73
2016,4,23,10,15,893.5,116.5,2.95,17.0,848.0,918.21,701.46
2016,4,23,10,30,900.0,118.0,3.0,17.0,876.0,950.95,723.12
2016,4,23,10,45,903.0,120.0,3.1,17.0,896.5,977.74,741.11
2016,4,23,11,0,906.0,122.0,3.2,17.0,917.0,1001.06,756.84
2016,4,23,11,15,909.0,122.5,3.2,17.0,930.5,1019.28,768.4
2016,4,23,11,30,912.0,123.0,3.2,17.0,944.0,1033.83,777.62
2016,4,23,11,45,911.5,124.0,3.2,17.5,949.0,1041.67,781.0
2016,4,23,12,0,911.0,125.0,3.2,18.0,954.0,1045.68,781.99
2016,4,23,12,15,910.0,125.0,3.2,18.0,951.0,1044.35,781.08
2016,4,23,12,30,909.0,125.0,3.2,18.0,948.0,1039.21,777.81
2016,4,23,12,45,903.0,126.5,3.25,18.0,936.5,1026.85,770.3
2016,4,23,13,0,897.0,128.0,3.3,18.0,925.0,1010.86,760.5
2016,4,23,13,15,892.5,127.0,3.35,18.0,907.0,990.29,747.67
2016,4,23,13,30,888.0,126.0,3.4,18.0,889.0,966.26,732.53
2016,4,23,13,45,874.5,128.0,3.5,18.0,861.5,933.7,711.86
2016,4,23,14,0,861.0,130.0,3.6,18.0,834.0,898.44,689.17
2016,4,23,14,15,851.5,128.0,3.65,17.5,802.0,867.41,670.23
2016,4,23,14,30,842.0,126.0,3.7,17.0,770.0,825.91,643.57
2016,4,23,14,45,824.5,126.0,3.8,17.0,730.0,778.03,611.0
2016,4,23,15,0,807.0,126.0,3.9,17.0,690.0,728.75,576.6
2016,4,23,15,15,790.5,123.0,3.85,16.5,646.5,676.09,538.13
2016,4,23,15,30,774.0,120.0,3.8,16.0,603.0,622.61,498.01
2016,4,23,15,45,746.0,118.5,3.8,16.0,554.5,563.79,451.79
2016,4,23,16,0,718.0,117.0,3.8,16.0,506.0,505.25,404.59
2016,4,23,16,15,689.0,112.0,3.75,15.5,455.5,444.15,354.73
2016,4,23,16,30,660.0,107.0,3.7,15.0,405.0,384.92,304.84
2016,4,23,16,45,615.5,101.5,3.65,15.0,352.5,321.91,250.32
2016,4,23,17,0,571.0,96.0,3.6,15.0,300.0,263.32,198.71
2016,4,23,17,15,516.0,87.5,3.35,14.5,249.0,204.29,147.43
2016,4,23,17,30,461.0,79.0,3.1,14.0,198.0,149.48,100.92
2016,4,23,17,45,372.0,68.5,2.85,13.5,150.0,98.43,62.05
2016,4,23,18,0,283.0,58.0,2.6,13.0,102.0,58.47,36.62
2016,4,23,18,15,179.5,40.0,2.45,12.5,64.5,31.0,20.69
2016,4,23,18,30,76.0,22.0,2.3,12.0,27.0,17.92,1.36
2016,4,23,18,45,38.0,11.0,2.15,12.0,13.5,10.01,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,68.0,24.5,2.55,11.5,32.5,19.9,6.93
2016,4,24,6,0,136.0,49.0,2.9,12.0,65.0,38.49,27.57
2016,4,24,6,15,219.5,68.0,2.9,12.0,109.0,67.37,44.99
2016,4,24,6,30,303.0,87.0,2.9,12.0,153.0,110.85,75.76
2016,4,24,6,45,374.0,99.5,2.95,12.5,203.5,157.35,112.4
2016,4,24,7,0,445.0,112.0,3.0,13.0,254.0,212.57,158.52
2016,4,24,7,15,494.0,122.5,2.95,13.0,306.0,267.75,206.61
2016,4,24,7,30,543.0,133.0,2.9,13.0,358.0,328.32,259.04
2016,4,24,7,45,395.0,172.0,2.9,13.0,347.0,336.57,270.46
2016,4,24,8,0,247.0,211.0,2.9,13.0,336.0,322.0,260.79
2016,4,24,8,15,194.0,238.5,2.9,13.5,342.5,329.74,266.87
2016,4,24,8,30,141.0,266.0,2.9,14.0,349.0,336.62,271.23
2016,4,24,8,45,344.0,238.5,2.95,14.5,463.5,456.83,367.83
2016,4,24,9,0,547.0,211.0,3.0,15.0,578.0,598.04,477.36
2016,4,24,9,15,685.0,176.5,3.0,15.5,664.0,697.58,551.92
2016,4,24,9,30,823.0,142.0,3.0,16.0,750.0,798.4,624.76
2016,4,24,9,45,846.5,137.5,3.05,16.5,788.5,846.29,655.94
2016,4,24,10,0,870.0,133.0,3.1,17.0,827.0,892.73,686.08
2016,4,24,10,15,639.5,244.0,3.1,17.0,764.0,833.64,641.65
2016,4,24,10,30,409.0,355.0,3.1,17.0,701.0,748.92,575.28
2016,4,24,10,45,651.5,247.5,3.1,17.5,814.0,885.53,677.17
2016,4,24,11,0,894.0,140.0,3.1,18.0,927.0,1006.44,757.54
2016,4,24,11,15,897.0,140.5,3.25,18.0,940.5,1024.41,769.2
2016,4,24,11,30,900.0,141.0,3.4,18.0,954.0,1038.75,779.49
2016,4,24,11,45,896.5,144.0,3.6,18.0,958.0,1045.39,785.14
2016,4,24,12,0,893.0,147.0,3.8,18.0,962.0,1048.22,788.37
2016,4,24,12,15,892.5,147.0,3.95,18.0,960.0,1047.36,788.86
2016,4,24,12,30,892.0,147.0,4.1,18.0,958.0,1042.75,786.94
2016,4,24,12,45,877.5,154.5,4.35,18.0,944.5,1027.9,778.77
2016,4,24,13,0,863.0,162.0,4.6,18.0,931.0,1021.75,777.38
2016,4,24,13,15,646.5,258.0,4.7,17.5,828.0,903.06,696.42
2016,4,24,13,30,430.0,354.0,4.8,17.0,725.0,777.56,603.44
2016,4,24,13,45,453.5,333.0,4.95,17.0,714.0,765.45,597.39
2016,4,24,14,0,477.0,312.0,5.1,17.0,703.0,750.15,588.24
2016,4,24,14,15,624.5,245.5,5.15,16.5,736.5,795.0,626.91
2016,4,24,14,30,772.0,179.0,5.2,16.0,770.0,824.83,653.77
2016,4,24,14,45,703.5,186.5,5.3,16.0,704.5,746.97,595.73
2016,4,24,15,0,635.0,194.0,5.4,16.0,639.0,671.95,538.97
2016,4,24,15,15,603.0,188.5,5.35,15.5,590.5,613.1,494.61
2016,4,24,15,30,571.0,183.0,5.3,15.0,542.0,551.34,447.01
2016,4,24,15,45,577.5,182.0,5.3,14.5,520.0,522.3,424.14
2016,4,24,16,0,584.0,181.0,5.3,14.0,498.0,490.92,398.44
2016,4,24,16,15,551.0,171.5,5.2,13.5,448.0,430.75,348.83
2016,4,24,16,30,518.0,162.0,5.1,13.0,398.0,373.23,300.29
2016,4,24,16,45,496.0,145.5,5.0,13.0,348.5,316.24,250.56
2016,4,24,17,0,474.0,129.0,4.9,13.0,299.0,261.31,201.74
2016,4,24,17,15,417.5,115.5,4.65,12.5,248.0,203.35,151.69
2016,4,24,17,30,361.0,102.0,4.4,12.0,197.0,152.12,108.47
2016,4,24,17,45,302.0,83.5,4.2,12.0,150.5,103.39,69.71
2016,4,24,18,0,243.0,65.0,4.0,12.0,104.0,62.26,41.06
2016,4,24,18,15,151.0,44.5,3.9,11.5,65.5,35.21,24.48
2016,4,24,18,30,59.0,24.0,3.8,11.0,27.0,19.44,3.63
2016,4,24,18,45,29.5,12.0,3.75,11.0,13.5,10.91,0.0
2016,4,24,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,34.5,5.0,1.75,7.5,6.0,0.0,0.0
2016,4,25,5,30,69.0,10.0,2.0,8.0,12.0,9.1,0.0
2016,4,25,5,45,226.0,23.0,2.3,8.5,47.0,18.6,7.26
2016,4,25,6,0,383.0,36.0,2.6,9.0,82.0,28.89,19.68
2016,4,25,6,15,475.0,45.0,2.9,9.5,131.0,62.85,33.81
2016,4,25,6,30,567.0,54.0,3.2,10.0,180.0,114.87,68.14
2016,4,25,6,45,627.5,60.0,3.55,10.5,233.5,169.96,113.08
2016,4,25,7,0,688.0,66.0,3.9,11.0,287.0,232.19,167.78
2016,4,25,7,15,727.5,71.0,4.0,11.5,342.0,295.34,225.07
2016,4,25,7,30,767.0,76.0,4.1,12.0,397.0,360.7,283.72
2016,4,25,7,45,795.0,80.0,4.2,12.5,450.5,423.7,339.35
2016,4,25,8,0,823.0,84.0,4.3,13.0,504.0,488.49,394.77
2016,4,25,8,15,844.5,87.0,4.3,13.0,555.0,550.19,446.63
2016,4,25,8,30,866.0,90.0,4.3,13.0,606.0,610.22,495.68
2016,4,25,8,45,881.5,93.0,4.3,13.5,653.0,667.79,540.38
2016,4,25,9,0,897.0,96.0,4.3,14.0,700.0,724.41,582.96
2016,4,25,9,15,909.5,98.0,4.35,14.0,742.0,776.56,620.9
2016,4,25,9,30,922.0,100.0,4.4,14.0,784.0,826.91,656.64
2016,4,25,9,45,930.0,102.0,4.45,14.5,819.5,871.5,686.55
2016,4,25,10,0,938.0,104.0,4.5,15.0,855.0,913.42,714.24
2016,4,25,10,15,944.5,105.5,4.55,15.0,884.0,950.61,739.74
2016,4,25,10,30,951.0,107.0,4.6,15.0,913.0,984.62,762.94
2016,4,25,10,45,955.0,108.0,4.65,15.5,934.5,1012.42,780.29
2016,4,25,11,0,959.0,109.0,4.7,16.0,956.0,1036.59,795.12
2016,4,25,11,15,961.5,109.5,4.7,16.0,969.5,1055.04,807.13
2016,4,25,11,30,964.0,110.0,4.7,16.0,983.0,1069.62,816.6
2016,4,25,11,45,963.0,111.0,4.75,16.0,987.5,1077.27,821.96
2016,4,25,12,0,962.0,112.0,4.8,16.0,992.0,1080.9,824.75
2016,4,25,12,15,961.0,112.0,4.7,16.0,989.5,1079.47,822.77
2016,4,25,12,30,960.0,112.0,4.6,16.0,987.0,1074.02,818.2
2016,4,25,12,45,948.5,117.0,4.6,16.5,973.5,1059.34,806.91
2016,4,25,13,0,937.0,122.0,4.6,17.0,960.0,1040.94,793.29
2016,4,25,13,15,932.5,121.0,4.5,17.0,941.0,1019.66,778.41
2016,4,25,13,30,928.0,120.0,4.4,17.0,922.0,994.78,761.16
2016,4,25,13,45,921.0,119.0,4.3,17.0,895.5,964.16,740.14
2016,4,25,14,0,914.0,118.0,4.2,17.0,869.0,930.34,717.11
2016,4,25,14,15,905.5,116.0,4.15,17.0,836.0,891.24,690.58
2016,4,25,14,30,897.0,114.0,4.1,17.0,803.0,849.43,661.99
2016,4,25,14,45,885.0,112.0,4.05,17.0,763.5,802.44,629.45
2016,4,25,15,0,873.0,110.0,4.0,17.0,724.0,753.48,595.18
2016,4,25,15,15,857.5,107.5,3.95,16.5,679.5,703.59,559.31
2016,4,25,15,30,842.0,105.0,3.9,16.0,635.0,648.25,517.84
2016,4,25,15,45,822.0,101.5,3.9,16.0,586.0,588.5,471.01
2016,4,25,16,0,802.0,98.0,3.9,16.0,537.0,528.78,422.82
2016,4,25,16,15,775.5,94.0,3.75,15.5,484.5,465.84,371.12
2016,4,25,16,30,749.0,90.0,3.6,15.0,432.0,404.32,318.92
2016,4,25,16,45,711.5,85.0,3.5,15.0,378.0,338.45,261.49
2016,4,25,17,0,674.0,80.0,3.4,15.0,324.0,276.97,206.68
2016,4,25,17,15,622.5,73.5,3.15,14.0,270.5,214.6,152.11
2016,4,25,17,30,571.0,67.0,2.9,13.0,217.0,158.09,103.66
2016,4,25,17,45,488.5,58.5,2.65,12.5,166.5,102.69,61.03
2016,4,25,18,0,406.0,50.0,2.4,12.0,116.0,57.73,33.38
2016,4,25,18,15,285.5,36.5,2.25,11.5,75.0,29.52,19.74
2016,4,25,18,30,165.0,23.0,2.1,11.0,34.0,18.08,4.24
2016,4,25,18,45,82.5,11.5,2.0,10.5,17.0,10.46,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.1,8.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.2,9.0,12.0,10.91,0.0
2016,4,26,5,45,144.5,27.5,1.3,10.0,45.5,21.5,10.07
2016,4,26,6,0,289.0,43.0,1.4,11.0,79.0,33.3,23.46
2016,4,26,6,15,379.5,54.5,1.45,11.0,125.5,66.63,39.64
2016,4,26,6,30,470.0,66.0,1.5,11.0,172.0,114.7,71.92
2016,4,26,6,45,522.5,76.0,1.55,11.5,222.5,165.97,113.48
2016,4,26,7,0,575.0,86.0,1.6,12.0,273.0,223.58,163.09
2016,4,26,7,15,617.5,93.0,1.65,12.5,325.5,281.38,213.95
2016,4,26,7,30,660.0,100.0,1.7,13.0,378.0,343.59,267.88
2016,4,26,7,45,686.5,106.5,1.75,13.5,429.0,402.59,318.23
2016,4,26,8,0,713.0,113.0,1.8,14.0,480.0,463.43,368.42
2016,4,26,8,15,551.5,172.0,1.8,14.5,472.0,471.11,375.25
2016,4,26,8,30,390.0,231.0,1.8,15.0,464.0,456.49,363.12
2016,4,26,8,45,495.5,212.5,1.8,15.5,532.5,536.56,424.78
2016,4,26,9,0,601.0,194.0,1.8,16.0,601.0,622.03,488.33
2016,4,26,9,15,486.0,255.0,1.8,16.0,596.5,622.13,485.36
2016,4,26,9,30,371.0,316.0,1.8,16.0,592.0,605.52,470.4
2016,4,26,9,45,372.5,332.0,1.8,16.5,620.5,639.05,493.32
2016,4,26,10,0,374.0,348.0,1.8,17.0,649.0,671.43,514.59
2016,4,26,10,15,441.0,333.5,1.9,17.0,700.5,740.81,564.91
2016,4,26,10,30,508.0,319.0,2.0,17.0,752.0,802.57,609.11
2016,4,26,10,45,500.5,332.5,2.1,17.0,767.5,823.11,622.69
2016,4,26,11,0,493.0,346.0,2.2,17.0,783.0,841.11,634.9
2016,4,26,11,15,522.0,344.0,2.3,17.0,813.0,876.83,660.26
2016,4,26,11,30,551.0,342.0,2.4,17.0,843.0,910.83,684.19
2016,4,26,11,45,443.5,386.0,2.55,17.5,790.5,852.49,640.95
2016,4,26,12,0,336.0,430.0,2.7,18.0,738.0,780.27,588.36
2016,4,26,12,15,340.0,427.0,2.8,18.0,738.5,780.99,590.18
2016,4,26,12,30,344.0,424.0,2.9,18.0,739.0,779.88,590.2
2016,4,26,12,45,330.0,423.5,3.05,18.0,723.0,761.81,578.17
2016,4,26,13,0,316.0,423.0,3.2,18.0,707.0,742.35,565.18
2016,4,26,13,15,415.0,375.5,3.3,17.5,740.0,792.86,605.84
2016,4,26,13,30,514.0,328.0,3.4,17.0,773.0,828.09,635.28
2016,4,26,13,45,654.0,248.5,3.5,17.0,798.0,864.78,665.95
2016,4,26,14,0,794.0,169.0,3.6,17.0,823.0,882.92,681.17
2016,4,26,14,15,784.0,166.5,3.65,17.0,791.5,845.03,655.51
2016,4,26,14,30,774.0,164.0,3.7,17.0,760.0,804.91,628.42
2016,4,26,14,45,767.5,157.5,3.75,17.0,724.0,764.54,600.54
2016,4,26,15,0,761.0,151.0,3.8,17.0,688.0,718.58,567.32
2016,4,26,15,15,743.5,147.0,3.8,16.5,645.0,665.86,529.01
2016,4,26,15,30,726.0,143.0,3.8,16.0,602.0,612.58,489.23
2016,4,26,15,45,712.0,135.0,3.8,16.0,556.0,557.13,445.85
2016,4,26,16,0,698.0,127.0,3.8,16.0,510.0,501.41,401.02
2016,4,26,16,15,669.0,121.5,3.75,15.5,460.0,441.04,351.82
2016,4,26,16,30,640.0,116.0,3.7,15.0,410.0,382.59,302.7
2016,4,26,16,45,608.5,107.0,3.65,14.5,359.5,322.23,250.78
2016,4,26,17,0,577.0,98.0,3.6,14.0,309.0,264.82,200.21
2016,4,26,17,15,524.0,89.5,3.4,13.5,257.5,206.15,149.06
2016,4,26,17,30,471.0,81.0,3.2,13.0,206.0,151.42,102.49
2016,4,26,17,45,392.5,69.5,3.0,12.5,158.5,100.25,63.13
2016,4,26,18,0,314.0,58.0,2.8,12.0,111.0,58.87,36.7
2016,4,26,18,15,210.5,42.0,2.65,11.5,72.0,32.5,22.39
2016,4,26,18,30,107.0,26.0,2.5,11.0,33.0,21.05,7.03
2016,4,26,18,45,53.5,13.0,2.4,11.0,16.5,11.82,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,5,15,19.0,5.5,1.9,11.0,6.5,0.0,0.0
2016,4,27,5,30,38.0,11.0,2.1,11.0,13.0,10.01,0.0
2016,4,27,5,45,167.0,26.5,2.35,11.5,46.5,20.7,10.02
2016,4,27,6,0,296.0,42.0,2.6,12.0,80.0,32.49,22.7
2016,4,27,6,15,385.0,53.0,2.65,12.0,126.5,65.72,38.46
2016,4,27,6,30,474.0,64.0,2.7,12.0,173.0,113.54,70.57
2016,4,27,6,45,237.0,47.0,2.75,12.5,101.5,86.37,58.35
2016,4,27,7,0,0.0,30.0,2.8,13.0,30.0,26.42,17.17
2016,4,27,7,15,5.0,88.5,2.85,13.0,91.0,79.71,62.63
2016,4,27,7,30,10.0,147.0,2.9,13.0,152.0,133.71,107.86
2016,4,27,7,45,5.0,135.5,3.0,13.5,138.0,122.32,97.86
2016,4,27,8,0,0.0,124.0,3.1,14.0,124.0,110.09,87.21
2016,4,27,8,15,9.5,170.5,3.3,14.0,176.5,157.21,126.01
2016,4,27,8,30,19.0,217.0,3.5,14.0,229.0,205.91,165.51
2016,4,27,8,45,137.0,261.5,3.7,14.5,354.0,337.67,272.4
2016,4,27,9,0,255.0,306.0,3.9,15.0,479.0,478.14,382.73
2016,4,27,9,15,130.5,254.0,4.0,15.0,343.0,341.31,273.74
2016,4,27,9,30,6.0,202.0,4.1,15.0,207.0,186.31,147.21
2016,4,27,9,45,26.0,274.0,4.25,15.0,295.5,278.52,221.43
2016,4,27,10,0,46.0,346.0,4.4,15.0,384.0,367.58,291.27
2016,4,27,10,15,182.5,371.0,4.5,14.5,526.0,526.85,418.11
2016,4,27,10,30,319.0,396.0,4.6,14.0,668.0,694.66,547.33
2016,4,27,10,45,168.0,347.5,4.7,14.0,491.5,501.74,398.29
2016,4,27,11,0,17.0,299.0,4.8,14.0,315.0,289.26,228.78
2016,4,27,11,15,243.0,334.0,4.85,14.0,555.0,581.63,463.01
2016,4,27,11,30,469.0,369.0,4.9,14.0,795.0,855.6,668.93
2016,4,27,11,45,668.5,268.0,4.95,14.0,880.0,959.99,748.48
2016,4,27,12,0,868.0,167.0,5.0,14.0,965.0,1051.82,813.53
2016,4,27,12,15,868.5,167.0,5.0,14.0,963.5,1051.84,812.9
2016,4,27,12,30,869.0,167.0,5.0,14.0,962.0,1048.08,810.43
2016,4,27,12,45,701.5,255.5,5.0,14.0,892.5,972.3,757.37
2016,4,27,13,0,534.0,344.0,5.0,14.0,823.0,885.04,690.58
2016,4,27,13,15,499.5,343.5,4.95,14.0,785.0,841.01,658.65
2016,4,27,13,30,465.0,343.0,4.9,14.0,747.0,795.95,625.48
2016,4,27,13,45,408.0,356.5,4.9,14.0,703.5,743.4,585.99
2016,4,27,14,0,351.0,370.0,4.9,14.0,660.0,682.85,540.33
2016,4,27,14,15,578.0,267.5,4.85,14.0,723.0,770.35,612.09
2016,4,27,14,30,805.0,165.0,4.8,14.0,786.0,829.59,659.96
2016,4,27,14,45,795.0,159.5,4.8,14.0,748.0,783.38,626.47
2016,4,27,15,0,785.0,154.0,4.8,14.0,710.0,737.74,592.38
2016,4,27,15,15,766.5,150.0,4.7,14.0,665.0,683.27,550.44
2016,4,27,15,30,748.0,146.0,4.6,14.0,620.0,628.26,507.31
2016,4,27,15,45,718.0,143.5,4.55,14.0,570.5,567.83,459.1
2016,4,27,16,0,688.0,141.0,4.5,14.0,521.0,508.65,410.77
2016,4,27,16,15,516.5,156.0,4.35,13.5,426.0,397.53,320.91
2016,4,27,16,30,345.0,171.0,4.2,13.0,331.0,303.53,244.36
2016,4,27,16,45,298.5,162.0,4.05,13.0,288.0,255.97,203.98
2016,4,27,17,0,252.0,153.0,3.9,13.0,245.0,213.4,167.69
2016,4,27,17,15,331.5,124.0,3.7,12.5,225.0,187.58,141.41
2016,4,27,17,30,411.0,95.0,3.5,12.0,205.0,153.1,106.99
2016,4,27,17,45,340.0,80.0,3.3,12.0,157.5,103.32,68.15
2016,4,27,18,0,269.0,65.0,3.1,12.0,110.0,62.51,40.95
2016,4,27,18,15,173.0,46.0,3.0,11.5,71.0,36.44,25.87
2016,4,27,18,30,77.0,27.0,2.9,11.0,32.0,21.79,8.46
2016,4,27,18,45,38.5,13.5,2.8,11.0,16.0,12.28,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,29.0,6.5,1.8,9.5,7.5,5.91,0.0
2016,4,28,5,30,58.0,13.0,2.1,10.0,15.0,11.82,0.0
2016,4,28,5,45,186.0,28.0,2.4,10.5,50.0,21.88,11.49
2016,4,28,6,0,314.0,43.0,2.7,11.0,85.0,33.25,23.55
2016,4,28,6,15,402.0,53.5,2.75,11.5,132.0,67.27,39.26
2016,4,28,6,30,490.0,64.0,2.8,12.0,179.0,115.61,71.63
2016,4,28,6,45,547.5,72.0,2.85,12.5,230.0,167.16,113.34
2016,4,28,7,0,605.0,80.0,2.9,13.0,281.0,225.59,163.77
2016,4,28,7,15,646.5,86.0,2.9,13.5,334.0,283.79,215.46
2016,4,28,7,30,688.0,92.0,2.9,14.0,387.0,346.21,270.1
2016,4,28,7,45,722.0,95.5,2.9,14.5,439.5,406.87,322.25
2016,4,28,8,0,756.0,99.0,2.9,15.0,492.0,470.76,375.37
2016,4,28,8,15,778.5,102.5,2.9,15.5,541.5,529.71,423.01
2016,4,28,8,30,801.0,106.0,2.9,16.0,591.0,589.26,469.49
2016,4,28,8,45,820.0,108.0,2.9,16.5,637.0,645.3,511.85
2016,4,28,9,0,839.0,110.0,2.9,17.0,683.0,700.89,552.57
2016,4,28,9,15,852.0,112.5,2.9,17.0,724.0,751.82,589.2
2016,4,28,9,30,865.0,115.0,2.9,17.0,765.0,795.92,619.22
2016,4,28,9,45,885.5,111.0,2.95,17.5,802.5,842.29,649.64
2016,4,28,10,0,906.0,107.0,3.0,18.0,840.0,886.97,678.45
2016,4,28,10,15,913.0,108.5,3.05,18.0,868.5,923.34,702.54
2016,4,28,10,30,920.0,110.0,3.1,18.0,897.0,956.68,724.53
2016,4,28,10,45,922.5,112.5,3.15,18.5,917.5,983.62,740.75
2016,4,28,11,0,925.0,115.0,3.2,19.0,938.0,1007.0,754.58
2016,4,28,11,15,928.0,115.5,3.25,19.0,951.5,1025.19,766.44
2016,4,28,11,30,931.0,116.0,3.3,19.0,965.0,1039.67,775.96
2016,4,28,11,45,930.0,118.0,3.35,19.5,970.5,1047.91,779.99
2016,4,28,12,0,929.0,120.0,3.4,20.0,976.0,1052.27,781.6
2016,4,28,12,15,929.0,119.5,3.5,20.0,973.5,1051.24,781.71
2016,4,28,12,30,929.0,119.0,3.6,20.0,971.0,1046.34,779.4
2016,4,28,12,45,930.0,117.0,3.7,20.0,961.5,1037.07,774.29
2016,4,28,13,0,931.0,115.0,3.8,20.0,952.0,1023.93,766.7
2016,4,28,13,15,927.5,114.0,3.85,20.0,934.5,1003.69,754.05
2016,4,28,13,30,924.0,113.0,3.9,20.0,917.0,979.86,739.03
2016,4,28,13,45,917.5,112.5,3.95,20.0,891.5,950.33,720.12
2016,4,28,14,0,911.0,112.0,4.0,20.0,866.0,917.61,698.95
2016,4,28,14,15,903.0,110.5,4.0,19.5,833.5,879.62,675.01
2016,4,28,14,30,895.0,109.0,4.0,19.0,801.0,838.91,648.9
2016,4,28,14,45,882.0,108.0,4.05,19.0,762.0,792.36,617.29
2016,4,28,15,0,869.0,107.0,4.1,19.0,723.0,743.95,583.95
2016,4,28,15,15,854.5,104.5,4.1,18.5,679.5,694.83,548.87
2016,4,28,15,30,840.0,102.0,4.1,18.0,636.0,640.46,508.41
2016,4,28,15,45,815.0,101.0,4.1,18.0,586.5,580.68,461.62
2016,4,28,16,0,790.0,100.0,4.1,18.0,537.0,521.41,413.93
2016,4,28,16,15,764.5,96.0,4.05,17.0,486.0,459.83,364.41
2016,4,28,16,30,739.0,92.0,4.0,16.0,435.0,398.52,313.28
2016,4,28,16,45,695.5,89.0,3.95,15.5,381.0,334.26,257.89
2016,4,28,17,0,652.0,86.0,3.9,15.0,327.0,274.09,204.88
2016,4,28,17,15,601.5,79.0,3.75,14.5,274.5,213.06,151.31
2016,4,28,17,30,551.0,72.0,3.6,14.0,222.0,157.77,103.96
2016,4,28,17,45,462.0,64.0,3.5,13.5,171.0,103.7,62.97
2016,4,28,18,0,373.0,56.0,3.4,13.0,120.0,59.04,35.49
2016,4,28,18,15,261.0,41.5,3.2,12.5,79.0,32.13,22.13
2016,4,28,18,30,149.0,27.0,3.0,12.0,38.0,21.16,8.79
2016,4,28,18,45,74.5,13.5,2.85,11.5,19.0,12.28,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,2.4,11.0,6.5,5.91,0.0
2016,4,29,5,30,0.0,13.0,2.4,11.0,13.0,11.45,0.0
2016,4,29,5,45,80.5,35.5,2.45,11.0,46.5,28.26,16.95
2016,4,29,6,0,161.0,58.0,2.5,11.0,80.0,45.16,34.04
2016,4,29,6,15,241.5,76.0,2.55,11.0,125.0,75.66,51.46
2016,4,29,6,30,322.0,94.0,2.6,11.0,170.0,119.46,82.61
2016,4,29,6,45,392.0,105.5,2.65,11.5,221.0,166.19,119.58
2016,4,29,7,0,462.0,117.0,2.7,12.0,272.0,221.4,165.81
2016,4,29,7,15,507.5,126.5,2.7,12.0,323.0,275.52,213.19
2016,4,29,7,30,553.0,136.0,2.7,12.0,374.0,334.5,264.43
2016,4,29,7,45,591.0,142.0,2.75,12.5,425.5,394.96,315.68
2016,4,29,8,0,629.0,148.0,2.8,13.0,477.0,455.63,365.85
2016,4,29,8,15,654.5,154.0,2.8,13.0,525.0,512.5,412.36
2016,4,29,8,30,680.0,160.0,2.8,13.0,573.0,570.57,458.55
2016,4,29,8,45,701.0,163.5,2.85,13.5,617.5,624.22,499.5
2016,4,29,9,0,722.0,167.0,2.9,14.0,662.0,677.9,539.39
2016,4,29,9,15,737.0,171.0,2.9,14.0,701.5,727.41,575.95
2016,4,29,9,30,752.0,175.0,2.9,14.0,741.0,775.81,610.97
2016,4,29,9,45,786.5,164.0,2.95,14.0,780.0,820.01,642.36
2016,4,29,10,0,821.0,153.0,3.0,14.0,819.0,867.26,674.88
2016,4,29,10,15,828.5,155.0,3.0,14.0,847.0,902.68,698.44
2016,4,29,10,30,836.0,157.0,3.0,14.0,875.0,935.34,720.03
2016,4,29,10,45,843.5,157.0,3.0,14.5,895.5,963.05,736.77
2016,4,29,11,0,851.0,157.0,3.0,15.0,916.0,987.64,751.32
2016,4,29,11,15,854.5,158.0,3.15,15.5,929.5,1006.1,762.98
2016,4,29,11,30,858.0,159.0,3.3,16.0,943.0,1021.04,772.36
2016,4,29,11,45,857.5,160.5,3.5,16.5,948.5,1028.94,777.46
2016,4,29,12,0,857.0,162.0,3.7,17.0,954.0,1033.14,780.16
2016,4,29,12,15,857.5,162.0,3.8,17.0,952.0,1033.1,780.85
2016,4,29,12,30,858.0,162.0,3.9,17.0,950.0,1029.35,779.16
2016,4,29,12,45,861.0,158.0,4.05,17.0,941.5,1020.28,774.31
2016,4,29,13,0,864.0,154.0,4.2,17.0,933.0,1007.48,766.97
2016,4,29,13,15,860.5,153.0,4.2,16.5,916.0,987.85,755.53
2016,4,29,13,30,857.0,152.0,4.2,16.0,899.0,964.81,741.76
2016,4,29,13,45,848.0,152.0,4.25,16.0,873.5,934.52,721.79
2016,4,29,14,0,839.0,152.0,4.3,16.0,848.0,901.35,699.77
2016,4,29,14,15,829.5,149.5,4.3,16.0,816.0,862.6,673.4
2016,4,29,14,30,820.0,147.0,4.3,16.0,784.0,821.46,645.15
2016,4,29,14,45,806.0,145.0,4.35,16.0,745.5,775.19,613.2
2016,4,29,15,0,792.0,143.0,4.4,16.0,707.0,727.35,578.43
2016,4,29,15,15,775.5,139.0,4.35,15.5,663.5,674.6,539.47
2016,4,29,15,30,759.0,135.0,4.3,15.0,620.0,622.03,499.62
2016,4,29,15,45,731.5,133.0,4.25,15.0,571.0,563.28,452.95
2016,4,29,16,0,704.0,131.0,4.2,15.0,522.0,505.49,405.92
2016,4,29,16,15,675.5,125.5,4.1,14.5,472.0,445.21,356.36
2016,4,29,16,30,647.0,120.0,4.0,14.0,422.0,386.79,306.95
2016,4,29,16,45,608.0,113.0,3.95,14.0,370.0,325.47,253.67
2016,4,29,17,0,569.0,106.0,3.9,14.0,318.0,267.93,202.81
2016,4,29,17,15,516.0,97.0,3.7,13.5,266.5,206.96,149.94
2016,4,29,17,30,463.0,88.0,3.5,13.0,215.0,154.84,105.73
2016,4,29,17,45,386.5,76.0,3.3,13.0,166.5,104.08,66.64
2016,4,29,18,0,310.0,64.0,3.1,13.0,118.0,62.82,40.25
2016,4,29,18,15,207.0,47.0,2.95,12.5,78.0,36.27,25.77
2016,4,29,18,30,104.0,30.0,2.8,12.0,38.0,24.11,11.54
2016,4,29,18,45,52.0,15.0,2.7,11.5,19.0,13.64,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,52.0,7.5,2.4,10.5,10.0,6.82,0.0
2016,4,30,5,30,104.0,15.0,2.6,11.0,20.0,11.81,0.0
2016,4,30,5,45,230.5,29.5,2.8,12.0,57.0,23.06,13.06
2016,4,30,6,0,357.0,44.0,3.0,13.0,94.0,35.31,25.26
2016,4,30,6,15,442.5,54.0,3.25,13.5,142.0,70.31,40.1
2016,4,30,6,30,528.0,64.0,3.5,14.0,190.0,120.48,73.54
2016,4,30,6,45,585.5,71.0,3.75,14.5,243.0,173.45,116.28
2016,4,30,7,0,643.0,78.0,4.0,15.0,296.0,233.22,167.85
2016,4,30,7,15,682.5,84.0,4.15,15.5,349.5,293.0,221.04
2016,4,30,7,30,722.0,90.0,4.3,16.0,403.0,356.68,277.02
2016,4,30,7,45,751.0,94.0,4.5,16.5,456.0,418.54,330.67
2016,4,30,8,0,780.0,98.0,4.7,17.0,509.0,481.04,383.44
2016,4,30,8,15,801.5,102.0,4.7,17.0,558.5,541.09,433.22
2016,4,30,8,30,823.0,106.0,4.7,17.0,608.0,601.57,481.93
2016,4,30,8,45,839.0,109.0,4.7,17.5,653.5,657.63,524.97
2016,4,30,9,0,855.0,112.0,4.7,18.0,699.0,712.91,566.15
2016,4,30,9,15,867.0,114.0,4.7,18.0,739.5,758.66,599.76
2016,4,30,9,30,879.0,116.0,4.7,18.0,780.0,806.45,633.22
2016,4,30,9,45,895.0,114.0,4.75,18.5,816.5,851.53,663.37
2016,4,30,10,0,911.0,112.0,4.8,19.0,853.0,894.6,691.75
2016,4,30,10,15,917.0,113.5,4.8,19.0,881.0,930.09,715.54
2016,4,30,10,30,923.0,115.0,4.8,19.0,909.0,962.48,737.1
2016,4,30,10,45,927.5,115.5,4.8,19.5,929.5,989.2,753.2
2016,4,30,11,0,932.0,116.0,4.8,20.0,950.0,1012.44,766.88
2016,4,30,11,15,934.0,116.5,4.75,20.0,962.5,1029.66,777.54
2016,4,30,11,30,936.0,117.0,4.7,20.0,975.0,1043.12,785.73
2016,4,30,11,45,936.5,117.5,4.7,20.5,980.0,1051.29,789.35
2016,4,30,12,0,937.0,118.0,4.7,21.0,985.0,1055.58,790.51
2016,4,30,12,15,936.0,117.5,4.65,21.0,982.0,1053.49,788.62
2016,4,30,12,30,935.0,117.0,4.6,21.0,979.0,1047.53,784.3
2016,4,30,12,45,932.0,117.0,4.55,21.0,968.0,1036.27,776.56
2016,4,30,13,0,929.0,117.0,4.5,21.0,957.0,1021.24,766.43
2016,4,30,13,15,924.5,116.0,4.45,21.0,938.0,1000.1,752.3
2016,4,30,13,30,920.0,115.0,4.4,21.0,919.0,975.42,735.99
2016,4,30,13,45,914.5,113.5,4.35,21.5,893.5,945.92,715.06
2016,4,30,14,0,909.0,112.0,4.3,22.0,868.0,913.21,692.0
2016,4,30,14,15,900.5,110.0,4.2,22.0,835.5,874.42,665.8
2016,4,30,14,30,892.0,108.0,4.1,22.0,803.0,832.97,637.65
2016,4,30,14,45,882.0,105.5,4.05,22.0,764.5,787.43,606.63
2016,4,30,15,0,872.0,103.0,4.0,22.0,726.0,739.8,573.82
2016,4,30,15,15,858.0,100.5,3.9,22.0,682.0,687.63,535.7
2016,4,30,15,30,844.0,98.0,3.8,22.0,638.0,636.7,497.01
2016,4,30,15,45,827.0,94.5,3.7,22.0,590.5,579.0,452.37
2016,4,30,16,0,810.0,91.0,3.6,22.0,543.0,521.01,406.29
2016,4,30,16,15,785.5,87.0,3.4,21.5,491.5,459.04,356.38
2016,4,30,16,30,761.0,83.0,3.2,21.0,440.0,398.25,305.83
2016,4,30,16,45,730.0,78.0,3.0,20.5,387.5,335.72,252.58
2016,4,30,17,0,699.0,73.0,2.8,20.0,335.0,275.8,200.32
2016,4,30,17,15,652.0,67.5,2.6,19.0,282.5,212.78,146.18
2016,4,30,17,30,605.0,62.0,2.4,18.0,230.0,156.62,98.88
2016,4,30,17,45,536.5,54.0,2.2,17.5,179.5,101.5,57.07
2016,4,30,18,0,468.0,46.0,2.0,17.0,129.0,54.88,29.43
2016,4,30,18,15,356.0,35.5,1.95,16.5,86.5,28.19,18.51
2016,4,30,18,30,244.0,25.0,1.9,16.0,44.0,20.28,9.11
2016,4,30,18,45,122.0,12.5,1.85,15.5,22.0,11.37,0.0
2016,4,30,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,66.5,8.0,0.55,12.5,11.0,7.28,0.0
2016,5,1,5,30,133.0,16.0,0.4,13.0,22.0,12.61,0.0
2016,5,1,5,45,263.5,28.5,0.3,13.5,59.5,22.92,13.2
2016,5,1,6,0,394.0,41.0,0.2,14.0,97.0,32.53,22.91
2016,5,1,6,15,476.0,49.5,0.3,14.5,145.5,68.35,37.2
2016,5,1,6,30,558.0,58.0,0.4,15.0,194.0,118.83,70.27
2016,5,1,6,45,611.0,64.5,0.5,15.5,246.0,172.29,112.85
2016,5,1,7,0,664.0,71.0,0.6,16.0,298.0,231.93,163.38
2016,5,1,7,15,701.5,76.0,0.65,16.5,351.0,291.24,214.72
2016,5,1,7,30,739.0,81.0,0.7,17.0,404.0,355.54,269.17
2016,5,1,7,45,765.5,85.0,0.8,18.0,456.0,415.84,318.85
2016,5,1,8,0,792.0,89.0,0.9,19.0,508.0,477.76,367.95
2016,5,1,8,15,812.5,92.5,0.85,19.5,557.5,537.25,413.14
2016,5,1,8,30,833.0,96.0,0.8,20.0,607.0,597.05,456.59
2016,5,1,8,45,848.0,98.5,0.8,21.0,652.0,649.65,492.86
2016,5,1,9,0,863.0,101.0,0.8,22.0,697.0,703.3,528.38
2016,5,1,9,15,874.5,103.5,0.75,22.0,737.5,753.18,560.4
2016,5,1,9,30,886.0,106.0,0.7,22.0,778.0,801.27,589.77
2016,5,1,9,45,892.5,109.0,0.7,22.5,811.5,843.74,614.57
2016,5,1,10,0,899.0,112.0,0.7,23.0,845.0,883.56,637.33
2016,5,1,10,15,905.5,113.0,0.8,23.0,873.0,918.54,659.88
2016,5,1,10,30,912.0,114.0,0.9,23.0,901.0,950.49,680.56
2016,5,1,10,45,915.0,116.0,1.0,23.5,921.0,976.98,696.51
2016,5,1,11,0,918.0,118.0,1.1,24.0,941.0,999.98,710.33
2016,5,1,11,15,920.5,118.5,1.25,24.0,954.0,1017.41,723.03
2016,5,1,11,30,923.0,119.0,1.4,24.0,967.0,1031.15,733.53
2016,5,1,11,45,922.0,120.5,1.55,24.0,971.5,1038.68,740.24
2016,5,1,12,0,921.0,122.0,1.7,24.0,976.0,1042.39,744.64
2016,5,1,12,15,920.5,122.0,1.8,24.0,973.5,1041.29,745.37
2016,5,1,12,30,920.0,122.0,1.9,24.0,971.0,1036.38,743.82
2016,5,1,12,45,916.5,122.0,2.05,24.0,960.0,1024.75,738.73
2016,5,1,13,0,913.0,122.0,2.2,24.0,949.0,1009.44,731.27
2016,5,1,13,15,909.0,121.0,2.3,24.0,931.0,989.06,719.92
2016,5,1,13,30,905.0,120.0,2.4,24.0,913.0,965.18,706.27
2016,5,1,13,45,896.5,120.5,2.55,24.0,887.0,935.37,689.05
2016,5,1,14,0,888.0,121.0,2.7,24.0,861.0,902.56,669.6
2016,5,1,14,15,880.0,119.0,2.75,23.5,829.0,864.91,647.12
2016,5,1,14,30,872.0,117.0,2.8,23.0,797.0,824.63,622.51
2016,5,1,14,45,857.5,116.5,2.85,23.0,758.0,778.44,592.23
2016,5,1,15,0,843.0,116.0,2.9,23.0,719.0,734.9,563.24
2016,5,1,15,15,828.5,113.0,2.9,22.5,676.0,682.47,526.5
2016,5,1,15,30,814.0,110.0,2.9,22.0,633.0,628.97,487.89
2016,5,1,15,45,790.5,108.0,2.95,22.0,584.5,570.51,443.58
2016,5,1,16,0,767.0,106.0,3.0,22.0,536.0,512.48,398.25
2016,5,1,16,15,741.0,101.5,2.9,21.5,485.0,450.85,349.2
2016,5,1,16,30,715.0,97.0,2.8,21.0,434.0,391.13,300.07
2016,5,1,16,45,674.5,93.0,2.75,20.5,381.0,328.58,247.61
2016,5,1,17,0,634.0,89.0,2.7,20.0,328.0,269.81,197.18
2016,5,1,17,15,584.5,81.5,2.45,19.0,276.0,209.89,146.2
2016,5,1,17,30,535.0,74.0,2.2,18.0,224.0,155.61,101.02
2016,5,1,17,45,457.5,65.0,1.95,17.5,174.5,103.07,61.68
2016,5,1,18,0,380.0,56.0,1.7,17.0,125.0,58.65,34.67
2016,5,1,18,15,274.0,42.5,1.6,16.5,83.5,32.82,22.53
2016,5,1,18,30,168.0,29.0,1.5,16.0,42.0,22.68,11.33
2016,5,1,18,45,84.0,14.5,1.45,15.5,21.0,13.19,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,5,15,34.0,9.0,1.05,11.5,10.5,8.19,0.0
2016,5,2,5,30,68.0,18.0,1.2,12.0,21.0,14.78,0.0
2016,5,2,5,45,177.5,34.5,1.35,12.5,57.0,26.82,16.65
2016,5,2,6,0,287.0,51.0,1.5,13.0,93.0,39.16,28.76
2016,5,2,6,15,146.0,67.5,1.5,13.5,89.5,64.07,44.21
2016,5,2,6,30,5.0,84.0,1.5,14.0,86.0,73.16,56.65
2016,5,2,6,45,13.5,104.5,1.55,14.5,109.0,93.26,73.29
2016,5,2,7,0,22.0,125.0,1.6,15.0,132.0,114.62,90.77
2016,5,2,7,15,173.0,144.5,1.5,15.5,219.5,183.54,143.65
2016,5,2,7,30,324.0,164.0,1.4,16.0,307.0,271.54,212.8
2016,5,2,7,45,268.5,195.5,1.35,16.5,324.0,298.0,235.18
2016,5,2,8,0,213.0,227.0,1.3,17.0,341.0,313.39,247.62
2016,5,2,8,15,478.5,178.0,1.25,17.5,464.0,435.51,342.56
2016,5,2,8,30,744.0,129.0,1.2,18.0,587.0,576.95,448.72
2016,5,2,8,45,761.0,133.0,1.2,18.5,631.5,631.11,486.98
2016,5,2,9,0,778.0,137.0,1.2,19.0,676.0,683.54,523.57
2016,5,2,9,15,791.5,140.0,1.2,19.5,715.5,732.48,556.6
2016,5,2,9,30,805.0,143.0,1.2,20.0,755.0,780.03,587.11
2016,5,2,9,45,827.0,138.5,1.25,20.5,791.5,825.34,615.49
2016,5,2,10,0,849.0,134.0,1.3,21.0,828.0,869.18,642.52
2016,5,2,10,15,855.5,135.5,1.25,21.5,855.5,895.72,656.54
2016,5,2,10,30,862.0,137.0,1.2,22.0,883.0,926.73,673.43
2016,5,2,10,45,865.0,139.5,1.15,22.5,902.5,952.43,686.63
2016,5,2,11,0,868.0,142.0,1.1,23.0,922.0,974.82,697.64
2016,5,2,11,15,870.5,143.0,1.1,23.0,935.0,991.88,707.55
2016,5,2,11,30,873.0,144.0,1.1,23.0,948.0,1005.45,715.41
2016,5,2,11,45,870.0,147.0,1.1,23.0,951.5,1011.98,719.06
2016,5,2,12,0,867.0,150.0,1.1,23.0,955.0,1014.88,720.66
2016,5,2,12,15,866.0,149.5,1.2,23.0,952.5,1012.82,721.19
2016,5,2,12,30,865.0,149.0,1.3,23.0,950.0,1007.19,719.59
2016,5,2,12,45,857.5,151.5,1.4,23.5,938.0,994.53,712.24
2016,5,2,13,0,850.0,154.0,1.5,24.0,926.0,989.8,709.95
2016,5,2,13,15,845.0,153.0,1.6,23.5,907.5,969.02,700.12
2016,5,2,13,30,840.0,152.0,1.7,23.0,889.0,944.96,688.19
2016,5,2,13,45,828.0,153.0,1.85,23.0,862.5,913.47,670.48
2016,5,2,14,0,816.0,154.0,2.0,23.0,836.0,879.35,650.69
2016,5,2,14,15,806.0,152.0,2.1,22.5,804.0,841.53,628.76
2016,5,2,14,30,796.0,150.0,2.2,22.0,772.0,801.43,604.83
2016,5,2,14,45,775.0,151.0,2.35,22.0,732.5,753.83,574.15
2016,5,2,15,0,754.0,152.0,2.5,22.0,693.0,707.34,542.18
2016,5,2,15,15,654.0,173.5,2.55,21.5,622.5,624.71,482.69
2016,5,2,15,30,554.0,195.0,2.6,21.0,552.0,544.58,423.74
2016,5,2,15,45,604.0,169.5,2.7,20.5,531.5,522.04,407.95
2016,5,2,16,0,654.0,144.0,2.8,20.0,511.0,489.14,382.79
2016,5,2,16,15,567.5,145.5,2.8,19.5,443.0,411.27,321.65
2016,5,2,16,30,481.0,147.0,2.8,19.0,375.0,338.58,263.65
2016,5,2,16,45,363.0,146.0,2.85,18.5,306.5,265.07,204.91
2016,5,2,17,0,245.0,145.0,2.9,18.0,238.0,202.37,155.26
2016,5,2,17,15,206.5,129.5,2.85,17.0,200.0,162.14,122.43
2016,5,2,17,30,168.0,114.0,2.8,16.0,162.0,125.97,93.33
2016,5,2,17,45,134.5,92.5,2.75,15.5,126.0,91.51,66.14
