Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,0,101.0,71.0,2.7,15.0,90.0,61.66,43.99
2016,5,2,18,15,60.5,49.5,2.55,14.5,60.0,40.02,28.98
2016,5,2,18,30,20.0,28.0,2.4,14.0,30.0,23.99,12.84
2016,5,2,18,45,10.0,14.0,2.25,13.5,15.0,12.73,0.0
2016,5,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,0.55,12.0,5.0,4.55,0.0
2016,5,3,5,30,0.0,10.0,0.6,12.0,10.0,8.79,0.0
2016,5,3,5,45,0.0,26.5,0.65,12.5,26.5,23.35,13.99
2016,5,3,6,0,0.0,43.0,0.7,13.0,43.0,37.26,27.19
2016,5,3,6,15,1.5,64.0,0.6,13.0,64.0,55.17,41.47
2016,5,3,6,30,3.0,85.0,0.5,13.0,85.0,73.76,57.5
2016,5,3,6,45,11.0,105.0,0.45,13.5,108.5,93.23,73.55
2016,5,3,7,0,19.0,125.0,0.4,14.0,132.0,113.87,90.32
2016,5,3,7,15,17.0,141.0,0.4,14.0,148.0,129.09,102.86
2016,5,3,7,30,15.0,157.0,0.4,14.0,164.0,144.07,114.98
2016,5,3,7,45,68.0,194.5,0.45,14.5,230.5,204.04,162.61
2016,5,3,8,0,121.0,232.0,0.5,15.0,297.0,273.22,216.58
2016,5,3,8,15,65.5,217.5,0.6,15.5,253.0,233.46,184.64
2016,5,3,8,30,10.0,203.0,0.7,16.0,209.0,187.33,147.33
2016,5,3,8,45,146.5,256.0,0.85,16.5,357.5,336.58,265.59
2016,5,3,9,0,283.0,309.0,1.0,17.0,506.0,497.05,385.99
2016,5,3,9,15,311.0,321.5,1.05,17.5,549.5,544.66,418.86
2016,5,3,9,30,339.0,334.0,1.1,18.0,593.0,593.7,453.13
2016,5,3,9,45,243.5,367.0,1.2,18.5,557.0,563.53,428.42
2016,5,3,10,0,148.0,400.0,1.3,19.0,521.0,515.37,391.09
2016,5,3,10,15,115.0,405.0,1.25,19.0,501.0,497.62,377.12
2016,5,3,10,30,82.0,410.0,1.2,19.0,481.0,465.54,352.6
2016,5,3,10,45,167.0,425.5,1.2,19.5,575.0,575.05,432.24
2016,5,3,11,0,252.0,441.0,1.2,20.0,669.0,688.03,510.15
2016,5,3,11,15,349.5,410.5,1.15,20.0,730.5,756.96,557.66
2016,5,3,11,30,447.0,380.0,1.1,20.0,792.0,838.1,612.2
2016,5,3,11,45,318.5,425.0,1.1,20.0,720.0,749.42,549.07
2016,5,3,12,0,190.0,470.0,1.1,20.0,648.0,655.99,483.1
2016,5,3,12,15,326.5,425.0,1.1,20.0,728.5,758.42,557.3
2016,5,3,12,30,463.0,380.0,1.1,20.0,809.0,856.84,624.63
2016,5,3,12,45,440.0,381.5,1.1,20.0,786.0,830.74,606.03
2016,5,3,13,0,417.0,383.0,1.1,20.0,763.0,802.89,587.76
2016,5,3,13,15,443.0,365.0,1.2,20.0,761.5,801.24,589.4
2016,5,3,13,30,469.0,347.0,1.3,20.0,760.0,796.53,588.63
2016,5,3,13,45,448.5,343.5,1.4,20.0,729.0,760.76,565.75
2016,5,3,14,0,428.0,340.0,1.5,20.0,698.0,724.14,542.16
2016,5,3,14,15,423.5,328.5,1.6,20.0,671.5,692.79,522.18
2016,5,3,14,30,419.0,317.0,1.7,20.0,645.0,660.13,500.79
2016,5,3,14,45,414.0,303.0,1.8,20.0,614.5,623.58,476.21
2016,5,3,15,0,409.0,289.0,1.9,20.0,584.0,586.06,450.38
2016,5,3,15,15,308.0,290.5,2.0,19.5,505.5,490.77,380.86
2016,5,3,15,30,207.0,292.0,2.1,19.0,427.0,405.04,316.78
2016,5,3,15,45,239.5,264.5,2.25,18.5,409.0,391.2,307.97
2016,5,3,16,0,272.0,237.0,2.4,18.0,391.0,367.03,290.15
2016,5,3,16,15,164.5,214.5,2.45,17.5,305.0,274.39,217.61
2016,5,3,16,30,57.0,192.0,2.5,17.0,219.0,195.47,155.39
2016,5,3,16,45,137.0,170.5,2.55,17.0,225.5,201.97,159.43
2016,5,3,17,0,217.0,149.0,2.6,17.0,232.0,197.48,152.64
2016,5,3,17,15,181.0,133.0,2.5,16.5,195.0,157.91,120.04
2016,5,3,17,30,145.0,117.0,2.4,16.0,158.0,124.46,93.05
2016,5,3,17,45,120.0,94.0,2.3,15.5,123.5,91.13,66.43
2016,5,3,18,0,95.0,71.0,2.2,15.0,89.0,61.45,44.0
2016,5,3,18,15,57.0,50.0,2.0,14.5,59.5,40.44,29.41
2016,5,3,18,30,19.0,29.0,1.8,14.0,30.0,24.8,13.83
2016,5,3,18,45,9.5,14.5,1.6,14.0,15.0,13.19,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,1.95,12.0,7.5,6.82,0.0
2016,5,4,5,30,0.0,15.0,2.0,12.0,15.0,13.21,0.0
2016,5,4,5,45,30.5,36.5,2.1,12.5,41.0,30.81,20.36
2016,5,4,6,0,61.0,58.0,2.2,13.0,67.0,46.47,35.25
2016,5,4,6,15,91.5,81.0,2.2,13.0,101.0,72.03,52.81
2016,5,4,6,30,122.0,104.0,2.2,13.0,135.0,102.96,76.96
2016,5,4,6,45,166.0,119.5,2.2,13.5,172.0,134.55,101.85
2016,5,4,7,0,210.0,135.0,2.2,14.0,209.0,172.75,133.05
2016,5,4,7,15,173.0,160.5,2.15,14.0,228.0,197.22,155.75
2016,5,4,7,30,136.0,186.0,2.1,14.0,247.0,218.69,174.95
2016,5,4,7,45,135.0,210.0,2.1,14.0,276.5,249.91,200.78
2016,5,4,8,0,134.0,234.0,2.1,14.0,306.0,281.04,225.94
2016,5,4,8,15,254.5,239.5,2.0,14.0,392.0,365.54,293.34
2016,5,4,8,30,375.0,245.0,1.9,14.0,478.0,457.65,365.42
2016,5,4,8,45,357.5,270.5,1.8,14.5,506.0,491.68,389.64
2016,5,4,9,0,340.0,296.0,1.7,15.0,534.0,523.27,411.49
2016,5,4,9,15,339.0,316.0,1.6,15.0,564.5,559.24,437.01
2016,5,4,9,30,338.0,336.0,1.5,15.0,595.0,594.18,461.1
2016,5,4,9,45,310.0,360.5,1.4,15.5,606.0,610.47,469.8
2016,5,4,10,0,282.0,385.0,1.3,16.0,617.0,623.75,476.18
2016,5,4,10,15,304.5,393.0,1.3,16.0,651.5,662.31,503.28
2016,5,4,10,30,327.0,401.0,1.3,16.0,686.0,700.92,529.85
2016,5,4,10,45,321.5,413.5,1.3,16.5,698.5,717.74,539.41
2016,5,4,11,0,316.0,426.0,1.3,17.0,711.0,732.9,547.98
2016,5,4,11,15,248.0,446.0,1.4,17.0,672.0,693.64,519.52
2016,5,4,11,30,180.0,466.0,1.5,17.0,633.0,638.52,480.18
2016,5,4,11,45,258.5,453.5,1.65,17.5,694.5,718.03,538.21
2016,5,4,12,0,337.0,441.0,1.8,18.0,756.0,784.15,585.06
2016,5,4,12,15,352.0,430.5,1.85,18.0,758.5,788.08,588.09
2016,5,4,12,30,367.0,420.0,1.9,18.0,761.0,790.09,590.49
2016,5,4,12,45,350.0,423.0,2.0,18.5,745.5,772.47,577.82
2016,5,4,13,0,333.0,426.0,2.1,19.0,730.0,753.43,564.31
2016,5,4,13,15,391.5,390.0,2.15,19.0,740.5,765.5,575.43
2016,5,4,13,30,450.0,354.0,2.2,19.0,751.0,784.61,590.85
2016,5,4,13,45,362.5,376.0,2.3,19.5,690.0,704.25,532.78
2016,5,4,14,0,275.0,398.0,2.4,20.0,629.0,637.6,483.9
2016,5,4,14,15,359.5,351.5,2.5,20.0,642.0,651.45,497.64
2016,5,4,14,30,444.0,305.0,2.6,20.0,655.0,667.84,512.18
2016,5,4,14,45,411.0,302.0,2.75,20.0,614.0,619.44,477.57
2016,5,4,15,0,378.0,299.0,2.9,20.0,573.0,564.76,438.21
2016,5,4,15,15,318.5,292.5,2.95,19.5,513.5,499.0,389.85
2016,5,4,15,30,259.0,286.0,3.0,19.0,454.0,437.81,343.99
2016,5,4,15,45,320.5,250.5,3.05,18.5,442.5,423.88,334.97
2016,5,4,16,0,382.0,215.0,3.1,18.0,431.0,403.17,319.47
2016,5,4,16,15,382.0,193.0,3.15,17.5,392.5,359.31,284.59
2016,5,4,16,30,382.0,171.0,3.2,17.0,354.0,318.93,251.39
2016,5,4,16,45,237.5,162.5,3.3,17.0,272.0,232.08,181.96
2016,5,4,17,0,93.0,154.0,3.4,17.0,190.0,162.28,127.4
2016,5,4,17,15,75.0,133.5,3.3,16.5,160.0,133.16,103.69
2016,5,4,17,30,57.0,113.0,3.2,16.0,130.0,106.39,81.92
2016,5,4,17,45,43.0,90.5,3.15,15.5,101.5,80.96,61.2
2016,5,4,18,0,29.0,68.0,3.1,15.0,73.0,57.81,42.51
2016,5,4,18,15,14.5,46.5,2.9,14.5,49.0,39.01,28.23
2016,5,4,18,30,0.0,25.0,2.7,14.0,25.0,21.94,11.85
2016,5,4,18,45,0.0,12.5,2.55,13.5,12.5,11.01,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.0,1.4,12.0,8.0,7.28,0.0
2016,5,5,5,30,0.0,16.0,1.6,12.0,16.0,14.09,0.0
2016,5,5,5,45,18.5,36.0,1.85,12.5,39.0,30.53,20.29
2016,5,5,6,0,37.0,56.0,2.1,13.0,62.0,46.36,35.21
2016,5,5,6,15,56.0,78.0,2.15,13.0,90.5,68.55,51.03
2016,5,5,6,30,75.0,100.0,2.2,13.0,119.0,94.2,71.66
2016,5,5,6,45,97.0,120.5,2.3,13.5,151.0,122.57,94.75
2016,5,5,7,0,119.0,141.0,2.4,14.0,183.0,153.93,120.63
2016,5,5,7,15,59.5,138.5,2.4,14.0,159.5,141.08,112.25
2016,5,5,7,30,0.0,136.0,2.4,14.0,136.0,120.05,95.89
2016,5,5,7,45,0.0,132.5,2.45,14.5,132.5,117.31,93.15
2016,5,5,8,0,0.0,129.0,2.5,15.0,129.0,114.41,90.27
2016,5,5,8,15,54.0,204.0,2.5,15.5,238.0,214.54,171.84
2016,5,5,8,30,108.0,279.0,2.5,16.0,347.0,319.68,254.86
2016,5,5,8,45,89.5,294.5,2.55,16.5,353.5,329.0,260.69
2016,5,5,9,0,71.0,310.0,2.6,17.0,360.0,336.32,265.11
2016,5,5,9,15,92.0,336.5,2.6,17.0,405.0,381.24,299.6
2016,5,5,9,30,113.0,363.0,2.6,17.0,450.0,436.81,341.51
2016,5,5,9,45,186.0,377.5,2.6,17.5,528.0,516.17,401.23
2016,5,5,10,0,259.0,392.0,2.6,18.0,606.0,610.37,470.01
2016,5,5,10,15,147.0,375.5,2.6,18.0,498.0,495.57,382.63
2016,5,5,10,30,35.0,359.0,2.6,18.0,390.0,371.87,287.1
2016,5,5,10,45,21.0,273.0,2.6,18.0,292.0,276.49,214.48
2016,5,5,11,0,7.0,187.0,2.6,18.0,194.0,175.01,135.17
2016,5,5,11,15,9.0,212.5,2.6,18.0,221.5,200.61,155.47
2016,5,5,11,30,11.0,238.0,2.6,18.0,249.0,226.34,175.48
2016,5,5,11,45,6.0,190.5,2.6,18.5,197.0,177.73,136.91
2016,5,5,12,0,1.0,143.0,2.6,19.0,145.0,129.39,98.43
2016,5,5,12,15,65.0,305.0,2.6,19.0,366.5,353.59,274.5
2016,5,5,12,30,129.0,467.0,2.6,19.0,588.0,590.16,448.57
2016,5,5,12,45,92.5,441.0,2.65,19.0,527.5,513.66,391.25
2016,5,5,13,0,56.0,415.0,2.7,19.0,467.0,450.97,344.86
2016,5,5,13,15,44.0,386.5,2.7,19.0,427.0,409.8,314.54
2016,5,5,13,30,32.0,358.0,2.7,19.0,387.0,369.08,284.14
2016,5,5,13,45,18.0,264.5,2.7,19.0,281.0,255.65,197.87
2016,5,5,14,0,4.0,171.0,2.7,19.0,175.0,156.81,120.69
2016,5,5,14,15,101.5,274.5,2.65,18.5,355.5,350.84,275.48
2016,5,5,14,30,199.0,378.0,2.6,18.0,536.0,523.79,407.02
2016,5,5,14,45,101.5,283.0,2.6,18.0,364.0,348.84,273.34
2016,5,5,15,0,4.0,188.0,2.6,18.0,192.0,171.13,133.19
2016,5,5,15,15,3.0,180.5,2.6,17.5,183.0,163.29,127.82
2016,5,5,15,30,2.0,173.0,2.6,17.0,174.0,155.56,122.16
2016,5,5,15,45,1.0,116.0,2.65,17.0,116.5,103.55,80.19
2016,5,5,16,0,0.0,59.0,2.7,17.0,59.0,52.18,38.02
2016,5,5,16,15,0.0,50.5,2.6,16.5,50.5,44.62,31.94
2016,5,5,16,30,0.0,42.0,2.5,16.0,42.0,37.07,25.76
2016,5,5,16,45,0.0,55.5,2.45,16.0,55.5,49.02,35.97
2016,5,5,17,0,0.0,69.0,2.4,16.0,69.0,61.0,46.21
2016,5,5,17,15,0.0,58.0,2.15,15.5,58.0,51.22,38.1
2016,5,5,17,30,0.0,47.0,1.9,15.0,47.0,41.46,29.89
2016,5,5,17,45,0.0,37.0,1.65,15.0,37.0,32.61,22.25
2016,5,5,18,0,0.0,27.0,1.4,15.0,27.0,23.77,14.54
2016,5,5,18,15,0.0,18.5,1.25,14.5,18.5,16.26,8.55
2016,5,5,18,30,0.0,10.0,1.1,14.0,10.0,8.78,1.46
2016,5,5,18,45,0.0,5.0,1.0,13.5,5.0,4.38,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,0.5,1.65,12.5,0.5,0.44,0.0
2016,5,6,6,0,0.0,1.0,1.8,13.0,1.0,0.88,0.0
2016,5,6,6,15,0.0,2.0,1.75,13.0,2.0,1.75,0.0
2016,5,6,6,30,0.0,3.0,1.7,13.0,3.0,2.63,0.0
2016,5,6,6,45,0.0,4.0,1.7,13.0,4.0,3.51,0.0
2016,5,6,7,0,0.0,5.0,1.7,13.0,5.0,4.39,0.0
2016,5,6,7,15,143.5,90.0,1.7,13.0,155.0,127.26,99.25
2016,5,6,7,30,287.0,175.0,1.7,13.0,305.0,266.93,212.43
2016,5,6,7,45,289.5,198.0,1.7,13.5,342.0,308.1,246.07
2016,5,6,8,0,292.0,221.0,1.7,14.0,379.0,349.29,279.14
2016,5,6,8,15,165.0,235.5,1.75,14.0,326.5,307.94,246.73
2016,5,6,8,30,38.0,250.0,1.8,14.0,274.0,251.17,200.5
2016,5,6,8,45,30.5,255.5,1.85,14.5,276.0,254.39,202.41
2016,5,6,9,0,23.0,261.0,1.9,15.0,278.0,250.55,198.47
2016,5,6,9,15,13.5,221.5,1.95,15.0,232.0,208.72,164.86
2016,5,6,9,30,4.0,182.0,2.0,15.0,186.0,166.08,130.41
2016,5,6,9,45,7.0,209.0,2.05,15.0,215.5,193.47,152.27
2016,5,6,10,0,10.0,236.0,2.1,15.0,245.0,221.24,174.07
2016,5,6,10,15,5.0,186.5,2.1,15.0,191.0,171.9,134.49
2016,5,6,10,30,0.0,137.0,2.1,15.0,137.0,122.57,94.71
2016,5,6,10,45,0.0,124.5,2.15,15.5,124.5,111.34,85.46
2016,5,6,11,0,0.0,112.0,2.2,16.0,112.0,100.1,76.19
2016,5,6,11,15,0.0,114.5,2.15,16.0,114.5,102.42,78.02
2016,5,6,11,30,0.0,117.0,2.1,16.0,117.0,104.73,79.84
2016,5,6,11,45,8.0,207.5,2.1,16.5,215.0,195.31,152.02
2016,5,6,12,0,16.0,298.0,2.1,17.0,313.0,287.38,223.1
2016,5,6,12,15,8.0,187.5,2.05,17.0,195.0,176.95,136.83
2016,5,6,12,30,0.0,77.0,2.0,17.0,77.0,68.67,50.36
2016,5,6,12,45,7.0,175.5,2.0,17.0,182.0,164.76,127.76
2016,5,6,13,0,14.0,274.0,2.0,17.0,287.0,262.26,203.97
2016,5,6,13,15,8.5,216.5,1.95,16.5,224.5,203.41,158.13
2016,5,6,13,30,3.0,159.0,1.9,16.0,162.0,145.38,112.56
2016,5,6,13,45,4.0,169.5,1.85,16.0,173.5,155.65,121.03
2016,5,6,14,0,5.0,180.0,1.8,16.0,185.0,165.86,129.3
2016,5,6,14,15,2.5,137.5,1.8,16.0,140.0,124.88,96.57
2016,5,6,14,30,0.0,95.0,1.8,16.0,95.0,84.45,63.94
2016,5,6,14,45,0.0,114.5,1.8,16.0,114.5,101.9,78.34
2016,5,6,15,0,0.0,134.0,1.8,16.0,134.0,119.37,92.69
2016,5,6,15,15,0.0,115.0,1.7,15.5,115.0,102.21,79.06
2016,5,6,15,30,0.0,96.0,1.6,15.0,96.0,85.16,65.41
2016,5,6,15,45,0.0,72.5,1.55,15.0,72.5,64.2,48.24
2016,5,6,16,0,0.0,49.0,1.5,15.0,49.0,43.31,30.93
2016,5,6,16,15,0.0,45.0,1.35,15.0,45.0,39.75,28.06
2016,5,6,16,30,0.0,41.0,1.2,15.0,41.0,36.19,25.16
2016,5,6,16,45,0.0,44.5,1.1,15.0,44.5,39.27,27.88
2016,5,6,17,0,0.0,48.0,1.0,15.0,48.0,42.36,30.6
2016,5,6,17,15,0.0,40.5,0.85,14.5,40.5,35.7,25.06
2016,5,6,17,30,0.0,33.0,0.7,14.0,33.0,29.07,19.43
2016,5,6,17,45,139.5,52.5,0.55,14.0,79.5,59.01,39.01
2016,5,6,18,0,279.0,72.0,0.4,14.0,126.0,66.89,44.69
2016,5,6,18,15,194.5,54.5,0.45,13.5,86.5,42.87,31.85
2016,5,6,18,30,110.0,37.0,0.5,13.0,47.0,29.49,18.55
2016,5,6,18,45,55.0,18.5,0.55,13.0,23.5,15.13,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.5,1.15,11.5,5.5,5.0,0.0
2016,5,7,5,30,0.0,11.0,1.4,12.0,11.0,9.66,0.0
2016,5,7,5,45,0.0,26.5,1.65,12.5,26.5,23.36,14.4
2016,5,7,6,0,0.0,42.0,1.9,13.0,42.0,36.73,26.84
2016,5,7,6,15,0.0,61.5,1.95,13.0,61.5,53.31,40.01
2016,5,7,6,30,0.0,81.0,2.0,13.0,81.0,70.26,54.72
2016,5,7,6,45,3.0,101.5,2.1,13.5,102.5,88.86,70.34
2016,5,7,7,0,6.0,122.0,2.2,14.0,124.0,108.05,86.19
2016,5,7,7,15,107.5,154.0,2.25,14.0,202.5,171.04,135.93
2016,5,7,7,30,209.0,186.0,2.3,14.0,281.0,244.99,195.32
2016,5,7,7,45,197.5,211.0,2.35,14.5,309.5,276.74,221.52
2016,5,7,8,0,186.0,236.0,2.4,15.0,338.0,307.11,245.89
2016,5,7,8,15,241.0,251.5,2.4,15.0,395.5,368.18,294.46
2016,5,7,8,30,296.0,267.0,2.4,15.0,453.0,430.26,343.11
2016,5,7,8,45,240.0,297.5,2.4,15.5,455.5,440.46,349.21
2016,5,7,9,0,184.0,328.0,2.4,16.0,458.0,437.51,345.02
2016,5,7,9,15,97.5,282.0,2.35,16.0,351.5,340.66,269.1
2016,5,7,9,30,11.0,236.0,2.3,16.0,245.0,220.79,173.29
2016,5,7,9,45,8.5,216.0,2.3,16.5,223.5,201.05,157.39
2016,5,7,10,0,6.0,196.0,2.3,17.0,202.0,181.1,141.07
2016,5,7,10,15,9.0,227.5,2.25,17.0,236.0,212.97,166.12
2016,5,7,10,30,12.0,259.0,2.2,17.0,270.0,245.21,191.06
2016,5,7,10,45,7.5,208.0,2.2,17.5,215.0,194.43,150.7
2016,5,7,11,0,3.0,157.0,2.2,18.0,160.0,143.76,110.36
2016,5,7,11,15,4.0,165.5,2.15,18.0,169.5,152.61,117.43
2016,5,7,11,30,5.0,174.0,2.1,18.0,179.0,161.48,124.38
2016,5,7,11,45,3.5,161.5,2.05,18.5,165.0,148.67,113.92
2016,5,7,12,0,2.0,149.0,2.0,19.0,151.0,135.82,103.51
2016,5,7,12,15,9.5,230.0,1.95,19.0,239.0,217.56,167.71
2016,5,7,12,30,17.0,311.0,1.9,19.0,327.0,300.28,230.95
2016,5,7,12,45,24.5,341.5,1.9,19.0,364.5,348.23,267.0
2016,5,7,13,0,32.0,372.0,1.9,19.0,402.0,384.64,294.22
2016,5,7,13,15,22.0,314.0,1.9,19.0,334.5,306.64,235.6
2016,5,7,13,30,12.0,256.0,1.9,19.0,267.0,242.73,187.05
2016,5,7,13,45,6.0,188.0,1.95,19.0,193.5,174.31,134.15
2016,5,7,14,0,0.0,120.0,2.0,19.0,120.0,107.08,81.02
2016,5,7,14,15,0.0,81.0,2.0,18.5,81.0,71.99,53.14
2016,5,7,14,30,0.0,42.0,2.0,18.0,42.0,37.25,25.02
2016,5,7,14,45,0.0,97.5,2.05,18.0,97.5,86.64,65.44
2016,5,7,15,0,0.0,153.0,2.1,18.0,153.0,136.49,105.79
2016,5,7,15,15,36.5,219.5,2.1,18.0,243.0,225.96,178.0
2016,5,7,15,30,73.0,286.0,2.1,18.0,333.0,308.04,242.63
2016,5,7,15,45,71.5,264.5,2.1,18.0,308.0,282.25,222.57
2016,5,7,16,0,70.0,243.0,2.1,18.0,283.0,256.6,202.81
2016,5,7,16,15,35.0,160.0,2.05,17.5,180.0,160.3,126.51
2016,5,7,16,30,0.0,77.0,2.0,17.0,77.0,68.13,51.54
2016,5,7,16,45,0.0,62.5,1.95,17.0,62.5,55.23,41.01
2016,5,7,17,0,0.0,48.0,1.9,17.0,48.0,42.36,30.3
2016,5,7,17,15,0.0,40.5,1.8,16.5,40.5,35.71,24.8
2016,5,7,17,30,0.0,33.0,1.7,16.0,33.0,29.07,19.22
2016,5,7,17,45,0.0,26.0,1.65,15.5,26.0,22.88,13.92
2016,5,7,18,0,0.0,19.0,1.6,15.0,19.0,16.7,8.56
2016,5,7,18,15,0.0,13.0,1.45,14.5,13.0,11.41,4.35
2016,5,7,18,30,0.0,7.0,1.3,14.0,7.0,6.14,0.0
2016,5,7,18,45,0.0,3.5,1.2,14.0,3.5,3.07,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,0.85,12.5,5.0,4.55,0.0
2016,5,8,5,30,0.0,10.0,1.0,13.0,10.0,8.78,0.0
2016,5,8,5,45,0.0,22.5,1.15,13.5,22.5,19.81,11.38
2016,5,8,6,0,0.0,35.0,1.3,14.0,35.0,30.86,21.62
2016,5,8,6,15,0.0,50.0,1.35,14.0,50.0,44.02,31.99
2016,5,8,6,30,0.0,65.0,1.4,14.0,65.0,57.06,43.3
2016,5,8,6,45,0.0,81.5,1.45,14.5,81.5,71.5,55.52
2016,5,8,7,0,0.0,98.0,1.5,15.0,98.0,86.09,67.61
2016,5,8,7,15,0.0,104.5,1.45,15.5,104.5,92.11,72.31
2016,5,8,7,30,0.0,111.0,1.4,16.0,111.0,98.07,76.87
2016,5,8,7,45,4.5,146.0,1.4,16.5,149.0,131.09,103.57
2016,5,8,8,0,9.0,181.0,1.4,17.0,187.0,164.95,130.42
2016,5,8,8,15,143.0,226.5,1.4,17.0,317.0,287.3,228.04
2016,5,8,8,30,277.0,272.0,1.4,17.0,447.0,423.24,332.87
2016,5,8,8,45,203.5,300.5,1.45,17.0,434.0,412.92,323.39
2016,5,8,9,0,130.0,329.0,1.5,17.0,421.0,400.98,312.94
2016,5,8,9,15,114.5,345.5,1.55,17.0,430.0,413.12,321.49
2016,5,8,9,30,99.0,362.0,1.6,17.0,439.0,414.94,322.11
2016,5,8,9,45,197.5,373.5,1.7,17.5,535.0,519.91,401.33
2016,5,8,10,0,296.0,385.0,1.8,18.0,631.0,632.5,482.97
2016,5,8,10,15,185.5,398.0,1.9,18.0,554.0,549.56,420.13
2016,5,8,10,30,75.0,411.0,2.0,18.0,477.0,458.0,350.65
2016,5,8,10,45,46.5,360.5,2.1,18.5,402.0,384.54,295.46
2016,5,8,11,0,18.0,310.0,2.2,19.0,327.0,299.23,230.13
2016,5,8,11,15,37.0,367.0,2.3,19.0,401.5,384.58,295.29
2016,5,8,11,30,56.0,424.0,2.4,19.0,476.0,460.33,351.41
2016,5,8,11,45,220.5,419.5,2.5,19.5,626.5,643.29,487.74
2016,5,8,12,0,385.0,415.0,2.6,20.0,777.0,801.32,600.23
2016,5,8,12,15,357.5,427.5,2.65,20.0,763.0,786.45,588.15
2016,5,8,12,30,330.0,440.0,2.7,20.0,749.0,769.84,576.3
2016,5,8,12,45,348.0,419.5,2.8,20.0,742.0,763.04,573.25
2016,5,8,13,0,366.0,399.0,2.9,20.0,735.0,754.16,568.68
2016,5,8,13,15,365.0,399.0,2.9,19.5,728.5,745.6,564.04
2016,5,8,13,30,364.0,399.0,2.9,19.0,722.0,735.37,558.22
2016,5,8,13,45,593.5,273.0,2.95,19.0,783.0,818.71,624.0
2016,5,8,14,0,823.0,147.0,3.0,19.0,844.0,870.99,663.64
2016,5,8,14,15,814.0,145.0,3.0,19.0,812.5,834.08,638.46
2016,5,8,14,30,805.0,143.0,3.0,19.0,781.0,794.83,612.18
2016,5,8,14,45,799.0,137.0,3.0,19.0,745.0,751.79,582.96
2016,5,8,15,0,793.0,131.0,3.0,19.0,709.0,706.63,550.74
2016,5,8,15,15,778.0,128.0,2.95,18.5,667.0,656.48,514.55
2016,5,8,15,30,763.0,125.0,2.9,18.0,625.0,605.46,476.73
2016,5,8,15,45,745.5,120.5,2.9,18.0,579.5,550.83,434.41
2016,5,8,16,0,728.0,116.0,2.9,18.0,534.0,495.92,390.66
2016,5,8,16,15,702.5,111.0,2.85,17.5,484.5,437.1,343.19
2016,5,8,16,30,677.0,106.0,2.8,17.0,435.0,379.74,295.4
2016,5,8,16,45,648.5,99.0,2.8,17.0,385.5,321.23,244.99
2016,5,8,17,0,620.0,92.0,2.8,17.0,336.0,265.18,195.69
2016,5,8,17,15,574.0,85.0,2.75,16.5,285.0,207.92,146.23
2016,5,8,17,30,528.0,78.0,2.7,16.0,234.0,155.82,102.35
2016,5,8,17,45,470.5,68.0,2.65,15.5,186.5,105.31,63.76
2016,5,8,18,0,413.0,58.0,2.6,15.0,139.0,61.95,37.33
2016,5,8,18,15,318.0,46.0,2.45,14.5,97.5,35.37,25.25
2016,5,8,18,30,223.0,34.0,2.3,14.0,56.0,26.49,16.33
2016,5,8,18,45,111.5,17.0,2.2,14.0,28.0,13.35,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,56.5,13.5,1.9,11.0,17.5,12.28,0.0
2016,5,9,5,30,113.0,27.0,2.0,11.0,35.0,21.85,8.8
2016,5,9,5,45,222.5,42.0,2.1,11.5,74.0,32.48,22.48
2016,5,9,6,0,332.0,57.0,2.2,12.0,113.0,43.51,33.01
2016,5,9,6,15,406.5,68.0,2.2,12.0,160.0,79.38,48.89
2016,5,9,6,30,481.0,79.0,2.2,12.0,207.0,128.59,83.04
2016,5,9,6,45,240.5,76.5,2.25,12.5,140.5,112.74,80.63
2016,5,9,7,0,0.0,74.0,2.3,13.0,74.0,65.38,50.51
2016,5,9,7,15,0.0,98.5,2.3,13.0,98.5,86.88,68.66
2016,5,9,7,30,0.0,123.0,2.3,13.0,123.0,108.58,86.66
2016,5,9,7,45,8.5,159.5,2.3,13.5,164.0,144.67,116.12
2016,5,9,8,0,17.0,196.0,2.3,14.0,205.0,182.1,146.18
2016,5,9,8,15,32.0,228.0,2.3,14.0,247.5,224.05,179.82
2016,5,9,8,30,47.0,260.0,2.3,14.0,290.0,265.1,212.32
2016,5,9,8,45,39.0,269.0,2.35,14.5,295.5,271.8,216.61
2016,5,9,9,0,31.0,278.0,2.4,15.0,301.0,277.59,220.18
2016,5,9,9,15,36.0,300.5,2.4,15.0,328.0,304.8,241.14
2016,5,9,9,30,41.0,323.0,2.4,15.0,355.0,332.51,262.24
2016,5,9,9,45,56.0,352.5,2.45,15.5,398.5,375.47,294.65
2016,5,9,10,0,71.0,382.0,2.5,16.0,442.0,419.6,327.41
2016,5,9,10,15,131.5,408.0,2.55,16.5,522.5,511.59,396.61
2016,5,9,10,30,192.0,434.0,2.6,17.0,603.0,596.65,458.81
2016,5,9,10,45,265.0,428.5,2.65,17.5,667.0,675.9,516.06
2016,5,9,11,0,338.0,423.0,2.7,18.0,731.0,746.11,565.92
2016,5,9,11,15,621.5,275.5,2.75,18.0,851.0,892.69,675.55
2016,5,9,11,30,905.0,128.0,2.8,18.0,971.0,1012.27,756.77
2016,5,9,11,45,905.5,128.0,2.85,18.5,976.0,1019.42,759.14
2016,5,9,12,0,906.0,128.0,2.9,19.0,981.0,1022.89,760.29
2016,5,9,12,15,905.5,128.0,2.95,19.0,978.5,1021.68,759.94
2016,5,9,12,30,905.0,128.0,3.0,19.0,976.0,1016.79,757.3
2016,5,9,12,45,902.0,127.5,3.05,19.0,965.5,1005.33,750.41
2016,5,9,13,0,899.0,127.0,3.1,19.0,955.0,990.28,741.26
2016,5,9,13,15,895.5,126.5,3.15,19.0,937.0,971.24,729.5
2016,5,9,13,30,892.0,126.0,3.2,19.0,919.0,948.79,715.46
2016,5,9,13,45,885.5,125.0,3.25,19.0,894.0,919.86,697.0
2016,5,9,14,0,879.0,124.0,3.3,19.0,869.0,887.92,676.4
2016,5,9,14,15,871.5,122.0,3.3,19.0,837.5,851.32,652.12
2016,5,9,14,30,864.0,120.0,3.3,19.0,806.0,812.11,625.86
2016,5,9,14,45,853.5,117.5,3.35,19.0,769.0,767.76,595.94
2016,5,9,15,0,843.0,115.0,3.4,19.0,732.0,725.37,566.62
2016,5,9,15,15,829.5,112.5,3.35,18.5,689.5,674.64,529.88
2016,5,9,15,30,816.0,110.0,3.3,18.0,647.0,622.77,491.29
2016,5,9,15,45,798.5,106.5,3.3,18.0,600.0,566.77,447.68
2016,5,9,16,0,781.0,103.0,3.3,18.0,553.0,510.6,402.69
2016,5,9,16,15,757.5,99.0,3.2,17.5,503.5,451.32,354.44
2016,5,9,16,30,734.0,95.0,3.1,17.0,454.0,391.75,304.46
2016,5,9,16,45,701.5,90.0,3.05,16.5,402.0,330.63,252.04
2016,5,9,17,0,669.0,85.0,3.0,16.0,350.0,272.31,200.84
2016,5,9,17,15,625.0,79.0,2.85,15.5,298.5,213.6,149.51
2016,5,9,17,30,581.0,73.0,2.7,15.0,247.0,159.7,103.64
2016,5,9,17,45,510.5,65.5,2.55,15.0,196.5,106.91,63.56
2016,5,9,18,0,440.0,58.0,2.4,15.0,146.0,62.83,37.47
2016,5,9,18,15,341.5,46.5,2.1,14.0,103.0,37.04,26.81
2016,5,9,18,30,243.0,35.0,1.8,13.0,60.0,27.28,17.23
2016,5,9,18,45,121.5,17.5,1.55,12.5,30.0,13.74,0.0
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,60.0,13.5,1.8,11.0,18.0,12.28,0.0
2016,5,10,5,30,120.0,27.0,1.9,11.0,36.0,21.11,9.05
2016,5,10,5,45,233.0,42.0,2.0,11.5,76.0,32.46,22.55
2016,5,10,6,0,346.0,57.0,2.1,12.0,116.0,43.5,33.04
2016,5,10,6,15,420.0,67.5,2.05,12.0,164.0,79.82,48.81
2016,5,10,6,30,494.0,78.0,2.0,12.0,212.0,129.22,82.98
2016,5,10,6,45,247.0,75.5,1.95,12.5,142.5,112.97,80.52
2016,5,10,7,0,0.0,73.0,1.9,13.0,73.0,64.52,49.77
2016,5,10,7,15,0.0,82.5,1.85,13.5,82.5,72.93,56.71
2016,5,10,7,30,0.0,92.0,1.8,14.0,92.0,81.37,63.51
2016,5,10,7,45,0.0,123.0,1.75,14.5,123.0,108.83,86.03
2016,5,10,8,0,0.0,154.0,1.7,15.0,154.0,136.53,108.31
2016,5,10,8,15,2.0,169.5,1.55,15.5,171.0,151.7,120.01
2016,5,10,8,30,4.0,185.0,1.4,16.0,188.0,167.16,131.82
2016,5,10,8,45,7.5,205.0,1.3,16.5,210.0,187.9,147.73
2016,5,10,9,0,11.0,225.0,1.2,17.0,232.0,209.07,163.73
2016,5,10,9,15,12.0,237.5,1.2,17.5,246.5,221.97,173.1
2016,5,10,9,30,13.0,250.0,1.2,18.0,261.0,234.95,182.49
2016,5,10,9,45,30.0,305.0,1.25,18.5,330.5,308.59,238.58
2016,5,10,10,0,47.0,360.0,1.3,19.0,400.0,377.7,289.56
2016,5,10,10,15,88.5,396.5,1.35,19.5,474.0,451.76,343.84
2016,5,10,10,30,130.0,433.0,1.4,20.0,548.0,539.29,406.23
2016,5,10,10,45,485.5,300.0,1.45,20.5,741.5,763.55,570.7
2016,5,10,11,0,841.0,167.0,1.5,21.0,935.0,974.82,711.33
2016,5,10,11,15,844.0,168.0,1.55,21.0,947.5,992.16,720.08
2016,5,10,11,30,847.0,169.0,1.6,21.0,960.0,1006.07,729.13
2016,5,10,11,45,850.5,167.5,1.7,21.5,965.5,1014.48,734.15
2016,5,10,12,0,854.0,166.0,1.8,22.0,971.0,1019.32,737.01
2016,5,10,12,15,853.5,165.5,1.9,22.0,968.0,1017.62,737.24
2016,5,10,12,30,853.0,165.0,2.0,22.0,965.0,1012.31,735.29
2016,5,10,12,45,858.5,158.5,2.15,22.5,956.5,1003.21,730.15
2016,5,10,13,0,864.0,152.0,2.3,23.0,948.0,979.51,715.55
2016,5,10,13,15,859.5,151.0,2.4,23.0,930.0,959.7,704.36
2016,5,10,13,30,855.0,150.0,2.5,23.0,912.0,946.28,697.27
2016,5,10,13,45,848.0,148.5,2.6,23.0,887.0,916.67,679.35
2016,5,10,14,0,841.0,147.0,2.7,23.0,862.0,884.16,659.42
2016,5,10,14,15,832.5,145.0,2.75,23.0,830.5,847.18,635.88
2016,5,10,14,30,824.0,143.0,2.8,23.0,799.0,807.78,610.45
2016,5,10,14,45,813.5,139.5,2.9,23.0,761.5,763.18,581.37
2016,5,10,15,0,803.0,136.0,3.0,23.0,724.0,716.77,549.22
2016,5,10,15,15,788.0,132.5,3.05,22.5,681.5,665.79,513.52
2016,5,10,15,30,773.0,129.0,3.1,22.0,639.0,613.91,476.06
2016,5,10,15,45,757.0,124.0,3.2,21.5,593.0,559.29,435.46
2016,5,10,16,0,741.0,119.0,3.3,21.0,547.0,504.17,393.0
2016,5,10,16,15,716.0,114.0,3.35,20.5,497.5,444.99,345.82
2016,5,10,16,30,691.0,109.0,3.4,20.0,448.0,387.18,298.17
2016,5,10,16,45,662.0,102.0,3.45,19.5,397.5,327.8,247.94
2016,5,10,17,0,633.0,95.0,3.5,19.0,347.0,270.91,198.66
2016,5,10,17,15,587.5,88.0,3.45,18.5,295.5,213.09,148.95
2016,5,10,17,30,542.0,81.0,3.4,18.0,244.0,160.34,104.77
2016,5,10,17,45,480.5,71.5,3.35,17.5,195.5,109.12,66.07
2016,5,10,18,0,419.0,62.0,3.3,17.0,147.0,65.54,39.91
2016,5,10,18,15,324.5,49.5,3.1,16.0,104.0,38.0,27.43
2016,5,10,18,30,230.0,37.0,2.9,15.0,61.0,28.79,18.44
2016,5,10,18,45,115.0,18.5,2.7,14.5,30.5,14.51,0.0
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,96.5,13.0,1.65,11.5,20.5,11.82,0.0
2016,5,11,5,30,193.0,26.0,1.9,12.0,41.0,20.39,9.07
2016,5,11,5,45,302.5,38.0,2.15,12.5,81.5,30.44,20.76
2016,5,11,6,0,412.0,50.0,2.4,13.0,122.0,39.29,29.21
2016,5,11,6,15,483.5,59.0,2.35,13.5,170.5,77.89,44.77
2016,5,11,6,30,555.0,68.0,2.3,14.0,219.0,127.74,78.44
2016,5,11,6,45,277.5,71.5,2.25,14.5,147.0,115.06,80.39
2016,5,11,7,0,0.0,75.0,2.2,15.0,75.0,66.26,50.83
2016,5,11,7,15,0.0,92.5,2.1,15.0,92.5,81.66,63.71
2016,5,11,7,30,0.0,110.0,2.0,15.0,110.0,97.17,76.45
2016,5,11,7,45,0.0,130.0,1.95,15.5,130.0,114.99,90.77
2016,5,11,8,0,0.0,150.0,1.9,16.0,150.0,132.95,104.98
2016,5,11,8,15,3.0,172.5,1.85,16.5,174.5,154.88,122.21
2016,5,11,8,30,6.0,195.0,1.8,17.0,199.0,177.28,139.58
2016,5,11,8,45,63.0,262.5,1.75,17.5,307.5,280.6,221.26
2016,5,11,9,0,120.0,330.0,1.7,18.0,416.0,393.8,307.34
2016,5,11,9,15,90.5,337.5,1.65,18.5,404.5,379.01,293.89
2016,5,11,9,30,61.0,345.0,1.6,19.0,393.0,368.33,284.11
2016,5,11,9,45,170.5,368.5,1.6,19.5,509.5,491.68,377.0
2016,5,11,10,0,280.0,392.0,1.6,20.0,626.0,623.52,471.45
2016,5,11,10,15,575.5,267.0,1.6,20.0,767.5,782.91,588.06
2016,5,11,10,30,871.0,142.0,1.6,20.0,909.0,929.77,687.02
2016,5,11,10,45,875.0,143.5,1.6,20.5,929.0,955.16,699.84
2016,5,11,11,0,879.0,145.0,1.6,21.0,949.0,977.29,711.9
2016,5,11,11,15,881.5,145.5,1.65,21.0,961.5,993.68,722.4
2016,5,11,11,30,884.0,146.0,1.7,21.0,974.0,1006.58,730.83
2016,5,11,11,45,887.0,145.0,1.8,21.5,979.5,1015.03,735.84
2016,5,11,12,0,890.0,144.0,1.9,22.0,985.0,1019.91,738.68
2016,5,11,12,15,889.5,143.5,1.95,22.0,981.5,1018.24,738.23
2016,5,11,12,30,889.0,143.0,2.0,22.0,978.0,1012.97,735.65
2016,5,11,12,45,894.5,137.0,2.05,22.5,969.5,1004.65,729.84
2016,5,11,13,0,900.0,131.0,2.1,23.0,961.0,992.56,721.72
2016,5,11,13,15,895.5,130.0,2.15,23.0,942.5,972.15,709.71
2016,5,11,13,30,891.0,129.0,2.2,23.0,924.0,948.36,695.55
2016,5,11,13,45,885.5,127.0,2.3,23.0,899.0,919.47,678.48
2016,5,11,14,0,880.0,125.0,2.4,23.0,874.0,887.51,659.19
2016,5,11,14,15,871.5,123.0,2.45,22.5,842.0,850.15,636.86
2016,5,11,14,30,863.0,121.0,2.5,22.0,810.0,810.26,612.47
2016,5,11,14,45,852.0,119.0,2.55,22.0,772.0,766.17,583.62
2016,5,11,15,0,841.0,117.0,2.6,22.0,734.0,724.1,555.19
2016,5,11,15,15,826.5,114.0,2.6,21.5,691.0,672.42,518.87
2016,5,11,15,30,812.0,111.0,2.6,21.0,648.0,619.72,480.72
2016,5,11,15,45,793.5,107.5,2.6,21.0,601.0,563.49,437.86
2016,5,11,16,0,775.0,104.0,2.6,21.0,554.0,507.22,393.68
2016,5,11,16,15,751.0,100.0,2.55,20.5,504.0,448.19,346.62
2016,5,11,16,30,727.0,96.0,2.5,20.0,454.0,388.89,297.82
2016,5,11,16,45,695.5,91.0,2.45,20.0,402.5,328.67,246.51
2016,5,11,17,0,664.0,86.0,2.4,20.0,351.0,271.13,196.48
2016,5,11,17,15,619.5,79.5,2.25,19.0,299.5,212.29,146.37
2016,5,11,17,30,575.0,73.0,2.1,18.0,248.0,158.34,101.45
2016,5,11,17,45,513.0,65.0,1.95,17.5,198.5,106.45,62.42
2016,5,11,18,0,451.0,57.0,1.8,17.0,149.0,62.17,36.36
2016,5,11,18,15,357.0,45.5,1.6,16.5,106.0,35.93,25.63
2016,5,11,18,30,263.0,34.0,1.4,16.0,63.0,27.45,17.38
2016,5,11,18,45,131.5,17.0,1.25,15.5,31.5,13.32,0.0
2016,5,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,67.5,14.0,1.4,11.5,19.5,12.73,0.0
2016,5,12,5,30,135.0,28.0,1.7,12.0,39.0,21.86,10.63
2016,5,12,5,45,227.0,44.0,2.0,12.5,77.5,33.92,23.84
2016,5,12,6,0,319.0,60.0,2.3,13.0,116.0,45.61,34.82
2016,5,12,6,15,390.5,71.5,2.3,13.0,163.0,81.2,50.75
2016,5,12,6,30,462.0,83.0,2.3,13.0,210.0,127.41,82.59
2016,5,12,6,45,231.0,74.0,2.35,13.5,137.5,108.46,77.11
2016,5,12,7,0,0.0,65.0,2.4,14.0,65.0,57.44,43.55
2016,5,12,7,15,0.0,91.0,2.4,14.0,91.0,80.35,62.86
2016,5,12,7,30,0.0,117.0,2.4,14.0,117.0,103.29,81.88
2016,5,12,7,45,0.0,137.0,2.4,14.5,137.0,121.14,96.24
2016,5,12,8,0,0.0,157.0,2.4,15.0,157.0,139.14,110.51
2016,5,12,8,15,3.5,176.5,2.35,15.5,179.0,158.68,125.86
2016,5,12,8,30,7.0,196.0,2.3,16.0,201.0,178.71,141.43
2016,5,12,8,45,16.0,232.0,2.3,16.5,243.5,217.61,171.96
2016,5,12,9,0,25.0,268.0,2.3,17.0,286.0,257.66,202.85
2016,5,12,9,15,79.0,320.0,2.25,17.0,381.0,353.74,277.91
2016,5,12,9,30,133.0,372.0,2.2,17.0,476.0,457.4,356.38
2016,5,12,9,45,481.0,259.0,2.2,17.5,658.0,654.14,507.8
2016,5,12,10,0,829.0,146.0,2.2,18.0,840.0,854.25,650.52
2016,5,12,10,15,836.0,148.0,2.15,18.5,867.0,888.61,669.4
2016,5,12,10,30,843.0,150.0,2.1,19.0,894.0,920.21,687.76
2016,5,12,10,45,846.0,152.5,2.1,19.5,913.0,945.7,702.39
2016,5,12,11,0,849.0,155.0,2.1,20.0,932.0,967.94,714.87
2016,5,12,11,15,852.0,155.5,2.1,20.0,944.5,984.82,725.24
2016,5,12,11,30,855.0,156.0,2.1,20.0,957.0,986.63,725.91
2016,5,12,11,45,854.0,157.5,2.1,20.5,961.5,993.28,728.62
2016,5,12,12,0,853.0,159.0,2.1,21.0,966.0,1008.7,737.04
2016,5,12,12,15,852.5,159.0,2.1,21.0,963.5,1007.51,736.12
2016,5,12,12,30,852.0,159.0,2.1,21.0,961.0,1002.72,733.18
2016,5,12,12,45,833.5,168.5,2.15,21.5,946.5,986.48,722.14
2016,5,12,13,0,815.0,178.0,2.2,22.0,932.0,967.01,709.18
2016,5,12,13,15,810.5,176.5,2.25,22.0,914.5,946.98,697.26
2016,5,12,13,30,806.0,175.0,2.3,22.0,897.0,923.81,683.25
2016,5,12,13,45,804.5,170.0,2.4,22.0,873.5,896.91,667.15
2016,5,12,14,0,803.0,165.0,2.5,22.0,850.0,866.97,648.85
2016,5,12,14,15,794.0,163.0,2.55,21.5,819.0,830.82,626.97
2016,5,12,14,30,785.0,161.0,2.6,21.0,788.0,792.4,603.21
2016,5,12,14,45,779.0,154.5,2.7,21.0,752.5,749.88,574.78
2016,5,12,15,0,773.0,148.0,2.8,21.0,717.0,705.29,543.69
2016,5,12,15,15,757.5,144.5,2.8,20.5,675.0,656.42,509.05
2016,5,12,15,30,742.0,141.0,2.8,20.0,633.0,605.3,471.78
2016,5,12,15,45,728.0,134.0,2.85,20.0,588.0,551.17,430.51
2016,5,12,16,0,714.0,127.0,2.9,20.0,543.0,496.73,387.75
2016,5,12,16,15,688.5,122.0,2.9,19.5,494.0,438.86,341.59
2016,5,12,16,30,663.0,117.0,2.9,19.0,445.0,382.46,295.12
2016,5,12,16,45,633.0,109.5,2.95,18.5,394.5,323.98,245.85
2016,5,12,17,0,603.0,102.0,3.0,18.0,344.0,268.15,197.67
2016,5,12,17,15,557.0,94.0,3.0,17.0,293.5,211.21,149.22
2016,5,12,17,30,511.0,86.0,3.0,16.0,243.0,159.45,106.13
2016,5,12,17,45,447.0,76.0,3.05,15.5,194.5,107.7,66.81
2016,5,12,18,0,383.0,66.0,3.1,15.0,146.0,65.66,41.16
2016,5,12,18,15,293.5,52.5,3.0,14.5,103.5,40.13,29.54
2016,5,12,18,30,204.0,39.0,2.9,14.0,61.0,30.24,19.97
2016,5,12,18,45,102.0,19.5,2.85,13.5,30.5,15.25,1.72
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
