Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,74.5,15.0,2.3,11.0,21.0,13.64,0.0
2016,5,13,5,30,149.0,30.0,2.4,11.0,42.0,23.44,12.29
2016,5,13,5,45,256.5,44.0,2.55,11.5,82.5,33.95,24.02
2016,5,13,6,0,364.0,58.0,2.7,12.0,123.0,44.18,33.72
2016,5,13,6,15,435.0,68.5,2.75,12.0,171.5,83.23,51.21
2016,5,13,6,30,506.0,79.0,2.8,12.0,220.0,131.25,84.24
2016,5,13,6,45,295.5,113.5,2.9,12.5,200.0,153.42,112.61
2016,5,13,7,0,85.0,148.0,3.0,13.0,180.0,149.55,118.53
2016,5,13,7,15,42.5,130.0,3.0,13.0,146.0,128.0,102.11
2016,5,13,7,30,0.0,112.0,3.0,13.0,112.0,98.9,78.47
2016,5,13,7,45,0.0,108.5,3.0,13.5,108.5,96.02,75.67
2016,5,13,8,0,0.0,105.0,3.0,14.0,105.0,93.03,72.78
2016,5,13,8,15,0.0,108.0,3.0,14.5,108.0,95.77,74.67
2016,5,13,8,30,0.0,111.0,3.0,15.0,111.0,98.51,76.56
2016,5,13,8,45,5.0,167.5,3.0,15.5,171.5,152.38,120.29
2016,5,13,9,0,10.0,224.0,3.0,16.0,232.0,207.29,163.88
2016,5,13,9,15,8.5,217.0,3.0,16.0,224.0,200.55,158.02
2016,5,13,9,30,7.0,210.0,3.0,16.0,216.0,193.6,152.17
2016,5,13,9,45,9.0,225.0,3.05,16.5,233.0,209.37,164.22
2016,5,13,10,0,11.0,240.0,3.1,17.0,250.0,225.31,176.27
2016,5,13,10,15,14.0,270.0,3.15,17.0,283.0,256.11,200.21
2016,5,13,10,30,17.0,300.0,3.2,17.0,316.0,287.22,224.18
2016,5,13,10,45,26.5,341.0,3.3,17.5,365.5,345.72,268.71
2016,5,13,11,0,36.0,382.0,3.4,18.0,415.0,395.72,306.0
2016,5,13,11,15,52.0,411.0,3.5,18.0,459.5,440.6,339.93
2016,5,13,11,30,68.0,440.0,3.6,18.0,504.0,485.8,373.82
2016,5,13,11,45,86.0,454.0,3.75,18.0,535.5,518.06,398.2
2016,5,13,12,0,104.0,468.0,3.9,18.0,567.0,550.02,422.33
2016,5,13,12,15,260.5,433.5,3.95,18.0,680.0,693.0,531.28
2016,5,13,12,30,417.0,399.0,4.0,18.0,793.0,819.01,624.56
2016,5,13,12,45,660.0,264.0,4.1,18.0,878.5,919.26,702.09
2016,5,13,13,0,903.0,129.0,4.2,18.0,964.0,991.02,752.71
2016,5,13,13,15,899.5,128.0,4.25,18.0,946.5,971.55,739.57
2016,5,13,13,30,896.0,127.0,4.3,18.0,929.0,948.67,724.78
2016,5,13,13,45,892.5,124.5,4.4,18.0,905.0,921.03,707.09
2016,5,13,14,0,889.0,122.0,4.5,18.0,881.0,890.19,687.21
2016,5,13,14,15,881.5,120.0,4.5,17.5,849.5,853.48,663.58
2016,5,13,14,30,874.0,118.0,4.5,17.0,818.0,814.15,637.81
2016,5,13,14,45,866.5,114.5,4.5,17.0,781.5,770.95,607.72
2016,5,13,15,0,859.0,111.0,4.5,17.0,745.0,725.54,575.4
2016,5,13,15,15,846.0,108.5,4.4,16.5,702.5,678.31,540.09
2016,5,13,15,30,833.0,106.0,4.3,16.0,660.0,626.28,500.32
2016,5,13,15,45,821.0,101.0,4.25,16.0,614.5,571.4,456.61
2016,5,13,16,0,809.0,96.0,4.2,16.0,569.0,515.76,411.09
2016,5,13,16,15,787.0,92.5,4.1,15.5,519.0,456.51,362.01
2016,5,13,16,30,765.0,89.0,4.0,15.0,469.0,398.13,312.12
2016,5,13,16,45,742.0,83.0,3.95,15.0,418.5,338.21,259.16
2016,5,13,17,0,719.0,77.0,3.9,15.0,368.0,279.92,206.58
2016,5,13,17,15,678.5,71.5,3.75,14.5,315.5,217.82,151.7
2016,5,13,17,30,638.0,66.0,3.6,14.0,263.0,162.03,103.6
2016,5,13,17,45,584.5,59.0,3.45,13.5,213.0,108.17,61.96
2016,5,13,18,0,531.0,52.0,3.3,13.0,163.0,60.75,33.88
2016,5,13,18,15,439.0,43.0,3.0,12.5,117.5,33.75,24.21
2016,5,13,18,30,347.0,34.0,2.7,12.0,72.0,27.41,17.84
2016,5,13,18,45,173.5,17.0,2.45,12.0,36.0,13.38,1.68
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,5,15,18.0,14.0,1.4,12.5,15.5,12.73,0.0
2016,5,14,5,30,36.0,28.0,1.6,13.0,31.0,23.44,12.53
2016,5,14,5,45,75.5,46.5,1.85,13.5,58.5,37.96,27.34
2016,5,14,6,0,115.0,65.0,2.1,14.0,86.0,52.21,40.53
2016,5,14,6,15,136.5,86.0,2.15,14.0,119.0,79.04,57.19
2016,5,14,6,30,158.0,107.0,2.2,14.0,152.0,109.75,80.88
2016,5,14,6,45,175.0,127.5,2.25,14.5,186.0,142.18,107.42
2016,5,14,7,0,192.0,148.0,2.3,15.0,220.0,176.85,136.39
2016,5,14,7,15,127.5,169.0,2.3,15.5,220.0,189.0,149.05
2016,5,14,7,30,63.0,190.0,2.3,16.0,220.0,191.17,152.22
2016,5,14,7,45,100.0,217.5,2.3,16.5,271.0,236.29,188.03
2016,5,14,8,0,137.0,245.0,2.3,17.0,322.0,289.55,229.88
2016,5,14,8,15,197.0,263.0,2.25,17.0,384.0,347.55,275.42
2016,5,14,8,30,257.0,281.0,2.2,17.0,446.0,416.89,329.09
2016,5,14,8,45,295.5,294.0,2.15,17.5,496.5,468.78,367.8
2016,5,14,9,0,334.0,307.0,2.1,18.0,547.0,523.55,407.92
2016,5,14,9,15,321.5,329.5,2.15,18.0,571.0,552.87,428.8
2016,5,14,9,30,309.0,352.0,2.2,18.0,595.0,580.27,448.09
2016,5,14,9,45,399.0,333.0,2.25,18.5,660.5,656.4,503.75
2016,5,14,10,0,489.0,314.0,2.3,19.0,726.0,730.44,556.53
2016,5,14,10,15,694.5,217.5,2.35,19.5,821.5,836.26,633.58
2016,5,14,10,30,900.0,121.0,2.4,20.0,917.0,932.22,696.49
2016,5,14,10,45,903.5,122.0,2.5,20.5,937.0,957.25,711.13
2016,5,14,11,0,907.0,123.0,2.6,21.0,957.0,978.9,724.22
2016,5,14,11,15,909.5,123.5,2.65,21.0,969.0,995.65,735.06
2016,5,14,11,30,912.0,124.0,2.7,21.0,981.0,1008.83,743.7
2016,5,14,11,45,689.0,258.5,2.8,21.0,908.0,949.28,704.68
2016,5,14,12,0,466.0,393.0,2.9,21.0,835.0,863.12,641.0
2016,5,14,12,15,685.5,261.0,2.95,21.0,909.5,950.18,707.64
2016,5,14,12,30,905.0,129.0,3.0,21.0,984.0,1011.35,748.35
2016,5,14,12,45,892.5,135.0,3.1,21.0,970.5,997.08,739.44
2016,5,14,13,0,880.0,141.0,3.2,21.0,957.0,979.45,729.0
2016,5,14,13,15,876.0,140.0,3.25,21.0,939.0,959.96,716.96
2016,5,14,13,30,872.0,139.0,3.3,21.0,921.0,937.16,702.69
2016,5,14,13,45,866.5,137.0,3.4,21.0,896.0,908.88,685.01
2016,5,14,14,0,861.0,135.0,3.5,21.0,871.0,877.61,665.16
2016,5,14,14,15,852.0,133.0,3.55,20.5,839.5,840.61,642.11
2016,5,14,14,30,843.0,131.0,3.6,20.0,808.0,806.95,621.15
2016,5,14,14,45,830.5,129.5,3.7,20.0,770.5,762.4,591.15
2016,5,14,15,0,818.0,128.0,3.8,20.0,733.0,716.15,558.39
2016,5,14,15,15,556.0,208.0,3.8,19.5,608.5,578.18,453.56
2016,5,14,15,30,294.0,288.0,3.8,19.0,484.0,455.63,358.27
2016,5,14,15,45,285.0,267.0,3.85,19.0,446.0,413.64,326.4
2016,5,14,16,0,276.0,246.0,3.9,19.0,408.0,372.06,293.89
2016,5,14,16,15,487.5,176.5,3.8,18.5,432.0,392.68,309.28
2016,5,14,16,30,699.0,107.0,3.7,18.0,456.0,386.77,300.23
2016,5,14,16,45,663.5,102.5,3.65,18.0,404.5,327.35,248.86
2016,5,14,17,0,628.0,98.0,3.6,18.0,353.0,271.1,199.56
2016,5,14,17,15,583.0,91.0,3.4,17.5,302.0,213.94,150.27
2016,5,14,17,30,538.0,84.0,3.2,17.0,251.0,161.77,106.49
2016,5,14,17,45,473.0,75.0,3.05,16.5,202.0,111.1,68.3
2016,5,14,18,0,408.0,66.0,2.9,16.0,153.0,66.64,41.2
2016,5,14,18,15,317.5,53.5,2.6,15.5,110.0,40.88,30.13
2016,5,14,18,30,227.0,41.0,2.3,15.0,67.0,31.78,21.37
2016,5,14,18,45,122.0,24.5,2.05,14.5,38.0,19.2,5.71
2016,5,14,19,0,17.0,8.0,1.8,14.0,9.0,7.28,0.0
2016,5,14,19,15,8.5,4.0,1.85,14.0,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,5,15,70.5,16.0,2.0,13.0,22.0,13.17,0.0
2016,5,15,5,30,141.0,32.0,2.2,13.0,44.0,24.95,14.0
2016,5,15,5,45,248.0,46.0,2.4,13.5,84.5,35.41,25.17
2016,5,15,6,0,355.0,60.0,2.6,14.0,125.0,45.58,34.73
2016,5,15,6,15,426.0,70.0,2.55,14.0,172.5,82.03,50.1
2016,5,15,6,30,497.0,80.0,2.5,14.0,220.0,130.69,83.51
2016,5,15,6,45,292.0,115.0,2.45,14.5,202.0,153.73,112.08
2016,5,15,7,0,87.0,150.0,2.4,15.0,184.0,151.54,119.08
2016,5,15,7,15,384.0,127.0,2.35,15.5,305.0,234.81,180.07
2016,5,15,7,30,681.0,104.0,2.3,16.0,426.0,350.63,270.1
2016,5,15,7,45,454.0,172.0,2.25,16.5,397.0,355.3,279.06
2016,5,15,8,0,227.0,240.0,2.2,17.0,368.0,327.93,259.4
2016,5,15,8,15,505.5,179.0,2.15,17.5,495.5,444.66,351.13
2016,5,15,8,30,784.0,118.0,2.1,18.0,623.0,581.7,455.94
2016,5,15,8,45,801.5,120.0,2.1,18.5,667.0,634.69,494.59
2016,5,15,9,0,819.0,122.0,2.1,19.0,711.0,687.12,532.22
2016,5,15,9,15,831.0,124.5,2.1,19.0,750.0,735.21,566.69
2016,5,15,9,30,843.0,127.0,2.1,19.0,789.0,781.7,598.16
2016,5,15,9,45,868.0,119.5,2.15,19.5,826.0,821.3,623.37
2016,5,15,10,0,893.0,112.0,2.2,20.0,863.0,864.66,650.89
2016,5,15,10,15,899.0,113.5,2.3,20.0,890.5,898.68,673.5
2016,5,15,10,30,905.0,115.0,2.4,20.0,918.0,929.71,694.14
2016,5,15,10,45,908.0,117.0,2.5,20.5,937.5,955.34,709.84
2016,5,15,11,0,911.0,119.0,2.6,21.0,957.0,977.56,723.31
2016,5,15,11,15,914.0,119.5,2.75,21.0,970.0,994.83,735.42
2016,5,15,11,30,917.0,120.0,2.9,21.0,983.0,1008.53,745.3
2016,5,15,11,45,916.0,121.5,3.1,21.5,987.5,1015.69,749.96
2016,5,15,12,0,915.0,123.0,3.3,22.0,992.0,1019.14,752.26
2016,5,15,12,15,914.5,123.0,3.45,21.5,989.5,1017.94,754.08
2016,5,15,12,30,914.0,123.0,3.6,21.0,987.0,1013.06,753.55
2016,5,15,12,45,918.5,118.5,3.75,21.0,979.0,1004.95,749.48
2016,5,15,13,0,923.0,114.0,3.9,21.0,971.0,993.03,742.91
2016,5,15,13,15,919.5,113.5,4.0,21.0,953.5,973.77,731.09
2016,5,15,13,30,916.0,113.0,4.1,21.0,936.0,951.03,716.94
2016,5,15,13,45,910.5,112.0,4.2,21.0,911.5,922.66,698.88
2016,5,15,14,0,905.0,111.0,4.3,21.0,887.0,891.16,678.57
2016,5,15,14,15,898.0,109.5,4.3,20.5,855.5,854.95,655.63
2016,5,15,14,30,891.0,108.0,4.3,20.0,824.0,816.05,630.54
2016,5,15,14,45,882.0,106.0,4.3,20.0,787.0,772.66,600.76
2016,5,15,15,0,873.0,104.0,4.3,20.0,750.0,727.14,569.07
2016,5,15,15,15,860.0,101.5,4.3,19.5,708.0,676.59,532.3
2016,5,15,15,30,847.0,99.0,4.3,19.0,666.0,624.77,493.55
2016,5,15,15,45,829.5,96.5,4.35,19.0,619.0,570.59,451.03
2016,5,15,16,0,812.0,94.0,4.4,19.0,572.0,514.32,405.67
2016,5,15,16,15,790.0,90.5,4.35,18.5,522.0,455.08,357.12
2016,5,15,16,30,768.0,87.0,4.3,18.0,472.0,396.71,307.71
2016,5,15,16,45,733.5,84.0,4.25,17.5,419.5,335.68,255.02
2016,5,15,17,0,699.0,81.0,4.2,17.0,367.0,275.48,202.09
2016,5,15,17,15,657.5,75.5,4.0,16.5,315.0,216.46,150.26
2016,5,15,17,30,616.0,70.0,3.8,16.0,263.0,161.86,103.65
2016,5,15,17,45,549.5,64.0,3.65,15.5,212.5,109.0,63.64
2016,5,15,18,0,483.0,58.0,3.5,15.0,162.0,64.2,37.54
2016,5,15,18,15,391.5,48.0,3.2,14.5,117.5,37.82,27.61
2016,5,15,18,30,300.0,38.0,2.9,14.0,73.0,30.78,20.7
2016,5,15,18,45,167.5,23.5,2.65,14.0,41.5,18.44,6.04
2016,5,15,19,0,35.0,9.0,2.4,14.0,10.0,8.19,0.0
2016,5,15,19,15,17.5,4.5,2.4,13.5,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,81.5,15.5,1.7,12.5,23.0,12.2,0.0
2016,5,16,5,30,163.0,31.0,1.8,13.0,46.0,24.16,13.64
2016,5,16,5,45,257.0,45.0,1.95,13.5,85.5,34.62,24.54
2016,5,16,6,0,351.0,59.0,2.1,14.0,125.0,44.77,34.04
2016,5,16,6,15,420.5,69.5,2.05,14.0,172.0,81.2,49.6
2016,5,16,6,30,490.0,80.0,2.0,14.0,219.0,129.64,82.9
2016,5,16,6,45,539.5,87.5,2.0,14.5,269.0,178.51,122.09
2016,5,16,7,0,589.0,95.0,2.0,15.0,319.0,233.12,168.51
2016,5,16,7,15,625.0,101.0,2.05,15.5,370.0,287.64,216.04
2016,5,16,7,30,661.0,107.0,2.1,16.0,421.0,345.63,265.9
2016,5,16,7,45,692.0,111.0,2.15,16.5,471.5,402.79,314.11
2016,5,16,8,0,723.0,115.0,2.2,17.0,522.0,462.15,362.67
2016,5,16,8,15,743.5,119.0,2.25,17.5,569.0,517.8,406.97
2016,5,16,8,30,764.0,123.0,2.3,18.0,616.0,574.09,450.34
2016,5,16,8,45,784.0,124.0,2.4,18.5,660.0,626.69,489.98
2016,5,16,9,0,804.0,125.0,2.5,19.0,704.0,679.0,528.37
2016,5,16,9,15,816.0,127.5,2.55,19.5,742.5,726.39,561.92
2016,5,16,9,30,828.0,130.0,2.6,20.0,781.0,772.23,592.69
2016,5,16,9,45,849.5,124.5,2.65,20.5,817.5,810.26,617.04
2016,5,16,10,0,871.0,119.0,2.7,21.0,854.0,852.01,643.74
2016,5,16,10,15,877.5,120.5,2.75,21.0,880.5,885.75,665.93
2016,5,16,10,30,884.0,122.0,2.8,21.0,907.0,916.61,686.15
2016,5,16,10,45,889.0,123.0,2.9,21.5,927.0,942.58,702.11
2016,5,16,11,0,894.0,124.0,3.0,22.0,947.0,965.3,715.91
2016,5,16,11,15,896.5,124.5,3.05,22.0,960.0,981.81,726.63
2016,5,16,11,30,899.0,125.0,3.1,22.0,973.0,994.8,735.16
2016,5,16,11,45,900.5,125.5,3.2,22.5,978.5,1003.28,739.8
2016,5,16,12,0,902.0,126.0,3.3,23.0,984.0,1008.14,742.19
2016,5,16,12,15,902.0,125.5,3.4,23.0,981.5,1006.97,742.16
2016,5,16,12,30,902.0,125.0,3.5,23.0,979.0,1002.18,739.87
2016,5,16,12,45,902.0,123.5,3.6,23.5,970.0,992.79,733.22
2016,5,16,13,0,902.0,122.0,3.7,24.0,961.0,979.8,724.28
2016,5,16,13,15,899.0,121.0,3.75,23.5,943.5,960.92,713.96
2016,5,16,13,30,896.0,120.0,3.8,23.0,926.0,938.62,701.34
2016,5,16,13,45,894.5,117.0,3.85,23.0,903.0,912.38,684.67
2016,5,16,14,0,893.0,114.0,3.9,23.0,880.0,882.86,665.69
2016,5,16,14,15,885.5,112.5,3.9,23.0,849.0,846.68,641.77
2016,5,16,14,30,878.0,111.0,3.9,23.0,818.0,807.88,615.9
2016,5,16,14,45,868.0,109.0,3.95,23.0,781.0,764.3,586.62
2016,5,16,15,0,858.0,107.0,4.0,23.0,744.0,718.72,555.3
2016,5,16,15,15,845.0,105.0,3.95,22.5,702.0,669.39,519.76
2016,5,16,15,30,832.0,103.0,3.9,22.0,660.0,620.75,483.69
2016,5,16,15,45,810.0,102.0,3.9,21.5,612.5,564.46,440.92
2016,5,16,16,0,788.0,101.0,3.9,21.0,565.0,508.38,396.97
2016,5,16,16,15,765.5,97.0,3.8,20.5,516.0,449.75,349.5
2016,5,16,16,30,743.0,93.0,3.7,20.0,467.0,392.09,301.33
2016,5,16,16,45,706.5,90.0,3.65,20.0,414.5,329.97,248.12
2016,5,16,17,0,670.0,87.0,3.6,20.0,362.0,272.58,197.97
2016,5,16,17,15,627.5,81.0,3.45,19.0,311.0,214.61,148.28
2016,5,16,17,30,585.0,75.0,3.3,18.0,260.0,161.23,103.61
2016,5,16,17,45,522.0,68.0,3.2,17.5,210.0,109.76,64.88
2016,5,16,18,0,459.0,61.0,3.1,17.0,160.0,65.95,39.2
2016,5,16,18,15,368.5,50.0,2.9,16.5,116.5,39.43,28.8
2016,5,16,18,30,278.0,39.0,2.7,16.0,73.0,30.25,20.13
2016,5,16,18,45,153.5,24.5,2.5,15.5,41.5,19.19,7.09
2016,5,16,19,0,29.0,10.0,2.3,15.0,10.0,9.1,0.0
2016,5,16,19,15,14.5,5.0,2.25,14.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,119.0,15.0,1.2,12.5,25.5,11.82,0.0
2016,5,17,5,30,238.0,30.0,1.4,13.0,51.0,24.43,14.08
2016,5,17,5,45,344.5,40.5,1.65,14.0,93.5,32.19,22.42
2016,5,17,6,0,451.0,51.0,1.9,15.0,136.0,39.68,29.44
2016,5,17,6,15,518.5,59.0,1.95,15.5,185.0,79.48,44.64
2016,5,17,6,30,586.0,67.0,2.0,16.0,234.0,129.79,78.17
2016,5,17,6,45,637.5,72.0,2.1,17.0,287.0,182.55,120.15
2016,5,17,7,0,689.0,77.0,2.2,18.0,340.0,241.09,169.67
2016,5,17,7,15,722.0,81.5,2.35,18.5,392.5,301.0,221.96
2016,5,17,7,30,755.0,86.0,2.5,19.0,445.0,361.57,274.24
2016,5,17,7,45,783.0,88.5,2.7,20.0,497.0,420.74,323.86
2016,5,17,8,0,811.0,91.0,2.9,21.0,549.0,481.62,373.21
2016,5,17,8,15,829.5,94.5,2.95,21.5,597.5,539.78,419.31
2016,5,17,8,30,848.0,98.0,3.0,22.0,646.0,597.98,463.91
2016,5,17,8,45,863.0,100.0,3.1,22.5,691.0,650.18,502.98
2016,5,17,9,0,878.0,102.0,3.2,23.0,736.0,702.82,541.25
2016,5,17,9,15,889.0,104.0,3.25,23.5,775.5,751.32,574.73
2016,5,17,9,30,900.0,106.0,3.3,24.0,815.0,797.98,605.1
2016,5,17,9,45,908.0,108.0,3.35,24.5,849.0,840.14,631.94
2016,5,17,10,0,916.0,110.0,3.4,25.0,883.0,879.76,656.75
2016,5,17,10,15,921.5,111.0,3.35,25.0,910.0,913.48,678.06
2016,5,17,10,30,927.0,112.0,3.3,25.0,937.0,944.11,697.18
2016,5,17,10,45,930.5,113.5,3.25,25.5,957.0,970.17,711.79
2016,5,17,11,0,934.0,115.0,3.2,26.0,977.0,992.76,724.05
2016,5,17,11,15,936.5,115.5,3.15,26.0,989.0,1009.88,734.16
2016,5,17,11,30,939.0,116.0,3.1,26.0,1001.0,1023.33,741.98
2016,5,17,11,45,938.5,116.5,3.05,26.5,1006.0,1030.17,744.16
2016,5,17,12,0,938.0,117.0,3.0,27.0,1011.0,1033.23,744.06
2016,5,17,12,15,937.5,116.5,2.95,27.0,1007.5,1031.55,742.54
2016,5,17,12,30,937.0,116.0,2.9,27.0,1004.0,1026.11,738.76
2016,5,17,12,45,936.0,114.5,2.85,27.0,994.0,1015.47,731.8
2016,5,17,13,0,935.0,113.0,2.8,27.0,984.0,1001.1,722.6
2016,5,17,13,15,931.5,112.5,2.75,27.0,966.0,981.71,710.27
2016,5,17,13,30,928.0,112.0,2.7,27.0,948.0,958.81,695.77
2016,5,17,13,45,921.0,111.0,2.7,27.0,922.5,928.92,677.18
2016,5,17,14,0,914.0,110.0,2.7,27.0,897.0,895.95,656.53
2016,5,17,14,15,906.5,108.5,2.7,27.0,865.0,859.16,633.23
2016,5,17,14,30,899.0,107.0,2.7,27.0,833.0,819.69,607.97
2016,5,17,14,45,888.5,105.5,2.7,27.0,795.0,775.49,579.24
2016,5,17,15,0,878.0,104.0,2.7,27.0,757.0,729.26,548.68
2016,5,17,15,15,865.0,101.5,2.7,26.5,714.5,678.63,513.72
2016,5,17,15,30,852.0,99.0,2.7,26.0,672.0,626.72,476.76
2016,5,17,15,45,836.0,96.0,2.7,26.0,625.0,572.72,436.15
2016,5,17,16,0,820.0,93.0,2.7,26.0,578.0,516.56,392.74
2016,5,17,16,15,798.0,89.5,2.65,25.5,528.0,457.05,346.06
2016,5,17,16,30,776.0,86.0,2.6,25.0,478.0,398.38,298.45
2016,5,17,16,45,746.5,82.0,2.55,24.5,426.0,337.82,248.04
2016,5,17,17,0,717.0,78.0,2.5,24.0,374.0,279.6,198.39
2016,5,17,17,15,677.0,72.5,2.35,23.0,321.5,217.92,146.39
2016,5,17,17,30,637.0,67.0,2.2,22.0,269.0,162.55,100.63
2016,5,17,17,45,576.5,61.0,2.1,21.5,218.5,109.13,61.0
2016,5,17,18,0,516.0,55.0,2.0,21.0,168.0,62.96,34.69
2016,5,17,18,15,428.5,45.5,1.85,20.0,123.0,35.52,25.04
2016,5,17,18,30,341.0,36.0,1.7,19.0,78.0,28.82,18.71
2016,5,17,18,45,205.5,23.5,1.6,18.0,45.0,18.98,7.38
2016,5,17,19,0,70.0,11.0,1.5,17.0,12.0,10.01,0.0
2016,5,17,19,15,35.0,5.5,1.4,16.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,101.0,16.0,1.95,13.5,25.5,12.59,0.0
2016,5,18,5,30,202.0,32.0,2.2,14.0,51.0,24.96,14.6
2016,5,18,5,45,303.0,44.0,2.45,14.5,92.0,33.9,23.87
2016,5,18,6,0,404.0,56.0,2.7,15.0,133.0,43.83,33.1
2016,5,18,6,15,471.0,65.0,2.6,15.5,181.0,81.65,48.06
2016,5,18,6,30,538.0,74.0,2.5,16.0,229.0,129.81,80.35
2016,5,18,6,45,587.5,80.5,2.45,17.0,280.5,180.59,120.7
2016,5,18,7,0,637.0,87.0,2.4,18.0,332.0,237.0,168.2
2016,5,18,7,15,671.5,92.0,2.3,18.5,383.0,292.78,216.6
2016,5,18,7,30,706.0,97.0,2.2,19.0,434.0,351.76,266.92
2016,5,18,7,45,732.5,101.0,2.1,20.0,484.5,409.3,314.33
2016,5,18,8,0,759.0,105.0,2.0,21.0,535.0,469.61,361.99
2016,5,18,8,15,778.5,108.5,1.95,21.5,582.5,525.58,405.45
2016,5,18,8,30,798.0,112.0,1.9,22.0,630.0,581.79,447.5
2016,5,18,8,45,813.0,115.0,1.9,22.5,673.5,634.61,485.87
2016,5,18,9,0,828.0,118.0,1.9,23.0,717.0,686.63,522.45
2016,5,18,9,15,839.5,120.0,1.95,23.5,755.5,734.05,555.1
2016,5,18,9,30,851.0,122.0,2.0,24.0,794.0,775.05,581.36
2016,5,18,9,45,863.5,121.5,2.1,24.5,827.5,816.57,607.82
2016,5,18,10,0,876.0,121.0,2.2,25.0,861.0,855.99,632.58
2016,5,18,10,15,881.5,122.5,2.3,25.5,887.5,888.95,652.86
2016,5,18,10,30,887.0,124.0,2.4,26.0,914.0,918.96,671.12
2016,5,18,10,45,889.0,126.0,2.5,26.5,933.0,943.15,685.54
2016,5,18,11,0,891.0,128.0,2.6,27.0,952.0,963.98,697.81
2016,5,18,11,15,893.5,129.0,2.65,27.0,964.5,980.88,708.55
2016,5,18,11,30,896.0,130.0,2.7,27.0,977.0,994.3,717.15
2016,5,18,11,45,894.5,131.5,2.8,27.0,981.0,1000.78,721.88
2016,5,18,12,0,893.0,133.0,2.9,27.0,985.0,1003.67,724.46
2016,5,18,12,15,892.5,133.0,2.95,27.0,982.0,1002.53,724.14
2016,5,18,12,30,892.0,133.0,3.0,27.0,979.0,997.82,721.66
2016,5,18,12,45,890.0,132.5,3.05,27.0,969.0,987.64,715.77
2016,5,18,13,0,888.0,132.0,3.1,27.0,959.0,973.95,707.7
2016,5,18,13,15,884.0,131.0,3.15,27.0,941.5,954.47,695.93
2016,5,18,13,30,880.0,130.0,3.2,27.0,924.0,931.67,682.01
2016,5,18,13,45,877.5,126.5,3.25,27.0,900.5,904.6,665.24
2016,5,18,14,0,875.0,123.0,3.3,27.0,877.0,874.35,646.29
2016,5,18,14,15,867.5,121.5,3.3,26.5,846.0,838.86,624.63
2016,5,18,14,30,860.0,120.0,3.3,26.0,815.0,800.8,600.99
2016,5,18,14,45,852.0,116.5,3.35,26.0,779.0,758.09,572.9
2016,5,18,15,0,844.0,113.0,3.4,26.0,743.0,713.27,542.43
2016,5,18,15,15,830.5,111.0,3.4,25.5,701.0,667.12,509.92
2016,5,18,15,30,817.0,109.0,3.4,25.0,659.0,616.35,473.17
2016,5,18,15,45,796.0,107.0,3.4,24.5,612.0,560.48,431.49
2016,5,18,16,0,775.0,105.0,3.4,24.0,565.0,504.78,388.6
2016,5,18,16,15,752.0,101.5,3.3,23.0,516.0,447.22,343.39
2016,5,18,16,30,729.0,98.0,3.2,22.0,467.0,389.1,296.17
2016,5,18,16,45,697.0,93.5,3.1,21.5,416.0,329.56,246.01
2016,5,18,17,0,665.0,89.0,3.0,21.0,365.0,272.71,197.08
2016,5,18,17,15,623.5,83.0,2.9,20.0,313.5,215.37,148.27
2016,5,18,17,30,582.0,77.0,2.8,19.0,262.0,162.49,104.28
2016,5,18,17,45,529.5,68.0,2.75,18.5,213.5,110.57,64.93
2016,5,18,18,0,477.0,59.0,2.7,18.0,165.0,65.01,37.71
2016,5,18,18,15,390.5,49.0,2.65,17.0,121.0,38.38,27.88
2016,5,18,18,30,304.0,39.0,2.6,16.0,77.0,31.38,21.21
2016,5,18,18,45,180.5,25.0,2.6,15.5,45.0,19.57,8.37
2016,5,18,19,0,57.0,11.0,2.6,15.0,13.0,10.01,0.0
2016,5,18,19,15,28.5,5.5,2.65,14.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,85.5,18.5,4.25,12.0,26.5,14.55,0.0
2016,5,19,5,30,171.0,37.0,4.4,12.0,53.0,28.84,18.06
2016,5,19,5,45,271.5,51.0,4.55,12.0,94.5,39.2,28.79
2016,5,19,6,0,372.0,65.0,4.7,12.0,136.0,49.27,38.36
2016,5,19,6,15,440.5,74.5,4.75,12.0,184.0,86.04,53.55
2016,5,19,6,30,509.0,84.0,4.8,12.0,232.0,134.86,87.34
2016,5,19,6,45,453.5,104.0,4.9,12.5,255.0,173.99,123.35
2016,5,19,7,0,398.0,124.0,5.0,13.0,278.0,208.24,156.78
2016,5,19,7,15,521.0,113.5,4.85,13.5,344.5,265.95,204.2
2016,5,19,7,30,644.0,103.0,4.7,14.0,411.0,334.24,261.4
2016,5,19,7,45,628.5,122.5,4.55,14.5,450.5,385.05,305.96
2016,5,19,8,0,613.0,142.0,4.4,15.0,490.0,433.12,346.53
2016,5,19,8,15,701.0,132.5,4.35,15.0,563.0,506.04,406.18
2016,5,19,8,30,789.0,123.0,4.3,15.0,636.0,586.35,470.34
2016,5,19,8,45,682.0,172.5,4.3,15.5,637.5,606.78,484.74
2016,5,19,9,0,575.0,222.0,4.3,16.0,639.0,611.33,486.23
2016,5,19,9,15,717.5,176.0,4.3,16.0,724.5,701.28,556.28
2016,5,19,9,30,860.0,130.0,4.3,16.0,810.0,793.58,625.44
2016,5,19,9,45,866.5,134.5,4.3,16.5,844.5,830.23,649.07
2016,5,19,10,0,873.0,139.0,4.3,17.0,879.0,869.46,674.61
2016,5,19,10,15,881.0,141.0,4.25,17.0,907.0,904.92,698.33
2016,5,19,10,30,889.0,143.0,4.2,17.0,935.0,937.58,719.92
2016,5,19,10,45,899.0,141.5,4.2,17.5,957.5,965.8,737.22
2016,5,19,11,0,909.0,140.0,4.2,18.0,980.0,990.94,752.33
2016,5,19,11,15,911.5,140.5,4.2,18.0,993.0,1007.62,763.1
2016,5,19,11,30,914.0,141.0,4.2,18.0,1006.0,1020.75,771.57
2016,5,19,11,45,914.0,142.0,4.25,18.5,1010.5,1028.33,775.24
2016,5,19,12,0,914.0,143.0,4.3,19.0,1015.0,1032.25,776.57
2016,5,19,12,15,913.0,143.0,4.3,19.0,1012.5,1030.62,775.46
2016,5,19,12,30,912.0,143.0,4.3,19.0,1010.0,1025.36,772.05
2016,5,19,12,45,917.5,137.5,4.35,19.0,1001.5,1017.51,767.33
2016,5,19,13,0,923.0,132.0,4.4,19.0,993.0,1005.85,760.13
2016,5,19,13,15,703.5,244.5,4.45,18.5,894.0,912.55,698.03
2016,5,19,13,30,484.0,357.0,4.5,18.0,795.0,803.5,617.39
2016,5,19,13,45,695.5,241.5,4.55,18.0,851.5,868.0,670.61
2016,5,19,14,0,907.0,126.0,4.6,18.0,908.0,903.61,697.47
2016,5,19,14,15,742.0,196.5,4.7,18.0,821.5,817.81,637.28
2016,5,19,14,30,577.0,267.0,4.8,18.0,735.0,724.23,566.63
2016,5,19,14,45,721.0,194.0,4.9,18.0,751.0,741.31,583.39
2016,5,19,15,0,865.0,121.0,5.0,18.0,767.0,738.84,584.63
2016,5,19,15,15,606.5,200.0,4.9,17.5,641.0,604.59,480.22
2016,5,19,15,30,348.0,279.0,4.8,17.0,515.0,478.26,380.57
2016,5,19,15,45,567.5,196.5,4.75,16.5,549.0,511.9,409.23
2016,5,19,16,0,787.0,114.0,4.7,16.0,583.0,519.17,414.42
2016,5,19,16,15,703.5,116.5,4.7,15.5,508.5,437.74,348.16
2016,5,19,16,30,620.0,119.0,4.7,15.0,434.0,364.77,287.71
2016,5,19,16,45,560.5,118.5,4.75,14.5,380.5,305.51,237.23
2016,5,19,17,0,501.0,118.0,4.8,14.0,327.0,249.69,189.25
2016,5,19,17,15,443.5,115.0,4.7,13.5,281.5,200.98,147.45
2016,5,19,17,30,386.0,112.0,4.6,13.0,236.0,158.51,112.33
2016,5,19,17,45,335.5,97.0,4.6,13.0,191.0,113.5,77.17
2016,5,19,18,0,285.0,82.0,4.6,13.0,146.0,74.69,51.31
2016,5,19,18,15,222.0,65.0,4.55,12.5,107.0,50.7,39.33
2016,5,19,18,30,159.0,48.0,4.5,12.0,68.0,37.94,27.32
2016,5,19,18,45,79.5,30.0,4.45,12.0,40.0,24.12,12.31
2016,5,19,19,0,0.0,12.0,4.4,12.0,12.0,10.91,0.0
2016,5,19,19,15,0.0,6.0,4.45,12.0,6.0,5.46,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,15,83.0,19.0,4.2,11.0,27.0,15.57,0.0
2016,5,20,5,30,166.0,38.0,4.3,11.0,54.0,29.59,18.93
2016,5,20,5,45,275.5,51.0,4.4,11.5,96.0,39.18,28.86
2016,5,20,6,0,385.0,64.0,4.5,12.0,138.0,48.52,37.71
2016,5,20,6,15,455.0,73.5,4.5,12.0,187.0,87.82,54.63
2016,5,20,6,30,525.0,83.0,4.5,12.0,236.0,135.67,87.3
2016,5,20,6,45,578.5,89.0,4.5,12.5,288.0,185.87,127.9
2016,5,20,7,0,632.0,95.0,4.5,13.0,340.0,242.21,176.55
2016,5,20,7,15,667.5,101.0,4.5,13.0,392.0,298.87,227.44
2016,5,20,7,30,703.0,107.0,4.5,13.0,444.0,358.87,280.87
2016,5,20,7,45,468.0,175.5,4.5,13.5,410.0,361.93,289.46
2016,5,20,8,0,233.0,244.0,4.5,14.0,376.0,332.65,268.04
2016,5,20,8,15,286.0,256.0,4.5,14.0,432.5,390.53,315.05
2016,5,20,8,30,339.0,268.0,4.5,14.0,489.0,449.68,362.41
2016,5,20,8,45,288.5,300.5,4.5,14.5,497.5,467.05,374.58
2016,5,20,9,0,238.0,333.0,4.5,15.0,506.0,472.75,377.25
2016,5,20,9,15,255.5,349.5,4.55,15.0,544.0,520.25,413.75
2016,5,20,9,30,273.0,366.0,4.6,15.0,582.0,562.06,445.45
2016,5,20,9,45,307.0,373.5,4.7,15.5,626.0,608.97,480.42
2016,5,20,10,0,341.0,381.0,4.8,16.0,670.0,657.15,515.89
2016,5,20,10,15,287.0,409.0,4.8,16.0,657.5,650.07,508.45
2016,5,20,10,30,233.0,437.0,4.8,16.0,645.0,629.13,491.03
2016,5,20,10,45,570.5,285.0,4.85,16.0,809.5,818.36,639.72
2016,5,20,11,0,908.0,133.0,4.9,16.0,974.0,982.23,758.66
2016,5,20,11,15,910.5,133.5,4.9,16.0,986.5,998.89,768.75
2016,5,20,11,30,913.0,134.0,4.9,16.0,999.0,1012.01,777.44
2016,5,20,11,45,511.5,304.5,4.95,16.0,789.5,813.83,632.7
2016,5,20,12,0,110.0,475.0,5.0,16.0,580.0,559.61,434.2
2016,5,20,12,15,184.5,472.0,4.95,16.0,647.5,640.59,497.54
2016,5,20,12,30,259.0,469.0,4.9,16.0,715.0,719.17,556.73
2016,5,20,12,45,360.5,426.0,4.9,16.0,764.5,770.82,597.34
2016,5,20,13,0,462.0,383.0,4.9,16.0,814.0,828.21,641.55
2016,5,20,13,15,680.5,258.5,4.9,16.0,880.5,903.63,702.21
2016,5,20,13,30,899.0,134.0,4.9,16.0,947.0,950.71,736.67
2016,5,20,13,45,598.0,269.0,4.9,16.0,803.5,807.1,631.13
2016,5,20,14,0,297.0,404.0,4.9,16.0,660.0,650.01,508.49
2016,5,20,14,15,237.0,398.0,4.9,16.0,598.0,574.73,452.04
2016,5,20,14,30,177.0,392.0,4.9,16.0,536.0,511.64,403.52
2016,5,20,14,45,512.0,258.0,4.9,16.0,647.0,641.91,510.77
2016,5,20,15,0,847.0,124.0,4.9,16.0,758.0,728.49,581.22
2016,5,20,15,15,433.5,183.0,4.85,15.5,507.0,470.2,379.09
2016,5,20,15,30,20.0,242.0,4.8,15.0,256.0,228.03,181.74
2016,5,20,15,45,125.5,250.5,4.75,15.0,326.5,301.92,243.12
2016,5,20,16,0,231.0,259.0,4.7,15.0,397.0,354.71,285.33
2016,5,20,16,15,231.0,235.5,4.6,14.5,363.5,318.87,256.34
2016,5,20,16,30,231.0,212.0,4.5,14.0,330.0,285.43,228.83
2016,5,20,16,45,444.0,155.0,4.4,14.0,351.5,295.03,231.24
2016,5,20,17,0,657.0,98.0,4.3,14.0,373.0,278.48,208.05
2016,5,20,17,15,613.5,91.5,4.15,13.5,321.0,220.73,157.16
2016,5,20,17,30,570.0,85.0,4.0,13.0,269.0,167.7,111.79
2016,5,20,17,45,509.0,76.5,3.85,13.0,219.0,116.12,71.96
2016,5,20,18,0,448.0,68.0,3.7,13.0,169.0,72.01,45.01
2016,5,20,18,15,358.5,57.0,3.45,12.5,124.5,43.42,32.94
2016,5,20,18,30,269.0,46.0,3.2,12.0,80.0,35.55,25.32
2016,5,20,18,45,151.5,30.0,3.0,12.0,47.5,23.44,12.21
2016,5,20,19,0,34.0,14.0,2.8,12.0,15.0,12.73,0.0
2016,5,20,19,15,17.0,7.0,2.8,12.0,7.5,6.37,0.0
2016,5,20,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,21,5,15,46.5,18.0,1.65,12.0,22.5,14.78,0.0
2016,5,21,5,30,93.0,36.0,1.8,12.0,45.0,28.78,18.34
2016,5,21,5,45,148.0,54.0,2.0,12.0,78.5,42.42,31.7
2016,5,21,6,0,203.0,72.0,2.2,12.0,112.0,55.71,44.14
2016,5,21,6,15,241.0,90.0,2.25,12.0,151.0,86.88,60.96
2016,5,21,6,30,279.0,108.0,2.3,12.0,190.0,124.18,88.37
2016,5,21,6,45,318.0,120.0,2.4,12.5,230.5,161.54,118.28
2016,5,21,7,0,357.0,132.0,2.5,13.0,271.0,204.37,154.26
2016,5,21,7,15,351.0,155.0,2.55,13.0,308.0,245.19,190.68
2016,5,21,7,30,345.0,178.0,2.6,13.0,345.0,286.25,226.63
2016,5,21,7,45,254.5,214.0,2.7,13.5,344.5,302.37,241.95
2016,5,21,8,0,164.0,250.0,2.8,14.0,344.0,304.79,244.53
2016,5,21,8,15,141.0,272.5,2.85,14.0,358.0,323.95,259.86
2016,5,21,8,30,118.0,295.0,2.9,14.0,372.0,340.58,272.6
2016,5,21,8,45,59.0,209.5,3.0,14.5,248.0,227.5,181.84
2016,5,21,9,0,0.0,124.0,3.1,15.0,124.0,110.25,85.55
2016,5,21,9,15,7.0,192.0,3.15,15.0,197.5,176.49,139.42
2016,5,21,9,30,14.0,260.0,3.2,15.0,271.0,244.03,193.06
2016,5,21,9,45,140.5,330.5,3.25,15.0,449.5,426.85,338.34
2016,5,21,10,0,267.0,401.0,3.3,15.0,628.0,614.06,480.21
2016,5,21,10,15,333.5,389.5,3.3,15.0,682.0,670.65,521.98
2016,5,21,10,30,400.0,378.0,3.3,15.0,736.0,737.81,571.44
2016,5,21,10,45,240.5,410.0,3.3,15.0,626.5,626.24,485.72
2016,5,21,11,0,81.0,442.0,3.3,15.0,517.0,493.74,383.16
2016,5,21,11,15,65.0,431.5,3.25,15.0,492.5,470.32,365.49
2016,5,21,11,30,49.0,421.0,3.2,15.0,468.0,446.02,346.6
2016,5,21,11,45,29.0,315.5,3.2,15.0,343.5,324.96,254.2
2016,5,21,12,0,9.0,210.0,3.2,15.0,219.0,198.13,154.85
2016,5,21,12,15,31.5,321.0,3.2,15.0,351.5,332.85,261.18
2016,5,21,12,30,54.0,432.0,3.2,15.0,484.0,462.12,359.39
2016,5,21,12,45,53.0,425.5,3.2,15.0,476.0,453.9,352.72
2016,5,21,13,0,52.0,419.0,3.2,15.0,468.0,445.34,346.47
2016,5,21,13,15,37.5,378.0,3.2,15.0,413.5,390.55,304.89
2016,5,21,13,30,23.0,337.0,3.2,15.0,359.0,326.65,255.91
2016,5,21,13,45,16.0,281.5,3.2,15.0,296.5,268.28,210.82
2016,5,21,14,0,9.0,226.0,3.2,15.0,234.0,210.75,165.66
2016,5,21,14,15,110.0,307.5,3.15,15.0,397.5,384.17,304.73
2016,5,21,14,30,211.0,389.0,3.1,15.0,561.0,535.04,420.52
2016,5,21,14,45,125.5,348.5,3.1,15.0,450.0,423.08,333.75
2016,5,21,15,0,40.0,308.0,3.1,15.0,339.0,311.02,246.04
2016,5,21,15,15,84.5,309.0,3.05,15.0,368.5,338.29,269.04
2016,5,21,15,30,129.0,310.0,3.0,15.0,398.0,366.34,291.72
2016,5,21,15,45,195.0,282.5,2.95,15.0,404.5,369.75,295.16
2016,5,21,16,0,261.0,255.0,2.9,15.0,411.0,370.24,295.54
2016,5,21,16,15,170.0,234.0,2.85,14.5,332.5,289.51,231.61
2016,5,21,16,30,79.0,213.0,2.8,14.0,254.0,220.12,176.59
2016,5,21,16,45,148.5,190.0,2.75,14.0,256.0,219.51,174.8
2016,5,21,17,0,218.0,167.0,2.7,14.0,258.0,209.49,163.7
2016,5,21,17,15,385.5,125.5,2.55,14.0,261.0,196.81,145.39
2016,5,21,17,30,553.0,84.0,2.4,14.0,264.0,164.09,108.88
2016,5,21,17,45,503.0,74.5,2.3,14.0,216.5,113.84,69.89
2016,5,21,18,0,453.0,65.0,2.2,14.0,169.0,69.65,42.61
2016,5,21,18,15,370.5,54.0,1.95,13.5,125.0,42.44,31.97
2016,5,21,18,30,288.0,43.0,1.7,13.0,81.0,33.23,23.27
2016,5,21,18,45,174.5,28.5,1.45,12.5,48.5,22.26,11.63
2016,5,21,19,0,61.0,14.0,1.2,12.0,16.0,12.73,0.0
2016,5,21,19,15,30.5,7.0,1.15,11.5,8.0,6.37,0.0
2016,5,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,5,15,101.0,18.5,1.35,11.0,28.5,14.52,0.0
2016,5,22,5,30,202.0,37.0,1.6,11.0,57.0,28.81,18.57
2016,5,22,5,45,299.0,50.0,1.85,11.5,99.0,38.41,28.28
2016,5,22,6,0,396.0,63.0,2.1,12.0,141.0,47.74,37.07
2016,5,22,6,15,214.0,86.0,2.1,12.5,130.0,82.14,57.75
2016,5,22,6,30,32.0,109.0,2.1,13.0,119.0,95.96,75.17
2016,5,22,6,45,40.5,129.5,2.1,13.5,144.0,118.17,93.37
2016,5,22,7,0,49.0,150.0,2.1,14.0,169.0,141.64,112.54
2016,5,22,7,15,51.0,171.0,2.05,14.0,193.5,164.74,131.68
2016,5,22,7,30,53.0,192.0,2.0,14.0,218.0,188.22,150.88
2016,5,22,7,45,85.5,221.0,1.95,14.5,267.5,231.8,185.48
2016,5,22,8,0,118.0,250.0,1.9,15.0,317.0,282.65,225.44
2016,5,22,8,15,179.0,269.5,1.9,15.0,381.5,341.02,271.41
2016,5,22,8,30,240.0,289.0,1.9,15.0,446.0,410.39,325.31
2016,5,22,8,45,195.0,314.5,1.95,15.5,448.0,414.49,326.99
2016,5,22,9,0,150.0,340.0,2.0,16.0,450.0,418.92,328.75
2016,5,22,9,15,171.5,359.5,2.05,16.0,491.0,461.21,360.73
2016,5,22,9,30,193.0,379.0,2.1,16.0,532.0,504.85,393.15
2016,5,22,9,45,135.5,387.0,2.15,16.5,496.5,475.94,369.11
2016,5,22,10,0,78.0,395.0,2.2,17.0,461.0,433.41,335.14
2016,5,22,10,15,51.5,366.5,2.25,17.0,411.0,386.75,299.54
2016,5,22,10,30,25.0,338.0,2.3,17.0,361.0,338.2,262.03
2016,5,22,10,45,459.0,234.5,2.4,17.5,660.5,667.52,518.4
2016,5,22,11,0,893.0,131.0,2.5,18.0,960.0,964.1,724.32
2016,5,22,11,15,688.0,259.5,2.6,18.0,903.5,925.72,695.47
2016,5,22,11,30,483.0,388.0,2.7,18.0,847.0,860.43,645.6
2016,5,22,11,45,689.0,262.0,2.85,18.0,920.0,943.33,710.09
2016,5,22,12,0,895.0,136.0,3.0,18.0,993.0,1003.85,751.55
2016,5,22,12,15,894.0,135.5,3.1,18.0,990.0,1001.84,750.5
2016,5,22,12,30,893.0,135.0,3.2,18.0,987.0,996.27,747.74
2016,5,22,12,45,888.0,136.5,3.3,18.0,976.0,985.25,741.38
2016,5,22,13,0,883.0,138.0,3.4,18.0,965.0,970.8,732.8
2016,5,22,13,15,561.5,290.5,3.5,18.0,813.5,821.74,627.6
2016,5,22,13,30,240.0,443.0,3.6,18.0,662.0,644.77,493.79
2016,5,22,13,45,180.5,432.0,3.7,18.0,594.0,574.48,442.71
2016,5,22,14,0,121.0,421.0,3.8,18.0,526.0,506.54,391.8
2016,5,22,14,15,74.5,368.5,3.85,17.5,432.5,404.01,315.14
2016,5,22,14,30,28.0,316.0,3.9,17.0,339.0,314.23,246.24
2016,5,22,14,45,174.0,322.5,3.95,17.0,454.5,434.54,343.43
2016,5,22,15,0,320.0,329.0,4.0,17.0,570.0,540.85,426.44
2016,5,22,15,15,250.5,320.0,3.95,16.5,502.5,469.76,371.7
2016,5,22,15,30,181.0,311.0,3.9,16.0,435.0,398.84,317.06
2016,5,22,15,45,176.0,288.5,3.9,16.0,402.0,364.22,290.36
2016,5,22,16,0,171.0,266.0,3.9,16.0,369.0,329.86,263.32
2016,5,22,16,15,321.5,215.5,3.8,15.5,388.0,345.37,275.55
