Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,30,472.0,165.0,3.7,15.0,407.0,343.52,271.33
2016,5,22,16,45,561.0,130.5,3.6,15.0,388.5,316.17,244.39
2016,5,22,17,0,650.0,96.0,3.5,15.0,370.0,274.62,203.84
2016,5,22,17,15,609.5,89.5,3.35,14.5,319.5,218.09,154.32
2016,5,22,17,30,569.0,83.0,3.2,14.0,269.0,165.91,109.81
2016,5,22,17,45,517.5,74.0,3.1,13.5,220.5,115.0,70.43
2016,5,22,18,0,466.0,65.0,3.0,13.0,172.0,70.32,42.95
2016,5,22,18,15,384.5,54.0,2.65,12.5,128.0,42.38,32.06
2016,5,22,18,30,303.0,43.0,2.3,12.0,84.0,33.23,23.41
2016,5,22,18,45,192.5,29.0,2.0,12.0,51.0,22.66,12.23
2016,5,22,19,0,82.0,15.0,1.7,12.0,18.0,11.81,0.0
2016,5,22,19,15,41.0,7.5,1.6,11.5,9.0,6.82,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,5,15,53.0,18.5,2.15,12.0,23.5,15.2,0.0
2016,5,23,5,30,106.0,37.0,2.3,12.0,47.0,29.57,19.21
2016,5,23,5,45,164.0,55.0,2.5,12.5,82.0,43.21,32.38
2016,5,23,6,0,222.0,73.0,2.7,13.0,117.0,56.5,44.69
2016,5,23,6,15,263.0,90.0,2.75,13.0,157.0,87.98,61.01
2016,5,23,6,30,304.0,107.0,2.8,13.0,197.0,126.11,88.6
2016,5,23,6,45,352.0,116.5,2.85,13.5,240.0,164.61,118.98
2016,5,23,7,0,400.0,126.0,2.9,14.0,283.0,209.09,156.11
2016,5,23,7,15,273.0,165.0,2.9,14.0,279.0,229.4,179.15
2016,5,23,7,30,146.0,204.0,2.9,14.0,275.0,233.93,186.82
2016,5,23,7,45,161.5,227.5,2.9,14.5,313.5,271.73,217.44
2016,5,23,8,0,177.0,251.0,2.9,15.0,352.0,311.21,248.82
2016,5,23,8,15,459.5,192.5,2.9,15.5,486.0,427.99,341.63
2016,5,23,8,30,742.0,134.0,2.9,16.0,620.0,566.16,449.44
2016,5,23,8,45,501.0,232.0,2.95,16.5,570.0,541.82,427.94
2016,5,23,9,0,260.0,330.0,3.0,17.0,520.0,489.55,384.25
2016,5,23,9,15,530.5,237.5,3.0,17.0,651.0,618.26,485.92
2016,5,23,9,30,801.0,145.0,3.0,17.0,782.0,759.41,593.09
2016,5,23,9,45,817.0,143.0,3.05,17.0,816.0,800.99,620.99
2016,5,23,10,0,833.0,141.0,3.1,17.0,850.0,840.81,648.18
2016,5,23,10,15,840.0,142.5,3.15,17.0,876.5,874.37,670.83
2016,5,23,10,30,847.0,144.0,3.2,17.0,903.0,896.81,685.73
2016,5,23,10,45,852.0,145.0,3.25,17.5,922.5,921.76,701.16
2016,5,23,11,0,857.0,146.0,3.3,18.0,942.0,943.63,714.4
2016,5,23,11,15,859.5,146.5,3.3,17.5,954.0,959.48,725.96
2016,5,23,11,30,862.0,147.0,3.3,17.0,966.0,972.0,735.4
2016,5,23,11,45,867.0,144.5,3.35,17.0,972.0,980.78,741.42
2016,5,23,12,0,872.0,142.0,3.4,17.0,978.0,986.17,745.28
2016,5,23,12,15,871.5,142.0,3.45,17.0,975.5,985.14,744.92
2016,5,23,12,30,871.0,142.0,3.5,17.0,973.0,980.67,742.37
2016,5,23,12,45,840.0,161.0,3.55,17.0,956.0,972.76,737.61
2016,5,23,13,0,809.0,180.0,3.6,17.0,939.0,951.17,723.58
2016,5,23,13,15,805.0,178.5,3.55,17.0,922.0,932.15,710.79
2016,5,23,13,30,801.0,177.0,3.5,17.0,905.0,910.04,695.89
2016,5,23,13,45,615.5,263.5,3.5,17.0,814.0,815.01,627.54
2016,5,23,14,0,430.0,350.0,3.5,17.0,723.0,717.91,554.18
2016,5,23,14,15,604.0,256.5,3.45,17.0,760.5,758.52,588.8
2016,5,23,14,30,778.0,163.0,3.4,17.0,798.0,780.08,608.15
2016,5,23,14,45,771.5,157.0,3.35,17.0,763.0,738.63,577.9
2016,5,23,15,0,765.0,151.0,3.3,17.0,728.0,695.19,545.98
2016,5,23,15,15,750.5,147.5,3.2,16.5,686.5,647.88,511.19
2016,5,23,15,30,736.0,144.0,3.1,16.0,645.0,598.44,473.97
2016,5,23,15,45,721.5,137.5,3.05,16.0,601.0,545.57,432.51
2016,5,23,16,0,707.0,131.0,3.0,16.0,557.0,492.45,389.76
2016,5,23,16,15,682.5,126.0,2.95,16.0,509.0,436.17,343.39
2016,5,23,16,30,658.0,121.0,2.9,16.0,461.0,381.22,296.91
2016,5,23,16,45,633.5,113.0,2.9,16.0,412.0,325.17,248.57
2016,5,23,17,0,609.0,105.0,2.9,16.0,363.0,271.09,201.01
2016,5,23,17,15,567.5,97.5,2.8,15.5,313.0,215.86,153.29
2016,5,23,17,30,526.0,90.0,2.7,15.0,263.0,165.15,110.55
2016,5,23,17,45,476.0,79.5,2.6,15.0,216.0,115.71,72.31
2016,5,23,18,0,426.0,69.0,2.5,15.0,169.0,70.78,43.88
2016,5,23,18,15,346.0,57.5,2.35,14.5,125.5,43.64,32.93
2016,5,23,18,30,266.0,46.0,2.2,14.0,82.0,35.43,25.15
2016,5,23,18,45,165.0,30.5,2.1,13.5,50.0,23.77,13.25
2016,5,23,19,0,64.0,15.0,2.0,13.0,18.0,12.41,0.0
2016,5,23,19,15,32.0,7.5,2.0,13.0,9.0,6.82,0.0
2016,5,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,111.0,18.0,2.35,12.0,29.5,14.11,0.0
2016,5,24,5,30,222.0,36.0,2.5,12.0,59.0,28.01,17.98
2016,5,24,5,45,321.5,47.0,2.7,12.5,101.0,36.11,26.17
2016,5,24,6,0,421.0,58.0,2.9,13.0,143.0,45.14,34.63
2016,5,24,6,15,485.0,66.5,2.9,13.0,191.0,82.46,49.07
2016,5,24,6,30,549.0,75.0,2.9,13.0,239.0,130.29,81.3
2016,5,24,6,45,592.0,82.5,2.95,13.5,289.0,181.05,122.45
2016,5,24,7,0,635.0,90.0,3.0,14.0,339.0,236.64,170.44
2016,5,24,7,15,668.5,95.0,3.0,14.0,390.0,291.61,219.48
2016,5,24,7,30,702.0,100.0,3.0,14.0,441.0,349.66,270.76
2016,5,24,7,45,726.5,104.5,3.05,14.5,490.5,406.24,319.58
2016,5,24,8,0,751.0,109.0,3.1,15.0,540.0,465.48,369.05
2016,5,24,8,15,770.5,112.5,3.1,15.0,587.0,520.67,414.6
2016,5,24,8,30,790.0,116.0,3.1,15.0,634.0,576.13,459.09
2016,5,24,8,45,514.0,225.5,3.15,15.5,571.0,543.27,431.28
2016,5,24,9,0,238.0,335.0,3.2,16.0,508.0,472.68,372.95
2016,5,24,9,15,260.5,350.0,3.2,16.0,549.0,521.96,410.58
2016,5,24,9,30,283.0,365.0,3.2,16.0,590.0,566.18,443.44
2016,5,24,9,45,566.0,252.0,3.25,16.5,726.0,707.57,552.93
2016,5,24,10,0,849.0,139.0,3.3,17.0,862.0,844.27,652.49
2016,5,24,10,15,856.0,140.5,3.35,17.0,889.0,877.53,674.22
2016,5,24,10,30,863.0,142.0,3.4,17.0,916.0,908.04,694.76
2016,5,24,10,45,869.0,142.5,3.45,17.5,936.0,933.8,710.65
2016,5,24,11,0,875.0,143.0,3.5,18.0,956.0,956.44,724.4
2016,5,24,11,15,878.0,143.5,3.5,18.0,969.0,973.05,735.09
2016,5,24,11,30,881.0,144.0,3.5,18.0,982.0,986.26,743.6
2016,5,24,11,45,627.5,285.5,3.55,18.0,884.0,904.27,685.66
2016,5,24,12,0,374.0,427.0,3.6,18.0,786.0,788.21,597.9
2016,5,24,12,15,630.5,284.5,3.6,18.0,887.5,908.2,690.26
2016,5,24,12,30,887.0,142.0,3.6,18.0,989.0,995.02,750.62
2016,5,24,12,45,882.0,143.0,3.65,18.0,978.0,983.65,742.77
2016,5,24,13,0,877.0,144.0,3.7,18.0,967.0,968.9,733.5
2016,5,24,13,15,873.0,143.0,3.7,18.0,950.0,949.9,721.08
2016,5,24,13,30,869.0,142.0,3.7,18.0,933.0,927.64,706.48
2016,5,24,13,45,864.0,140.0,3.7,18.0,908.5,900.42,688.47
2016,5,24,14,0,859.0,138.0,3.7,18.0,884.0,870.21,668.35
2016,5,24,14,15,851.0,136.0,3.7,18.0,853.0,834.7,644.42
2016,5,24,14,30,843.0,134.0,3.7,18.0,822.0,802.32,622.6
2016,5,24,14,45,836.0,129.5,3.7,18.0,786.5,759.58,593.15
2016,5,24,15,0,829.0,125.0,3.7,18.0,751.0,714.72,560.65
2016,5,24,15,15,815.5,122.0,3.65,17.5,709.0,665.13,524.4
2016,5,24,15,30,802.0,119.0,3.6,17.0,667.0,614.44,486.33
2016,5,24,15,45,788.0,114.5,3.6,17.0,621.5,561.2,444.5
2016,5,24,16,0,774.0,110.0,3.6,17.0,576.0,507.46,401.1
2016,5,24,16,15,751.0,105.5,3.55,16.5,527.0,449.38,353.67
2016,5,24,16,30,728.0,101.0,3.5,16.0,478.0,390.66,304.3
2016,5,24,16,45,702.0,95.5,3.45,16.0,428.0,332.66,253.69
2016,5,24,17,0,676.0,90.0,3.4,16.0,378.0,276.66,203.88
2016,5,24,17,15,636.0,84.0,3.3,15.5,327.0,219.31,153.73
2016,5,24,17,30,596.0,78.0,3.2,15.0,276.0,166.18,108.44
2016,5,24,17,45,542.5,70.5,3.15,14.5,226.5,114.83,68.9
2016,5,24,18,0,489.0,63.0,3.1,14.0,177.0,69.87,41.61
2016,5,24,18,15,407.0,53.0,2.95,13.5,132.5,41.35,31.06
2016,5,24,18,30,325.0,43.0,2.8,13.0,88.0,34.46,24.45
2016,5,24,18,45,204.5,29.5,2.65,13.0,54.0,23.02,12.89
2016,5,24,19,0,84.0,16.0,2.5,13.0,20.0,12.58,0.0
2016,5,24,19,15,42.0,8.0,2.45,12.5,10.0,7.28,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,112.0,18.5,2.25,12.0,30.0,14.5,0.0
2016,5,25,5,30,224.0,37.0,2.4,12.0,60.0,28.78,18.71
2016,5,25,5,45,321.5,48.0,2.55,12.5,102.0,36.85,26.85
2016,5,25,6,0,419.0,59.0,2.7,13.0,144.0,45.94,35.36
2016,5,25,6,15,209.5,68.5,2.7,13.0,111.0,68.22,46.04
2016,5,25,6,30,0.0,78.0,2.7,13.0,78.0,68.09,52.93
2016,5,25,6,45,0.0,94.0,2.7,13.5,94.0,82.11,64.72
2016,5,25,7,0,0.0,110.0,2.7,14.0,110.0,96.26,76.38
2016,5,25,7,15,0.0,124.5,2.7,14.0,124.5,109.23,87.01
2016,5,25,7,30,0.0,139.0,2.7,14.0,139.0,122.27,97.57
2016,5,25,7,45,2.0,157.5,2.75,14.5,159.0,139.69,111.42
2016,5,25,8,0,4.0,176.0,2.8,15.0,179.0,157.44,125.37
2016,5,25,8,15,63.0,236.5,2.9,15.0,278.0,245.57,196.62
2016,5,25,8,30,122.0,297.0,3.0,15.0,377.0,343.4,274.11
2016,5,25,8,45,464.5,212.0,3.1,15.5,546.5,499.12,398.64
2016,5,25,9,0,807.0,127.0,3.2,16.0,716.0,674.79,534.42
2016,5,25,9,15,818.5,129.5,3.25,16.0,754.5,721.53,568.59
2016,5,25,9,30,830.0,132.0,3.3,16.0,793.0,766.69,601.22
2016,5,25,9,45,851.0,126.5,3.35,16.5,829.0,804.27,625.99
2016,5,25,10,0,872.0,121.0,3.4,17.0,865.0,845.32,653.01
2016,5,25,10,15,878.5,122.5,3.45,17.0,891.5,878.84,675.69
2016,5,25,10,30,885.0,124.0,3.5,17.0,918.0,909.5,696.36
2016,5,25,10,45,888.5,125.5,3.55,17.0,937.5,934.43,713.04
2016,5,25,11,0,892.0,127.0,3.6,17.0,957.0,956.1,727.54
2016,5,25,11,15,576.0,297.0,3.6,17.0,835.5,852.11,651.63
2016,5,25,11,30,260.0,467.0,3.6,17.0,714.0,712.66,543.52
2016,5,25,11,45,582.0,296.0,3.6,17.0,853.5,869.35,665.39
2016,5,25,12,0,904.0,125.0,3.6,17.0,993.0,998.98,756.32
2016,5,25,12,15,903.5,125.0,3.6,17.0,990.5,997.99,754.55
2016,5,25,12,30,903.0,125.0,3.6,17.0,988.0,993.42,751.59
2016,5,25,12,45,894.0,129.0,3.65,17.0,976.5,981.01,743.76
2016,5,25,13,0,885.0,133.0,3.7,17.0,965.0,965.24,733.76
2016,5,25,13,15,881.0,132.0,3.75,17.0,947.5,946.15,721.53
2016,5,25,13,30,877.0,131.0,3.8,17.0,930.0,923.77,707.06
2016,5,25,13,45,876.0,127.0,3.85,17.5,907.0,898.01,688.92
2016,5,25,14,0,875.0,123.0,3.9,18.0,884.0,869.01,668.53
2016,5,25,14,15,867.5,121.5,3.95,18.0,853.5,833.95,645.06
2016,5,25,14,30,860.0,120.0,4.0,18.0,823.0,796.34,619.6
2016,5,25,14,45,854.5,115.5,4.05,18.0,787.5,755.01,591.21
2016,5,25,15,0,849.0,111.0,4.1,18.0,752.0,711.37,560.19
2016,5,25,15,15,836.5,108.5,4.1,17.5,711.0,662.91,524.63
2016,5,25,15,30,824.0,106.0,4.1,17.0,670.0,614.98,488.42
2016,5,25,15,45,809.5,102.5,4.1,17.0,625.0,561.49,446.06
2016,5,25,16,0,795.0,99.0,4.1,17.0,580.0,507.5,402.14
2016,5,25,16,15,774.0,95.5,4.05,16.5,531.5,450.32,355.06
2016,5,25,16,30,753.0,92.0,4.0,16.0,483.0,393.9,307.11
2016,5,25,16,45,725.5,87.5,3.95,16.0,432.5,335.36,255.77
2016,5,25,17,0,698.0,83.0,3.9,16.0,382.0,276.66,203.51
2016,5,25,17,15,660.0,78.0,3.8,15.5,331.5,219.49,153.15
2016,5,25,17,30,622.0,73.0,3.7,15.0,281.0,166.25,107.44
2016,5,25,17,45,563.0,67.0,3.6,14.5,231.0,114.12,67.42
2016,5,25,18,0,504.0,61.0,3.5,14.0,181.0,68.99,40.37
2016,5,25,18,15,422.5,52.0,3.35,13.5,136.0,40.42,30.26
2016,5,25,18,30,341.0,43.0,3.2,13.0,91.0,34.4,24.43
2016,5,25,18,45,209.0,30.5,3.05,13.0,56.0,23.8,13.69
2016,5,25,19,0,77.0,18.0,2.9,13.0,21.0,14.77,0.0
2016,5,25,19,15,38.5,9.0,2.9,13.0,10.5,8.19,0.0
2016,5,25,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,26,5,15,89.0,20.0,2.75,13.0,29.5,15.65,0.78
2016,5,26,5,30,178.0,40.0,2.8,13.0,59.0,31.03,20.58
2016,5,26,5,45,270.5,53.5,2.9,13.0,100.0,40.92,30.37
2016,5,26,6,0,363.0,67.0,3.0,13.0,141.0,50.52,39.43
2016,5,26,6,15,427.5,77.0,3.0,13.0,188.0,85.76,53.88
2016,5,26,6,30,492.0,87.0,3.0,13.0,235.0,133.25,86.35
2016,5,26,6,45,540.0,94.5,3.0,13.5,285.0,181.37,124.87
2016,5,26,7,0,588.0,102.0,3.0,14.0,335.0,234.99,170.6
2016,5,26,7,15,623.0,108.5,2.95,14.5,385.0,288.99,217.9
2016,5,26,7,30,658.0,115.0,2.9,15.0,435.0,346.33,267.51
2016,5,26,7,45,686.5,119.0,2.9,15.5,484.5,401.69,314.7
2016,5,26,8,0,715.0,123.0,2.9,16.0,534.0,458.98,362.1
2016,5,26,8,15,735.0,127.0,2.85,16.5,581.0,513.41,405.8
2016,5,26,8,30,755.0,131.0,2.8,17.0,628.0,568.53,448.55
2016,5,26,8,45,772.5,133.5,2.8,17.5,671.0,620.05,487.47
2016,5,26,9,0,790.0,136.0,2.8,18.0,714.0,671.12,524.91
2016,5,26,9,15,802.5,138.5,2.75,18.0,752.5,717.86,558.96
2016,5,26,9,30,815.0,141.0,2.7,18.0,791.0,763.15,591.05
2016,5,26,9,45,818.5,147.0,2.7,18.5,822.5,803.0,616.72
2016,5,26,10,0,822.0,153.0,2.7,19.0,854.0,840.31,640.29
2016,5,26,10,15,829.0,154.5,2.7,19.0,880.5,873.52,662.04
2016,5,26,10,30,836.0,156.0,2.7,19.0,907.0,904.05,681.86
2016,5,26,10,45,841.0,157.5,2.7,19.5,927.0,929.92,697.14
2016,5,26,11,0,846.0,159.0,2.7,20.0,947.0,952.69,710.3
2016,5,26,11,15,849.5,159.5,2.7,20.0,960.0,969.86,721.1
2016,5,26,11,30,853.0,160.0,2.7,20.0,973.0,983.67,729.78
2016,5,26,11,45,855.0,160.0,2.75,20.5,978.0,980.32,726.27
2016,5,26,12,0,857.0,160.0,2.8,21.0,983.0,985.15,728.45
2016,5,26,12,15,856.5,159.5,2.85,21.0,981.0,983.76,727.94
2016,5,26,12,30,856.0,159.0,2.9,21.0,979.0,979.0,725.35
2016,5,26,12,45,864.0,152.0,2.95,21.5,972.0,973.03,720.69
2016,5,26,13,0,872.0,145.0,3.0,22.0,965.0,963.41,713.72
2016,5,26,13,15,868.5,144.0,3.05,22.0,948.5,945.06,702.41
2016,5,26,13,30,865.0,143.0,3.1,22.0,932.0,923.45,688.99
2016,5,26,13,45,861.0,141.0,3.15,22.0,908.5,897.32,672.5
2016,5,26,14,0,857.0,139.0,3.2,22.0,885.0,868.16,653.9
2016,5,26,14,15,849.5,137.0,3.25,21.5,854.5,833.25,632.43
2016,5,26,14,30,842.0,135.0,3.3,21.0,824.0,801.45,612.9
2016,5,26,14,45,830.5,133.0,3.4,21.0,787.5,757.98,583.89
2016,5,26,15,0,819.0,131.0,3.5,21.0,751.0,712.73,551.77
2016,5,26,15,15,806.0,128.0,3.5,20.5,710.0,664.01,516.84
2016,5,26,15,30,793.0,125.0,3.5,20.0,669.0,614.16,480.08
2016,5,26,15,45,774.5,122.0,3.55,20.0,623.5,560.36,438.47
2016,5,26,16,0,756.0,119.0,3.6,20.0,578.0,506.52,395.66
2016,5,26,16,15,733.5,114.5,3.55,19.5,529.5,448.39,348.87
2016,5,26,16,30,711.0,110.0,3.5,19.0,481.0,392.19,302.14
2016,5,26,16,45,680.0,105.0,3.5,18.5,430.0,333.9,252.68
2016,5,26,17,0,649.0,100.0,3.5,18.0,379.0,278.19,204.37
2016,5,26,17,15,608.0,94.0,3.4,17.5,328.5,222.19,155.99
2016,5,26,17,30,567.0,88.0,3.3,17.0,278.0,170.57,112.51
2016,5,26,17,45,505.5,80.5,3.25,16.5,228.5,120.14,74.3
2016,5,26,18,0,444.0,73.0,3.2,16.0,179.0,75.33,46.77
2016,5,26,18,15,362.0,61.5,3.05,15.0,134.5,46.61,35.52
2016,5,26,18,30,280.0,50.0,2.9,14.0,90.0,38.46,27.89
2016,5,26,18,45,167.5,34.0,2.75,13.5,55.5,26.46,15.99
2016,5,26,19,0,55.0,18.0,2.6,13.0,21.0,14.76,0.0
2016,5,26,19,15,27.5,9.0,2.6,12.5,10.5,8.19,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,86.5,20.5,2.2,12.0,30.0,16.81,1.97
2016,5,27,5,30,173.0,41.0,2.2,12.0,60.0,31.79,21.39
2016,5,27,5,45,268.5,55.0,2.25,12.5,102.0,42.05,31.46
2016,5,27,6,0,364.0,69.0,2.3,13.0,144.0,52.01,40.77
2016,5,27,6,15,429.5,79.5,2.25,13.5,191.5,87.56,55.31
2016,5,27,6,30,495.0,90.0,2.2,14.0,239.0,133.82,86.3
2016,5,27,6,45,549.5,96.0,2.15,14.5,290.5,183.98,125.93
2016,5,27,7,0,604.0,102.0,2.1,15.0,342.0,238.35,171.64
2016,5,27,7,15,639.0,108.0,2.0,15.5,393.0,292.78,218.84
2016,5,27,7,30,674.0,114.0,1.9,16.0,444.0,350.53,268.14
2016,5,27,7,45,705.5,117.0,1.8,16.5,494.5,407.04,315.34
2016,5,27,8,0,737.0,120.0,1.7,17.0,545.0,465.76,362.69
2016,5,27,8,15,756.5,124.0,1.6,17.5,592.0,521.02,405.73
2016,5,27,8,30,776.0,128.0,1.5,18.0,639.0,576.94,447.55
2016,5,27,8,45,795.0,129.5,1.4,18.5,683.0,629.4,485.26
2016,5,27,9,0,814.0,131.0,1.3,19.0,727.0,681.47,521.22
2016,5,27,9,15,825.0,133.0,1.25,19.5,765.0,727.63,552.14
2016,5,27,9,30,836.0,135.0,1.2,20.0,803.0,772.14,580.55
2016,5,27,9,45,852.5,132.5,1.2,21.0,837.5,809.08,601.69
2016,5,27,10,0,869.0,130.0,1.2,22.0,872.0,849.31,624.66
2016,5,27,10,15,875.0,131.5,1.2,22.5,898.5,882.28,643.66
2016,5,27,10,30,881.0,133.0,1.2,23.0,925.0,912.38,660.68
2016,5,27,10,45,887.5,132.5,1.3,24.0,945.0,938.04,674.96
2016,5,27,11,0,894.0,132.0,1.4,25.0,965.0,960.57,687.21
2016,5,27,11,15,896.5,133.0,1.55,25.0,977.5,977.49,699.34
2016,5,27,11,30,899.0,134.0,1.7,25.0,990.0,990.95,709.38
2016,5,27,11,45,901.0,133.5,1.85,25.5,995.5,999.03,714.69
2016,5,27,12,0,903.0,133.0,2.0,26.0,1001.0,1003.58,717.84
2016,5,27,12,15,902.0,132.5,2.15,26.0,998.5,1001.7,718.36
2016,5,27,12,30,901.0,132.0,2.3,26.0,996.0,996.27,716.69
2016,5,27,12,45,898.0,132.5,2.45,26.0,985.5,986.34,712.16
2016,5,27,13,0,895.0,133.0,2.6,26.0,975.0,972.94,705.37
2016,5,27,13,15,891.0,132.0,2.7,26.0,957.5,953.79,694.38
2016,5,27,13,30,887.0,131.0,2.8,26.0,940.0,931.32,681.21
2016,5,27,13,45,879.5,130.5,2.95,26.0,915.0,903.05,664.47
2016,5,27,14,0,872.0,130.0,3.1,26.0,890.0,871.88,645.6
2016,5,27,14,15,864.0,128.0,3.15,25.5,859.5,836.16,624.04
2016,5,27,14,30,856.0,126.0,3.2,25.0,829.0,797.93,600.47
2016,5,27,14,45,845.0,124.5,3.3,25.0,792.0,755.63,572.81
2016,5,27,15,0,834.0,123.0,3.4,25.0,755.0,715.13,544.88
2016,5,27,15,15,820.5,120.5,3.4,24.5,713.5,666.03,510.23
2016,5,27,15,30,807.0,118.0,3.4,24.0,672.0,615.8,473.79
2016,5,27,15,45,790.0,114.5,3.45,24.0,626.5,561.79,432.71
2016,5,27,16,0,773.0,111.0,3.5,24.0,581.0,507.57,390.26
2016,5,27,16,15,751.0,107.5,3.45,23.5,532.5,451.13,345.39
2016,5,27,16,30,729.0,104.0,3.4,23.0,484.0,393.87,298.51
2016,5,27,16,45,699.0,99.0,3.35,23.0,433.5,335.03,248.75
2016,5,27,17,0,669.0,94.0,3.3,23.0,383.0,278.62,200.16
2016,5,27,17,15,630.0,88.5,3.15,22.0,332.5,222.44,152.63
2016,5,27,17,30,591.0,83.0,3.0,21.0,282.0,170.34,109.51
2016,5,27,17,45,535.5,75.0,2.85,20.5,232.5,118.67,70.6
2016,5,27,18,0,480.0,67.0,2.7,20.0,183.0,73.65,43.57
2016,5,27,18,15,401.0,57.0,2.35,19.0,138.0,44.57,33.18
2016,5,27,18,30,322.0,47.0,2.0,18.0,93.0,36.22,25.53
2016,5,27,18,45,209.5,33.0,1.7,17.0,58.0,25.72,15.28
2016,5,27,19,0,97.0,19.0,1.4,16.0,23.0,14.94,0.0
2016,5,27,19,15,48.5,9.5,1.3,15.5,11.5,8.64,0.0
2016,5,27,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,5,15,112.5,18.5,0.8,14.5,31.0,14.47,1.34
2016,5,28,5,30,225.0,37.0,0.9,15.0,62.0,28.73,18.62
2016,5,28,5,45,317.5,49.0,1.05,15.5,104.0,37.55,27.2
2016,5,28,6,0,410.0,61.0,1.2,16.0,146.0,47.49,36.34
2016,5,28,6,15,472.5,70.0,1.3,16.5,193.5,83.54,49.97
2016,5,28,6,30,535.0,79.0,1.4,17.0,241.0,130.6,80.81
2016,5,28,6,45,582.5,85.5,1.55,17.5,291.5,180.2,119.79
2016,5,28,7,0,630.0,92.0,1.7,18.0,342.0,235.16,165.93
2016,5,28,7,15,663.0,97.5,1.75,18.5,393.0,289.91,213.16
2016,5,28,7,30,696.0,103.0,1.8,19.0,444.0,347.68,262.34
2016,5,28,7,45,722.5,107.0,1.85,20.0,494.0,404.09,308.89
2016,5,28,8,0,749.0,111.0,1.9,21.0,544.0,463.43,356.08
2016,5,28,8,15,768.5,115.0,1.9,21.5,591.0,518.79,399.26
2016,5,28,8,30,788.0,119.0,1.9,22.0,638.0,574.44,441.17
2016,5,28,8,45,803.0,122.0,1.9,22.5,681.5,626.31,478.98
2016,5,28,9,0,818.0,125.0,1.9,23.0,725.0,677.42,515.06
2016,5,28,9,15,830.0,127.5,1.9,23.5,763.5,724.88,547.51
2016,5,28,9,30,842.0,130.0,1.9,24.0,802.0,770.78,577.44
2016,5,28,9,45,850.0,132.5,1.95,25.0,835.0,806.12,598.11
2016,5,28,10,0,858.0,135.0,2.0,26.0,868.0,843.92,620.18
2016,5,28,10,15,865.0,136.5,2.0,26.0,895.0,877.4,641.09
2016,5,28,10,30,872.0,138.0,2.0,26.0,922.0,908.11,660.1
2016,5,28,10,45,875.5,140.0,2.05,26.5,942.0,933.18,674.6
2016,5,28,11,0,879.0,142.0,2.1,27.0,962.0,955.03,687.04
2016,5,28,11,15,882.0,142.5,2.1,27.0,974.5,971.72,697.05
2016,5,28,11,30,885.0,143.0,2.1,27.0,987.0,985.02,705.02
2016,5,28,11,45,885.0,144.0,2.15,27.0,992.0,992.49,709.96
2016,5,28,12,0,885.0,145.0,2.2,27.0,997.0,996.47,712.86
2016,5,28,12,15,884.5,145.0,2.25,27.0,995.0,995.58,712.81
2016,5,28,12,30,884.0,145.0,2.3,27.0,993.0,991.22,710.7
2016,5,28,12,45,873.0,150.5,2.4,27.0,980.5,978.5,703.87
2016,5,28,13,0,862.0,156.0,2.5,27.0,968.0,962.54,695.02
2016,5,28,13,15,858.0,155.0,2.55,27.0,951.0,944.01,684.08
2016,5,28,13,30,854.0,154.0,2.6,27.0,934.0,931.66,677.19
2016,5,28,13,45,846.5,153.0,2.7,27.0,909.5,903.07,660.0
2016,5,28,14,0,839.0,152.0,2.8,27.0,885.0,871.65,640.89
2016,5,28,14,15,700.5,215.0,2.85,26.5,812.5,795.7,591.02
2016,5,28,14,30,562.0,278.0,2.9,26.0,740.0,717.85,536.47
2016,5,28,14,45,680.5,211.0,3.0,26.0,745.0,722.32,543.27
2016,5,28,15,0,799.0,144.0,3.1,26.0,750.0,710.53,537.66
2016,5,28,15,15,784.5,140.5,3.15,25.5,708.5,661.28,503.26
2016,5,28,15,30,770.0,137.0,3.2,25.0,667.0,611.09,467.36
2016,5,28,15,45,752.5,132.5,3.25,25.0,622.0,557.23,426.78
2016,5,28,16,0,735.0,128.0,3.3,25.0,577.0,503.24,384.93
2016,5,28,16,15,657.5,131.5,3.3,24.5,508.0,429.44,327.82
2016,5,28,16,30,580.0,135.0,3.3,24.0,439.0,362.54,274.94
2016,5,28,16,45,594.5,116.0,3.3,23.5,400.0,314.61,234.46
2016,5,28,17,0,609.0,97.0,3.3,23.0,361.0,264.3,190.65
2016,5,28,17,15,542.5,100.0,3.05,22.0,312.5,213.02,148.3
2016,5,28,17,30,476.0,103.0,2.8,21.0,264.0,166.73,111.46
2016,5,28,17,45,429.5,91.0,2.6,20.5,218.0,119.5,75.66
2016,5,28,18,0,383.0,79.0,2.4,20.0,172.0,77.82,49.38
2016,5,28,18,15,333.0,64.5,2.1,19.0,132.0,48.7,36.77
2016,5,28,18,30,283.0,50.0,1.8,18.0,92.0,38.4,27.43
2016,5,28,18,45,181.0,34.5,1.55,17.0,57.5,26.82,16.31
2016,5,28,19,0,79.0,19.0,1.3,16.0,23.0,15.59,0.0
2016,5,28,19,15,39.5,9.5,1.3,15.5,11.5,8.64,0.0
2016,5,28,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,5,15,117.5,19.0,2.25,12.5,32.0,14.86,2.0
2016,5,29,5,30,235.0,38.0,2.3,13.0,64.0,29.52,19.47
2016,5,29,5,45,329.0,49.5,2.4,13.5,106.5,37.95,27.76
2016,5,29,6,0,423.0,61.0,2.5,14.0,149.0,47.49,36.62
2016,5,29,6,15,486.5,70.0,2.45,14.5,197.0,84.02,50.44
2016,5,29,6,30,550.0,79.0,2.4,15.0,245.0,131.98,82.08
2016,5,29,6,45,596.5,85.0,2.35,15.5,296.0,181.81,121.65
2016,5,29,7,0,643.0,91.0,2.3,16.0,347.0,236.84,168.38
2016,5,29,7,15,439.5,145.5,2.25,16.5,331.5,262.28,198.89
2016,5,29,7,30,236.0,200.0,2.2,17.0,316.0,263.07,205.8
2016,5,29,7,45,498.0,155.0,2.15,17.5,433.0,351.33,273.88
2016,5,29,8,0,760.0,110.0,2.1,18.0,550.0,466.89,363.53
2016,5,29,8,15,779.0,113.5,2.1,18.5,597.0,522.04,406.89
2016,5,29,8,30,798.0,117.0,2.1,19.0,644.0,577.41,449.26
2016,5,29,8,45,813.0,120.0,2.1,20.0,687.0,629.71,487.07
2016,5,29,9,0,828.0,123.0,2.1,21.0,730.0,681.23,522.95
2016,5,29,9,15,839.0,125.5,2.15,21.0,769.0,728.37,556.96
2016,5,29,9,30,850.0,128.0,2.2,21.0,808.0,773.84,588.49
2016,5,29,9,45,858.0,130.5,2.3,21.5,840.5,809.59,611.38
2016,5,29,10,0,866.0,133.0,2.4,22.0,873.0,847.65,635.7
2016,5,29,10,15,872.5,134.5,2.45,22.0,900.0,880.93,657.44
2016,5,29,10,30,879.0,136.0,2.5,22.0,927.0,911.4,677.25
2016,5,29,10,45,882.0,138.0,2.65,22.5,946.0,936.19,692.78
2016,5,29,11,0,885.0,140.0,2.8,23.0,965.0,957.72,706.18
2016,5,29,11,15,887.5,140.5,2.85,23.0,978.0,974.04,716.74
2016,5,29,11,30,890.0,141.0,2.9,23.0,991.0,986.95,725.18
2016,5,29,11,45,889.0,143.0,2.95,23.5,995.5,994.45,728.78
2016,5,29,12,0,888.0,145.0,3.0,24.0,1000.0,998.44,730.21
2016,5,29,12,15,887.5,145.0,3.0,24.0,998.0,997.58,729.63
2016,5,29,12,30,887.0,145.0,3.0,24.0,996.0,993.25,726.93
2016,5,29,12,45,876.5,150.0,3.05,24.0,984.0,980.56,719.29
2016,5,29,13,0,866.0,155.0,3.1,24.0,972.0,964.62,709.63
2016,5,29,13,15,862.5,154.0,3.15,24.0,955.5,946.54,698.6
2016,5,29,13,30,859.0,153.0,3.2,24.0,939.0,925.24,685.45
2016,5,29,13,45,853.5,151.5,3.25,24.0,915.0,907.13,674.45
2016,5,29,14,0,848.0,150.0,3.3,24.0,891.0,876.79,655.14
2016,5,29,14,15,840.5,148.0,3.3,24.0,861.0,841.54,632.15
2016,5,29,14,30,833.0,146.0,3.3,24.0,831.0,803.81,607.3
2016,5,29,14,45,823.5,142.5,3.3,24.0,795.0,760.86,578.35
2016,5,29,15,0,814.0,139.0,3.3,24.0,759.0,716.01,546.52
2016,5,29,15,15,800.5,136.0,3.25,23.5,717.5,667.33,512.02
2016,5,29,15,30,787.0,133.0,3.2,23.0,676.0,617.58,475.79
2016,5,29,15,45,771.5,128.5,3.15,23.0,631.0,564.48,435.19
2016,5,29,16,0,756.0,124.0,3.1,23.0,586.0,510.16,392.61
2016,5,29,16,15,733.0,119.5,3.05,22.5,537.0,452.85,347.27
2016,5,29,16,30,710.0,115.0,3.0,22.0,488.0,396.58,301.33
2016,5,29,16,45,682.5,109.0,2.95,21.5,438.0,338.74,252.97
2016,5,29,17,0,655.0,103.0,2.9,21.0,388.0,283.08,205.37
2016,5,29,17,15,614.5,96.5,2.75,20.5,336.5,226.47,157.19
2016,5,29,17,30,574.0,90.0,2.6,20.0,285.0,174.16,113.7
2016,5,29,17,45,520.0,81.0,2.5,19.5,235.5,122.8,74.85
2016,5,29,18,0,466.0,72.0,2.4,19.0,186.0,77.95,47.42
2016,5,29,18,15,385.0,61.5,2.25,18.0,141.0,46.58,35.1
2016,5,29,18,30,304.0,51.0,2.1,17.0,96.0,39.2,28.27
2016,5,29,18,45,194.0,35.5,2.0,16.0,60.5,27.6,17.15
2016,5,29,19,0,84.0,20.0,1.9,15.0,25.0,16.37,0.0
2016,5,29,19,15,42.0,10.0,2.0,14.5,12.5,9.1,0.0
2016,5,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,12.5,4.0,1.4,10.5,4.5,0.0,0.0
2016,5,30,5,0,25.0,8.0,1.5,11.0,9.0,7.28,0.0
2016,5,30,5,15,144.5,23.0,1.65,11.5,38.0,18.06,4.14
2016,5,30,5,30,264.0,38.0,1.8,12.0,67.0,29.56,19.65
2016,5,30,5,45,359.0,48.5,1.95,13.0,110.0,38.55,28.37
2016,5,30,6,0,454.0,59.0,2.1,14.0,153.0,45.79,35.13
2016,5,30,6,15,517.0,67.0,2.05,14.5,202.0,82.8,48.53
2016,5,30,6,30,580.0,75.0,2.0,15.0,251.0,131.61,80.44
2016,5,30,6,45,625.0,80.5,2.0,15.5,302.5,182.46,120.84
2016,5,30,7,0,670.0,86.0,2.0,16.0,354.0,238.27,168.35
2016,5,30,7,15,702.5,91.0,2.0,16.5,405.5,294.59,217.55
2016,5,30,7,30,735.0,96.0,2.0,17.0,457.0,353.81,268.55
2016,5,30,7,45,760.0,99.5,2.0,18.0,507.0,412.81,317.67
2016,5,30,8,0,785.0,103.0,2.0,19.0,557.0,471.21,364.62
2016,5,30,8,15,803.5,106.5,2.0,19.5,604.5,527.33,408.88
2016,5,30,8,30,822.0,110.0,2.0,20.0,652.0,583.56,451.67
2016,5,30,8,45,836.0,112.5,2.05,20.5,695.5,635.82,490.42
2016,5,30,9,0,850.0,115.0,2.1,21.0,739.0,687.16,527.36
2016,5,30,9,15,861.0,117.0,2.1,21.5,778.0,731.22,557.92
2016,5,30,9,30,872.0,119.0,2.1,22.0,817.0,776.3,587.18
2016,5,30,9,45,877.5,122.5,2.15,22.5,849.5,816.48,612.54
2016,5,30,10,0,883.0,126.0,2.2,23.0,882.0,854.07,635.9
2016,5,30,10,15,889.0,127.5,2.25,23.5,908.5,887.44,656.22
2016,5,30,10,30,895.0,129.0,2.3,24.0,935.0,917.91,674.49
2016,5,30,10,45,899.5,130.0,2.35,24.5,955.0,943.51,689.48
2016,5,30,11,0,904.0,131.0,2.4,25.0,975.0,965.85,702.35
2016,5,30,11,15,906.5,131.5,2.4,25.0,987.5,982.49,712.47
2016,5,30,11,30,909.0,132.0,2.4,25.0,1000.0,995.65,720.46
2016,5,30,11,45,909.5,132.5,2.45,25.5,1005.0,1003.38,724.16
2016,5,30,12,0,910.0,133.0,2.5,26.0,1010.0,1007.54,725.72
2016,5,30,12,15,909.5,133.0,2.5,26.0,1007.5,1006.71,725.16
2016,5,30,12,30,909.0,133.0,2.5,26.0,1005.0,1002.32,722.48
2016,5,30,12,45,904.0,134.0,2.55,26.5,994.5,991.04,714.6
2016,5,30,13,0,899.0,135.0,2.6,27.0,984.0,976.32,704.64
2016,5,30,13,15,895.5,134.0,2.65,27.0,966.5,957.73,693.66
2016,5,30,13,30,892.0,133.0,2.7,27.0,949.0,935.79,680.53
2016,5,30,13,45,887.5,131.0,2.8,27.0,925.0,908.8,664.44
2016,5,30,14,0,883.0,129.0,2.9,27.0,901.0,878.73,646.18
2016,5,30,14,15,875.0,127.5,2.95,27.0,870.5,843.33,623.87
2016,5,30,14,30,867.0,126.0,3.0,27.0,840.0,805.39,599.63
2016,5,30,14,45,858.5,123.0,3.1,27.0,803.5,763.32,572.55
2016,5,30,15,0,850.0,120.0,3.2,27.0,767.0,722.63,545.02
2016,5,30,15,15,837.0,117.5,3.25,26.5,725.5,673.38,510.9
2016,5,30,15,30,824.0,115.0,3.3,26.0,684.0,622.91,474.86
2016,5,30,15,45,809.0,111.0,3.4,26.0,638.5,568.93,434.35
2016,5,30,16,0,794.0,107.0,3.5,26.0,593.0,514.49,392.22
2016,5,30,16,15,772.5,103.5,3.45,25.0,544.0,457.37,347.87
2016,5,30,16,30,751.0,100.0,3.4,24.0,495.0,401.05,302.52
2016,5,30,16,45,724.5,94.5,3.4,23.5,444.5,340.16,251.8
2016,5,30,17,0,698.0,89.0,3.4,23.0,394.0,283.02,202.91
2016,5,30,17,15,660.0,84.0,3.15,22.0,343.0,225.97,154.42
2016,5,30,17,30,622.0,79.0,2.9,21.0,292.0,172.81,110.2
2016,5,30,17,45,570.5,71.5,2.7,20.5,242.0,120.19,70.27
2016,5,30,18,0,519.0,64.0,2.5,20.0,192.0,73.66,42.14
2016,5,30,18,15,440.5,55.0,2.2,19.0,146.0,42.66,31.57
2016,5,30,18,30,362.0,46.0,1.9,18.0,100.0,36.71,26.04
2016,5,30,18,45,246.0,33.5,1.6,17.5,64.0,26.1,15.9
2016,5,30,19,0,130.0,21.0,1.3,17.0,28.0,16.52,0.0
2016,5,30,19,15,65.0,10.5,1.3,16.5,14.0,9.55,0.0
2016,5,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,4,45,15.0,4.5,1.5,12.5,4.5,0.0,0.0
2016,5,31,5,0,30.0,9.0,1.6,13.0,9.0,8.19,0.0
2016,5,31,5,15,154.0,23.0,1.7,13.5,39.0,18.06,4.43
2016,5,31,5,30,278.0,37.0,1.8,14.0,69.0,28.8,18.85
2016,5,31,5,45,371.0,47.5,1.95,14.5,112.0,37.63,27.4
2016,5,31,6,0,464.0,58.0,2.1,15.0,155.0,44.91,34.21
2016,5,31,6,15,526.5,65.5,2.0,15.5,203.5,81.65,47.18
2016,5,31,6,30,589.0,73.0,1.9,16.0,252.0,130.47,78.8
2016,5,31,6,45,633.5,78.5,1.85,16.5,303.5,181.69,119.31
2016,5,31,7,0,678.0,84.0,1.8,17.0,355.0,237.8,166.85
2016,5,31,7,15,709.5,88.5,1.75,18.0,406.5,293.75,215.1
2016,5,31,7,30,741.0,93.0,1.7,19.0,458.0,354.47,266.32
2016,5,31,7,45,765.0,96.5,1.7,20.0,508.0,411.3,313.28
2016,5,31,8,0,789.0,100.0,1.7,21.0,558.0,469.44,359.51
2016,5,31,8,15,807.5,103.5,1.7,21.5,605.5,525.7,403.35
2016,5,31,8,30,826.0,107.0,1.7,22.0,653.0,582.06,445.7
2016,5,31,8,45,840.0,109.5,1.75,22.5,696.0,634.47,484.06
2016,5,31,9,0,854.0,112.0,1.8,23.0,739.0,683.34,518.86
2016,5,31,9,15,864.5,114.0,1.85,23.5,778.0,729.94,551.08
2016,5,31,9,30,875.0,116.0,1.9,24.0,817.0,774.76,580.06
2016,5,31,9,45,885.0,116.5,1.95,24.5,850.5,815.74,605.66
2016,5,31,10,0,895.0,117.0,2.0,25.0,884.0,854.43,629.45
2016,5,31,10,15,901.5,118.5,2.1,25.5,911.0,888.58,650.49
2016,5,31,10,30,908.0,120.0,2.2,26.0,938.0,919.84,669.53
2016,5,31,10,45,912.0,121.0,2.3,26.5,958.0,945.3,684.74
2016,5,31,11,0,916.0,122.0,2.4,27.0,978.0,967.45,697.84
2016,5,31,11,15,918.5,122.5,2.4,27.0,991.0,984.31,708.01
2016,5,31,11,30,921.0,123.0,2.4,27.0,1004.0,997.64,716.04
2016,5,31,11,45,922.0,123.5,2.45,27.5,1009.5,1005.98,720.08
2016,5,31,12,0,923.0,124.0,2.5,28.0,1015.0,1010.7,721.96
2016,5,31,12,15,923.0,124.0,2.5,28.0,1013.0,1010.38,721.72
2016,5,31,12,30,923.0,124.0,2.5,28.0,1011.0,1006.45,719.35
2016,5,31,12,45,924.0,121.5,2.5,28.5,1002.0,997.47,712.49
2016,5,31,13,0,925.0,119.0,2.5,29.0,993.0,984.83,703.47
2016,5,31,13,15,922.0,118.5,2.55,29.0,976.5,966.79,692.99
2016,5,31,13,30,919.0,118.0,2.6,29.0,960.0,945.28,680.33
2016,5,31,13,45,914.0,117.0,2.7,29.5,936.0,918.2,663.11
2016,5,31,14,0,909.0,116.0,2.8,30.0,912.0,887.97,643.79
2016,5,31,14,15,902.5,114.5,2.8,29.5,881.5,853.06,623.11
2016,5,31,14,30,896.0,113.0,2.8,29.0,851.0,815.42,600.39
2016,5,31,14,45,886.5,111.0,2.85,29.0,815.0,772.55,572.94
2016,5,31,15,0,877.0,109.0,2.9,29.0,779.0,727.58,543.21
2016,5,31,15,15,865.5,107.0,2.9,28.5,737.5,679.43,510.12
2016,5,31,15,30,854.0,105.0,2.9,28.0,696.0,629.84,475.0
2016,5,31,15,45,838.0,102.5,2.95,28.0,650.0,577.05,435.67
2016,5,31,16,0,822.0,100.0,3.0,28.0,604.0,522.19,393.64
2016,5,31,16,15,802.0,96.5,2.9,27.5,555.0,464.38,348.53
2016,5,31,16,30,782.0,93.0,2.8,27.0,506.0,407.15,302.39
2016,5,31,16,45,754.5,89.0,2.75,26.5,455.0,347.74,253.41
2016,5,31,17,0,727.0,85.0,2.7,26.0,404.0,288.0,203.15
2016,5,31,17,15,690.5,80.0,2.45,25.0,352.0,229.67,154.15
2016,5,31,17,30,654.0,75.0,2.2,24.0,300.0,175.01,109.15
2016,5,31,17,45,602.0,68.5,1.95,23.0,249.5,121.32,69.05
2016,5,31,18,0,550.0,62.0,1.7,22.0,199.0,73.73,40.84
2016,5,31,18,15,471.5,53.5,1.5,21.0,152.0,41.38,30.22
2016,5,31,18,30,393.0,45.0,1.3,20.0,105.0,35.8,25.07
2016,5,31,18,45,272.5,33.0,1.15,19.0,67.5,26.68,16.36
2016,5,31,19,0,152.0,21.0,1.0,18.0,30.0,16.53,0.28
2016,5,31,19,15,76.0,10.5,1.05,17.5,15.0,9.55,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,16.5,5.0,2.55,12.5,5.0,0.0,0.0
2016,6,1,5,0,33.0,10.0,2.8,13.0,10.0,9.1,0.0
2016,6,1,5,15,162.0,24.0,2.9,13.5,40.5,18.86,5.2
2016,6,1,5,30,291.0,38.0,3.0,14.0,71.0,31.01,20.73
2016,6,1,5,45,384.0,48.5,3.2,14.5,115.0,38.54,28.18
2016,6,1,6,0,477.0,59.0,3.4,15.0,159.0,45.79,34.98
2016,6,1,6,15,540.0,66.5,3.4,15.5,209.0,82.87,47.92
2016,6,1,6,30,603.0,74.0,3.4,16.0,259.0,132.5,80.03
2016,6,1,6,45,649.0,79.5,3.4,17.0,311.0,184.78,121.26
2016,6,1,7,0,695.0,85.0,3.4,18.0,363.0,242.13,169.76
2016,6,1,7,15,727.0,89.5,3.35,18.5,415.5,299.19,219.72
2016,6,1,7,30,759.0,94.0,3.3,19.0,468.0,361.08,273.08
2016,6,1,7,45,783.5,97.5,3.3,19.5,519.0,419.1,322.4
2016,6,1,8,0,808.0,101.0,3.3,20.0,570.0,478.44,371.29
2016,6,1,8,15,826.0,104.5,3.25,20.5,618.0,535.42,416.72
2016,6,1,8,30,844.0,108.0,3.2,21.0,666.0,592.4,460.57
2016,6,1,8,45,858.0,110.5,3.2,21.5,710.0,645.66,500.4
2016,6,1,9,0,872.0,113.0,3.2,22.0,754.0,695.33,536.47
2016,6,1,9,15,883.0,115.0,3.2,22.5,793.5,743.04,570.08
2016,6,1,9,30,894.0,117.0,3.2,23.0,833.0,788.96,600.28
2016,6,1,9,45,903.5,118.0,3.2,23.5,867.0,830.72,626.73
2016,6,1,10,0,913.0,119.0,3.2,24.0,901.0,870.1,651.22
2016,6,1,10,15,919.0,120.5,3.2,24.0,928.0,904.38,673.28
2016,6,1,10,30,925.0,122.0,3.2,24.0,955.0,935.67,693.24
2016,6,1,10,45,927.0,124.0,3.25,24.5,974.5,960.68,707.96
2016,6,1,11,0,929.0,126.0,3.3,25.0,994.0,982.24,720.4
2016,6,1,11,15,931.5,126.5,3.35,25.0,1007.0,999.32,731.37
2016,6,1,11,30,934.0,127.0,3.4,25.0,1020.0,1012.82,740.11
2016,6,1,11,45,932.5,129.0,3.5,25.5,1025.0,1020.3,743.95
2016,6,1,12,0,931.0,131.0,3.6,26.0,1030.0,1024.11,745.52
2016,6,1,12,15,930.5,131.0,3.65,26.0,1027.5,1023.35,745.36
