Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,12,30,930.0,131.0,3.7,26.0,1025.0,1018.95,742.97
2016,6,1,12,45,915.5,138.5,3.75,26.0,1011.5,1004.67,734.23
2016,6,1,13,0,901.0,146.0,3.8,26.0,998.0,987.04,723.41
2016,6,1,13,15,897.0,145.5,3.8,26.0,981.0,968.56,711.76
2016,6,1,13,30,893.0,145.0,3.8,26.0,964.0,946.74,697.95
2016,6,1,13,45,884.5,145.0,3.8,26.0,938.5,918.21,679.67
2016,6,1,14,0,876.0,145.0,3.8,26.0,913.0,886.81,659.43
2016,6,1,14,15,868.5,143.0,3.75,26.0,882.5,858.32,640.86
2016,6,1,14,30,861.0,141.0,3.7,26.0,852.0,819.84,615.35
2016,6,1,14,45,849.0,139.5,3.7,26.0,814.5,776.13,586.27
2016,6,1,15,0,837.0,138.0,3.7,26.0,777.0,730.62,554.06
2016,6,1,15,15,823.5,135.0,3.65,25.5,735.5,681.14,519.2
2016,6,1,15,30,810.0,132.0,3.6,25.0,694.0,630.51,482.56
2016,6,1,15,45,792.5,128.5,3.55,25.0,647.5,576.29,441.34
2016,6,1,16,0,775.0,125.0,3.5,25.0,601.0,520.96,398.21
2016,6,1,16,15,752.5,120.5,3.35,24.5,552.0,463.02,352.48
2016,6,1,16,30,730.0,116.0,3.2,24.0,503.0,406.02,306.13
2016,6,1,16,45,559.5,132.5,3.1,23.5,411.5,317.92,237.34
2016,6,1,17,0,389.0,149.0,3.0,23.0,320.0,244.84,181.19
2016,6,1,17,15,348.0,140.0,2.8,22.0,278.5,200.66,145.47
2016,6,1,17,30,307.0,131.0,2.6,21.0,237.0,162.13,114.92
2016,6,1,17,45,281.5,112.0,2.45,20.5,197.0,122.05,83.85
2016,6,1,18,0,256.0,93.0,2.3,20.0,157.0,85.24,58.51
2016,6,1,18,15,214.0,74.5,2.05,19.0,120.0,57.53,44.49
2016,6,1,18,30,172.0,56.0,1.8,18.0,83.0,43.98,32.34
2016,6,1,18,45,106.5,38.5,1.6,17.0,53.5,30.72,19.94
2016,6,1,19,0,41.0,21.0,1.4,16.0,24.0,17.76,1.84
2016,6,1,19,15,20.5,10.5,1.4,15.5,12.0,9.55,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,4,45,20.5,5.0,1.5,11.5,5.5,0.0,0.0
2016,6,2,5,0,41.0,10.0,1.6,12.0,11.0,9.1,0.0
2016,6,2,5,15,173.0,24.0,1.75,12.5,42.0,18.87,5.54
2016,6,2,5,30,305.0,38.0,1.9,13.0,73.0,31.0,20.87
2016,6,2,5,45,400.5,48.0,2.1,13.5,117.5,38.1,27.94
2016,6,2,6,0,496.0,58.0,2.3,14.0,162.0,44.96,34.41
2016,6,2,6,15,558.5,65.0,2.2,14.5,212.0,82.18,47.08
2016,6,2,6,30,621.0,72.0,2.1,15.0,262.0,132.37,79.38
2016,6,2,6,45,329.0,111.5,2.05,15.5,214.0,153.04,109.1
2016,6,2,7,0,37.0,151.0,2.0,16.0,166.0,138.7,109.48
2016,6,2,7,15,141.0,175.5,1.95,16.5,243.5,194.98,152.47
2016,6,2,7,30,245.0,200.0,1.9,17.0,321.0,264.89,206.92
2016,6,2,7,45,532.5,149.5,1.9,18.0,448.0,358.31,277.76
2016,6,2,8,0,820.0,99.0,1.9,19.0,575.0,481.3,371.79
2016,6,2,8,15,837.5,102.0,1.85,19.5,623.0,538.12,415.93
2016,6,2,8,30,855.0,105.0,1.8,20.0,671.0,594.87,458.73
2016,6,2,8,45,868.5,108.0,1.8,21.0,715.0,646.99,495.99
2016,6,2,9,0,882.0,111.0,1.8,22.0,759.0,699.16,531.86
2016,6,2,9,15,892.0,113.0,1.8,22.5,798.5,746.58,564.24
2016,6,2,9,30,902.0,115.0,1.8,23.0,838.0,792.1,593.11
2016,6,2,9,45,903.5,120.5,1.8,24.0,869.5,832.13,616.29
2016,6,2,10,0,905.0,126.0,1.8,25.0,901.0,869.2,637.09
2016,6,2,10,15,911.0,127.0,1.85,25.5,928.0,902.77,657.1
2016,6,2,10,30,917.0,128.0,1.9,26.0,955.0,933.38,675.05
2016,6,2,10,45,920.0,129.5,1.95,26.5,975.0,958.64,689.5
2016,6,2,11,0,923.0,131.0,2.0,27.0,995.0,980.51,701.81
2016,6,2,11,15,925.5,131.5,2.0,27.0,1007.5,997.51,711.9
2016,6,2,11,30,928.0,132.0,2.0,27.0,1020.0,1010.97,719.85
2016,6,2,11,45,928.0,133.0,2.05,27.5,1025.0,1018.92,723.66
2016,6,2,12,0,928.0,134.0,2.1,28.0,1030.0,1023.23,725.32
2016,6,2,12,15,927.0,133.5,2.15,28.0,1027.0,1021.57,724.84
2016,6,2,12,30,926.0,133.0,2.2,28.0,1024.0,1016.3,722.24
2016,6,2,12,45,931.0,127.5,2.3,28.5,1016.0,1008.4,717.22
2016,6,2,13,0,936.0,122.0,2.4,29.0,1008.0,996.71,709.87
2016,6,2,13,15,932.5,121.5,2.4,29.0,990.5,978.14,698.66
2016,6,2,13,30,929.0,121.0,2.4,29.0,973.0,956.11,685.33
2016,6,2,13,45,923.0,120.0,2.45,29.0,948.5,928.04,668.6
2016,6,2,14,0,917.0,119.0,2.5,29.0,924.0,896.86,649.77
2016,6,2,14,15,909.5,117.5,2.5,29.0,892.5,861.01,627.36
2016,6,2,14,30,902.0,116.0,2.5,29.0,861.0,822.48,603.03
2016,6,2,14,45,892.0,114.0,2.55,29.0,824.0,779.14,575.55
2016,6,2,15,0,882.0,112.0,2.6,29.0,787.0,733.72,545.71
2016,6,2,15,15,869.5,109.5,2.6,28.5,745.0,684.35,512.04
2016,6,2,15,30,857.0,107.0,2.6,28.0,703.0,633.61,476.36
2016,6,2,15,45,841.0,104.5,2.65,28.0,656.5,580.82,437.29
2016,6,2,16,0,825.0,102.0,2.7,28.0,610.0,525.9,395.46
2016,6,2,16,15,804.0,98.5,2.7,27.5,560.5,467.57,350.39
2016,6,2,16,30,783.0,95.0,2.7,27.0,511.0,409.92,304.26
2016,6,2,16,45,755.5,91.0,2.7,26.5,459.5,350.52,255.47
2016,6,2,17,0,728.0,87.0,2.7,26.0,408.0,290.75,205.29
2016,6,2,17,15,691.0,82.0,2.55,25.0,356.0,232.27,156.29
2016,6,2,17,30,654.0,77.0,2.4,24.0,304.0,177.52,111.24
2016,6,2,17,45,602.0,70.5,2.3,23.0,253.0,123.83,71.04
2016,6,2,18,0,550.0,64.0,2.2,22.0,202.0,76.22,42.57
2016,6,2,18,15,473.5,55.0,1.9,21.0,155.0,42.53,31.23
2016,6,2,18,30,397.0,46.0,1.6,20.0,108.0,36.54,25.75
2016,6,2,18,45,281.5,34.0,1.35,19.0,70.0,27.46,17.15
2016,6,2,19,0,166.0,22.0,1.1,18.0,32.0,17.31,2.46
2016,6,2,19,15,83.0,11.0,1.05,17.5,16.0,10.01,0.0
2016,6,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,26.0,5.0,0.85,14.5,5.5,0.0,0.0
2016,6,3,5,0,52.0,10.0,0.8,15.0,11.0,9.1,0.0
2016,6,3,5,15,184.0,23.0,0.9,15.5,42.0,18.08,5.19
2016,6,3,5,30,316.0,36.0,1.0,16.0,73.0,29.12,19.04
2016,6,3,5,45,406.5,46.0,1.1,16.5,116.5,36.29,26.05
2016,6,3,6,0,497.0,56.0,1.2,17.0,160.0,43.21,32.46
2016,6,3,6,15,557.0,63.0,1.15,17.5,209.5,79.93,44.8
2016,6,3,6,30,617.0,70.0,1.1,18.0,259.0,129.65,76.26
2016,6,3,6,45,657.5,75.5,1.1,18.5,310.5,181.63,116.91
2016,6,3,7,0,698.0,81.0,1.1,19.0,362.0,237.99,164.2
2016,6,3,7,15,728.5,85.5,1.05,19.5,413.5,296.94,214.53
2016,6,3,7,30,759.0,90.0,1.0,20.0,465.0,355.89,264.11
2016,6,3,7,45,781.5,93.5,0.95,21.0,514.5,412.95,310.39
2016,6,3,8,0,804.0,97.0,0.9,22.0,564.0,471.13,355.55
2016,6,3,8,15,821.0,100.0,0.85,23.0,611.0,526.78,396.89
2016,6,3,8,30,838.0,103.0,0.8,24.0,658.0,582.37,436.25
2016,6,3,8,45,851.0,105.5,0.8,25.0,701.5,632.95,470.92
2016,6,3,9,0,864.0,108.0,0.8,26.0,745.0,683.49,504.17
2016,6,3,9,15,874.0,110.0,0.85,27.0,783.0,730.1,534.17
2016,6,3,9,30,884.0,112.0,0.9,28.0,821.0,774.88,560.84
2016,6,3,9,45,899.0,109.5,0.95,29.0,855.5,817.21,585.09
2016,6,3,10,0,914.0,107.0,1.0,30.0,890.0,857.56,607.66
2016,6,3,10,15,919.0,108.0,0.95,30.5,916.5,890.55,625.01
2016,6,3,10,30,924.0,109.0,0.9,31.0,943.0,920.52,640.26
2016,6,3,10,45,926.5,110.5,0.9,31.5,962.5,945.54,653.18
2016,6,3,11,0,929.0,112.0,0.9,32.0,982.0,967.14,664.03
2016,6,3,11,15,712.0,251.0,1.0,32.0,923.5,928.68,641.78
2016,6,3,11,30,495.0,390.0,1.1,32.0,865.0,863.94,597.63
2016,6,3,11,45,713.5,252.5,1.2,32.5,940.5,946.64,655.45
2016,6,3,12,0,932.0,115.0,1.3,33.0,1016.0,1008.44,691.84
2016,6,3,12,15,931.5,115.5,1.4,33.0,1014.0,1008.24,692.55
2016,6,3,12,30,931.0,116.0,1.5,33.0,1012.0,1004.41,691.85
2016,6,3,12,45,915.0,124.5,1.6,33.0,998.0,989.88,684.72
2016,6,3,13,0,899.0,133.0,1.7,33.0,984.0,972.02,675.6
2016,6,3,13,15,895.0,132.0,1.8,33.0,967.0,953.2,665.83
2016,6,3,13,30,891.0,131.0,1.9,33.0,950.0,931.07,653.89
2016,6,3,13,45,885.0,130.0,2.0,33.0,925.5,903.97,638.72
2016,6,3,14,0,879.0,129.0,2.1,33.0,901.0,873.89,621.48
2016,6,3,14,15,871.0,127.5,2.15,32.5,870.5,838.87,601.66
2016,6,3,14,30,863.0,126.0,2.2,32.0,840.0,801.32,579.88
2016,6,3,14,45,722.0,182.5,2.3,32.0,762.0,724.65,528.67
2016,6,3,15,0,581.0,239.0,2.4,32.0,684.0,644.19,472.39
2016,6,3,15,15,699.0,177.5,2.4,31.5,684.5,640.12,472.61
2016,6,3,15,30,817.0,116.0,2.4,31.0,685.0,619.6,460.02
2016,6,3,15,45,800.0,113.0,2.4,31.0,639.0,566.02,420.65
2016,6,3,16,0,783.0,110.0,2.4,31.0,593.0,512.19,380.14
2016,6,3,16,15,761.5,106.0,2.35,30.5,544.5,455.37,336.83
2016,6,3,16,30,740.0,102.0,2.3,30.0,496.0,399.37,292.7
2016,6,3,16,45,711.0,98.0,2.3,29.5,445.5,339.72,244.73
2016,6,3,17,0,682.0,94.0,2.3,29.0,395.0,284.11,198.75
2016,6,3,17,15,644.0,88.0,2.05,28.0,344.5,227.16,151.89
2016,6,3,17,30,606.0,82.0,1.8,27.0,294.0,174.13,109.05
2016,6,3,17,45,553.5,75.0,1.6,26.5,244.5,122.81,71.06
2016,6,3,18,0,501.0,68.0,1.4,26.0,195.0,77.68,44.15
2016,6,3,18,15,426.0,58.5,1.3,25.0,149.5,45.32,33.06
2016,6,3,18,30,351.0,49.0,1.2,24.0,104.0,39.05,27.42
2016,6,3,18,45,244.5,35.5,1.1,23.0,67.5,27.58,16.98
2016,6,3,19,0,138.0,22.0,1.0,22.0,31.0,17.26,3.03
2016,6,3,19,15,69.0,11.0,0.95,21.5,15.5,10.01,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.0,0.9,18.0,2.0,0.0,0.0
2016,6,4,5,0,0.0,4.0,0.9,18.0,4.0,3.64,0.0
2016,6,4,5,15,0.0,16.0,0.85,18.5,16.0,14.09,2.84
2016,6,4,5,30,0.0,28.0,0.8,19.0,28.0,24.69,15.09
2016,6,4,5,45,0.0,45.5,0.75,19.5,45.5,39.44,28.42
2016,6,4,6,0,0.0,63.0,0.7,20.0,63.0,53.93,41.33
2016,6,4,6,15,0.5,82.5,0.95,20.5,82.5,70.51,53.23
2016,6,4,6,30,1.0,102.0,1.2,21.0,102.0,87.57,67.23
2016,6,4,6,45,6.5,120.5,1.45,21.5,123.0,105.0,81.06
2016,6,4,7,0,12.0,139.0,1.7,22.0,144.0,123.23,95.35
2016,6,4,7,15,48.0,172.0,1.7,22.0,195.5,163.37,126.42
2016,6,4,7,30,84.0,205.0,1.7,22.0,247.0,208.57,161.51
2016,6,4,7,45,108.5,230.0,1.7,22.5,289.5,248.94,192.48
2016,6,4,8,0,133.0,255.0,1.7,23.0,332.0,290.61,224.08
2016,6,4,8,15,372.0,217.0,1.7,23.0,458.0,397.57,305.9
2016,6,4,8,30,611.0,179.0,1.7,23.0,584.0,523.62,400.69
2016,6,4,8,45,469.0,248.0,1.7,23.5,571.0,528.32,401.77
2016,6,4,9,0,327.0,317.0,1.7,24.0,558.0,515.91,390.13
2016,6,4,9,15,230.5,350.0,1.75,24.0,524.5,488.91,369.26
2016,6,4,9,30,134.0,383.0,1.8,24.0,491.0,458.95,345.54
2016,6,4,9,45,101.0,387.0,1.9,24.0,470.5,436.45,328.66
2016,6,4,10,0,68.0,391.0,2.0,24.0,450.0,417.98,314.37
2016,6,4,10,15,62.0,398.0,2.05,24.0,453.0,422.76,317.52
2016,6,4,10,30,56.0,405.0,2.1,24.0,456.0,426.91,320.11
2016,6,4,10,45,240.0,397.0,2.15,24.5,621.0,605.42,451.57
2016,6,4,11,0,424.0,389.0,2.2,25.0,786.0,780.83,573.49
2016,6,4,11,15,329.0,432.0,2.25,25.0,743.0,733.35,537.53
2016,6,4,11,30,234.0,475.0,2.3,25.0,700.0,680.26,499.11
2016,6,4,11,45,239.0,477.0,2.4,25.5,707.5,689.47,505.32
2016,6,4,12,0,244.0,479.0,2.5,26.0,715.0,707.45,516.89
2016,6,4,12,15,186.0,480.5,2.5,26.5,660.5,643.45,470.68
2016,6,4,12,30,128.0,482.0,2.5,27.0,606.0,588.58,430.73
2016,6,4,12,45,74.0,408.5,2.5,28.0,480.5,454.12,334.44
2016,6,4,13,0,20.0,335.0,2.5,29.0,355.0,322.39,237.83
2016,6,4,13,15,199.0,368.0,2.45,29.0,552.0,545.69,403.12
2016,6,4,13,30,378.0,401.0,2.4,29.0,749.0,732.17,532.98
2016,6,4,13,45,613.0,269.5,2.4,29.5,816.5,811.87,590.21
2016,6,4,14,0,848.0,138.0,2.4,30.0,884.0,855.81,620.56
2016,6,4,14,15,840.5,136.5,2.35,30.0,854.5,822.21,598.47
2016,6,4,14,30,833.0,135.0,2.3,30.0,825.0,791.59,578.93
2016,6,4,14,45,827.5,130.5,2.3,30.0,790.5,751.07,552.93
2016,6,4,15,0,822.0,126.0,2.3,30.0,756.0,708.32,523.92
2016,6,4,15,15,809.5,123.0,2.3,29.5,715.5,660.4,491.44
2016,6,4,15,30,797.0,120.0,2.3,29.0,675.0,611.29,457.15
2016,6,4,15,45,783.0,116.0,2.3,29.0,631.0,559.46,418.97
2016,6,4,16,0,769.0,112.0,2.3,29.0,587.0,507.11,379.28
2016,6,4,16,15,748.0,108.0,2.3,28.5,539.5,451.3,336.53
2016,6,4,16,30,727.0,104.0,2.3,28.0,492.0,394.46,291.6
2016,6,4,16,45,700.5,98.5,2.3,27.5,442.5,336.85,244.78
2016,6,4,17,0,674.0,93.0,2.3,27.0,393.0,281.24,198.42
2016,6,4,17,15,637.0,87.5,2.25,26.0,342.5,225.48,152.21
2016,6,4,17,30,600.0,82.0,2.2,25.0,292.0,173.5,109.83
2016,6,4,17,45,550.5,74.5,2.15,24.0,243.5,122.43,71.67
2016,6,4,18,0,501.0,67.0,2.1,23.0,195.0,77.2,44.2
2016,6,4,18,15,429.0,57.5,2.0,22.0,150.0,44.38,32.7
2016,6,4,18,30,357.0,48.0,1.9,21.0,105.0,38.07,26.97
2016,6,4,18,45,253.5,35.0,1.85,20.0,68.5,27.19,16.95
2016,6,4,19,0,150.0,22.0,1.8,19.0,32.0,17.26,3.76
2016,6,4,19,15,75.0,11.0,1.95,18.5,16.0,10.01,0.0
2016,6,4,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,28.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,5,5,0,57.0,10.0,1.6,13.0,11.0,9.1,0.0
2016,6,5,5,15,178.0,23.5,1.7,13.5,41.5,18.46,5.84
2016,6,5,5,30,299.0,37.0,1.8,14.0,72.0,29.96,19.95
2016,6,5,5,45,387.5,47.0,1.95,14.5,115.0,37.08,26.96
2016,6,5,6,0,476.0,57.0,2.1,15.0,158.0,43.94,33.38
2016,6,5,6,15,535.5,64.5,2.1,15.5,206.5,79.13,45.45
2016,6,5,6,30,595.0,72.0,2.1,16.0,255.0,127.78,76.47
2016,6,5,6,45,297.5,92.5,2.1,17.0,184.0,130.71,91.35
2016,6,5,7,0,0.0,113.0,2.1,18.0,113.0,98.72,77.09
2016,6,5,7,15,0.0,124.5,2.05,18.5,124.5,109.12,85.31
2016,6,5,7,30,0.0,136.0,2.0,19.0,136.0,119.53,93.33
2016,6,5,7,45,10.0,172.5,2.0,19.5,178.5,155.73,121.97
2016,6,5,8,0,20.0,209.0,2.0,20.0,221.0,193.36,151.28
2016,6,5,8,15,61.0,253.0,2.0,20.5,292.5,257.53,201.01
2016,6,5,8,30,102.0,297.0,2.0,21.0,364.0,324.71,252.07
2016,6,5,8,45,477.0,205.0,2.05,21.5,552.0,493.38,382.68
2016,6,5,9,0,852.0,113.0,2.1,22.0,740.0,678.47,520.12
2016,6,5,9,15,862.5,115.0,2.2,22.5,778.5,724.93,551.85
2016,6,5,9,30,873.0,117.0,2.3,23.0,817.0,769.62,581.71
2016,6,5,9,45,887.5,115.0,2.45,23.5,851.5,811.66,609.11
2016,6,5,10,0,902.0,113.0,2.6,24.0,886.0,851.72,634.92
2016,6,5,10,15,907.5,114.0,2.7,24.5,913.0,884.8,655.48
2016,6,5,10,30,913.0,115.0,2.8,25.0,940.0,914.92,673.99
2016,6,5,10,45,916.0,116.5,2.9,25.5,959.5,940.16,689.21
2016,6,5,11,0,919.0,118.0,3.0,26.0,979.0,962.06,702.24
2016,6,5,11,15,921.5,118.5,3.05,26.0,991.5,979.1,713.14
2016,6,5,11,30,924.0,119.0,3.1,26.0,1004.0,992.61,721.87
2016,6,5,11,45,924.5,120.0,3.15,26.0,1009.5,1001.14,727.47
2016,6,5,12,0,925.0,121.0,3.2,26.0,1015.0,1006.06,730.88
2016,6,5,12,15,924.5,121.0,3.25,26.0,1013.5,1005.48,730.85
2016,6,5,12,30,924.0,121.0,3.3,26.0,1012.0,1001.3,728.63
2016,6,5,12,45,916.0,124.5,3.35,26.0,1000.5,989.74,721.71
2016,6,5,13,0,908.0,128.0,3.4,26.0,989.0,974.76,712.68
2016,6,5,13,15,905.0,127.5,3.4,26.0,972.5,957.29,701.72
2016,6,5,13,30,902.0,127.0,3.4,26.0,956.0,936.43,688.59
2016,6,5,13,45,897.5,125.5,3.4,26.0,933.0,910.04,671.8
2016,6,5,14,0,893.0,124.0,3.4,26.0,910.0,880.53,652.92
2016,6,5,14,15,886.5,122.5,3.4,26.0,880.0,846.43,630.85
2016,6,5,14,30,880.0,121.0,3.4,26.0,850.0,809.65,606.83
2016,6,5,14,45,871.5,118.5,3.4,26.0,814.5,767.96,579.22
2016,6,5,15,0,863.0,116.0,3.4,26.0,779.0,724.13,549.09
2016,6,5,15,15,851.0,113.5,3.35,25.5,738.0,676.08,515.22
2016,6,5,15,30,839.0,111.0,3.3,25.0,697.0,628.47,480.68
2016,6,5,15,45,824.5,107.5,3.3,25.0,651.5,574.9,440.07
2016,6,5,16,0,810.0,104.0,3.3,25.0,606.0,520.77,397.88
2016,6,5,16,15,789.5,100.5,3.25,24.5,557.5,463.6,352.77
2016,6,5,16,30,769.0,97.0,3.2,24.0,509.0,407.06,306.68
2016,6,5,16,45,743.5,92.5,3.15,23.5,458.5,348.79,257.98
2016,6,5,17,0,718.0,88.0,3.1,23.0,408.0,289.9,207.76
2016,6,5,17,15,682.0,83.0,2.95,22.0,356.5,232.31,158.8
2016,6,5,17,30,646.0,78.0,2.8,21.0,305.0,178.31,113.71
2016,6,5,17,45,597.0,71.0,2.7,20.5,255.0,124.99,72.84
2016,6,5,18,0,548.0,64.0,2.6,20.0,205.0,77.39,43.44
2016,6,5,18,15,475.0,55.5,2.5,19.0,158.0,42.75,31.72
2016,6,5,18,30,402.0,47.0,2.4,18.0,111.0,37.22,26.62
2016,6,5,18,45,292.5,35.0,2.3,17.5,73.0,28.19,18.05
2016,6,5,19,0,183.0,23.0,2.2,17.0,35.0,18.08,4.86
2016,6,5,19,15,91.5,11.5,2.3,16.5,17.5,10.46,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,30.0,5.0,2.7,13.5,5.5,0.0,0.0
2016,6,6,5,0,60.0,10.0,2.9,14.0,11.0,9.1,0.0
2016,6,6,5,15,181.0,23.0,2.95,14.0,41.0,18.06,5.69
2016,6,6,5,30,302.0,36.0,3.0,14.0,71.0,29.02,19.14
2016,6,6,5,45,387.5,45.5,3.05,14.5,113.0,35.73,25.76
2016,6,6,6,0,473.0,55.0,3.1,15.0,155.0,42.2,31.83
2016,6,6,6,15,530.0,62.0,3.05,15.5,202.5,76.25,43.34
2016,6,6,6,30,587.0,69.0,3.0,16.0,250.0,123.75,73.55
2016,6,6,6,45,293.5,91.5,3.0,16.5,182.0,128.86,90.25
2016,6,6,7,0,0.0,114.0,3.0,17.0,114.0,99.55,78.14
2016,6,6,7,15,10.0,146.0,2.95,17.5,151.0,130.27,102.88
2016,6,6,7,30,20.0,178.0,2.9,18.0,188.0,162.49,128.48
2016,6,6,7,45,59.0,215.0,2.9,18.5,248.5,213.41,168.5
2016,6,6,8,0,98.0,252.0,2.9,19.0,309.0,268.57,211.53
2016,6,6,8,15,448.5,178.5,2.95,19.5,472.0,401.39,315.73
2016,6,6,8,30,799.0,105.0,3.0,20.0,635.0,559.61,437.85
2016,6,6,8,45,813.0,107.0,3.05,20.5,677.0,610.07,475.57
2016,6,6,9,0,827.0,109.0,3.1,21.0,719.0,657.37,510.55
2016,6,6,9,15,837.5,111.0,3.1,21.5,756.5,702.72,542.94
2016,6,6,9,30,848.0,113.0,3.1,22.0,794.0,746.4,572.33
2016,6,6,9,45,856.0,114.5,3.15,22.5,826.0,785.74,597.86
2016,6,6,10,0,864.0,116.0,3.2,23.0,858.0,822.77,621.51
2016,6,6,10,15,870.0,117.5,3.25,23.0,884.0,855.6,643.3
2016,6,6,10,30,876.0,119.0,3.3,23.0,910.0,885.64,663.14
2016,6,6,10,45,880.0,120.0,3.35,23.5,929.5,910.46,678.1
2016,6,6,11,0,884.0,121.0,3.4,24.0,949.0,932.11,690.92
2016,6,6,11,15,887.0,121.5,3.4,24.0,962.0,949.09,701.67
2016,6,6,11,30,890.0,122.0,3.4,24.0,975.0,962.7,710.27
2016,6,6,11,45,891.0,122.5,3.45,24.5,980.5,971.0,714.4
2016,6,6,12,0,892.0,123.0,3.5,25.0,986.0,975.83,716.36
2016,6,6,12,15,891.5,123.0,3.5,25.0,984.0,975.29,715.97
2016,6,6,12,30,891.0,123.0,3.5,25.0,982.0,971.3,713.44
2016,6,6,12,45,881.5,127.5,3.55,25.0,970.5,959.58,706.26
2016,6,6,13,0,872.0,132.0,3.6,25.0,959.0,944.59,697.02
2016,6,6,13,15,868.5,131.5,3.6,25.0,943.0,927.3,686.0
2016,6,6,13,30,865.0,131.0,3.6,25.0,927.0,906.78,672.87
2016,6,6,13,45,859.5,130.0,3.65,25.0,904.0,880.91,656.42
2016,6,6,14,0,854.0,129.0,3.7,25.0,881.0,852.13,637.95
2016,6,6,14,15,847.0,127.0,3.7,24.5,852.0,818.41,616.95
2016,6,6,14,30,840.0,125.0,3.7,24.0,823.0,782.17,593.99
2016,6,6,14,45,830.0,123.5,3.75,24.0,788.0,741.84,566.95
2016,6,6,15,0,820.0,122.0,3.8,24.0,753.0,703.09,539.56
2016,6,6,15,15,808.0,119.0,3.8,23.5,713.0,655.72,505.77
2016,6,6,15,30,796.0,116.0,3.8,23.0,673.0,607.12,470.15
2016,6,6,15,45,780.0,113.0,3.8,23.0,629.0,555.29,430.2
2016,6,6,16,0,764.0,110.0,3.8,23.0,585.0,503.14,388.91
2016,6,6,16,15,743.5,106.5,3.75,22.0,538.0,448.39,345.78
2016,6,6,16,30,723.0,103.0,3.7,21.0,491.0,392.56,300.31
2016,6,6,16,45,697.0,98.0,3.65,20.5,442.0,335.89,252.33
2016,6,6,17,0,671.0,93.0,3.6,20.0,393.0,281.14,204.91
2016,6,6,17,15,635.0,87.5,3.55,19.5,343.5,225.83,157.12
2016,6,6,17,30,599.0,82.0,3.5,19.0,294.0,174.16,113.39
2016,6,6,17,45,551.5,74.5,3.45,18.5,245.5,123.37,74.05
2016,6,6,18,0,504.0,67.0,3.4,18.0,197.0,78.15,45.56
2016,6,6,18,15,432.0,58.0,3.3,17.5,152.0,44.67,33.62
2016,6,6,18,30,360.0,49.0,3.2,17.0,107.0,38.83,28.14
2016,6,6,18,45,258.5,36.5,3.1,16.5,70.5,28.33,18.3
2016,6,6,19,0,157.0,24.0,3.0,16.0,34.0,18.83,5.84
2016,6,6,19,15,78.5,12.0,3.0,15.5,17.0,10.91,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,22.5,5.0,2.15,13.5,5.5,0.0,0.0
2016,6,7,5,0,45.0,10.0,2.3,14.0,11.0,9.1,0.0
2016,6,7,5,15,157.0,24.0,2.35,14.0,40.5,18.82,6.27
2016,6,7,5,30,269.0,38.0,2.4,14.0,70.0,29.51,19.58
2016,6,7,5,45,360.0,48.0,2.45,14.5,112.0,37.87,27.64
2016,6,7,6,0,451.0,58.0,2.5,15.0,154.0,44.69,34.03
2016,6,7,6,15,510.0,65.5,2.45,15.5,201.5,77.71,45.32
2016,6,7,6,30,569.0,73.0,2.4,16.0,249.0,124.62,75.06
2016,6,7,6,45,284.5,83.5,2.4,16.5,171.5,120.32,83.46
2016,6,7,7,0,0.0,94.0,2.4,17.0,94.0,82.63,64.03
2016,6,7,7,15,3.0,127.0,2.4,17.5,128.5,112.1,88.08
2016,6,7,7,30,6.0,160.0,2.4,18.0,163.0,142.2,112.16
2016,6,7,7,45,17.0,189.5,2.4,18.5,199.0,173.2,136.5
2016,6,7,8,0,28.0,219.0,2.4,19.0,235.0,207.38,163.12
2016,6,7,8,15,74.5,259.5,2.4,19.5,307.5,269.94,211.77
2016,6,7,8,30,121.0,300.0,2.4,20.0,380.0,341.82,266.73
2016,6,7,8,45,158.5,321.5,2.4,20.5,434.0,392.47,304.6
2016,6,7,9,0,196.0,343.0,2.4,21.0,488.0,446.37,344.39
2016,6,7,9,15,523.0,231.0,2.45,21.5,644.5,596.04,459.39
2016,6,7,9,30,850.0,119.0,2.5,22.0,801.0,752.71,574.47
2016,6,7,9,45,863.5,117.5,2.6,22.5,835.0,793.61,600.16
2016,6,7,10,0,877.0,116.0,2.7,23.0,869.0,832.54,625.16
2016,6,7,10,15,883.5,117.5,2.8,23.0,896.0,866.21,647.62
2016,6,7,10,30,890.0,119.0,2.9,23.0,923.0,897.07,668.16
2016,6,7,10,45,891.5,121.5,3.0,23.5,942.0,921.42,683.01
2016,6,7,11,0,893.0,124.0,3.1,24.0,961.0,942.45,695.67
2016,6,7,11,15,896.0,124.5,3.2,24.0,974.0,959.6,707.17
2016,6,7,11,30,899.0,125.0,3.3,24.0,987.0,973.34,716.53
2016,6,7,11,45,900.5,125.5,3.4,24.5,993.0,982.22,721.37
2016,6,7,12,0,902.0,126.0,3.5,25.0,999.0,987.6,724.02
2016,6,7,12,15,902.0,126.0,3.55,24.5,997.5,987.59,725.74
2016,6,7,12,30,902.0,126.0,3.6,24.0,996.0,984.08,725.28
2016,6,7,12,45,901.0,125.5,3.65,24.0,987.5,975.64,720.25
2016,6,7,13,0,900.0,125.0,3.7,24.0,979.0,963.71,713.02
2016,6,7,13,15,897.0,124.0,3.75,24.0,963.0,946.01,702.0
2016,6,7,13,30,894.0,123.0,3.8,24.0,947.0,924.96,688.78
2016,6,7,13,45,886.5,123.5,3.85,24.0,923.5,898.14,671.65
2016,6,7,14,0,879.0,124.0,3.9,24.0,900.0,868.4,652.49
2016,6,7,14,15,872.5,122.5,3.9,23.5,870.5,834.85,631.58
2016,6,7,14,30,866.0,121.0,3.9,23.0,841.0,798.67,608.63
2016,6,7,14,45,853.0,121.0,3.95,22.5,804.5,756.62,581.43
2016,6,7,15,0,840.0,121.0,4.0,22.0,768.0,716.24,553.93
2016,6,7,15,15,828.0,118.5,3.95,21.5,727.5,668.55,519.51
2016,6,7,15,30,816.0,116.0,3.9,21.0,687.0,619.57,483.21
2016,6,7,15,45,797.5,114.0,3.9,21.0,641.5,566.36,441.92
2016,6,7,16,0,779.0,112.0,3.9,21.0,596.0,513.02,399.43
2016,6,7,16,15,758.0,108.0,3.8,20.5,548.5,456.81,354.13
2016,6,7,16,30,737.0,104.0,3.7,20.0,501.0,399.53,306.68
2016,6,7,16,45,706.5,100.5,3.65,19.5,450.5,341.88,257.82
2016,6,7,17,0,676.0,97.0,3.6,19.0,400.0,286.62,209.94
2016,6,7,17,15,638.5,91.5,3.5,18.5,349.5,230.62,161.49
2016,6,7,17,30,601.0,86.0,3.4,18.0,299.0,178.45,117.25
2016,6,7,17,45,545.0,79.5,3.3,17.5,249.5,127.41,77.92
2016,6,7,18,0,489.0,73.0,3.2,17.0,200.0,82.99,50.07
2016,6,7,18,15,415.0,63.0,3.05,16.5,154.5,48.92,37.51
2016,6,7,18,30,341.0,53.0,2.9,16.0,109.0,40.57,29.8
2016,6,7,18,45,234.5,39.5,2.75,15.5,72.0,30.6,20.36
2016,6,7,19,0,128.0,26.0,2.6,15.0,35.0,20.37,7.31
2016,6,7,19,15,64.0,13.0,2.55,14.5,17.5,11.82,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,38.5,5.5,2.5,13.0,6.5,0.0,0.0
2016,6,8,5,0,77.0,11.0,2.6,13.0,13.0,10.01,0.0
2016,6,8,5,15,205.5,23.5,2.65,13.0,44.5,19.16,6.61
2016,6,8,5,30,334.0,36.0,2.7,13.0,76.0,29.06,19.29
2016,6,8,5,45,423.0,45.0,2.75,13.5,119.0,35.37,25.57
2016,6,8,6,0,512.0,54.0,2.8,14.0,162.0,41.48,31.33
2016,6,8,6,15,268.0,82.5,2.8,14.5,140.5,77.35,52.48
2016,6,8,6,30,24.0,111.0,2.8,15.0,119.0,95.9,74.94
2016,6,8,6,45,29.5,131.0,2.85,15.5,142.0,116.39,91.63
2016,6,8,7,0,35.0,151.0,2.9,16.0,165.0,137.77,108.95
2016,6,8,7,15,86.0,180.0,2.95,16.0,221.0,180.64,142.74
2016,6,8,7,30,137.0,209.0,3.0,16.0,277.0,231.26,183.15
2016,6,8,7,45,270.5,211.0,3.05,16.5,362.5,299.59,236.59
2016,6,8,8,0,404.0,213.0,3.1,17.0,448.0,383.77,302.84
2016,6,8,8,15,620.5,155.5,3.15,17.0,550.5,470.65,372.07
2016,6,8,8,30,837.0,98.0,3.2,17.0,653.0,571.9,452.28
2016,6,8,8,45,848.5,101.0,3.3,17.5,695.5,622.91,491.44
2016,6,8,9,0,860.0,104.0,3.4,18.0,738.0,672.75,528.88
2016,6,8,9,15,870.0,106.0,3.45,18.0,776.5,719.15,563.73
2016,6,8,9,30,880.0,108.0,3.5,18.0,815.0,763.76,595.35
2016,6,8,9,45,877.0,116.0,3.55,18.5,844.5,801.9,620.42
2016,6,8,10,0,874.0,124.0,3.6,19.0,874.0,836.85,643.02
2016,6,8,10,15,880.0,125.5,3.65,19.0,901.0,870.03,665.44
2016,6,8,10,30,886.0,127.0,3.7,19.0,928.0,900.37,685.83
2016,6,8,10,45,886.5,130.5,3.8,19.5,947.0,924.68,700.99
2016,6,8,11,0,887.0,134.0,3.9,20.0,966.0,945.62,713.85
2016,6,8,11,15,890.0,134.5,3.95,20.0,978.5,962.7,725.2
2016,6,8,11,30,893.0,135.0,4.0,20.0,991.0,976.39,734.36
2016,6,8,11,45,891.0,137.0,4.1,20.0,996.0,983.3,739.32
2016,6,8,12,0,889.0,139.0,4.2,20.0,1001.0,986.72,742.07
2016,6,8,12,15,889.0,139.0,4.25,20.0,999.0,986.76,742.36
2016,6,8,12,30,889.0,139.0,4.3,20.0,997.0,983.35,740.44
2016,6,8,12,45,860.5,156.0,4.35,20.0,980.0,965.13,728.52
2016,6,8,13,0,832.0,173.0,4.4,20.0,963.0,955.6,722.69
2016,6,8,13,15,658.5,270.0,4.4,20.0,888.5,882.07,670.78
2016,6,8,13,30,485.0,367.0,4.4,20.0,814.0,802.81,610.85
2016,6,8,13,45,652.0,265.0,4.4,20.0,850.0,840.72,643.29
2016,6,8,14,0,819.0,163.0,4.4,20.0,886.0,861.81,660.77
2016,6,8,14,15,811.0,161.0,4.35,19.5,856.5,827.61,638.22
2016,6,8,14,30,803.0,159.0,4.3,19.0,827.0,791.05,614.22
2016,6,8,14,45,796.0,154.0,4.25,19.0,792.5,750.23,585.0
2016,6,8,15,0,789.0,149.0,4.2,19.0,758.0,707.39,553.44
2016,6,8,15,15,702.5,171.0,4.1,18.5,692.0,636.6,500.28
2016,6,8,15,30,616.0,193.0,4.0,18.0,626.0,569.44,449.03
2016,6,8,15,45,677.5,161.5,3.95,18.0,608.5,542.99,428.54
2016,6,8,16,0,739.0,130.0,3.9,18.0,591.0,508.67,400.59
2016,6,8,16,15,716.5,125.5,3.85,17.5,543.0,452.89,355.31
2016,6,8,16,30,694.0,121.0,3.8,17.0,495.0,398.09,309.56
2016,6,8,16,45,686.0,102.5,3.75,17.0,442.0,336.94,256.87
2016,6,8,17,0,678.0,84.0,3.7,17.0,389.0,275.92,203.06
2016,6,8,17,15,606.5,91.5,3.6,16.5,339.5,223.58,158.26
2016,6,8,17,30,535.0,99.0,3.5,16.0,290.0,178.82,121.36
2016,6,8,17,45,497.0,88.0,3.45,15.5,243.5,129.81,82.6
2016,6,8,18,0,459.0,77.0,3.4,15.0,197.0,85.32,53.19
2016,6,8,18,15,390.5,66.0,3.3,14.5,152.5,49.65,38.47
2016,6,8,18,30,322.0,55.0,3.2,14.0,108.0,42.02,31.35
2016,6,8,18,45,229.5,40.5,3.1,14.0,72.0,31.35,21.18
2016,6,8,19,0,137.0,26.0,3.0,14.0,36.0,20.36,7.76
2016,6,8,19,15,68.5,13.0,2.95,14.0,18.0,11.82,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,18.5,5.5,2.95,13.5,6.0,0.0,0.0
2016,6,9,5,0,37.0,11.0,3.1,14.0,12.0,10.01,0.0
2016,6,9,5,15,144.0,26.0,3.2,14.0,41.5,20.39,7.4
2016,6,9,5,30,251.0,41.0,3.3,14.0,71.0,31.81,21.54
2016,6,9,5,45,344.0,52.0,3.45,14.0,113.5,39.81,29.4
2016,6,9,6,0,437.0,63.0,3.6,14.0,156.0,49.01,38.0
2016,6,9,6,15,218.5,68.5,3.6,14.0,115.0,63.72,42.53
2016,6,9,6,30,0.0,74.0,3.6,14.0,74.0,64.82,49.95
2016,6,9,6,45,0.0,88.5,3.6,14.5,88.5,77.49,60.54
2016,6,9,7,0,0.0,103.0,3.6,15.0,103.0,90.26,71.03
2016,6,9,7,15,7.5,138.0,3.55,15.0,141.5,122.71,97.71
2016,6,9,7,30,15.0,173.0,3.5,15.0,180.0,156.37,125.11
2016,6,9,7,45,9.5,174.0,3.5,15.5,178.5,156.71,124.87
2016,6,9,8,0,4.0,175.0,3.5,16.0,177.0,156.19,123.89
2016,6,9,8,15,52.0,235.5,3.45,16.5,269.5,236.95,188.59
2016,6,9,8,30,100.0,296.0,3.4,17.0,362.0,321.94,255.18
2016,6,9,8,45,122.5,320.0,3.4,17.5,407.0,368.57,290.61
2016,6,9,9,0,145.0,344.0,3.4,18.0,452.0,413.14,324.07
2016,6,9,9,15,498.0,235.0,3.4,18.5,630.5,581.06,456.31
2016,6,9,9,30,851.0,126.0,3.4,19.0,809.0,758.38,589.76
2016,6,9,9,45,865.0,124.5,3.4,19.5,843.5,799.76,615.87
2016,6,9,10,0,879.0,123.0,3.4,20.0,878.0,839.21,641.2
2016,6,9,10,15,885.5,124.0,3.4,20.0,904.5,872.51,663.23
2016,6,9,10,30,892.0,125.0,3.4,20.0,931.0,903.0,683.24
2016,6,9,10,45,900.0,123.5,3.45,20.5,952.0,929.49,699.45
2016,6,9,11,0,908.0,122.0,3.5,21.0,973.0,952.91,713.55
2016,6,9,11,15,910.5,122.5,3.5,21.0,986.0,969.91,724.37
2016,6,9,11,30,913.0,123.0,3.5,21.0,999.0,983.43,732.98
2016,6,9,11,45,916.5,121.5,3.55,21.0,1005.0,992.52,739.08
2016,6,9,12,0,920.0,120.0,3.6,21.0,1011.0,998.09,742.96
2016,6,9,12,15,919.5,120.0,3.65,21.0,1009.0,997.7,743.0
2016,6,9,12,30,919.0,120.0,3.7,21.0,1007.0,993.74,740.8
2016,6,9,12,45,920.0,117.5,3.8,21.0,998.5,985.26,736.02
2016,6,9,13,0,921.0,115.0,3.9,21.0,990.0,973.16,728.88
2016,6,9,13,15,917.5,114.5,3.95,21.0,973.5,955.24,717.56
2016,6,9,13,30,914.0,114.0,4.0,21.0,957.0,933.92,703.98
2016,6,9,13,45,909.5,112.5,4.1,21.0,933.5,907.47,687.13
2016,6,9,14,0,905.0,111.0,4.2,21.0,910.0,877.87,668.03
2016,6,9,14,15,898.0,109.5,4.2,20.5,880.0,843.24,646.07
2016,6,9,14,30,891.0,108.0,4.2,20.0,850.0,805.94,622.0
2016,6,9,14,45,881.5,106.5,4.25,20.0,814.0,764.29,593.58
2016,6,9,15,0,872.0,105.0,4.3,20.0,778.0,720.56,562.96
2016,6,9,15,15,860.5,103.0,4.3,19.5,737.5,673.19,528.48
2016,6,9,15,30,849.0,101.0,4.3,19.0,697.0,624.37,491.99
2016,6,9,15,45,831.5,99.5,4.3,19.0,651.5,572.23,450.93
2016,6,9,16,0,814.0,98.0,4.3,19.0,606.0,518.38,407.48
2016,6,9,16,15,794.5,94.5,4.2,18.5,558.0,461.67,361.11
2016,6,9,16,30,775.0,91.0,4.1,18.0,510.0,405.48,313.79
2016,6,9,16,45,748.0,87.5,4.1,17.5,460.0,347.44,263.88
2016,6,9,17,0,721.0,84.0,4.1,17.0,410.0,291.35,214.48
2016,6,9,17,15,686.5,79.5,4.0,16.5,359.0,232.14,162.49
2016,6,9,17,30,652.0,75.0,3.9,16.0,308.0,178.67,116.29
2016,6,9,17,45,601.0,69.5,3.85,15.5,258.0,126.07,74.94
2016,6,9,18,0,550.0,64.0,3.8,15.0,208.0,79.35,45.25
2016,6,9,18,15,479.5,56.0,3.65,14.5,162.0,42.93,32.54
2016,6,9,18,30,409.0,48.0,3.5,14.0,116.0,37.87,27.72
2016,6,9,18,45,301.0,37.0,3.4,14.0,78.0,29.78,19.88
2016,6,9,19,0,193.0,26.0,3.3,14.0,40.0,20.43,8.16
2016,6,9,19,15,96.5,13.0,3.25,13.5,20.0,11.82,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,47.0,5.5,2.6,12.5,6.5,0.0,0.0
2016,6,10,5,0,94.0,11.0,2.8,13.0,13.0,10.01,0.0
2016,6,10,5,15,224.0,22.5,3.05,13.5,44.5,18.24,6.08
2016,6,10,5,30,354.0,34.0,3.3,14.0,76.0,27.27,17.67
2016,6,10,5,45,438.0,42.5,3.55,14.5,119.0,33.22,23.57
2016,6,10,6,0,522.0,51.0,3.8,15.0,162.0,38.99,28.98
2016,6,10,6,15,577.0,57.0,3.85,15.5,210.0,72.48,39.47
2016,6,10,6,30,632.0,63.0,3.9,16.0,258.0,121.43,69.88
2016,6,10,6,45,669.5,68.0,4.0,16.5,308.0,172.87,110.53
2016,6,10,7,0,707.0,73.0,4.1,17.0,358.0,230.81,160.27
2016,6,10,7,15,735.0,77.0,4.1,17.0,408.0,286.07,209.75
2016,6,10,7,30,763.0,81.0,4.1,17.0,458.0,343.67,261.08
2016,6,10,7,45,782.0,85.0,4.15,17.5,506.5,399.69,309.93
2016,6,10,8,0,801.0,89.0,4.2,18.0,555.0,456.47,357.98
2016,6,10,8,15,817.0,91.5,4.2,18.5,601.0,510.74,402.56
2016,6,10,8,30,833.0,94.0,4.2,19.0,647.0,564.28,445.17
2016,6,10,8,45,844.0,97.5,4.2,19.5,689.0,615.24,484.46
2016,6,10,9,0,855.0,101.0,4.2,20.0,731.0,665.01,521.69
2016,6,10,9,15,865.0,103.0,4.2,20.0,769.0,711.2,556.35
2016,6,10,9,30,875.0,105.0,4.2,20.0,807.0,755.62,587.77
2016,6,10,9,45,884.5,105.0,4.2,20.5,840.0,795.72,614.15
2016,6,10,10,0,894.0,105.0,4.2,21.0,873.0,833.54,638.6
2016,6,10,10,15,900.5,106.5,4.2,21.0,900.0,867.8,661.55
2016,6,10,10,30,907.0,108.0,4.2,21.0,927.0,899.2,682.42
2016,6,10,10,45,911.0,109.0,4.25,21.0,947.5,924.87,699.53
2016,6,10,11,0,915.0,110.0,4.3,21.0,968.0,947.27,714.44
2016,6,10,11,15,918.5,110.5,4.3,21.0,981.5,965.36,726.2
2016,6,10,11,30,922.0,111.0,4.3,21.0,995.0,979.99,735.69
2016,6,10,11,45,923.5,111.0,4.35,21.5,1001.5,988.72,740.13
2016,6,10,12,0,925.0,111.0,4.4,22.0,1008.0,993.87,742.28
2016,6,10,12,15,926.0,111.0,4.4,22.0,1007.5,994.96,742.97
2016,6,10,12,30,927.0,111.0,4.4,22.0,1007.0,992.44,741.37
2016,6,10,12,45,909.5,122.0,4.45,22.0,994.0,979.32,732.97
2016,6,10,13,0,892.0,133.0,4.5,22.0,981.0,962.87,722.65
2016,6,10,13,15,889.5,132.0,4.5,21.5,965.5,945.94,713.06
2016,6,10,13,30,887.0,131.0,4.5,21.0,950.0,925.67,701.18
2016,6,10,13,45,884.0,129.0,4.55,21.0,928.0,900.77,685.09
2016,6,10,14,0,881.0,127.0,4.6,21.0,906.0,872.73,666.77
2016,6,10,14,15,874.5,125.5,4.6,21.0,877.0,839.3,644.23
2016,6,10,14,30,868.0,124.0,4.6,21.0,848.0,803.22,619.71
2016,6,10,14,45,859.5,122.0,4.6,21.0,813.0,762.72,591.85
2016,6,10,15,0,851.0,120.0,4.6,21.0,778.0,720.12,561.32
2016,6,10,15,15,839.0,117.5,4.55,20.5,737.0,675.48,528.65
2016,6,10,15,30,827.0,115.0,4.5,20.0,696.0,626.15,491.7
2016,6,10,15,45,811.0,112.0,4.45,20.0,651.0,573.01,449.96
2016,6,10,16,0,795.0,109.0,4.4,20.0,606.0,519.47,406.85
2016,6,10,16,15,774.5,105.5,4.3,19.5,558.0,463.24,361.13
2016,6,10,16,30,754.0,102.0,4.2,19.0,510.0,407.67,314.58
2016,6,10,16,45,724.5,98.5,4.15,18.5,459.5,347.7,263.55
2016,6,10,17,0,695.0,95.0,4.1,18.0,409.0,291.77,214.75
2016,6,10,17,15,658.5,89.5,3.95,17.5,358.0,234.94,165.18
2016,6,10,17,30,622.0,84.0,3.8,17.0,307.0,181.78,119.69
2016,6,10,17,45,569.0,77.5,3.65,16.5,257.0,129.78,79.08
2016,6,10,18,0,516.0,71.0,3.5,16.0,207.0,83.98,49.82
2016,6,10,18,15,443.5,62.0,3.3,15.5,161.0,47.92,36.81
2016,6,10,18,30,371.0,53.0,3.1,15.0,115.0,42.21,31.42
2016,6,10,18,45,263.0,40.5,2.9,14.5,77.0,31.38,21.25
2016,6,10,19,0,155.0,28.0,2.7,14.0,39.0,21.95,9.53
2016,6,10,19,15,77.5,14.0,2.7,13.5,19.5,12.73,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,16.0,5.5,0.75,11.5,6.0,0.0,0.0
2016,6,11,5,0,32.0,11.0,0.7,12.0,12.0,10.01,0.0
2016,6,11,5,15,140.5,26.5,0.75,12.5,41.5,20.78,7.81
2016,6,11,5,30,249.0,42.0,0.8,13.0,71.0,32.59,22.37
2016,6,11,5,45,345.0,52.5,0.9,13.5,114.0,40.2,29.86
2016,6,11,6,0,441.0,63.0,1.0,14.0,157.0,49.02,38.06
2016,6,11,6,15,502.5,71.5,1.05,14.5,205.5,80.63,48.84
2016,6,11,6,30,564.0,80.0,1.1,15.0,254.0,127.98,78.41
2016,6,11,6,45,613.5,85.0,1.15,16.0,305.5,177.52,116.31
2016,6,11,7,0,663.0,90.0,1.2,17.0,357.0,232.57,161.85
2016,6,11,7,15,695.0,94.5,1.35,17.5,408.0,287.34,209.26
2016,6,11,7,30,727.0,99.0,1.5,18.0,459.0,344.96,258.72
2016,6,11,7,45,752.5,102.5,1.65,19.0,509.0,403.46,307.41
2016,6,11,8,0,778.0,106.0,1.8,20.0,559.0,461.26,354.12
2016,6,11,8,15,796.0,109.5,1.8,20.5,606.0,516.43,397.56
2016,6,11,8,30,814.0,113.0,1.8,21.0,653.0,571.71,439.55
2016,6,11,8,45,828.0,115.5,1.85,22.0,696.0,623.4,476.91
2016,6,11,9,0,842.0,118.0,1.9,23.0,739.0,674.23,512.36
2016,6,11,9,15,852.5,120.5,1.85,23.5,777.5,718.15,542.27
2016,6,11,9,30,863.0,123.0,1.8,24.0,816.0,762.96,571.26
2016,6,11,9,45,868.5,126.5,1.8,25.0,848.0,802.86,594.58
2016,6,11,10,0,874.0,130.0,1.8,26.0,880.0,840.24,615.81
2016,6,11,10,15,879.5,131.5,1.75,26.0,906.5,873.07,635.67
2016,6,11,10,30,885.0,133.0,1.7,26.0,933.0,903.04,653.51
2016,6,11,10,45,887.5,135.0,1.65,26.5,952.5,927.79,666.56
2016,6,11,11,0,890.0,137.0,1.6,27.0,972.0,949.28,677.45
2016,6,11,11,15,892.5,137.5,1.65,27.0,984.5,966.04,688.0
2016,6,11,11,30,895.0,138.0,1.7,27.0,997.0,979.41,696.54
