Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,11,45,894.5,139.0,1.8,27.5,1002.0,986.96,700.81
2016,6,11,12,0,894.0,140.0,1.9,28.0,1007.0,991.03,703.02
2016,6,11,12,15,893.5,140.0,2.05,28.0,1005.0,990.73,704.56
2016,6,11,12,30,893.0,140.0,2.2,28.0,1003.0,986.99,703.96
2016,6,11,12,45,898.0,134.5,2.35,28.0,996.0,979.89,701.25
2016,6,11,13,0,903.0,129.0,2.5,28.0,989.0,969.16,696.22
2016,6,11,13,15,899.5,128.5,2.55,28.0,972.0,951.67,685.94
2016,6,11,13,30,896.0,128.0,2.6,28.0,955.0,930.83,673.56
2016,6,11,13,45,886.0,129.5,2.7,28.0,930.5,902.94,656.96
2016,6,11,14,0,876.0,131.0,2.8,28.0,906.0,872.26,638.39
2016,6,11,14,15,700.0,214.0,2.8,27.5,820.5,791.27,585.02
2016,6,11,14,30,524.0,297.0,2.8,27.0,735.0,703.47,522.73
2016,6,11,14,45,501.0,287.5,2.85,27.0,691.5,655.62,490.17
2016,6,11,15,0,478.0,278.0,2.9,27.0,648.0,607.89,456.82
2016,6,11,15,15,524.0,244.5,2.95,26.5,630.5,584.32,442.06
2016,6,11,15,30,570.0,211.0,3.0,26.0,613.0,555.27,422.44
2016,6,11,15,45,670.0,164.5,3.15,25.5,606.5,542.32,414.14
2016,6,11,16,0,770.0,118.0,3.3,25.0,600.0,515.46,394.02
2016,6,11,16,15,749.0,114.0,3.35,24.5,552.5,459.82,350.33
2016,6,11,16,30,728.0,110.0,3.4,24.0,505.0,403.1,304.52
2016,6,11,16,45,699.5,105.5,3.5,23.5,455.0,345.75,257.01
2016,6,11,17,0,671.0,101.0,3.6,23.0,405.0,290.58,210.15
2016,6,11,17,15,634.5,95.0,3.6,22.0,354.5,234.64,162.89
2016,6,11,17,30,598.0,89.0,3.6,21.0,304.0,182.42,119.37
2016,6,11,17,45,549.5,81.0,3.6,20.5,255.0,131.03,79.65
2016,6,11,18,0,501.0,73.0,3.6,20.0,206.0,85.33,50.42
2016,6,11,18,15,431.5,63.0,3.5,19.0,160.5,48.69,36.94
2016,6,11,18,30,362.0,53.0,3.4,18.0,115.0,40.54,29.58
2016,6,11,18,45,264.0,40.0,3.3,17.5,77.5,30.98,20.64
2016,6,11,19,0,166.0,27.0,3.2,17.0,40.0,21.15,9.09
2016,6,11,19,15,83.0,13.5,3.1,16.5,20.0,12.28,0.0
2016,6,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,4,45,12.0,5.5,3.35,13.0,5.5,0.0,0.0
2016,6,12,5,0,24.0,11.0,3.5,13.0,11.0,10.01,0.0
2016,6,12,5,15,124.5,27.0,3.65,13.5,40.5,21.16,7.94
2016,6,12,5,30,225.0,43.0,3.8,14.0,70.0,33.32,22.82
2016,6,12,5,45,323.5,54.0,3.95,14.5,112.5,41.28,30.62
2016,6,12,6,0,422.0,65.0,4.1,15.0,155.0,50.74,39.37
2016,6,12,6,15,483.5,73.5,4.05,15.5,203.0,80.98,49.67
2016,6,12,6,30,545.0,82.0,4.0,16.0,251.0,127.11,78.48
2016,6,12,6,45,599.5,86.5,4.0,16.5,302.5,175.86,115.95
2016,6,12,7,0,654.0,91.0,4.0,17.0,354.0,230.75,161.95
2016,6,12,7,15,685.5,96.0,3.9,17.5,405.0,285.27,209.77
2016,6,12,7,30,717.0,101.0,3.8,18.0,456.0,342.61,259.65
2016,6,12,7,45,746.0,103.0,3.7,18.5,506.0,400.58,309.09
2016,6,12,8,0,775.0,105.0,3.6,19.0,556.0,458.2,356.92
2016,6,12,8,15,793.0,108.5,3.5,19.5,603.0,513.19,401.28
2016,6,12,8,30,811.0,112.0,3.4,20.0,650.0,568.31,444.19
2016,6,12,8,45,827.0,113.5,3.3,20.5,693.5,620.1,483.23
2016,6,12,9,0,843.0,115.0,3.2,21.0,737.0,671.21,520.47
2016,6,12,9,15,854.0,117.0,3.2,21.5,775.0,715.21,551.9
2016,6,12,9,30,865.0,119.0,3.2,22.0,813.0,759.99,582.34
2016,6,12,9,45,880.5,116.5,3.2,22.5,848.0,802.11,609.45
2016,6,12,10,0,896.0,114.0,3.2,23.0,883.0,842.36,634.9
2016,6,12,10,15,901.5,115.5,3.25,23.0,910.0,875.89,657.02
2016,6,12,10,30,907.0,117.0,3.3,23.0,937.0,906.5,677.12
2016,6,12,10,45,912.0,117.0,3.35,23.5,957.0,932.18,692.53
2016,6,12,11,0,917.0,117.0,3.4,24.0,977.0,954.62,705.76
2016,6,12,11,15,919.5,117.5,3.5,24.0,990.0,971.89,717.3
2016,6,12,11,30,922.0,118.0,3.6,24.0,1003.0,985.66,726.63
2016,6,12,11,45,922.5,118.5,3.7,24.5,1008.5,993.99,731.06
2016,6,12,12,0,923.0,119.0,3.8,25.0,1014.0,998.75,733.25
2016,6,12,12,15,922.5,119.0,3.85,25.0,1012.0,998.51,733.37
2016,6,12,12,30,922.0,119.0,3.9,25.0,1010.0,994.69,731.27
2016,6,12,12,45,913.0,123.0,4.0,25.0,998.5,983.07,724.41
2016,6,12,13,0,904.0,127.0,4.1,25.0,987.0,968.07,715.4
2016,6,12,13,15,900.5,126.0,4.1,25.0,970.5,950.14,703.92
2016,6,12,13,30,897.0,125.0,4.1,25.0,954.0,928.86,690.25
2016,6,12,13,45,892.0,123.5,4.15,25.0,930.5,902.56,673.45
2016,6,12,14,0,887.0,122.0,4.2,25.0,907.0,873.2,654.52
2016,6,12,14,15,879.5,120.5,4.2,24.5,877.5,838.88,633.1
2016,6,12,14,30,872.0,119.0,4.2,24.0,848.0,801.96,609.66
2016,6,12,14,45,862.5,117.0,4.2,24.0,812.0,760.69,581.72
2016,6,12,15,0,853.0,115.0,4.2,24.0,776.0,717.38,551.37
2016,6,12,15,15,841.0,113.0,4.15,23.5,735.5,670.59,517.79
2016,6,12,15,30,829.0,111.0,4.1,23.0,695.0,624.22,483.55
2016,6,12,15,45,813.0,108.0,4.05,23.0,650.0,571.09,442.5
2016,6,12,16,0,797.0,105.0,4.0,23.0,605.0,517.55,400.07
2016,6,12,16,15,777.0,101.5,3.95,22.5,557.5,461.55,355.31
2016,6,12,16,30,757.0,98.0,3.9,22.0,510.0,406.12,309.6
2016,6,12,16,45,730.0,94.0,3.85,22.0,459.5,348.63,260.58
2016,6,12,17,0,703.0,90.0,3.8,22.0,409.0,290.65,210.37
2016,6,12,17,15,668.0,85.0,3.65,21.0,358.5,234.22,162.09
2016,6,12,17,30,633.0,80.0,3.5,20.0,308.0,181.25,117.43
2016,6,12,17,45,582.0,73.5,3.4,19.5,258.5,128.82,76.7
2016,6,12,18,0,531.0,67.0,3.3,19.0,209.0,82.3,47.02
2016,6,12,18,15,462.0,58.5,3.1,18.5,163.0,44.84,33.67
2016,6,12,18,30,393.0,50.0,2.9,18.0,117.0,39.43,28.64
2016,6,12,18,45,289.5,38.5,2.7,17.5,79.0,30.97,20.67
2016,6,12,19,0,186.0,27.0,2.5,17.0,41.0,21.17,9.35
2016,6,12,19,15,93.0,13.5,2.55,16.5,20.5,12.28,0.0
2016,6,12,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,25.5,5.5,2.85,12.5,6.0,0.0,0.0
2016,6,13,5,0,51.0,11.0,3.0,13.0,12.0,10.01,0.0
2016,6,13,5,15,161.0,25.0,3.0,13.0,41.5,19.62,6.94
2016,6,13,5,30,271.0,39.0,3.0,13.0,71.0,30.29,20.34
2016,6,13,5,45,363.5,48.5,3.05,13.5,113.5,38.32,28.16
2016,6,13,6,0,456.0,58.0,3.1,14.0,156.0,44.71,34.19
2016,6,13,6,15,514.5,66.0,3.05,14.5,203.0,75.5,44.54
2016,6,13,6,30,573.0,74.0,3.0,15.0,250.0,122.68,73.87
2016,6,13,6,45,621.5,78.0,3.0,15.5,301.0,171.57,111.72
2016,6,13,7,0,670.0,82.0,3.0,16.0,352.0,225.8,157.59
2016,6,13,7,15,700.5,86.5,3.0,16.5,402.5,280.37,205.69
2016,6,13,7,30,731.0,91.0,3.0,17.0,453.0,339.76,257.42
2016,6,13,7,45,759.0,93.0,3.05,17.5,503.0,395.75,305.6
2016,6,13,8,0,787.0,95.0,3.1,18.0,553.0,453.51,353.87
2016,6,13,8,15,805.0,98.0,3.2,18.0,599.5,508.57,399.55
2016,6,13,8,30,823.0,101.0,3.3,18.0,646.0,563.72,444.09
2016,6,13,8,45,839.0,102.0,3.4,18.5,690.0,614.18,483.15
2016,6,13,9,0,855.0,103.0,3.5,19.0,734.0,664.65,521.13
2016,6,13,9,15,866.0,105.0,3.6,19.0,772.5,711.58,556.56
2016,6,13,9,30,877.0,107.0,3.7,19.0,811.0,756.82,589.01
2016,6,13,9,45,890.5,106.0,3.8,19.5,845.5,799.21,617.35
2016,6,13,10,0,904.0,105.0,3.9,20.0,880.0,839.59,643.97
2016,6,13,10,15,910.5,106.0,4.0,20.0,908.0,873.75,667.28
2016,6,13,10,30,917.0,107.0,4.1,20.0,936.0,905.04,688.56
2016,6,13,10,45,921.5,108.0,4.25,20.0,957.0,931.5,706.75
2016,6,13,11,0,926.0,109.0,4.4,20.0,978.0,954.68,722.74
2016,6,13,11,15,929.5,109.5,4.55,20.0,992.0,973.07,736.0
2016,6,13,11,30,933.0,110.0,4.7,20.0,1006.0,987.96,746.99
2016,6,13,11,45,933.5,111.5,4.85,20.0,1012.5,997.4,754.36
2016,6,13,12,0,934.0,113.0,5.0,20.0,1019.0,1003.21,759.37
2016,6,13,12,15,934.0,113.0,5.05,19.5,1017.5,1003.5,761.42
2016,6,13,12,30,934.0,113.0,5.1,19.0,1016.0,1000.17,761.1
2016,6,13,12,45,926.5,116.5,5.15,19.0,1005.5,989.47,754.32
2016,6,13,13,0,919.0,120.0,5.2,19.0,995.0,975.31,745.23
2016,6,13,13,15,915.5,119.5,5.15,19.0,978.5,957.66,733.08
2016,6,13,13,30,912.0,119.0,5.1,19.0,962.0,936.62,718.64
2016,6,13,13,45,908.5,117.0,5.05,19.0,939.0,910.85,700.94
2016,6,13,14,0,905.0,115.0,5.0,19.0,916.0,881.88,681.0
2016,6,13,14,15,897.5,113.5,4.95,18.5,886.0,847.07,658.16
2016,6,13,14,30,890.0,112.0,4.9,18.0,856.0,809.61,633.23
2016,6,13,14,45,878.5,111.5,4.9,18.0,819.5,767.67,603.86
2016,6,13,15,0,867.0,111.0,4.9,18.0,783.0,723.79,572.27
2016,6,13,15,15,854.5,109.0,4.85,17.5,742.5,676.13,536.86
2016,6,13,15,30,842.0,107.0,4.8,17.0,702.0,627.13,499.51
2016,6,13,15,45,822.5,106.0,4.8,17.0,656.0,574.99,457.91
2016,6,13,16,0,803.0,105.0,4.8,17.0,610.0,521.12,413.93
2016,6,13,16,15,783.5,101.5,4.7,16.5,562.0,465.06,367.61
2016,6,13,16,30,764.0,98.0,4.6,16.0,514.0,409.51,320.34
2016,6,13,16,45,744.0,92.0,4.6,16.0,465.0,352.27,270.04
2016,6,13,17,0,724.0,86.0,4.6,16.0,416.0,296.19,219.74
2016,6,13,17,15,690.0,81.0,4.55,15.5,365.0,236.45,166.97
2016,6,13,17,30,656.0,76.0,4.5,15.0,314.0,182.4,119.91
2016,6,13,17,45,611.0,70.0,4.45,15.0,264.5,129.75,77.63
2016,6,13,18,0,566.0,64.0,4.4,15.0,215.0,82.25,46.49
2016,6,13,18,15,498.0,56.0,4.25,14.5,168.5,42.8,32.45
2016,6,13,18,30,430.0,48.0,4.1,14.0,122.0,37.71,27.63
2016,6,13,18,45,316.0,38.0,3.95,13.5,82.5,30.51,20.68
2016,6,13,19,0,202.0,28.0,3.8,13.0,43.0,21.98,10.37
2016,6,13,19,15,101.0,14.0,3.8,13.0,21.5,12.73,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,19.0,5.5,3.4,12.0,6.0,0.0,0.0
2016,6,14,5,0,38.0,11.0,3.5,12.0,12.0,10.01,0.0
2016,6,14,5,15,151.0,25.5,3.55,12.5,41.5,20.0,7.15
2016,6,14,5,30,264.0,40.0,3.6,13.0,71.0,31.06,20.98
2016,6,14,5,45,365.5,49.0,3.65,13.5,114.0,38.79,28.56
2016,6,14,6,0,467.0,58.0,3.7,14.0,157.0,44.76,34.23
2016,6,14,6,15,526.0,65.0,3.7,14.0,205.0,74.7,43.82
2016,6,14,6,30,585.0,72.0,3.7,14.0,253.0,121.7,72.9
2016,6,14,6,45,636.5,75.0,3.75,14.5,304.5,170.87,110.99
2016,6,14,7,0,688.0,78.0,3.8,15.0,356.0,225.71,157.6
2016,6,14,7,15,717.5,82.5,3.85,15.5,406.0,283.34,208.73
2016,6,14,7,30,747.0,87.0,3.9,16.0,456.0,340.86,259.57
2016,6,14,7,45,669.5,119.0,3.95,16.5,475.5,381.37,297.26
2016,6,14,8,0,592.0,151.0,4.0,17.0,495.0,414.36,326.67
2016,6,14,8,15,711.5,124.0,4.0,17.0,571.5,483.8,383.42
2016,6,14,8,30,831.0,97.0,4.0,17.0,648.0,562.98,446.97
2016,6,14,8,45,844.0,99.5,4.05,17.5,690.5,614.14,486.72
2016,6,14,9,0,857.0,102.0,4.1,18.0,733.0,664.3,524.68
2016,6,14,9,15,867.0,104.0,4.1,18.0,771.5,710.64,559.71
2016,6,14,9,30,877.0,106.0,4.1,18.0,810.0,755.2,591.62
2016,6,14,9,45,886.5,106.5,4.15,18.5,843.0,795.94,618.83
2016,6,14,10,0,896.0,107.0,4.2,19.0,876.0,834.42,644.13
2016,6,14,10,15,902.0,108.0,4.25,19.0,902.5,867.95,666.97
2016,6,14,10,30,908.0,109.0,4.3,19.0,929.0,898.61,687.73
2016,6,14,10,45,912.0,110.0,4.35,19.5,949.5,924.44,703.77
2016,6,14,11,0,916.0,111.0,4.4,20.0,970.0,947.02,717.53
2016,6,14,11,15,918.5,111.5,4.45,20.0,983.0,964.36,729.25
2016,6,14,11,30,921.0,112.0,4.5,20.0,996.0,978.22,738.69
2016,6,14,11,45,921.5,112.5,4.6,20.0,1001.5,986.66,744.98
2016,6,14,12,0,922.0,113.0,4.7,20.0,1007.0,991.52,748.97
2016,6,14,12,15,921.5,113.0,4.75,20.0,1005.5,991.38,749.25
2016,6,14,12,30,921.0,113.0,4.8,20.0,1004.0,987.67,747.22
2016,6,14,12,45,919.0,113.0,4.85,20.0,995.0,978.98,741.88
2016,6,14,13,0,917.0,113.0,4.9,20.0,986.0,966.75,734.22
2016,6,14,13,15,914.0,112.5,4.95,19.5,970.0,949.64,724.66
2016,6,14,13,30,911.0,112.0,5.0,19.0,954.0,929.12,712.72
2016,6,14,13,45,905.0,111.5,5.05,19.0,931.0,902.66,695.18
2016,6,14,14,0,899.0,111.0,5.1,19.0,908.0,873.16,675.44
2016,6,14,14,15,892.5,109.5,5.05,18.5,878.5,839.4,653.25
2016,6,14,14,30,886.0,108.0,5.0,18.0,849.0,802.94,628.94
2016,6,14,14,45,879.0,105.5,5.0,18.0,814.0,762.65,600.67
2016,6,14,15,0,872.0,103.0,5.0,18.0,779.0,720.08,570.24
2016,6,14,15,15,860.5,101.0,4.9,17.5,739.0,672.94,534.94
2016,6,14,15,30,849.0,99.0,4.8,17.0,699.0,624.36,497.66
2016,6,14,15,45,837.5,95.0,4.75,17.0,655.0,572.69,456.31
2016,6,14,16,0,826.0,91.0,4.7,17.0,611.0,520.09,413.15
2016,6,14,16,15,807.5,88.0,4.65,16.5,563.5,463.91,366.72
2016,6,14,16,30,789.0,85.0,4.6,16.0,516.0,408.09,319.12
2016,6,14,16,45,764.5,82.0,4.6,16.0,466.0,350.77,268.6
2016,6,14,17,0,740.0,79.0,4.6,16.0,416.0,295.06,218.49
2016,6,14,17,15,507.0,105.0,4.55,15.5,323.5,214.62,155.69
2016,6,14,17,30,274.0,131.0,4.5,15.0,231.0,159.43,117.23
2016,6,14,17,45,422.0,96.5,4.5,14.5,223.0,128.69,85.17
2016,6,14,18,0,570.0,62.0,4.5,14.0,215.0,81.32,45.58
2016,6,14,18,15,502.0,54.5,4.35,13.5,169.0,41.51,31.44
2016,6,14,18,30,434.0,47.0,4.2,13.0,123.0,36.79,26.96
2016,6,14,18,45,315.5,37.5,4.05,13.0,83.5,30.01,20.31
2016,6,14,19,0,197.0,28.0,3.9,13.0,44.0,21.96,10.55
2016,6,14,19,15,98.5,14.0,3.85,12.5,22.0,12.73,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,21.5,6.0,3.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,43.0,12.0,3.4,12.0,13.0,10.91,0.0
2016,6,15,5,15,163.5,25.5,3.55,12.0,43.0,20.02,7.1
2016,6,15,5,30,284.0,39.0,3.7,12.0,73.0,30.33,20.43
2016,6,15,5,45,384.0,47.5,3.9,12.5,116.0,37.51,27.55
2016,6,15,6,0,484.0,56.0,4.1,13.0,159.0,43.12,32.9
2016,6,15,6,15,542.5,63.0,4.15,13.5,207.0,73.25,42.44
2016,6,15,6,30,601.0,70.0,4.2,14.0,255.0,121.13,71.81
2016,6,15,6,45,647.5,73.5,4.3,14.5,306.0,170.8,110.49
2016,6,15,7,0,694.0,77.0,4.4,15.0,357.0,225.53,157.34
2016,6,15,7,15,517.0,130.0,4.45,15.5,354.0,262.97,198.12
2016,6,15,7,30,340.0,183.0,4.5,16.0,351.0,278.87,218.04
2016,6,15,7,45,571.0,136.5,4.6,16.5,453.5,357.27,280.11
2016,6,15,8,0,802.0,90.0,4.7,17.0,556.0,454.13,358.14
2016,6,15,8,15,818.5,92.5,4.75,17.0,602.5,508.68,404.19
2016,6,15,8,30,835.0,95.0,4.8,17.0,649.0,562.63,448.69
2016,6,15,8,45,850.5,96.0,4.9,17.5,692.0,614.08,489.42
2016,6,15,9,0,866.0,97.0,5.0,18.0,735.0,664.74,528.48
2016,6,15,9,15,875.5,99.0,5.0,18.0,773.0,711.12,564.02
2016,6,15,9,30,885.0,101.0,5.0,18.0,811.0,755.67,596.22
2016,6,15,9,45,893.0,102.0,5.05,18.0,844.0,796.04,624.82
2016,6,15,10,0,901.0,103.0,5.1,18.0,877.0,834.02,651.52
2016,6,15,10,15,907.0,104.5,5.1,18.0,904.0,868.23,675.09
2016,6,15,10,30,913.0,106.0,5.1,18.0,931.0,899.54,696.5
2016,6,15,10,45,916.5,107.0,5.2,18.5,951.0,925.1,713.05
2016,6,15,11,0,920.0,108.0,5.3,19.0,971.0,947.36,727.28
2016,6,15,11,15,923.0,108.5,5.3,19.0,984.5,965.28,739.26
2016,6,15,11,30,926.0,109.0,5.3,19.0,998.0,979.71,748.89
2016,6,15,11,45,927.0,110.0,5.3,19.0,1004.5,989.19,755.16
2016,6,15,12,0,928.0,111.0,5.3,19.0,1011.0,995.08,759.07
2016,6,15,12,15,928.0,110.5,5.3,19.0,1009.5,995.0,758.96
2016,6,15,12,30,928.0,110.0,5.3,19.0,1008.0,991.31,756.51
2016,6,15,12,45,918.0,116.0,5.3,19.0,997.5,980.8,749.42
2016,6,15,13,0,908.0,122.0,5.3,19.0,987.0,966.88,740.09
2016,6,15,13,15,905.0,121.0,5.25,19.0,971.0,949.5,728.08
2016,6,15,13,30,902.0,120.0,5.2,19.0,955.0,928.74,713.8
2016,6,15,13,45,901.0,117.0,5.2,19.0,933.5,904.55,697.46
2016,6,15,14,0,900.0,114.0,5.2,19.0,912.0,877.05,678.78
2016,6,15,14,15,893.5,112.5,5.15,18.5,882.5,843.31,656.59
2016,6,15,14,30,887.0,111.0,5.1,18.0,853.0,806.87,632.28
2016,6,15,14,45,882.0,107.0,5.05,18.0,818.5,766.65,603.8
2016,6,15,15,0,877.0,103.0,5.0,18.0,784.0,723.98,573.14
2016,6,15,15,15,866.0,101.0,4.9,18.0,744.0,677.01,536.95
2016,6,15,15,30,855.0,99.0,4.8,18.0,704.0,628.52,498.9
2016,6,15,15,45,844.0,95.0,4.75,18.0,660.0,576.88,457.77
2016,6,15,16,0,833.0,91.0,4.7,18.0,616.0,524.24,414.77
2016,6,15,16,15,814.5,88.0,4.6,17.5,568.0,467.72,368.17
2016,6,15,16,30,796.0,85.0,4.5,17.0,520.0,411.54,320.44
2016,6,15,16,45,775.5,80.5,4.4,17.0,470.5,353.86,269.69
2016,6,15,17,0,755.0,76.0,4.3,17.0,421.0,297.34,218.96
2016,6,15,17,15,723.0,72.0,4.1,16.5,370.0,239.94,167.96
2016,6,15,17,30,691.0,68.0,3.9,16.0,319.0,185.57,120.54
2016,6,15,17,45,650.0,62.0,3.75,15.5,269.5,128.69,74.75
2016,6,15,18,0,609.0,56.0,3.6,15.0,220.0,79.13,42.1
2016,6,15,18,15,543.5,49.5,3.2,14.5,173.0,37.5,27.77
2016,6,15,18,30,478.0,43.0,2.8,14.0,126.0,33.43,23.91
2016,6,15,18,45,380.5,34.0,2.4,13.5,86.5,26.97,17.69
2016,6,15,19,0,283.0,25.0,2.0,13.0,47.0,20.29,9.5
2016,6,15,19,15,141.5,12.5,1.8,12.5,23.5,11.37,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,4,45,30.0,5.5,0.65,12.5,6.0,0.0,0.0
2016,6,16,5,0,60.0,11.0,0.6,13.0,12.0,10.01,0.0
2016,6,16,5,15,180.0,23.5,0.6,13.5,42.0,18.46,5.98
2016,6,16,5,30,300.0,36.0,0.6,14.0,72.0,29.03,19.21
2016,6,16,5,45,390.0,45.0,0.6,14.5,114.0,35.32,25.47
2016,6,16,6,0,480.0,54.0,0.6,15.0,156.0,41.41,31.19
2016,6,16,6,15,537.5,60.5,0.55,15.5,203.0,70.4,40.02
2016,6,16,6,30,595.0,67.0,0.5,16.0,250.0,117.35,68.1
2016,6,16,6,45,637.0,72.0,0.45,16.5,300.0,167.14,106.04
2016,6,16,7,0,679.0,77.0,0.4,17.0,350.0,221.48,151.06
2016,6,16,7,15,708.5,81.0,0.4,17.5,400.0,278.06,199.29
2016,6,16,7,30,738.0,85.0,0.4,18.0,450.0,334.54,246.92
2016,6,16,7,45,760.5,88.5,0.4,18.5,498.5,390.03,292.7
2016,6,16,8,0,783.0,92.0,0.4,19.0,547.0,446.71,337.78
2016,6,16,8,15,800.5,95.0,0.5,19.0,593.0,501.27,381.23
2016,6,16,8,30,818.0,98.0,0.6,19.0,639.0,555.89,423.54
2016,6,16,8,45,832.0,100.0,0.75,19.5,681.5,605.97,461.21
2016,6,16,9,0,846.0,102.0,0.9,20.0,724.0,655.79,497.72
2016,6,16,9,15,856.0,104.0,1.05,20.5,762.0,701.69,530.6
2016,6,16,9,30,866.0,106.0,1.2,21.0,800.0,745.85,560.67
2016,6,16,9,45,882.5,102.0,1.35,21.5,835.0,787.33,587.9
2016,6,16,10,0,899.0,98.0,1.5,22.0,870.0,827.02,613.69
2016,6,16,10,15,904.5,99.0,1.65,22.0,896.0,860.3,636.24
2016,6,16,10,30,910.0,100.0,1.8,22.0,922.0,890.67,656.89
2016,6,16,10,45,915.0,100.0,1.95,22.5,942.5,916.58,673.31
2016,6,16,11,0,920.0,100.0,2.1,23.0,963.0,939.26,687.62
2016,6,16,11,15,922.0,100.5,2.25,23.0,976.0,956.32,699.63
2016,6,16,11,30,924.0,101.0,2.4,23.0,989.0,969.87,709.45
2016,6,16,11,45,925.5,101.0,2.55,23.0,994.5,978.91,716.43
2016,6,16,12,0,927.0,101.0,2.7,23.0,1000.0,984.37,721.18
2016,6,16,12,15,926.5,101.0,2.85,23.0,998.5,984.34,722.41
2016,6,16,12,30,926.0,101.0,3.0,23.0,997.0,980.71,721.37
2016,6,16,12,45,925.0,100.5,3.15,23.0,988.5,972.54,717.39
2016,6,16,13,0,924.0,100.0,3.3,23.0,980.0,960.78,711.06
2016,6,16,13,15,921.0,99.0,3.35,23.0,964.0,943.16,700.15
2016,6,16,13,30,918.0,98.0,3.4,23.0,948.0,922.11,686.99
2016,6,16,13,45,915.0,96.5,3.5,23.0,925.5,897.24,671.54
2016,6,16,14,0,912.0,95.0,3.6,23.0,903.0,869.13,653.8
2016,6,16,14,15,906.0,93.5,3.65,23.0,874.5,835.47,631.85
2016,6,16,14,30,900.0,92.0,3.7,23.0,846.0,799.05,607.82
2016,6,16,14,45,893.0,90.0,3.8,23.0,811.5,758.82,581.08
2016,6,16,15,0,886.0,88.0,3.9,23.0,777.0,716.29,552.35
2016,6,16,15,15,876.0,86.0,3.9,22.5,737.5,669.67,519.28
2016,6,16,15,30,866.0,84.0,3.9,22.0,698.0,621.44,483.72
2016,6,16,15,45,854.0,81.5,3.95,22.0,654.0,570.23,444.07
2016,6,16,16,0,842.0,79.0,4.0,22.0,610.0,518.09,402.54
2016,6,16,16,15,825.0,76.5,4.0,21.5,563.0,462.96,358.06
2016,6,16,16,30,808.0,74.0,4.0,21.0,516.0,407.94,312.18
2016,6,16,16,45,786.5,70.5,4.0,21.0,467.0,348.97,261.35
2016,6,16,17,0,765.0,67.0,4.0,21.0,418.0,292.57,211.54
2016,6,16,17,15,735.0,63.5,3.85,20.5,368.0,235.63,161.54
2016,6,16,17,30,705.0,60.0,3.7,20.0,318.0,181.45,114.76
2016,6,16,17,45,663.5,55.5,3.6,19.5,269.0,128.0,72.39
2016,6,16,18,0,622.0,51.0,3.5,19.0,220.0,79.22,40.88
2016,6,16,18,15,560.0,45.5,3.15,18.5,173.5,34.31,24.49
2016,6,16,18,30,498.0,40.0,2.8,18.0,127.0,30.93,21.31
2016,6,16,18,45,400.0,31.5,2.45,17.5,87.5,24.8,15.52
2016,6,16,19,0,302.0,23.0,2.1,17.0,48.0,18.47,8.06
2016,6,16,19,15,151.0,11.5,1.9,16.5,24.0,10.46,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,55.0,5.5,0.9,13.5,6.5,0.0,0.0
2016,6,17,5,0,110.0,11.0,0.9,14.0,13.0,10.01,0.0
2016,6,17,5,15,237.5,21.0,1.1,14.5,43.5,16.93,4.84
2016,6,17,5,30,365.0,31.0,1.3,15.0,74.0,24.66,15.36
2016,6,17,5,45,446.0,38.5,1.5,16.0,115.5,29.87,20.5
2016,6,17,6,0,527.0,46.0,1.7,17.0,157.0,34.94,25.19
2016,6,17,6,15,580.0,51.5,1.7,17.0,204.0,64.3,33.74
2016,6,17,6,30,633.0,57.0,1.7,17.0,251.0,115.11,64.6
2016,6,17,6,45,391.0,109.0,1.75,17.5,236.0,155.84,107.58
2016,6,17,7,0,149.0,161.0,1.8,18.0,221.0,170.68,130.41
2016,6,17,7,15,455.0,116.5,1.85,18.5,334.0,232.78,172.28
2016,6,17,7,30,761.0,72.0,1.9,19.0,447.0,329.56,245.61
2016,6,17,7,45,781.5,75.0,1.95,19.5,495.0,384.92,292.81
2016,6,17,8,0,802.0,78.0,2.0,20.0,543.0,442.15,340.18
2016,6,17,8,15,818.0,80.0,2.05,20.5,588.5,495.33,383.01
2016,6,17,8,30,834.0,82.0,2.1,21.0,634.0,548.35,424.3
2016,6,17,8,45,847.0,84.0,2.2,21.5,676.0,599.14,462.83
2016,6,17,9,0,860.0,86.0,2.3,22.0,718.0,648.94,499.54
2016,6,17,9,15,869.5,87.5,2.4,22.0,755.5,694.58,533.33
2016,6,17,9,30,879.0,89.0,2.5,22.0,793.0,738.44,563.7
2016,6,17,9,45,469.0,235.5,2.65,22.5,613.0,598.59,457.81
2016,6,17,10,0,59.0,382.0,2.8,23.0,433.0,400.46,303.33
2016,6,17,10,15,56.5,392.0,2.9,23.0,442.0,410.77,311.48
2016,6,17,10,30,54.0,402.0,3.0,23.0,451.0,420.7,318.47
2016,6,17,10,45,55.5,413.5,3.15,23.5,465.0,435.26,328.44
2016,6,17,11,0,57.0,425.0,3.3,24.0,479.0,449.63,338.22
2016,6,17,11,15,59.5,434.0,3.4,24.0,490.5,462.3,347.38
2016,6,17,11,30,62.0,443.0,3.5,24.0,502.0,474.71,356.38
2016,6,17,11,45,182.0,453.5,3.65,24.5,629.5,609.93,456.32
2016,6,17,12,0,302.0,464.0,3.8,25.0,757.0,744.91,552.25
2016,6,17,12,15,176.5,448.5,3.9,25.0,620.0,601.25,448.4
2016,6,17,12,30,51.0,433.0,4.0,25.0,483.0,455.84,341.08
2016,6,17,12,45,166.0,446.0,4.1,25.0,605.0,586.16,439.33
2016,6,17,13,0,281.0,459.0,4.2,25.0,727.0,711.89,530.57
2016,6,17,13,15,225.0,459.5,4.25,24.5,672.0,646.46,483.92
2016,6,17,13,30,169.0,460.0,4.3,24.0,617.0,591.11,444.51
2016,6,17,13,45,149.5,446.5,4.35,24.0,583.0,555.8,419.31
2016,6,17,14,0,130.0,433.0,4.4,24.0,549.0,520.81,394.08
2016,6,17,14,15,113.0,413.5,4.4,23.5,512.0,482.82,367.2
2016,6,17,14,30,96.0,394.0,4.4,23.0,475.0,438.26,335.15
2016,6,17,14,45,57.0,332.0,4.4,23.0,380.0,346.66,266.25
2016,6,17,15,0,18.0,270.0,4.4,23.0,285.0,253.91,195.15
2016,6,17,15,15,9.0,192.5,4.35,22.5,200.0,177.28,136.2
2016,6,17,15,30,0.0,115.0,4.3,22.0,115.0,102.09,76.95
2016,6,17,15,45,151.5,189.0,4.3,22.0,284.5,260.21,204.36
2016,6,17,16,0,303.0,263.0,4.3,22.0,454.0,398.88,311.14
2016,6,17,16,15,196.0,247.5,4.2,21.5,367.5,313.58,244.63
2016,6,17,16,30,89.0,232.0,4.1,21.0,281.0,240.61,188.15
2016,6,17,16,45,122.0,210.5,4.05,20.5,271.0,228.41,178.26
2016,6,17,17,0,155.0,189.0,4.0,20.0,261.0,210.41,162.8
2016,6,17,17,15,78.5,154.5,3.9,19.5,191.0,151.65,117.24
2016,6,17,17,30,2.0,120.0,3.8,19.0,121.0,103.98,81.27
2016,6,17,17,45,1.0,101.5,3.7,18.5,102.0,87.43,67.85
2016,6,17,18,0,0.0,83.0,3.6,18.0,83.0,71.19,54.41
2016,6,17,18,15,0.0,65.5,3.4,17.5,65.5,56.14,43.75
2016,6,17,18,30,0.0,48.0,3.2,17.0,48.0,41.65,30.75
2016,6,17,18,45,0.0,33.0,3.05,16.5,33.0,28.98,19.17
2016,6,17,19,0,0.0,18.0,2.9,16.0,18.0,15.85,6.24
2016,6,17,19,15,0.0,9.0,2.75,15.5,9.0,8.19,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,48.5,5.0,1.15,12.5,6.5,0.0,0.0
2016,6,18,5,0,97.0,10.0,1.3,13.0,13.0,9.1,0.0
2016,6,18,5,15,227.5,21.0,1.45,13.5,43.5,16.93,4.73
2016,6,18,5,30,358.0,32.0,1.6,14.0,74.0,25.56,16.18
2016,6,18,5,45,443.0,39.5,1.75,14.5,116.5,30.74,21.39
2016,6,18,6,0,528.0,47.0,1.9,15.0,159.0,35.78,26.16
2016,6,18,6,15,584.0,53.0,1.95,15.5,207.0,65.15,34.81
2016,6,18,6,30,640.0,59.0,2.0,16.0,255.0,117.05,66.27
2016,6,18,6,45,679.0,63.5,2.1,16.5,305.5,168.13,105.67
2016,6,18,7,0,718.0,68.0,2.2,17.0,356.0,223.41,152.61
2016,6,18,7,15,747.5,71.5,2.2,17.5,407.0,279.03,201.53
2016,6,18,7,30,777.0,75.0,2.2,18.0,458.0,337.15,252.24
2016,6,18,7,45,798.5,78.5,2.25,18.5,507.5,394.33,301.34
2016,6,18,8,0,820.0,82.0,2.3,19.0,557.0,453.38,350.41
2016,6,18,8,15,837.5,84.5,2.3,19.5,604.5,508.79,395.03
2016,6,18,8,30,855.0,87.0,2.3,20.0,652.0,564.16,438.07
2016,6,18,8,45,868.5,89.0,2.3,20.5,696.0,616.31,477.3
2016,6,18,9,0,882.0,91.0,2.3,21.0,740.0,667.47,514.53
2016,6,18,9,15,892.5,93.0,2.25,21.5,779.0,715.29,547.94
2016,6,18,9,30,903.0,95.0,2.2,22.0,818.0,761.34,577.66
2016,6,18,9,45,906.5,99.0,2.2,22.5,851.0,801.9,603.09
2016,6,18,10,0,910.0,103.0,2.2,23.0,884.0,839.72,626.32
2016,6,18,10,15,916.5,104.5,2.15,23.0,911.5,874.73,648.21
2016,6,18,10,30,923.0,106.0,2.1,23.0,939.0,906.86,667.97
2016,6,18,10,45,929.0,105.5,2.1,23.5,960.5,933.57,683.23
2016,6,18,11,0,935.0,105.0,2.1,24.0,982.0,957.05,696.33
2016,6,18,11,15,938.0,105.5,2.1,24.0,996.0,975.37,707.47
2016,6,18,11,30,941.0,106.0,2.1,24.0,1010.0,990.14,716.42
2016,6,18,11,45,943.5,106.0,2.15,24.5,1017.0,1000.37,721.74
2016,6,18,12,0,946.0,106.0,2.2,25.0,1024.0,1006.96,724.86
2016,6,18,12,15,946.0,106.0,2.25,25.0,1023.0,1007.52,725.69
2016,6,18,12,30,946.0,106.0,2.3,25.0,1022.0,1004.41,724.33
2016,6,18,12,45,947.5,103.5,2.4,25.5,1014.0,996.64,719.23
2016,6,18,13,0,949.0,101.0,2.5,26.0,1006.0,985.14,711.81
2016,6,18,13,15,946.5,100.5,2.55,26.0,990.5,968.19,701.87
2016,6,18,13,30,944.0,100.0,2.6,26.0,975.0,947.69,689.68
2016,6,18,13,45,938.5,100.0,2.65,26.0,952.0,921.61,673.83
2016,6,18,14,0,933.0,100.0,2.7,26.0,929.0,892.33,655.82
2016,6,18,14,15,927.5,98.5,2.7,26.0,900.0,858.55,634.35
2016,6,18,14,30,922.0,97.0,2.7,26.0,871.0,821.9,610.82
2016,6,18,14,45,913.5,96.5,2.7,26.0,835.5,781.28,584.4
2016,6,18,15,0,905.0,96.0,2.7,26.0,800.0,738.39,556.15
2016,6,18,15,15,894.5,94.0,2.7,25.5,759.5,690.69,523.4
2016,6,18,15,30,884.0,92.0,2.7,25.0,719.0,641.35,488.29
2016,6,18,15,45,868.5,90.5,2.7,25.0,674.0,588.24,448.39
2016,6,18,16,0,853.0,89.0,2.7,25.0,629.0,534.5,406.84
2016,6,18,16,15,835.0,86.0,2.7,24.5,580.5,477.8,362.54
2016,6,18,16,30,817.0,83.0,2.7,24.0,532.0,420.17,315.96
2016,6,18,16,45,791.5,80.5,2.7,24.0,481.0,361.45,266.6
2016,6,18,17,0,766.0,78.0,2.7,24.0,430.0,304.38,217.48
2016,6,18,17,15,734.0,73.5,2.55,23.5,378.5,245.84,167.32
2016,6,18,17,30,702.0,69.0,2.4,23.0,327.0,190.31,120.41
2016,6,18,17,45,657.5,64.0,2.3,22.5,276.5,133.08,75.7
2016,6,18,18,0,613.0,59.0,2.2,22.0,226.0,83.58,43.84
2016,6,18,18,15,547.5,52.0,1.95,21.0,178.0,39.48,28.71
2016,6,18,18,30,482.0,45.0,1.7,20.0,130.0,35.07,24.71
2016,6,18,18,45,383.0,35.5,1.5,19.0,90.0,28.22,18.35
2016,6,18,19,0,284.0,26.0,1.3,18.0,50.0,21.13,10.2
2016,6,18,19,15,142.0,13.0,1.25,17.5,25.0,11.82,0.0
2016,6,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,51.0,5.5,0.85,14.5,6.5,0.0,0.0
2016,6,19,5,0,102.0,11.0,0.8,15.0,13.0,10.01,0.0
2016,6,19,5,15,238.5,22.0,0.9,15.5,44.5,17.89,5.06
2016,6,19,5,30,375.0,33.0,1.0,16.0,76.0,26.52,16.83
2016,6,19,5,45,460.0,41.0,1.1,16.5,120.0,32.1,22.39
2016,6,19,6,0,545.0,49.0,1.2,17.0,164.0,37.52,27.47
2016,6,19,6,15,600.0,55.0,1.3,17.5,212.5,66.92,35.84
2016,6,19,6,30,655.0,61.0,1.4,18.0,261.0,116.75,64.88
2016,6,19,6,45,693.0,65.5,1.5,19.0,312.0,171.6,106.69
2016,6,19,7,0,731.0,70.0,1.6,20.0,363.0,227.49,153.22
2016,6,19,7,15,700.0,83.5,1.7,20.5,394.5,273.6,195.75
2016,6,19,7,30,669.0,97.0,1.8,21.0,426.0,317.99,236.03
2016,6,19,7,45,747.0,90.5,1.9,22.0,494.0,384.58,289.86
2016,6,19,8,0,825.0,84.0,2.0,23.0,562.0,456.03,346.23
2016,6,19,8,15,841.5,87.0,1.95,23.0,609.0,512.51,391.24
2016,6,19,8,30,858.0,90.0,1.9,23.0,656.0,568.03,434.12
2016,6,19,8,45,869.0,92.5,1.9,23.5,699.0,619.34,471.92
2016,6,19,9,0,880.0,95.0,1.9,24.0,742.0,669.42,507.59
2016,6,19,9,15,890.0,97.0,1.8,24.5,780.5,716.84,539.58
2016,6,19,9,30,900.0,99.0,1.7,25.0,819.0,762.46,567.95
2016,6,19,9,45,915.0,95.5,1.6,25.5,854.0,804.57,592.77
2016,6,19,10,0,930.0,92.0,1.5,26.0,889.0,844.7,615.67
2016,6,19,10,15,935.5,93.0,1.4,26.5,916.5,879.06,634.28
2016,6,19,10,30,941.0,94.0,1.3,27.0,944.0,910.42,650.58
2016,6,19,10,45,942.5,96.5,1.25,27.5,964.0,936.53,663.98
2016,6,19,11,0,944.0,99.0,1.2,28.0,984.0,959.16,675.11
2016,6,19,11,15,946.5,99.5,1.2,28.0,997.5,977.22,685.52
2016,6,19,11,30,949.0,100.0,1.2,28.0,1011.0,991.7,693.84
2016,6,19,11,45,946.0,103.0,1.3,28.5,1016.0,999.74,698.62
2016,6,19,12,0,943.0,106.0,1.4,29.0,1021.0,1004.05,701.22
2016,6,19,12,15,943.0,106.0,1.55,29.0,1019.5,1004.66,703.78
2016,6,19,12,30,943.0,106.0,1.7,29.0,1018.0,1001.61,704.08
2016,6,19,12,45,930.5,112.5,1.9,29.0,1006.5,989.35,699.25
2016,6,19,13,0,918.0,119.0,2.1,29.0,995.0,973.66,692.13
2016,6,19,13,15,915.0,118.5,2.2,29.0,979.0,956.81,683.07
2016,6,19,13,30,912.0,118.0,2.3,29.0,963.0,936.54,671.77
2016,6,19,13,45,912.0,114.0,2.45,29.0,941.5,912.24,658.23
2016,6,19,14,0,912.0,110.0,2.6,29.0,920.0,884.53,642.29
2016,6,19,14,15,906.0,108.5,2.7,28.5,890.5,851.03,623.17
2016,6,19,14,30,900.0,107.0,2.8,28.0,861.0,814.74,601.87
2016,6,19,14,45,642.5,215.0,2.9,28.0,742.0,698.28,520.4
2016,6,19,15,0,385.0,323.0,3.0,28.0,623.0,578.84,432.69
2016,6,19,15,15,626.0,210.0,3.05,27.5,667.5,625.36,471.43
2016,6,19,15,30,867.0,97.0,3.1,27.0,712.0,636.17,482.57
2016,6,19,15,45,662.0,159.0,3.2,27.0,611.0,535.96,407.01
2016,6,19,16,0,457.0,221.0,3.3,27.0,510.0,446.4,339.06
2016,6,19,16,15,630.5,153.5,3.3,26.5,519.0,443.41,336.07
2016,6,19,16,30,804.0,86.0,3.3,26.0,528.0,418.29,313.34
2016,6,19,16,45,778.0,83.0,3.3,26.0,477.5,359.62,264.11
2016,6,19,17,0,752.0,80.0,3.3,26.0,427.0,302.67,215.36
2016,6,19,17,15,720.0,76.0,3.15,25.0,376.0,245.37,166.82
2016,6,19,17,30,688.0,72.0,3.0,24.0,325.0,188.27,119.07
2016,6,19,17,45,642.0,67.0,2.95,23.5,274.5,134.34,77.12
2016,6,19,18,0,596.0,62.0,2.9,23.0,224.0,85.61,45.72
2016,6,19,18,15,530.5,54.5,2.6,22.0,177.0,41.46,30.28
2016,6,19,18,30,465.0,47.0,2.3,21.0,130.0,36.72,26.01
2016,6,19,18,45,367.0,37.0,2.0,20.0,90.0,29.5,19.34
2016,6,19,19,0,269.0,27.0,1.7,19.0,50.0,22.01,10.89
2016,6,19,19,15,134.5,13.5,1.6,18.5,25.0,12.28,0.0
2016,6,19,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,54.5,5.5,1.4,12.5,7.0,0.0,0.0
2016,6,20,5,0,109.0,11.0,1.5,13.0,14.0,10.01,0.0
2016,6,20,5,15,252.0,22.0,1.65,13.5,46.5,17.93,4.94
2016,6,20,5,30,395.0,33.0,1.8,14.0,79.0,26.58,17.01
2016,6,20,5,45,485.5,40.5,2.0,15.0,124.0,31.76,22.22
2016,6,20,6,0,576.0,48.0,2.2,16.0,169.0,36.83,26.95
2016,6,20,6,15,631.5,53.5,2.2,16.5,219.0,69.69,37.8
2016,6,20,6,30,687.0,59.0,2.2,17.0,269.0,120.67,67.21
2016,6,20,6,45,727.0,62.5,2.2,17.5,321.0,173.79,107.78
2016,6,20,7,0,767.0,66.0,2.2,18.0,373.0,231.19,156.29
2016,6,20,7,15,794.0,69.5,2.25,18.5,425.0,288.93,207.09
2016,6,20,7,30,821.0,73.0,2.3,19.0,477.0,348.85,259.39
2016,6,20,7,45,842.5,75.5,2.4,20.0,527.5,408.98,310.31
2016,6,20,8,0,864.0,78.0,2.5,21.0,578.0,468.11,358.79
2016,6,20,8,15,879.0,80.5,2.5,21.5,625.5,524.58,404.05
2016,6,20,8,30,894.0,83.0,2.5,22.0,673.0,580.69,447.41
2016,6,20,8,45,906.5,84.0,2.55,22.5,716.5,633.19,486.89
2016,6,20,9,0,919.0,85.0,2.6,23.0,760.0,684.51,524.28
2016,6,20,9,15,927.0,87.0,2.6,23.5,798.5,732.25,557.75
2016,6,20,9,30,935.0,89.0,2.6,24.0,837.0,777.93,587.12
2016,6,20,9,45,927.0,98.5,2.65,24.5,866.5,816.26,611.22
2016,6,20,10,0,919.0,108.0,2.7,25.0,896.0,850.89,632.61
2016,6,20,10,15,924.0,109.0,2.7,25.5,922.5,884.53,652.79
2016,6,20,10,30,929.0,110.0,2.7,26.0,949.0,915.18,670.79
2016,6,20,10,45,932.5,111.0,2.75,26.5,969.0,941.34,686.11
2016,6,20,11,0,936.0,112.0,2.8,27.0,989.0,964.16,699.23
2016,6,20,11,15,938.0,112.5,2.8,27.0,1002.5,981.66,709.91
2016,6,20,11,30,940.0,113.0,2.8,27.0,1016.0,995.59,718.39
2016,6,20,11,45,942.0,112.5,2.85,27.5,1022.0,1004.96,723.05
2016,6,20,12,0,944.0,112.0,2.9,28.0,1028.0,1010.7,725.5
2016,6,20,12,15,943.5,112.0,2.95,28.0,1026.5,1010.88,725.98
2016,6,20,12,30,943.0,112.0,3.0,28.0,1025.0,1007.42,724.27
2016,6,20,12,45,946.5,108.5,3.15,28.0,1018.0,1000.72,721.4
2016,6,20,13,0,950.0,105.0,3.3,28.0,1011.0,990.26,716.15
2016,6,20,13,15,947.5,104.5,3.4,28.0,995.0,973.41,706.4
2016,6,20,13,30,945.0,104.0,3.5,28.0,979.0,953.01,694.36
2016,6,20,13,45,940.5,103.0,3.6,28.0,956.5,926.91,678.53
2016,6,20,14,0,936.0,102.0,3.7,28.0,934.0,897.55,660.45
2016,6,20,14,15,930.5,101.0,3.75,27.5,905.0,864.26,640.61
2016,6,20,14,30,925.0,100.0,3.8,27.0,876.0,828.08,618.56
2016,6,20,14,45,915.5,99.5,3.85,27.0,840.5,786.68,591.42
2016,6,20,15,0,906.0,99.0,3.9,27.0,805.0,743.06,562.45
2016,6,20,15,15,896.0,97.0,3.9,26.5,764.5,695.7,529.5
2016,6,20,15,30,886.0,95.0,3.9,26.0,724.0,646.65,494.19
2016,6,20,15,45,872.0,93.0,3.9,25.5,679.5,593.86,455.01
2016,6,20,16,0,858.0,91.0,3.9,25.0,635.0,540.27,413.94
2016,6,20,16,15,517.5,163.5,3.8,24.5,484.5,397.04,304.54
2016,6,20,16,30,177.0,236.0,3.7,24.0,334.0,282.96,217.83
2016,6,20,16,45,151.0,213.5,3.6,23.5,291.5,241.76,185.99
2016,6,20,17,0,125.0,191.0,3.5,23.0,249.0,203.5,156.07
2016,6,20,17,15,104.5,167.5,3.35,22.0,212.0,168.9,129.05
2016,6,20,17,30,84.0,144.0,3.2,21.0,175.0,137.37,104.43
2016,6,20,17,45,75.0,123.5,3.05,20.5,148.0,112.48,84.68
2016,6,20,18,0,66.0,103.0,2.9,20.0,121.0,88.94,66.45
2016,6,20,18,15,281.0,74.0,2.6,19.0,127.5,54.91,42.41
2016,6,20,18,30,496.0,45.0,2.3,18.0,134.0,35.07,24.93
2016,6,20,18,45,394.0,36.0,2.0,17.5,93.0,28.65,18.86
2016,6,20,19,0,292.0,27.0,1.7,17.0,52.0,22.02,11.1
2016,6,20,19,15,146.0,13.5,1.7,16.5,26.0,12.28,0.0
2016,6,20,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,46.5,5.5,1.45,13.5,6.5,0.0,0.0
2016,6,21,5,0,93.0,11.0,1.6,14.0,13.0,10.01,0.0
2016,6,21,5,15,229.5,22.0,1.75,14.5,44.0,17.92,4.65
2016,6,21,5,30,366.0,33.0,1.9,15.0,75.0,26.55,16.87
2016,6,21,5,45,459.5,40.5,2.05,15.5,119.5,31.71,22.12
2016,6,21,6,0,553.0,48.0,2.2,16.0,164.0,36.77,26.89
2016,6,21,6,15,609.0,53.5,2.2,16.5,213.0,64.93,34.59
2016,6,21,6,30,665.0,59.0,2.2,17.0,262.0,117.82,65.84
2016,6,21,6,45,708.5,62.5,2.2,18.0,314.0,170.15,105.37
2016,6,21,7,0,752.0,66.0,2.2,19.0,366.0,227.19,152.98
