Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,7,15,779.0,69.5,2.2,19.5,417.0,284.05,202.77
2016,6,21,7,30,806.0,73.0,2.2,20.0,468.0,343.1,254.06
2016,6,21,7,45,828.0,75.0,2.25,21.0,518.0,402.12,303.78
2016,6,21,8,0,850.0,77.0,2.3,22.0,568.0,460.22,351.13
2016,6,21,8,15,865.0,79.5,2.3,22.5,615.0,515.96,395.61
2016,6,21,8,30,880.0,82.0,2.3,23.0,662.0,571.36,438.23
2016,6,21,8,45,891.5,83.5,2.35,23.5,705.0,623.08,476.94
2016,6,21,9,0,903.0,85.0,2.4,24.0,748.0,673.58,513.56
2016,6,21,9,15,911.5,87.0,2.4,24.5,786.5,721.01,546.64
2016,6,21,9,30,920.0,89.0,2.4,25.0,825.0,766.45,575.81
2016,6,21,9,45,921.0,93.5,2.45,25.5,856.5,806.35,600.89
2016,6,21,10,0,922.0,98.0,2.5,26.0,888.0,843.29,623.72
2016,6,21,10,15,927.0,99.0,2.5,26.5,914.5,877.07,643.86
2016,6,21,10,30,932.0,100.0,2.5,27.0,941.0,907.86,661.82
2016,6,21,10,45,934.0,101.5,2.5,27.5,961.0,933.31,676.18
2016,6,21,11,0,936.0,103.0,2.5,28.0,981.0,955.35,688.29
2016,6,21,11,15,938.5,103.5,2.5,28.5,994.0,973.38,697.82
2016,6,21,11,30,941.0,104.0,2.5,29.0,1007.0,987.85,705.13
2016,6,21,11,45,940.5,105.0,2.55,29.5,1013.0,996.37,709.22
2016,6,21,12,0,940.0,106.0,2.6,30.0,1019.0,1001.21,711.12
2016,6,21,12,15,940.0,106.0,2.65,30.0,1017.5,1001.93,711.97
2016,6,21,12,30,940.0,106.0,2.7,30.0,1016.0,998.99,710.65
2016,6,21,12,45,934.5,108.0,2.8,30.5,1006.5,989.15,704.08
2016,6,21,13,0,929.0,110.0,2.9,31.0,997.0,975.77,695.36
2016,6,21,13,15,926.0,109.5,2.95,31.0,981.0,958.84,685.45
2016,6,21,13,30,923.0,109.0,3.0,31.0,965.0,938.45,673.34
2016,6,21,13,45,918.5,108.0,3.15,31.0,942.0,912.9,658.57
2016,6,21,14,0,914.0,107.0,3.3,31.0,919.0,884.16,641.56
2016,6,21,14,15,907.5,105.5,3.4,30.5,890.0,850.27,621.91
2016,6,21,14,30,901.0,104.0,3.5,30.0,861.0,813.63,600.11
2016,6,21,14,45,893.0,102.5,3.6,30.0,826.0,773.29,574.26
2016,6,21,15,0,885.0,101.0,3.7,30.0,791.0,730.69,546.52
2016,6,21,15,15,874.5,99.0,3.75,29.0,751.0,683.91,515.46
2016,6,21,15,30,864.0,97.0,3.8,28.0,711.0,635.54,482.08
2016,6,21,15,45,850.5,94.5,3.9,27.5,667.0,583.62,444.09
2016,6,21,16,0,837.0,92.0,4.0,27.0,623.0,530.9,404.15
2016,6,21,16,15,819.5,89.0,3.95,26.0,575.5,474.79,360.72
2016,6,21,16,30,802.0,86.0,3.9,25.0,528.0,418.81,315.77
2016,6,21,16,45,779.5,82.5,3.9,24.5,478.0,361.03,267.44
2016,6,21,17,0,757.0,79.0,3.9,24.0,428.0,304.59,218.97
2016,6,21,17,15,726.0,75.0,3.8,23.0,377.5,247.22,169.81
2016,6,21,17,30,695.0,71.0,3.7,22.0,327.0,192.74,123.59
2016,6,21,17,45,651.5,65.5,3.6,21.5,277.0,135.44,78.24
2016,6,21,18,0,608.0,60.0,3.5,21.0,227.0,85.82,45.57
2016,6,21,18,15,544.0,53.0,3.35,20.0,179.5,40.22,29.48
2016,6,21,18,30,480.0,46.0,3.2,19.0,132.0,35.85,25.5
2016,6,21,18,45,379.5,37.0,3.05,18.0,91.5,29.48,19.52
2016,6,21,19,0,279.0,28.0,2.9,17.0,51.0,22.91,11.83
2016,6,21,19,15,139.5,14.0,2.9,16.5,25.5,12.73,0.0
2016,6,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,52.0,5.5,3.35,12.5,6.5,0.0,0.0
2016,6,22,5,0,104.0,11.0,3.5,13.0,13.0,10.01,0.0
2016,6,22,5,15,248.5,22.0,3.6,13.5,45.0,17.97,4.42
2016,6,22,5,30,393.0,33.0,3.7,14.0,77.0,26.64,16.97
2016,6,22,5,45,476.5,41.0,3.85,14.5,121.5,32.23,22.63
2016,6,22,6,0,560.0,49.0,4.0,15.0,166.0,37.65,27.77
2016,6,22,6,15,616.5,54.5,4.0,15.0,215.5,65.48,35.35
2016,6,22,6,30,673.0,60.0,4.0,15.0,265.0,118.93,67.11
2016,6,22,6,45,710.5,64.5,4.0,15.5,316.5,171.66,107.8
2016,6,22,7,0,748.0,69.0,4.0,16.0,368.0,228.41,156.41
2016,6,22,7,15,776.0,73.0,4.0,16.5,419.5,285.8,207.56
2016,6,22,7,30,804.0,77.0,4.0,17.0,471.0,345.53,260.5
2016,6,22,7,45,827.0,79.0,4.0,17.5,521.5,403.43,311.11
2016,6,22,8,0,850.0,81.0,4.0,18.0,572.0,463.36,361.85
2016,6,22,8,15,865.5,83.5,4.0,18.5,619.5,519.41,408.05
2016,6,22,8,30,881.0,86.0,4.0,19.0,667.0,575.16,452.48
2016,6,22,8,45,895.0,87.0,4.05,19.5,711.0,628.01,493.45
2016,6,22,9,0,909.0,88.0,4.1,20.0,755.0,679.86,532.45
2016,6,22,9,15,918.5,89.5,4.1,20.0,794.0,727.8,568.4
2016,6,22,9,30,928.0,91.0,4.1,20.0,833.0,773.82,600.56
2016,6,22,9,45,936.0,91.5,4.1,20.5,866.5,815.55,627.87
2016,6,22,10,0,944.0,92.0,4.1,21.0,900.0,854.79,653.07
2016,6,22,10,15,949.0,93.0,4.05,21.0,927.5,889.31,675.76
2016,6,22,10,30,954.0,94.0,4.0,21.0,955.0,920.76,696.2
2016,6,22,10,45,958.5,94.5,4.0,21.5,976.0,948.05,712.61
2016,6,22,11,0,963.0,95.0,4.0,22.0,997.0,971.95,726.65
2016,6,22,11,15,965.5,95.5,4.0,22.0,1010.5,990.49,738.5
2016,6,22,11,30,968.0,96.0,4.0,22.0,1024.0,1005.38,747.98
2016,6,22,11,45,969.0,96.0,4.0,22.0,1030.5,1014.65,753.82
2016,6,22,12,0,970.0,96.0,4.0,22.0,1037.0,1020.17,757.29
2016,6,22,12,15,970.0,96.0,4.0,22.0,1036.0,1020.96,757.75
2016,6,22,12,30,970.0,96.0,4.0,22.0,1035.0,1017.98,755.84
2016,6,22,12,45,960.0,101.5,4.0,22.0,1024.0,1007.13,748.82
2016,6,22,13,0,950.0,107.0,4.0,22.0,1013.0,992.7,739.55
2016,6,22,13,15,947.0,106.5,4.0,22.0,997.0,975.5,728.5
2016,6,22,13,30,944.0,106.0,4.0,22.0,981.0,954.76,715.13
2016,6,22,13,45,939.0,105.5,4.0,22.0,958.0,928.82,698.26
2016,6,22,14,0,934.0,105.0,4.0,22.0,935.0,899.65,679.18
2016,6,22,14,15,928.0,104.0,4.0,21.5,906.0,866.09,658.28
2016,6,22,14,30,922.0,103.0,4.0,21.0,877.0,829.68,635.18
2016,6,22,14,45,912.5,101.5,4.0,21.0,841.0,787.49,606.55
2016,6,22,15,0,903.0,100.0,4.0,21.0,805.0,743.09,576.08
2016,6,22,15,15,892.5,98.5,4.0,20.5,764.5,696.05,542.53
2016,6,22,15,30,882.0,97.0,4.0,20.0,724.0,647.37,506.59
2016,6,22,15,45,868.0,94.5,4.0,19.5,679.0,594.32,466.29
2016,6,22,16,0,854.0,92.0,4.0,19.0,634.0,540.48,424.05
2016,6,22,16,15,836.0,89.0,4.0,18.5,585.5,483.26,377.8
2016,6,22,16,30,818.0,86.0,4.0,18.0,537.0,426.17,330.09
2016,6,22,16,45,794.5,82.5,4.0,18.0,486.5,367.14,278.9
2016,6,22,17,0,771.0,79.0,4.0,18.0,436.0,309.53,227.8
2016,6,22,17,15,738.5,75.0,3.95,17.5,384.0,250.95,176.17
2016,6,22,17,30,706.0,71.0,3.9,17.0,332.0,195.43,127.84
2016,6,22,17,45,659.5,66.0,3.85,16.5,281.0,137.49,81.15
2016,6,22,18,0,613.0,61.0,3.8,16.0,230.0,87.56,47.66
2016,6,22,18,15,547.5,54.0,3.7,15.5,182.0,41.33,31.05
2016,6,22,18,30,482.0,47.0,3.6,15.0,134.0,36.71,26.71
2016,6,22,18,45,374.5,38.0,3.5,14.5,93.0,30.35,20.6
2016,6,22,19,0,267.0,29.0,3.4,14.0,52.0,23.82,12.78
2016,6,22,19,15,133.5,14.5,3.35,13.5,26.0,11.73,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,53.0,5.0,2.9,11.5,6.5,0.0,0.0
2016,6,23,5,0,106.0,10.0,3.1,12.0,13.0,9.1,0.0
2016,6,23,5,15,250.5,21.0,3.2,12.5,44.5,17.08,3.64
2016,6,23,5,30,395.0,32.0,3.3,13.0,76.0,25.77,16.29
2016,6,23,5,45,486.5,39.0,3.45,13.5,121.0,30.56,21.26
2016,6,23,6,0,578.0,46.0,3.6,14.0,166.0,35.26,25.77
2016,6,23,6,15,633.0,51.5,3.65,14.5,215.5,66.23,35.95
2016,6,23,6,30,688.0,57.0,3.7,15.0,265.0,117.13,65.04
2016,6,23,6,45,729.0,60.5,3.75,15.5,317.5,170.38,105.88
2016,6,23,7,0,770.0,64.0,3.8,16.0,370.0,228.04,155.15
2016,6,23,7,15,797.5,67.0,3.75,16.5,422.0,285.6,206.58
2016,6,23,7,30,825.0,70.0,3.7,17.0,474.0,347.34,261.23
2016,6,23,7,45,847.0,72.0,3.7,17.5,524.5,405.53,312.13
2016,6,23,8,0,869.0,74.0,3.7,18.0,575.0,464.66,362.31
2016,6,23,8,15,884.0,76.5,3.65,18.5,623.0,521.42,408.96
2016,6,23,8,30,899.0,79.0,3.6,19.0,671.0,577.83,453.68
2016,6,23,8,45,911.5,80.5,3.6,20.0,715.0,631.12,493.75
2016,6,23,9,0,924.0,82.0,3.6,21.0,759.0,683.24,531.5
2016,6,23,9,15,933.0,83.5,3.6,21.5,798.0,731.51,566.24
2016,6,23,9,30,942.0,85.0,3.6,22.0,837.0,777.78,596.78
2016,6,23,9,45,944.0,89.0,3.6,22.5,869.5,818.9,623.17
2016,6,23,10,0,946.0,93.0,3.6,23.0,902.0,857.06,647.2
2016,6,23,10,15,950.0,94.0,3.6,23.0,928.5,890.86,669.27
2016,6,23,10,30,954.0,95.0,3.6,23.0,955.0,921.52,689.11
2016,6,23,10,45,956.0,96.0,3.65,23.5,974.5,947.14,704.44
2016,6,23,11,0,958.0,97.0,3.7,24.0,994.0,969.26,717.42
2016,6,23,11,15,959.0,97.5,3.75,24.0,1006.5,986.38,728.51
2016,6,23,11,30,960.0,98.0,3.8,24.0,1019.0,999.84,737.27
2016,6,23,11,45,959.5,98.0,3.9,24.5,1023.5,1007.67,741.32
2016,6,23,12,0,959.0,98.0,4.0,25.0,1028.0,1011.77,743.01
2016,6,23,12,15,957.5,98.0,4.05,25.0,1025.5,1011.18,742.88
2016,6,23,12,30,956.0,98.0,4.1,25.0,1023.0,1006.87,740.43
2016,6,23,12,45,952.5,98.0,4.2,25.0,1013.5,996.97,734.69
2016,6,23,13,0,949.0,98.0,4.3,25.0,1004.0,983.43,726.61
2016,6,23,13,15,945.5,97.5,4.35,25.0,987.5,965.81,715.6
2016,6,23,13,30,942.0,97.0,4.4,25.0,971.0,944.68,702.26
2016,6,23,13,45,938.0,96.0,4.45,25.0,948.0,919.21,686.0
2016,6,23,14,0,934.0,95.0,4.5,25.0,925.0,890.47,667.45
2016,6,23,14,15,928.5,93.5,4.5,24.5,896.5,856.87,646.61
2016,6,23,14,30,923.0,92.0,4.5,24.0,868.0,820.38,623.56
2016,6,23,14,45,917.5,89.5,4.55,24.0,833.5,780.22,596.73
2016,6,23,15,0,912.0,87.0,4.6,24.0,799.0,737.53,567.81
2016,6,23,15,15,902.5,85.5,4.6,23.5,759.0,690.85,535.08
2016,6,23,15,30,893.0,84.0,4.6,23.0,719.0,642.41,499.44
2016,6,23,15,45,883.5,80.5,4.65,22.5,675.5,590.53,460.31
2016,6,23,16,0,874.0,77.0,4.7,22.0,632.0,537.41,418.85
2016,6,23,16,15,856.5,74.5,4.65,21.5,583.5,480.47,372.76
2016,6,23,16,30,839.0,72.0,4.6,21.0,535.0,423.62,325.24
2016,6,23,16,45,817.5,69.0,4.55,20.5,485.0,365.23,275.13
2016,6,23,17,0,796.0,66.0,4.5,20.0,435.0,305.73,222.93
2016,6,23,17,15,766.0,62.5,4.35,19.5,383.5,246.9,170.9
2016,6,23,17,30,736.0,59.0,4.2,19.0,332.0,190.77,121.94
2016,6,23,17,45,691.0,55.5,4.1,18.5,281.0,135.72,77.68
2016,6,23,18,0,646.0,52.0,4.0,18.0,230.0,85.7,44.43
2016,6,23,18,15,584.5,46.5,3.8,17.5,182.5,39.1,28.83
2016,6,23,18,30,523.0,41.0,3.6,17.0,135.0,31.72,22.12
2016,6,23,18,45,417.0,33.5,3.45,16.5,93.5,26.45,17.07
2016,6,23,19,0,311.0,26.0,3.3,16.0,52.0,21.08,10.59
2016,6,23,19,15,155.5,13.0,3.25,15.5,26.0,10.38,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,52.5,5.0,2.5,12.5,6.0,0.0,0.0
2016,6,24,5,0,105.0,10.0,2.7,13.0,12.0,9.1,0.0
2016,6,24,5,15,252.0,20.5,2.8,13.5,44.0,16.65,3.02
2016,6,24,5,30,399.0,31.0,2.9,14.0,76.0,24.91,15.45
2016,6,24,5,45,484.5,38.5,3.05,14.5,120.0,30.15,20.81
2016,6,24,6,0,570.0,46.0,3.2,15.0,164.0,35.26,25.65
2016,6,24,6,15,627.0,51.5,3.15,15.5,214.0,65.43,35.54
2016,6,24,6,30,684.0,57.0,3.1,16.0,264.0,116.13,64.17
2016,6,24,6,45,720.5,62.0,3.1,16.5,315.5,169.76,105.23
2016,6,24,7,0,757.0,67.0,3.1,17.0,367.0,227.3,154.19
2016,6,24,7,15,491.0,133.0,3.05,17.5,338.0,254.04,189.04
2016,6,24,7,30,225.0,199.0,3.0,18.0,309.0,250.91,195.32
2016,6,24,7,45,234.0,221.0,2.95,18.5,346.0,289.22,226.45
2016,6,24,8,0,243.0,243.0,2.9,19.0,383.0,328.36,257.47
2016,6,24,8,15,565.0,165.0,2.85,19.0,526.5,442.63,346.9
2016,6,24,8,30,887.0,87.0,2.8,19.0,670.0,578.34,452.14
2016,6,24,8,45,898.0,89.5,2.8,19.5,714.0,631.19,491.83
2016,6,24,9,0,909.0,92.0,2.8,20.0,758.0,682.77,529.76
2016,6,24,9,15,918.5,94.0,2.8,20.5,797.5,731.29,564.34
2016,6,24,9,30,928.0,96.0,2.8,21.0,837.0,777.89,595.19
2016,6,24,9,45,935.5,97.0,2.85,21.5,870.5,819.83,622.18
2016,6,24,10,0,943.0,98.0,2.9,22.0,904.0,859.24,647.12
2016,6,24,10,15,948.0,99.0,2.9,22.5,931.5,893.83,668.18
2016,6,24,10,30,953.0,100.0,2.9,23.0,959.0,925.35,687.0
2016,6,24,10,45,956.0,101.5,2.95,23.5,979.5,952.36,703.06
2016,6,24,11,0,959.0,103.0,3.0,24.0,1000.0,975.92,716.82
2016,6,24,11,15,961.0,103.5,3.05,24.5,1013.5,994.03,727.02
2016,6,24,11,30,963.0,104.0,3.1,25.0,1027.0,1008.49,734.91
2016,6,24,11,45,963.0,104.5,3.15,25.5,1033.0,1017.35,739.25
2016,6,24,12,0,963.0,105.0,3.2,26.0,1039.0,1022.47,741.29
2016,6,24,12,15,962.5,105.0,3.3,26.0,1037.5,1022.89,742.29
2016,6,24,12,30,962.0,105.0,3.4,26.0,1036.0,1019.56,740.98
2016,6,24,12,45,952.5,109.5,3.5,26.5,1025.0,1008.34,733.19
2016,6,24,13,0,943.0,114.0,3.6,27.0,1014.0,993.56,723.2
2016,6,24,13,15,940.0,113.5,3.7,27.0,998.0,976.57,713.24
2016,6,24,13,30,937.0,113.0,3.8,27.0,982.0,956.06,700.97
2016,6,24,13,45,932.5,111.5,3.9,27.0,959.0,929.85,684.87
2016,6,24,14,0,928.0,110.0,4.0,27.0,936.0,900.4,666.53
2016,6,24,14,15,921.5,109.0,4.0,26.5,906.5,866.69,645.97
2016,6,24,14,30,915.0,108.0,4.0,26.0,877.0,830.16,623.28
2016,6,24,14,45,906.0,106.5,4.05,26.0,841.5,788.65,595.89
2016,6,24,15,0,897.0,105.0,4.1,26.0,806.0,744.9,566.63
2016,6,24,15,15,886.5,103.0,4.1,25.5,765.5,697.67,533.51
2016,6,24,15,30,876.0,101.0,4.1,25.0,725.0,648.8,498.18
2016,6,24,15,45,861.0,98.5,4.1,25.0,679.5,595.47,457.58
2016,6,24,16,0,846.0,96.0,4.1,25.0,634.0,541.66,415.49
2016,6,24,16,15,828.0,93.0,4.05,24.5,586.0,484.74,370.51
2016,6,24,16,30,810.0,90.0,4.0,24.0,538.0,428.05,324.21
2016,6,24,16,45,785.0,87.0,3.95,23.5,487.0,369.33,275.03
2016,6,24,17,0,760.0,84.0,3.9,23.0,436.0,312.18,225.92
2016,6,24,17,15,727.5,79.5,3.75,22.0,384.5,253.7,175.78
2016,6,24,17,30,695.0,75.0,3.6,21.0,333.0,195.38,126.32
2016,6,24,17,45,649.0,69.5,3.45,20.5,281.5,140.37,82.61
2016,6,24,18,0,603.0,64.0,3.3,20.0,230.0,90.55,49.37
2016,6,24,18,15,535.5,57.0,3.0,19.0,182.0,44.77,33.59
2016,6,24,18,30,468.0,50.0,2.7,18.0,134.0,39.25,28.58
2016,6,24,18,45,365.0,39.5,2.45,17.5,93.0,31.66,21.45
2016,6,24,19,0,262.0,29.0,2.2,17.0,52.0,23.78,12.65
2016,6,24,19,15,131.0,14.5,2.1,16.5,26.0,11.71,0.0
2016,6,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,34.5,5.0,1.25,12.5,5.5,0.0,0.0
2016,6,25,5,0,69.0,10.0,1.3,13.0,11.0,9.1,0.0
2016,6,25,5,15,210.0,22.0,1.5,13.5,42.0,18.03,3.3
2016,6,25,5,30,351.0,34.0,1.7,14.0,73.0,27.59,17.7
2016,6,25,5,45,445.0,42.0,1.9,15.0,117.0,33.12,23.35
2016,6,25,6,0,539.0,50.0,2.1,16.0,161.0,38.52,28.41
2016,6,25,6,15,597.5,56.5,2.05,16.5,210.5,64.73,35.73
2016,6,25,6,30,656.0,63.0,2.0,17.0,260.0,114.97,64.13
2016,6,25,6,45,698.5,67.0,2.0,17.5,312.0,170.19,105.92
2016,6,25,7,0,741.0,71.0,2.0,18.0,364.0,226.85,153.33
2016,6,25,7,15,770.0,75.0,2.05,19.0,416.0,284.12,203.01
2016,6,25,7,30,799.0,79.0,2.1,20.0,468.0,343.87,254.32
2016,6,25,7,45,822.0,81.5,2.15,21.0,519.0,402.03,303.27
2016,6,25,8,0,845.0,84.0,2.2,22.0,570.0,462.17,352.07
2016,6,25,8,15,861.5,87.0,2.3,22.5,618.0,519.03,397.58
2016,6,25,8,30,878.0,90.0,2.4,23.0,666.0,575.72,441.46
2016,6,25,8,45,891.5,91.5,2.5,24.0,710.5,628.74,480.4
2016,6,25,9,0,905.0,93.0,2.6,25.0,755.0,680.71,517.26
2016,6,25,9,15,915.0,95.0,2.65,25.5,794.5,729.45,551.46
2016,6,25,9,30,925.0,97.0,2.7,26.0,834.0,776.33,582.15
2016,6,25,9,45,928.0,101.0,2.75,26.5,867.0,817.64,608.12
2016,6,25,10,0,931.0,105.0,2.8,27.0,900.0,856.12,631.91
2016,6,25,10,15,936.5,106.0,2.85,27.5,928.0,890.81,652.93
2016,6,25,10,30,942.0,107.0,2.9,28.0,956.0,922.5,671.81
2016,6,25,10,45,946.0,108.0,2.95,29.0,977.0,949.69,686.29
2016,6,25,11,0,950.0,109.0,3.0,30.0,998.0,973.51,698.48
2016,6,25,11,15,952.5,109.5,3.05,30.0,1012.0,991.98,710.06
2016,6,25,11,30,955.0,110.0,3.1,30.0,1026.0,1006.84,719.43
2016,6,25,11,45,956.0,110.5,3.15,30.0,1032.5,1016.63,725.69
2016,6,25,12,0,957.0,111.0,3.2,30.0,1039.0,1022.71,729.74
2016,6,25,12,15,956.5,111.0,3.25,30.0,1037.5,1023.17,730.35
2016,6,25,12,30,956.0,111.0,3.3,30.0,1036.0,1019.92,728.74
2016,6,25,12,45,956.0,109.5,3.4,30.0,1028.0,1012.0,724.65
2016,6,25,13,0,956.0,108.0,3.5,30.0,1020.0,1000.35,718.26
2016,6,25,13,15,953.0,107.5,3.55,30.0,1004.0,983.2,708.03
2016,6,25,13,30,950.0,107.0,3.6,30.0,988.0,962.48,695.55
2016,6,25,13,45,945.0,106.0,3.7,30.0,965.0,936.06,679.63
2016,6,25,14,0,940.0,105.0,3.8,30.0,942.0,906.37,661.49
2016,6,25,14,15,934.0,104.0,3.85,29.5,912.5,872.74,641.63
2016,6,25,14,30,928.0,103.0,3.9,29.0,883.0,836.23,619.57
2016,6,25,14,45,919.5,101.5,3.95,29.0,847.0,794.65,592.55
2016,6,25,15,0,911.0,100.0,4.0,29.0,811.0,750.77,563.64
2016,6,25,15,15,900.5,98.0,3.95,28.5,770.5,702.97,530.7
2016,6,25,15,30,890.0,96.0,3.9,28.0,730.0,653.5,495.33
2016,6,25,15,45,876.5,93.5,3.9,27.5,684.5,600.4,456.37
2016,6,25,16,0,863.0,91.0,3.9,27.0,639.0,546.42,415.46
2016,6,25,16,15,845.0,88.0,3.85,26.5,590.5,489.24,370.68
2016,6,25,16,30,827.0,85.0,3.8,26.0,542.0,431.18,323.75
2016,6,25,16,45,804.0,81.5,3.75,25.5,491.0,371.8,274.4
2016,6,25,17,0,781.0,78.0,3.7,25.0,440.0,313.76,224.85
2016,6,25,17,15,749.5,74.0,3.5,24.0,388.0,254.77,174.51
2016,6,25,17,30,718.0,70.0,3.3,23.0,336.0,198.71,127.04
2016,6,25,17,45,674.0,65.0,3.15,22.5,285.0,140.32,80.78
2016,6,25,18,0,630.0,60.0,3.0,22.0,234.0,89.56,47.07
2016,6,25,18,15,565.0,53.0,2.7,21.0,185.5,42.13,31.01
2016,6,25,18,30,500.0,46.0,2.4,20.0,137.0,35.86,25.41
2016,6,25,18,45,398.0,37.0,2.15,19.0,95.0,29.47,19.46
2016,6,25,19,0,296.0,28.0,1.9,18.0,53.0,22.89,11.93
2016,6,25,19,15,148.0,14.0,1.95,17.5,26.5,11.26,0.0
2016,6,25,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,26,4,45,38.0,4.5,1.8,13.5,5.5,0.0,0.0
2016,6,26,5,0,76.0,9.0,2.0,14.0,11.0,8.19,0.0
2016,6,26,5,15,214.0,21.0,2.1,14.5,41.5,17.14,2.33
2016,6,26,5,30,352.0,33.0,2.2,15.0,72.0,26.71,16.83
2016,6,26,5,45,442.5,41.0,2.3,15.5,115.0,32.27,22.54
2016,6,26,6,0,533.0,49.0,2.4,16.0,158.0,37.69,27.67
2016,6,26,6,15,590.0,55.0,2.3,16.5,207.0,62.67,34.43
2016,6,26,6,30,647.0,61.0,2.2,17.0,256.0,111.84,61.98
2016,6,26,6,45,688.5,65.5,2.15,17.5,307.0,166.68,103.5
2016,6,26,7,0,730.0,70.0,2.1,18.0,358.0,222.95,150.61
2016,6,26,7,15,758.5,73.5,2.1,19.0,409.0,278.98,199.27
2016,6,26,7,30,787.0,77.0,2.1,20.0,460.0,337.42,249.53
2016,6,26,7,45,809.0,80.0,2.1,21.0,510.0,394.97,297.98
2016,6,26,8,0,831.0,83.0,2.1,22.0,560.0,454.46,346.18
2016,6,26,8,15,847.0,85.5,2.1,22.5,607.0,509.88,390.3
2016,6,26,8,30,863.0,88.0,2.1,23.0,654.0,565.1,432.7
2016,6,26,8,45,876.0,90.0,2.15,23.5,697.5,617.58,471.88
2016,6,26,9,0,889.0,92.0,2.2,24.0,741.0,669.03,509.08
2016,6,26,9,15,898.0,93.5,2.2,24.5,780.0,715.94,541.72
2016,6,26,9,30,907.0,95.0,2.2,25.0,819.0,760.95,570.86
2016,6,26,9,45,916.0,95.5,2.25,25.5,852.5,802.86,597.26
2016,6,26,10,0,925.0,96.0,2.3,26.0,886.0,842.42,621.76
2016,6,26,10,15,930.0,97.0,2.35,26.5,913.0,876.55,642.41
2016,6,26,10,30,935.0,98.0,2.4,27.0,940.0,907.69,660.95
2016,6,26,10,45,937.5,99.5,2.45,27.5,960.0,933.93,676.21
2016,6,26,11,0,940.0,101.0,2.5,28.0,980.0,956.77,689.26
2016,6,26,11,15,942.0,101.5,2.55,28.0,993.5,974.69,700.55
2016,6,26,11,30,944.0,102.0,2.6,28.0,1007.0,989.02,709.66
2016,6,26,11,45,943.5,102.5,2.65,28.5,1012.5,997.35,713.64
2016,6,26,12,0,943.0,103.0,2.7,29.0,1018.0,1002.01,715.42
2016,6,26,12,15,942.0,103.0,2.75,29.5,1016.5,1002.03,714.38
2016,6,26,12,30,941.0,103.0,2.8,30.0,1015.0,998.4,711.16
2016,6,26,12,45,926.5,111.0,2.9,30.5,1002.0,986.05,702.95
2016,6,26,13,0,912.0,119.0,3.0,31.0,989.0,970.29,692.68
2016,6,26,13,15,908.5,118.5,3.1,31.0,973.0,953.39,683.1
2016,6,26,13,30,905.0,118.0,3.2,31.0,957.0,933.11,671.32
2016,6,26,13,45,899.5,117.0,3.3,31.0,934.0,907.3,655.89
2016,6,26,14,0,894.0,116.0,3.4,31.0,911.0,878.41,638.36
2016,6,26,14,15,887.0,114.5,3.5,30.5,881.5,844.88,618.84
2016,6,26,14,30,880.0,113.0,3.6,30.0,852.0,808.67,597.22
2016,6,26,14,45,870.0,111.5,3.7,30.0,817.0,767.72,570.85
2016,6,26,15,0,860.0,110.0,3.8,30.0,782.0,724.71,542.54
2016,6,26,15,15,848.5,108.0,3.85,29.5,742.0,678.39,510.69
2016,6,26,15,30,837.0,106.0,3.9,29.0,702.0,630.6,476.84
2016,6,26,15,45,821.5,103.5,3.95,29.0,658.0,579.86,438.87
2016,6,26,16,0,806.0,101.0,4.0,29.0,614.0,526.9,398.23
2016,6,26,16,15,787.0,98.0,3.95,28.0,566.5,471.54,355.9
2016,6,26,16,30,768.0,95.0,3.9,27.0,519.0,416.58,312.31
2016,6,26,16,45,743.0,91.0,3.9,26.5,469.5,359.19,264.97
2016,6,26,17,0,718.0,87.0,3.9,26.0,420.0,303.45,217.79
2016,6,26,17,15,685.0,82.5,3.75,25.0,370.0,244.57,168.15
2016,6,26,17,30,652.0,78.0,3.6,24.0,320.0,191.16,123.31
2016,6,26,17,45,607.0,72.0,3.45,23.0,270.5,138.29,81.87
2016,6,26,18,0,562.0,66.0,3.3,22.0,221.0,90.54,50.08
2016,6,26,18,15,497.5,58.0,3.1,21.0,175.0,46.28,34.61
2016,6,26,18,30,433.0,50.0,2.9,20.0,129.0,39.12,28.22
2016,6,26,18,45,338.0,39.5,2.7,19.5,89.5,31.58,21.19
2016,6,26,19,0,243.0,29.0,2.5,19.0,50.0,23.73,12.52
2016,6,26,19,15,121.5,14.5,2.5,18.5,25.0,11.44,0.0
2016,6,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,179.5,15.5,1.7,14.5,35.0,12.17,0.0
2016,6,27,5,30,359.0,31.0,1.7,15.0,70.0,24.95,15.31
2016,6,27,5,45,445.5,39.5,1.75,15.5,113.0,31.01,21.45
2016,6,27,6,0,532.0,48.0,1.8,16.0,156.0,36.89,26.97
2016,6,27,6,15,588.5,54.0,1.75,16.5,204.5,61.27,33.54
2016,6,27,6,30,645.0,60.0,1.7,17.0,253.0,110.25,60.79
2016,6,27,6,45,684.0,64.5,1.7,17.5,303.5,164.51,101.8
2016,6,27,7,0,723.0,69.0,1.7,18.0,354.0,219.96,148.21
2016,6,27,7,15,751.5,73.0,1.7,19.0,404.5,276.03,196.72
2016,6,27,7,30,780.0,77.0,1.7,20.0,455.0,334.54,246.82
2016,6,27,7,45,800.5,80.0,1.7,21.0,504.5,391.13,294.31
2016,6,27,8,0,821.0,83.0,1.7,22.0,554.0,448.66,340.8
2016,6,27,8,15,837.5,86.0,1.8,23.0,601.0,505.14,385.07
2016,6,27,8,30,854.0,89.0,1.9,24.0,648.0,560.67,427.0
2016,6,27,8,45,866.0,91.5,2.05,25.0,691.5,612.64,465.12
2016,6,27,9,0,878.0,94.0,2.2,26.0,735.0,663.5,501.2
2016,6,27,9,15,888.0,95.5,2.3,26.5,773.5,710.67,534.39
2016,6,27,9,30,898.0,97.0,2.4,27.0,812.0,756.06,564.4
2016,6,27,9,45,892.0,106.0,2.5,28.0,842.0,794.35,587.43
2016,6,27,10,0,886.0,115.0,2.6,29.0,872.0,829.2,607.89
2016,6,27,10,15,892.5,116.5,2.65,29.5,899.5,863.9,628.89
2016,6,27,10,30,899.0,118.0,2.7,30.0,927.0,895.8,647.87
2016,6,27,10,45,902.5,119.5,2.8,30.5,947.5,922.08,663.47
2016,6,27,11,0,906.0,121.0,2.9,31.0,968.0,945.12,676.96
2016,6,27,11,15,909.0,121.5,2.9,31.5,982.0,963.41,686.67
2016,6,27,11,30,912.0,122.0,2.9,32.0,996.0,978.27,694.22
2016,6,27,11,45,913.0,122.5,2.95,32.5,1002.5,987.75,698.85
2016,6,27,12,0,914.0,123.0,3.0,33.0,1009.0,993.7,701.36
2016,6,27,12,15,914.0,123.0,3.05,33.0,1008.0,994.69,702.3
2016,6,27,12,30,914.0,123.0,3.1,33.0,1007.0,992.15,701.14
2016,6,27,12,45,915.5,120.5,3.2,33.0,1000.0,985.12,697.64
2016,6,27,13,0,917.0,118.0,3.3,33.0,993.0,974.48,691.94
2016,6,27,13,15,914.5,117.5,3.4,32.5,978.0,958.47,684.25
2016,6,27,13,30,912.0,117.0,3.5,32.0,963.0,939.0,674.32
2016,6,27,13,45,908.5,115.5,3.6,32.0,941.0,914.35,659.59
2016,6,27,14,0,905.0,114.0,3.7,32.0,919.0,886.49,642.69
2016,6,27,14,15,898.5,112.5,3.75,31.5,890.5,853.07,623.0
2016,6,27,14,30,892.0,111.0,3.8,31.0,862.0,816.9,601.24
2016,6,27,14,45,885.5,108.5,3.85,31.0,827.5,777.22,575.61
2016,6,27,15,0,879.0,106.0,3.9,31.0,793.0,735.16,548.08
2016,6,27,15,15,868.0,104.0,3.9,30.5,753.0,688.4,515.99
2016,6,27,15,30,857.0,102.0,3.9,30.0,713.0,640.07,481.81
2016,6,27,15,45,844.5,99.0,3.95,30.0,669.0,588.63,443.57
2016,6,27,16,0,832.0,96.0,4.0,30.0,625.0,536.54,403.72
2016,6,27,16,15,813.5,93.0,3.95,29.5,577.5,480.1,360.05
2016,6,27,16,30,795.0,90.0,3.9,29.0,530.0,423.95,315.16
2016,6,27,16,45,773.5,85.5,3.85,28.5,480.0,365.88,267.49
2016,6,27,17,0,752.0,81.0,3.8,28.0,430.0,309.04,219.56
2016,6,27,17,15,720.0,77.0,3.65,27.0,379.0,251.53,171.13
2016,6,27,17,30,688.0,73.0,3.5,26.0,328.0,194.23,123.33
2016,6,27,17,45,646.5,67.0,3.35,25.0,278.0,139.68,80.61
2016,6,27,18,0,605.0,61.0,3.2,24.0,228.0,89.8,47.44
2016,6,27,18,15,540.5,54.0,2.9,23.0,180.5,43.74,32.12
2016,6,27,18,30,476.0,47.0,2.6,22.0,133.0,36.64,25.84
2016,6,27,18,45,379.5,37.5,2.3,21.0,92.5,29.87,19.6
2016,6,27,19,0,283.0,28.0,2.0,20.0,52.0,22.86,11.79
2016,6,27,19,15,141.5,14.0,2.0,19.5,26.0,11.26,0.0
2016,6,27,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,5,15,144.0,17.0,2.2,14.5,32.5,13.48,0.0
2016,6,28,5,30,288.0,34.0,2.2,15.0,65.0,27.62,17.48
2016,6,28,5,45,378.0,44.0,2.25,15.5,107.0,34.85,24.75
2016,6,28,6,0,468.0,54.0,2.3,16.0,149.0,41.82,31.28
2016,6,28,6,15,527.5,61.0,2.25,16.5,196.0,64.49,37.81
2016,6,28,6,30,587.0,68.0,2.2,17.0,243.0,110.97,63.88
2016,6,28,6,45,631.5,73.5,2.15,17.5,293.5,160.82,101.14
2016,6,28,7,0,676.0,79.0,2.1,18.0,344.0,215.61,146.64
2016,6,28,7,15,706.5,83.5,2.05,19.0,394.5,270.33,193.81
2016,6,28,7,30,737.0,88.0,2.0,20.0,445.0,329.95,244.53
2016,6,28,7,45,761.5,91.0,2.0,21.0,494.5,385.81,291.3
2016,6,28,8,0,786.0,94.0,2.0,22.0,544.0,443.11,337.63
2016,6,28,8,15,804.0,97.0,2.0,22.5,591.0,498.31,381.43
2016,6,28,8,30,822.0,100.0,2.0,23.0,638.0,553.66,423.81
2016,6,28,8,45,836.5,102.0,2.05,23.5,681.5,604.57,461.81
2016,6,28,9,0,851.0,104.0,2.1,24.0,725.0,655.29,498.52
2016,6,28,9,15,861.5,106.5,2.1,24.5,763.5,702.66,531.47
2016,6,28,9,30,872.0,109.0,2.1,25.0,802.0,748.36,561.68
2016,6,28,9,45,882.5,109.0,2.15,25.5,836.5,789.76,587.8
2016,6,28,10,0,893.0,109.0,2.2,26.0,871.0,829.02,612.17
2016,6,28,10,15,899.5,110.0,2.3,26.5,898.5,863.51,633.53
2016,6,28,10,30,906.0,111.0,2.4,27.0,926.0,895.19,652.92
2016,6,28,10,45,910.0,112.0,2.5,27.5,947.0,921.67,668.83
2016,6,28,11,0,914.0,113.0,2.6,28.0,968.0,944.91,682.63
2016,6,28,11,15,917.0,113.5,2.7,28.0,981.5,963.41,694.76
2016,6,28,11,30,920.0,114.0,2.8,28.0,995.0,978.44,704.77
2016,6,28,11,45,921.0,114.5,2.9,28.5,1001.5,988.07,710.0
2016,6,28,12,0,922.0,115.0,3.0,29.0,1008.0,994.12,713.06
2016,6,28,12,15,922.0,115.0,3.1,29.0,1007.5,995.17,714.45
2016,6,28,12,30,922.0,115.0,3.2,29.0,1007.0,992.64,713.66
2016,6,28,12,45,911.0,121.0,3.3,29.0,996.5,981.82,707.62
2016,6,28,13,0,900.0,127.0,3.4,29.0,986.0,967.62,699.49
2016,6,28,13,15,897.0,126.0,3.45,28.5,970.5,950.97,690.85
2016,6,28,13,30,894.0,125.0,3.5,28.0,955.0,930.97,679.99
2016,6,28,13,45,890.0,123.5,3.55,28.0,933.0,906.33,664.7
2016,6,28,14,0,886.0,122.0,3.6,28.0,911.0,878.55,647.29
2016,6,28,14,15,879.5,120.5,3.55,27.5,882.5,845.72,627.11
2016,6,28,14,30,873.0,119.0,3.5,27.0,854.0,810.2,604.95
2016,6,28,14,45,866.0,116.5,3.5,27.0,819.5,770.84,578.99
2016,6,28,15,0,859.0,114.0,3.5,27.0,785.0,729.2,550.99
2016,6,28,15,15,847.5,112.0,3.45,26.5,745.5,682.93,518.63
2016,6,28,15,30,836.0,110.0,3.4,26.0,706.0,637.06,485.64
2016,6,28,15,45,823.5,106.0,3.35,26.0,662.5,584.94,446.34
2016,6,28,16,0,811.0,102.0,3.3,26.0,619.0,531.99,405.38
2016,6,28,16,15,792.0,99.0,3.25,25.0,571.5,476.34,362.64
2016,6,28,16,30,773.0,96.0,3.2,24.0,524.0,421.07,318.59
2016,6,28,16,45,751.5,91.0,3.15,23.5,474.5,363.69,270.88
2016,6,28,17,0,730.0,86.0,3.1,23.0,425.0,307.57,222.94
2016,6,28,17,15,697.5,81.5,3.0,22.0,374.5,248.1,172.37
2016,6,28,17,30,665.0,77.0,2.9,21.0,324.0,193.98,126.45
2016,6,28,17,45,623.0,70.5,2.85,20.5,274.5,140.21,83.48
2016,6,28,18,0,581.0,64.0,2.8,20.0,225.0,91.19,50.09
2016,6,28,18,15,516.0,56.5,2.75,19.0,178.0,46.08,34.73
2016,6,28,18,30,451.0,49.0,2.7,18.0,131.0,38.29,27.75
2016,6,28,18,45,354.5,39.0,2.65,17.5,91.0,31.16,21.03
2016,6,28,19,0,258.0,29.0,2.6,17.0,51.0,23.76,12.67
2016,6,28,19,15,129.0,14.5,2.6,16.5,25.5,11.7,0.0
2016,6,28,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,182.5,15.5,3.35,13.5,35.0,12.23,0.0
2016,6,29,5,30,365.0,31.0,3.4,14.0,70.0,25.05,15.34
2016,6,29,5,45,456.0,39.0,3.45,14.5,114.0,30.7,21.21
2016,6,29,6,0,547.0,47.0,3.5,15.0,158.0,36.19,26.43
2016,6,29,6,15,605.0,53.0,3.5,15.0,207.0,59.97,32.82
2016,6,29,6,30,663.0,59.0,3.5,15.0,256.0,113.05,63.15
2016,6,29,6,45,422.0,106.5,3.55,15.5,240.5,154.28,105.91
2016,6,29,7,0,181.0,154.0,3.6,16.0,225.0,170.1,130.01
2016,6,29,7,15,491.0,114.5,3.6,16.5,344.0,236.36,175.63
2016,6,29,7,30,801.0,75.0,3.6,17.0,463.0,338.62,254.46
2016,6,29,7,45,824.0,77.5,3.6,17.5,513.5,396.93,305.27
2016,6,29,8,0,847.0,80.0,3.6,18.0,564.0,457.34,356.38
2016,6,29,8,15,863.5,82.5,3.6,18.5,612.0,513.93,402.99
2016,6,29,8,30,880.0,85.0,3.6,19.0,660.0,570.36,447.9
2016,6,29,8,45,893.0,87.0,3.65,19.5,704.0,623.79,489.21
2016,6,29,9,0,906.0,89.0,3.7,20.0,748.0,676.15,528.48
2016,6,29,9,15,915.5,90.5,3.7,20.5,788.0,724.28,563.38
2016,6,29,9,30,925.0,92.0,3.7,21.0,828.0,770.52,594.52
2016,6,29,9,45,927.5,96.5,3.75,21.5,860.5,812.17,621.74
2016,6,29,10,0,930.0,101.0,3.8,22.0,893.0,850.96,646.65
2016,6,29,10,15,935.5,102.5,3.8,22.0,921.5,886.32,669.99
2016,6,29,10,30,941.0,104.0,3.8,22.0,950.0,918.69,691.16
2016,6,29,10,45,945.5,104.5,3.85,22.0,971.5,946.05,709.14
2016,6,29,11,0,950.0,105.0,3.9,22.0,993.0,970.07,724.9
2016,6,29,11,15,953.0,105.5,3.9,22.0,1007.0,989.25,737.14
2016,6,29,11,30,956.0,106.0,3.9,22.0,1021.0,1004.82,747.05
2016,6,29,11,45,957.5,106.0,3.95,22.5,1028.0,1014.83,752.23
2016,6,29,12,0,959.0,106.0,4.0,23.0,1035.0,1021.14,755.06
2016,6,29,12,15,959.0,106.0,4.05,22.5,1034.5,1022.28,757.52
2016,6,29,12,30,959.0,106.0,4.1,22.0,1034.0,1019.69,757.65
2016,6,29,12,45,951.0,110.5,4.15,22.0,1024.0,1010.12,751.77
2016,6,29,13,0,943.0,115.0,4.2,22.0,1014.0,996.97,743.62
2016,6,29,13,15,940.5,114.0,4.2,21.5,999.0,980.17,734.22
2016,6,29,13,30,938.0,113.0,4.2,21.0,984.0,959.82,722.44
2016,6,29,13,45,933.5,112.5,4.25,21.0,961.5,934.72,706.3
2016,6,29,14,0,929.0,112.0,4.3,21.0,939.0,906.37,687.9
2016,6,29,14,15,923.0,110.5,4.25,20.5,910.0,872.71,666.55
2016,6,29,14,30,917.0,109.0,4.2,20.0,881.0,836.17,643.02
2016,6,29,14,45,909.0,107.5,4.2,20.0,845.5,795.45,615.29
2016,6,29,15,0,901.0,106.0,4.2,20.0,810.0,752.38,585.64
2016,6,29,15,15,890.5,104.0,4.15,19.5,769.5,705.04,551.68
2016,6,29,15,30,880.0,102.0,4.1,19.0,729.0,656.02,515.34
2016,6,29,15,45,866.0,99.0,4.05,19.0,684.0,602.61,473.73
2016,6,29,16,0,852.0,96.0,4.0,19.0,639.0,548.69,430.6
2016,6,29,16,15,834.0,93.5,3.95,18.5,590.5,491.89,384.78
2016,6,29,16,30,816.0,91.0,3.9,18.0,542.0,435.28,337.59
2016,6,29,16,45,792.5,87.0,3.85,17.5,491.0,375.72,286.7
2016,6,29,17,0,769.0,83.0,3.8,17.0,440.0,317.56,235.67
2016,6,29,17,15,736.5,78.5,3.75,16.5,388.0,258.39,183.45
2016,6,29,17,30,704.0,74.0,3.7,16.0,336.0,199.44,132.03
2016,6,29,17,45,659.0,68.5,3.65,15.5,285.0,143.79,86.6
2016,6,29,18,0,614.0,63.0,3.6,15.0,234.0,93.2,51.53
2016,6,29,18,15,547.5,56.0,3.5,14.5,185.5,46.43,35.71
2016,6,29,18,30,481.0,49.0,3.4,14.0,137.0,38.39,28.33
2016,6,29,18,45,379.0,39.0,3.35,13.5,95.0,31.22,21.47
2016,6,29,19,0,277.0,29.0,3.3,13.0,53.0,23.79,12.95
2016,6,29,19,15,138.5,14.5,3.25,13.0,26.5,11.71,0.0
2016,6,29,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,152.5,17.0,2.9,13.5,33.0,13.56,0.0
2016,6,30,5,30,305.0,34.0,2.9,14.0,66.0,27.77,17.55
2016,6,30,5,45,401.0,43.5,2.95,14.5,109.0,34.58,24.58
2016,6,30,6,0,497.0,53.0,3.0,15.0,152.0,41.17,30.82
2016,6,30,6,15,558.5,60.0,2.9,15.0,201.0,63.77,37.27
2016,6,30,6,30,620.0,67.0,2.8,15.0,250.0,112.26,64.3
2016,6,30,6,45,324.0,104.5,2.75,15.5,202.0,137.2,95.93
2016,6,30,7,0,28.0,142.0,2.7,16.0,154.0,127.69,100.81
2016,6,30,7,15,397.0,114.0,2.6,16.5,305.0,209.91,156.75
2016,6,30,7,30,766.0,86.0,2.5,17.0,456.0,336.8,252.82
2016,6,30,7,45,540.0,156.5,2.45,18.0,431.5,353.78,273.04
2016,6,30,8,0,314.0,227.0,2.4,19.0,407.0,345.13,269.39
2016,6,30,8,15,579.5,164.0,2.3,19.5,529.5,447.19,348.44
2016,6,30,8,30,845.0,101.0,2.2,20.0,652.0,566.58,439.31
2016,6,30,8,45,856.0,105.0,2.1,20.5,695.5,618.44,477.33
2016,6,30,9,0,867.0,109.0,2.0,21.0,739.0,669.81,513.93
2016,6,30,9,15,877.5,111.0,1.95,21.5,779.0,717.53,546.99
2016,6,30,9,30,888.0,113.0,1.9,22.0,819.0,763.52,577.2
2016,6,30,9,45,897.5,114.0,1.9,23.0,853.5,805.84,602.4
2016,6,30,10,0,907.0,115.0,1.9,24.0,888.0,845.89,625.59
2016,6,30,10,15,913.0,116.5,1.95,24.0,916.0,881.0,648.11
2016,6,30,10,30,919.0,118.0,2.0,24.0,944.0,913.22,668.67
2016,6,30,10,45,923.0,119.5,2.1,24.5,965.0,940.6,685.24
2016,6,30,11,0,927.0,121.0,2.2,25.0,986.0,964.68,699.67
2016,6,30,11,15,929.5,121.5,2.3,25.0,1000.0,983.04,711.82
2016,6,30,11,30,932.0,122.0,2.4,25.0,1014.0,997.86,721.83
2016,6,30,11,45,933.0,122.5,2.5,25.5,1021.0,1007.69,727.32
2016,6,30,12,0,934.0,123.0,2.6,26.0,1028.0,1013.9,730.61
2016,6,30,12,15,934.0,123.0,2.65,26.0,1027.0,1015.06,731.74
2016,6,30,12,30,934.0,123.0,2.7,26.0,1026.0,1012.59,730.69
2016,6,30,12,45,923.0,128.5,2.8,26.5,1015.0,1001.25,723.1
2016,6,30,13,0,912.0,134.0,2.9,27.0,1004.0,986.48,713.41
2016,6,30,13,15,908.5,133.5,2.95,27.0,988.0,969.75,703.51
2016,6,30,13,30,905.0,133.0,3.0,27.0,972.0,949.63,691.42
2016,6,30,13,45,899.5,131.5,3.15,27.0,949.0,923.5,676.08
2016,6,30,14,0,894.0,130.0,3.3,27.0,926.0,894.26,658.54
2016,6,30,14,15,887.0,128.5,3.35,27.0,896.5,860.83,637.39
2016,6,30,14,30,880.0,127.0,3.4,27.0,867.0,824.69,614.26
2016,6,30,14,45,870.0,125.5,3.45,27.0,831.5,783.77,587.62
2016,6,30,15,0,860.0,124.0,3.5,27.0,796.0,740.77,558.79
2016,6,30,15,15,847.5,121.5,3.45,26.5,755.5,696.3,527.77
2016,6,30,15,30,835.0,119.0,3.4,26.0,715.0,646.7,492.34
2016,6,30,15,45,819.0,116.0,3.4,25.5,669.5,593.49,453.39
2016,6,30,16,0,803.0,113.0,3.4,25.0,624.0,539.77,412.81
2016,6,30,16,15,782.5,109.5,3.35,24.5,575.5,483.23,368.67
2016,6,30,16,30,762.0,106.0,3.3,24.0,527.0,427.24,323.54
2016,6,30,16,45,734.5,101.5,3.3,23.5,476.5,366.54,273.6
2016,6,30,17,0,707.0,97.0,3.3,23.0,426.0,309.49,225.28
2016,6,30,17,15,671.5,92.0,3.2,22.0,374.5,252.21,176.72
2016,6,30,17,30,636.0,87.0,3.1,21.0,323.0,198.4,131.33
2016,6,30,17,45,587.5,80.0,3.05,20.5,272.5,144.86,88.81
2016,6,30,18,0,539.0,73.0,3.0,20.0,222.0,96.92,56.09
2016,6,30,18,15,469.5,64.0,2.95,19.0,175.0,52.87,40.65
2016,6,30,18,30,400.0,55.0,2.9,18.0,128.0,43.48,32.25
2016,6,30,18,45,297.5,43.0,2.85,17.5,88.0,33.25,22.8
2016,6,30,19,0,195.0,31.0,2.8,17.0,48.0,24.26,13.02
2016,6,30,19,15,97.5,15.5,2.85,16.5,24.0,12.23,0.0
2016,6,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
