Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,129.0,17.5,3.35,13.5,31.0,13.74,0.0
2016,7,1,5,30,258.0,35.0,3.4,14.0,62.0,27.33,17.09
2016,7,1,5,45,354.0,45.5,3.5,14.5,104.0,36.33,26.08
2016,7,1,6,0,450.0,56.0,3.6,15.0,146.0,43.69,33.02
2016,7,1,6,15,513.0,64.0,3.6,15.5,194.0,65.26,39.6
2016,7,1,6,30,576.0,72.0,3.6,16.0,242.0,111.98,65.71
2016,7,1,6,45,622.5,77.5,3.65,16.5,292.5,161.49,102.66
2016,7,1,7,0,669.0,83.0,3.7,17.0,343.0,216.22,148.33
2016,7,1,7,15,701.0,88.0,3.65,17.5,394.5,271.49,196.76
2016,7,1,7,30,733.0,93.0,3.6,18.0,446.0,329.69,247.62
2016,7,1,7,45,758.5,96.5,3.55,18.5,496.0,388.53,298.24
2016,7,1,8,0,784.0,100.0,3.5,19.0,546.0,446.72,346.99
2016,7,1,8,15,803.0,103.0,3.5,19.5,593.5,502.47,392.5
2016,7,1,8,30,822.0,106.0,3.5,20.0,641.0,558.49,436.72
2016,7,1,8,45,837.0,108.5,3.5,20.5,685.5,611.61,477.37
2016,7,1,9,0,852.0,111.0,3.5,21.0,730.0,661.82,514.71
2016,7,1,9,15,863.0,113.0,3.45,21.5,769.5,709.29,548.75
2016,7,1,9,30,874.0,115.0,3.4,22.0,809.0,755.11,580.17
2016,7,1,9,45,883.0,116.5,3.4,22.5,843.0,797.05,607.26
2016,7,1,10,0,892.0,118.0,3.4,23.0,877.0,836.72,632.43
2016,7,1,10,15,898.5,119.5,3.4,23.0,905.0,871.83,655.43
2016,7,1,10,30,905.0,121.0,3.4,23.0,933.0,904.13,676.4
2016,7,1,10,45,909.5,122.0,3.45,23.5,954.5,931.19,692.74
2016,7,1,11,0,914.0,123.0,3.5,24.0,976.0,955.03,706.89
2016,7,1,11,15,916.5,124.0,3.55,24.0,990.0,973.69,718.98
2016,7,1,11,30,919.0,125.0,3.6,24.0,1004.0,988.86,728.87
2016,7,1,11,45,920.5,125.0,3.7,24.5,1011.0,998.63,734.2
2016,7,1,12,0,922.0,125.0,3.8,25.0,1018.0,1004.82,737.28
2016,7,1,12,15,922.0,125.0,3.85,25.0,1017.5,1006.01,738.31
2016,7,1,12,30,922.0,125.0,3.9,25.0,1017.0,1003.62,737.12
2016,7,1,12,45,917.5,126.5,4.0,25.0,1008.0,994.8,732.11
2016,7,1,13,0,913.0,128.0,4.1,25.0,999.0,982.47,724.88
2016,7,1,13,15,909.5,127.5,4.1,25.0,983.0,965.75,714.21
2016,7,1,13,30,906.0,127.0,4.1,25.0,967.0,945.63,701.34
2016,7,1,13,45,901.5,125.5,4.15,25.0,944.5,920.37,685.3
2016,7,1,14,0,897.0,124.0,4.2,25.0,922.0,891.95,667.1
2016,7,1,14,15,890.0,122.5,4.2,24.5,893.0,858.45,646.36
2016,7,1,14,30,883.0,121.0,4.2,24.0,864.0,822.23,623.55
2016,7,1,14,45,874.0,119.0,4.25,24.0,828.5,781.51,596.33
2016,7,1,15,0,865.0,117.0,4.3,24.0,793.0,738.62,567.1
2016,7,1,15,15,853.0,114.5,4.25,23.5,752.5,691.29,533.39
2016,7,1,15,30,841.0,112.0,4.2,23.0,712.0,644.52,499.15
2016,7,1,15,45,825.5,109.5,4.2,22.5,667.5,591.83,459.69
2016,7,1,16,0,810.0,107.0,4.2,22.0,623.0,538.57,418.56
2016,7,1,16,15,790.5,103.5,4.15,21.0,574.5,482.16,374.35
2016,7,1,16,30,771.0,100.0,4.1,20.0,526.0,426.19,328.87
2016,7,1,16,45,744.5,96.0,4.05,19.5,475.5,367.89,279.58
2016,7,1,17,0,718.0,92.0,4.0,19.0,425.0,309.06,228.74
2016,7,1,17,15,683.5,87.0,3.9,18.5,374.0,251.42,178.47
2016,7,1,17,30,649.0,82.0,3.8,18.0,323.0,197.1,131.5
2016,7,1,17,45,601.5,75.5,3.7,17.5,272.5,143.34,88.06
2016,7,1,18,0,554.0,69.0,3.6,17.0,222.0,95.03,54.56
2016,7,1,18,15,486.0,61.0,3.5,16.5,175.0,50.87,39.32
2016,7,1,18,30,418.0,53.0,3.4,16.0,128.0,41.75,31.01
2016,7,1,18,45,315.5,41.5,3.3,16.0,88.0,33.37,23.06
2016,7,1,19,0,213.0,30.0,3.2,16.0,48.0,23.5,12.46
2016,7,1,19,15,106.5,15.0,3.1,15.5,24.0,11.83,0.0
2016,7,1,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,125.0,17.0,3.15,13.5,29.5,13.35,0.0
2016,7,2,5,30,250.0,34.0,3.3,14.0,59.0,26.54,16.36
2016,7,2,5,45,338.0,45.5,3.45,14.5,100.0,36.36,26.08
2016,7,2,6,0,426.0,57.0,3.6,15.0,141.0,44.56,33.77
2016,7,2,6,15,488.0,65.5,3.6,15.5,188.0,65.36,40.4
2016,7,2,6,30,550.0,74.0,3.6,16.0,235.0,110.88,65.92
2016,7,2,6,45,591.0,81.0,3.65,16.5,284.5,159.3,102.22
2016,7,2,7,0,632.0,88.0,3.7,17.0,334.0,212.33,146.55
2016,7,2,7,15,665.0,93.5,3.7,17.5,384.0,266.21,193.58
2016,7,2,7,30,698.0,99.0,3.7,18.0,434.0,323.2,243.26
2016,7,2,7,45,720.5,104.5,3.7,18.5,483.0,378.94,291.39
2016,7,2,8,0,743.0,110.0,3.7,19.0,532.0,436.03,339.29
2016,7,2,8,15,762.5,113.5,3.65,19.5,579.0,492.01,384.83
2016,7,2,8,30,782.0,117.0,3.6,20.0,626.0,546.82,428.04
2016,7,2,8,45,795.0,121.0,3.55,20.5,669.0,598.34,467.39
2016,7,2,9,0,808.0,125.0,3.5,21.0,712.0,649.06,504.9
2016,7,2,9,15,820.0,128.0,3.5,21.5,751.0,697.07,539.51
2016,7,2,9,30,832.0,131.0,3.5,22.0,790.0,743.66,572.2
2016,7,2,9,45,840.5,133.5,3.55,22.5,823.5,785.42,599.9
2016,7,2,10,0,849.0,136.0,3.6,23.0,857.0,819.08,621.3
2016,7,2,10,15,856.0,137.5,3.6,23.5,885.0,853.31,642.7
2016,7,2,10,30,863.0,139.0,3.6,24.0,913.0,884.89,662.05
2016,7,2,10,45,867.0,140.5,3.65,24.5,934.0,910.99,677.83
2016,7,2,11,0,871.0,142.0,3.7,25.0,955.0,933.98,691.49
2016,7,2,11,15,874.5,143.0,3.75,25.0,969.0,952.85,703.77
2016,7,2,11,30,878.0,144.0,3.8,25.0,983.0,968.42,713.95
2016,7,2,11,45,879.0,144.5,3.9,25.0,990.0,977.82,720.44
2016,7,2,12,0,880.0,145.0,4.0,25.0,997.0,983.81,724.81
2016,7,2,12,15,880.0,145.5,4.05,25.0,996.5,985.44,726.11
2016,7,2,12,30,880.0,146.0,4.1,25.0,996.0,983.66,725.28
2016,7,2,12,45,884.0,141.5,4.2,25.5,990.0,977.68,720.64
2016,7,2,13,0,888.0,137.0,4.3,26.0,984.0,968.15,713.76
2016,7,2,13,15,885.0,136.0,4.35,25.5,968.5,951.83,704.94
2016,7,2,13,30,882.0,135.0,4.4,25.0,953.0,932.18,693.92
2016,7,2,13,45,877.0,134.0,4.45,25.0,931.0,907.51,678.12
2016,7,2,14,0,872.0,133.0,4.5,25.0,909.0,879.79,660.2
2016,7,2,14,15,865.0,131.5,4.5,24.5,880.0,847.04,639.85
2016,7,2,14,30,858.0,130.0,4.5,24.0,851.0,811.65,617.47
2016,7,2,14,45,849.0,127.5,4.55,24.0,816.5,771.36,590.47
2016,7,2,15,0,840.0,125.0,4.6,24.0,782.0,732.81,563.82
2016,7,2,15,15,828.0,122.5,4.55,23.5,742.5,685.76,530.14
2016,7,2,15,30,816.0,120.0,4.5,23.0,703.0,637.34,494.61
2016,7,2,15,45,801.0,117.0,4.5,22.5,658.5,585.58,455.76
2016,7,2,16,0,786.0,114.0,4.5,22.0,614.0,533.25,415.27
2016,7,2,16,15,766.5,110.0,4.4,21.5,566.5,477.55,370.69
2016,7,2,16,30,747.0,106.0,4.3,21.0,519.0,422.32,325.17
2016,7,2,16,45,721.5,101.5,4.25,20.5,469.5,363.16,275.46
2016,7,2,17,0,696.0,97.0,4.2,20.0,420.0,307.4,227.3
2016,7,2,17,15,662.0,91.0,4.1,19.5,369.5,250.16,177.64
2016,7,2,17,30,628.0,85.0,4.0,19.0,319.0,196.24,131.25
2016,7,2,17,45,582.0,78.0,3.9,18.5,269.5,143.43,88.65
2016,7,2,18,0,536.0,71.0,3.8,18.0,220.0,95.9,55.62
2016,7,2,18,15,470.0,62.0,3.65,17.5,173.5,51.93,40.08
2016,7,2,18,30,404.0,53.0,3.5,17.0,127.0,41.72,30.84
2016,7,2,18,45,309.5,41.0,3.4,16.5,87.5,32.92,22.61
2016,7,2,19,0,215.0,29.0,3.3,16.0,48.0,22.71,11.81
2016,7,2,19,15,107.5,14.5,3.15,15.5,24.0,11.44,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,129.5,16.5,2.65,13.5,29.5,12.97,0.0
2016,7,3,5,30,259.0,33.0,2.8,14.0,59.0,26.95,16.61
2016,7,3,5,45,350.5,44.0,2.95,14.5,100.5,35.1,24.97
2016,7,3,6,0,442.0,55.0,3.1,15.0,142.0,42.92,32.32
2016,7,3,6,15,504.0,63.0,3.1,15.5,189.0,63.33,38.59
2016,7,3,6,30,566.0,71.0,3.1,16.0,236.0,109.36,64.05
2016,7,3,6,45,374.5,111.5,3.1,16.5,229.0,149.9,103.9
2016,7,3,7,0,183.0,152.0,3.1,17.0,222.0,168.38,127.93
2016,7,3,7,15,450.5,123.0,3.1,17.5,330.0,231.48,171.95
2016,7,3,7,30,718.0,94.0,3.1,18.0,438.0,324.89,243.84
2016,7,3,7,45,741.5,98.5,3.15,19.0,487.5,383.11,293.22
2016,7,3,8,0,765.0,103.0,3.2,20.0,537.0,440.5,340.58
2016,7,3,8,15,784.0,106.5,3.2,20.5,584.0,495.83,385.44
2016,7,3,8,30,803.0,110.0,3.2,21.0,631.0,551.46,429.08
2016,7,3,8,45,816.5,113.0,3.2,21.5,674.5,603.36,468.54
2016,7,3,9,0,830.0,116.0,3.2,22.0,718.0,654.45,506.19
2016,7,3,9,15,841.5,118.5,3.2,22.5,757.0,702.6,540.62
2016,7,3,9,30,853.0,121.0,3.2,23.0,796.0,745.38,570.26
2016,7,3,9,45,880.0,112.5,3.25,23.5,835.0,791.02,600.1
2016,7,3,10,0,907.0,104.0,3.3,24.0,874.0,835.56,628.75
2016,7,3,10,15,913.0,105.0,3.3,24.0,902.0,870.37,651.38
2016,7,3,10,30,919.0,106.0,3.3,24.0,930.0,902.29,671.98
2016,7,3,10,45,922.5,107.0,3.35,24.5,951.0,928.94,687.96
2016,7,3,11,0,926.0,108.0,3.4,25.0,972.0,952.29,701.7
2016,7,3,11,15,928.5,109.0,3.45,25.0,986.0,971.29,713.98
2016,7,3,11,30,931.0,110.0,3.5,25.0,1000.0,986.77,724.02
2016,7,3,11,45,932.0,110.5,3.55,25.5,1006.5,996.77,729.13
2016,7,3,12,0,933.0,111.0,3.6,26.0,1013.0,1003.14,731.98
2016,7,3,12,15,933.0,111.0,3.65,26.0,1012.5,1004.44,733.08
2016,7,3,12,30,933.0,111.0,3.7,26.0,1012.0,1002.09,731.95
2016,7,3,12,45,915.5,120.5,3.75,26.5,999.0,988.58,722.17
2016,7,3,13,0,898.0,130.0,3.8,27.0,986.0,971.7,710.35
2016,7,3,13,15,895.0,129.5,3.85,27.0,971.0,955.71,700.6
2016,7,3,13,30,892.0,129.0,3.9,27.0,956.0,936.36,688.64
2016,7,3,13,45,887.0,127.5,3.95,27.0,933.5,911.02,672.69
2016,7,3,14,0,882.0,126.0,4.0,27.0,911.0,882.59,654.64
2016,7,3,14,15,875.5,124.5,4.0,26.5,882.0,849.97,634.67
2016,7,3,14,30,869.0,123.0,4.0,26.0,853.0,814.64,612.66
2016,7,3,14,45,860.5,120.5,4.0,26.0,818.5,774.34,585.77
2016,7,3,15,0,852.0,118.0,4.0,26.0,784.0,731.87,556.93
2016,7,3,15,15,840.0,115.5,3.95,25.5,744.0,685.07,523.95
2016,7,3,15,30,828.0,113.0,3.9,25.0,704.0,638.96,490.54
2016,7,3,15,45,814.0,110.0,3.9,25.0,660.0,587.24,451.35
2016,7,3,16,0,800.0,107.0,3.9,25.0,616.0,534.83,410.59
2016,7,3,16,15,780.5,103.5,3.85,24.5,568.5,478.89,366.66
2016,7,3,16,30,761.0,100.0,3.8,24.0,521.0,423.4,321.68
2016,7,3,16,45,737.0,95.0,3.75,23.5,471.5,365.59,273.61
2016,7,3,17,0,713.0,90.0,3.7,23.0,422.0,307.03,223.81
2016,7,3,17,15,679.5,85.0,3.6,22.0,371.0,249.86,175.03
2016,7,3,17,30,646.0,80.0,3.5,21.0,320.0,195.91,129.18
2016,7,3,17,45,601.5,73.5,3.4,20.5,270.5,142.64,86.41
2016,7,3,18,0,557.0,67.0,3.3,20.0,221.0,94.45,53.09
2016,7,3,18,15,491.5,59.0,3.15,19.0,174.5,50.01,38.15
2016,7,3,18,30,426.0,51.0,3.0,18.0,128.0,40.02,29.24
2016,7,3,18,45,330.5,39.5,2.9,17.5,88.0,31.61,21.39
2016,7,3,19,0,235.0,28.0,2.8,17.0,48.0,22.84,11.79
2016,7,3,19,15,117.5,14.0,2.8,16.5,24.0,12.73,0.0
2016,7,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,144.0,15.5,2.8,13.5,30.0,12.35,0.0
2016,7,4,5,30,288.0,31.0,2.9,14.0,60.0,25.2,15.06
2016,7,4,5,45,383.5,40.5,3.05,14.5,101.5,32.09,22.33
2016,7,4,6,0,479.0,50.0,3.2,15.0,143.0,38.76,28.64
2016,7,4,6,15,540.0,57.0,3.2,15.5,190.5,58.92,34.4
2016,7,4,6,30,601.0,64.0,3.2,16.0,238.0,106.13,60.0
2016,7,4,6,45,348.5,108.5,3.2,16.5,214.0,143.28,99.57
2016,7,4,7,0,96.0,153.0,3.2,17.0,190.0,150.64,116.77
2016,7,4,7,15,425.5,117.0,3.15,17.5,316.0,219.33,162.93
2016,7,4,7,30,755.0,81.0,3.1,18.0,442.0,326.91,244.67
2016,7,4,7,45,780.5,83.5,3.1,18.5,492.5,383.8,293.79
2016,7,4,8,0,806.0,86.0,3.1,19.0,543.0,442.24,342.92
2016,7,4,8,15,823.5,89.0,3.1,19.5,590.5,498.43,388.83
2016,7,4,8,30,841.0,92.0,3.1,20.0,638.0,554.29,432.94
2016,7,4,8,45,856.5,93.5,3.15,21.0,682.0,607.11,472.62
2016,7,4,9,0,872.0,95.0,3.2,22.0,726.0,659.19,510.38
2016,7,4,9,15,882.5,97.0,3.25,22.5,766.0,707.29,545.06
2016,7,4,9,30,893.0,99.0,3.3,23.0,806.0,753.69,576.58
2016,7,4,9,45,889.5,107.5,3.35,23.5,837.0,793.63,602.39
2016,7,4,10,0,886.0,116.0,3.4,24.0,868.0,830.34,625.69
2016,7,4,10,15,892.5,117.5,3.5,24.0,896.0,865.44,649.21
2016,7,4,10,30,899.0,119.0,3.6,24.0,924.0,897.75,670.75
2016,7,4,10,45,902.5,120.5,3.7,24.5,945.0,924.43,687.13
2016,7,4,11,0,906.0,122.0,3.8,25.0,966.0,947.86,701.32
2016,7,4,11,15,909.0,123.0,3.9,25.0,980.5,967.01,714.06
2016,7,4,11,30,912.0,124.0,4.0,25.0,995.0,982.73,724.61
2016,7,4,11,45,912.0,125.5,4.1,25.0,1001.5,992.56,731.36
2016,7,4,12,0,912.0,127.0,4.2,25.0,1008.0,998.83,735.89
2016,7,4,12,15,912.0,127.0,4.25,25.0,1007.5,1000.14,736.97
2016,7,4,12,30,912.0,127.0,4.3,25.0,1007.0,997.9,735.82
2016,7,4,12,45,917.0,122.0,4.35,25.0,1001.0,992.13,732.46
2016,7,4,13,0,922.0,117.0,4.4,25.0,995.0,982.65,726.73
2016,7,4,13,15,919.0,116.0,4.4,25.0,980.0,965.85,715.94
2016,7,4,13,30,916.0,115.0,4.4,25.0,965.0,945.59,702.91
2016,7,4,13,45,912.0,114.0,4.45,25.0,942.5,921.07,687.28
2016,7,4,14,0,908.0,113.0,4.5,25.0,920.0,893.33,669.41
2016,7,4,14,15,901.5,111.5,4.45,24.5,891.5,859.95,648.49
2016,7,4,14,30,895.0,110.0,4.4,24.0,863.0,823.79,625.45
2016,7,4,14,45,886.5,108.5,4.4,24.0,828.0,783.51,598.29
2016,7,4,15,0,878.0,107.0,4.4,24.0,793.0,740.99,569.31
2016,7,4,15,15,866.5,105.0,4.35,23.5,753.0,693.93,536.04
2016,7,4,15,30,855.0,103.0,4.3,23.0,713.0,645.33,500.48
2016,7,4,15,45,840.5,100.5,4.25,23.0,668.0,593.22,460.39
2016,7,4,16,0,826.0,98.0,4.2,23.0,623.0,540.85,419.04
2016,7,4,16,15,807.5,94.5,4.15,22.5,575.0,484.08,373.96
2016,7,4,16,30,789.0,91.0,4.1,22.0,527.0,427.6,327.65
2016,7,4,16,45,763.5,87.5,4.05,21.5,477.0,369.11,278.44
2016,7,4,17,0,738.0,84.0,4.0,21.0,427.0,312.27,229.35
2016,7,4,17,15,705.0,79.5,3.85,20.0,376.0,252.05,177.49
2016,7,4,17,30,672.0,75.0,3.7,19.0,325.0,197.15,130.24
2016,7,4,17,45,624.0,69.5,3.6,18.5,274.0,142.72,86.19
2016,7,4,18,0,576.0,64.0,3.5,18.0,223.0,93.75,52.16
2016,7,4,18,15,510.5,56.5,3.4,17.5,176.0,48.52,31.47
2016,7,4,18,30,445.0,49.0,3.3,17.0,129.0,38.34,27.9
2016,7,4,18,45,342.5,38.5,3.2,16.5,89.0,30.75,20.74
2016,7,4,19,0,240.0,28.0,3.1,16.0,49.0,22.87,11.81
2016,7,4,19,15,120.0,14.0,3.0,15.5,24.5,12.73,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,140.5,15.5,2.95,13.5,29.5,12.39,0.0
2016,7,5,5,30,281.0,31.0,3.0,14.0,59.0,25.26,14.99
2016,7,5,5,45,380.5,40.5,3.1,14.5,100.5,32.15,22.36
2016,7,5,6,0,480.0,50.0,3.2,15.0,142.0,38.83,28.69
2016,7,5,6,15,541.0,56.5,3.2,15.5,189.5,58.13,33.95
2016,7,5,6,30,602.0,63.0,3.2,16.0,237.0,104.96,59.06
2016,7,5,6,45,314.5,101.0,3.2,16.5,193.5,131.81,91.54
2016,7,5,7,0,27.0,139.0,3.2,17.0,150.0,124.91,98.24
2016,7,5,7,15,77.5,168.5,3.15,17.5,205.0,166.36,130.5
2016,7,5,7,30,128.0,198.0,3.1,18.0,260.0,215.47,169.14
2016,7,5,7,45,467.0,142.0,3.1,18.5,400.5,311.69,241.69
2016,7,5,8,0,806.0,86.0,3.1,19.0,541.0,441.99,343.05
2016,7,5,8,15,824.0,88.5,3.1,19.0,588.5,497.99,389.25
2016,7,5,8,30,842.0,91.0,3.1,19.0,636.0,553.73,434.21
2016,7,5,8,45,857.0,92.5,3.1,19.5,680.0,606.35,474.67
2016,7,5,9,0,872.0,94.0,3.1,20.0,724.0,658.18,513.26
2016,7,5,9,15,883.0,96.0,3.15,20.5,764.0,706.68,548.48
2016,7,5,9,30,894.0,98.0,3.2,21.0,804.0,753.52,580.5
2016,7,5,9,45,904.0,98.5,3.3,21.5,838.5,796.21,608.66
2016,7,5,10,0,914.0,99.0,3.4,22.0,873.0,836.67,634.97
2016,7,5,10,15,920.0,100.0,3.5,22.0,901.5,871.82,658.64
2016,7,5,10,30,926.0,101.0,3.6,22.0,930.0,904.06,680.27
2016,7,5,10,45,930.0,102.5,3.7,22.5,951.5,931.94,697.57
2016,7,5,11,0,934.0,104.0,3.8,23.0,973.0,956.51,712.6
2016,7,5,11,15,937.0,104.5,3.9,23.0,987.5,975.75,725.48
2016,7,5,11,30,940.0,105.0,4.0,23.0,1002.0,991.45,736.08
2016,7,5,11,45,940.0,106.0,4.15,23.0,1009.0,1001.18,743.11
2016,7,5,12,0,940.0,107.0,4.3,23.0,1016.0,1007.22,747.82
2016,7,5,12,15,940.0,107.0,4.35,22.5,1015.5,1008.61,750.41
2016,7,5,12,30,940.0,107.0,4.4,22.0,1015.0,1006.33,750.67
2016,7,5,12,45,932.0,111.5,4.5,22.0,1005.5,997.1,745.33
2016,7,5,13,0,924.0,116.0,4.6,22.0,996.0,984.35,737.92
2016,7,5,13,15,921.0,115.0,4.6,22.0,980.5,967.54,726.99
2016,7,5,13,30,918.0,114.0,4.6,22.0,965.0,947.27,713.77
2016,7,5,13,45,914.0,113.0,4.65,22.0,943.0,922.72,698.02
2016,7,5,14,0,910.0,112.0,4.7,22.0,921.0,894.94,680.01
2016,7,5,14,15,903.5,110.5,4.7,21.5,892.0,861.51,658.93
2016,7,5,14,30,897.0,109.0,4.7,21.0,863.0,825.29,635.69
2016,7,5,14,45,889.0,107.0,4.7,21.0,828.5,784.84,607.96
2016,7,5,15,0,881.0,105.0,4.7,21.0,794.0,742.1,578.34
2016,7,5,15,15,870.5,103.0,4.65,20.5,754.0,695.58,544.99
2016,7,5,15,30,860.0,101.0,4.6,20.0,714.0,647.43,509.14
2016,7,5,15,45,846.5,98.0,4.6,19.5,670.0,595.19,469.35
2016,7,5,16,0,833.0,95.0,4.6,19.0,626.0,542.5,427.95
2016,7,5,16,15,815.5,92.0,4.55,18.5,578.0,486.32,382.37
2016,7,5,16,30,798.0,89.0,4.5,18.0,530.0,430.3,335.46
2016,7,5,16,45,776.0,85.0,4.45,18.0,480.5,372.11,284.92
2016,7,5,17,0,754.0,81.0,4.4,18.0,431.0,315.17,234.33
2016,7,5,17,15,722.0,77.0,4.3,17.5,380.0,257.2,183.07
2016,7,5,17,30,690.0,73.0,4.2,17.0,329.0,199.49,132.59
2016,7,5,17,45,646.0,67.5,4.15,16.5,278.5,144.49,87.41
2016,7,5,18,0,602.0,62.0,4.1,16.0,228.0,94.44,52.12
2016,7,5,18,15,537.0,55.0,4.0,15.5,180.0,48.0,30.86
2016,7,5,18,30,472.0,48.0,3.9,15.0,132.0,37.58,27.46
2016,7,5,18,45,365.0,38.0,3.8,14.5,91.0,30.38,20.59
2016,7,5,19,0,258.0,28.0,3.7,14.0,50.0,22.93,11.89
2016,7,5,19,15,129.0,14.0,3.6,13.5,25.0,12.73,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,6,5,15,122.5,16.0,3.65,14.0,28.0,12.6,0.0
2016,7,6,5,30,245.0,32.0,3.7,14.0,56.0,25.03,14.67
2016,7,6,5,45,340.0,43.0,3.75,14.0,96.5,34.39,24.32
2016,7,6,6,0,435.0,54.0,3.8,14.0,137.0,42.24,31.81
2016,7,6,6,15,498.5,61.5,3.8,14.5,184.0,60.8,37.33
2016,7,6,6,30,562.0,69.0,3.8,15.0,231.0,106.15,61.99
2016,7,6,6,45,609.0,74.5,3.8,15.5,281.0,154.86,98.13
2016,7,6,7,0,656.0,80.0,3.8,16.0,331.0,208.88,143.24
2016,7,6,7,15,688.0,84.5,3.75,16.5,381.0,263.0,190.9
2016,7,6,7,30,720.0,89.0,3.7,17.0,431.0,322.24,242.86
2016,7,6,7,45,747.5,91.5,3.65,17.5,481.0,378.07,291.39
2016,7,6,8,0,775.0,94.0,3.6,18.0,531.0,435.73,340.11
2016,7,6,8,15,793.0,97.0,3.55,18.0,578.0,490.68,386.02
2016,7,6,8,30,811.0,100.0,3.5,18.0,625.0,545.82,430.73
2016,7,6,8,45,829.0,101.0,3.5,18.5,669.5,597.65,470.98
2016,7,6,9,0,847.0,102.0,3.5,19.0,714.0,649.73,510.18
2016,7,6,9,15,858.0,104.0,3.55,19.5,753.0,697.22,545.01
2016,7,6,9,30,869.0,106.0,3.6,20.0,792.0,743.1,577.08
2016,7,6,9,45,876.5,108.0,3.65,20.5,825.5,784.44,604.41
2016,7,6,10,0,884.0,110.0,3.7,21.0,859.0,823.45,629.78
2016,7,6,10,15,890.5,111.5,3.75,21.0,887.0,858.6,653.46
2016,7,6,10,30,897.0,113.0,3.8,21.0,915.0,890.97,675.12
2016,7,6,10,45,904.5,112.0,3.85,21.5,937.0,918.88,692.35
2016,7,6,11,0,912.0,111.0,3.9,22.0,959.0,943.73,707.43
2016,7,6,11,15,915.0,111.5,3.95,22.0,973.5,962.64,719.86
2016,7,6,11,30,918.0,112.0,4.0,22.0,988.0,978.08,730.07
2016,7,6,11,45,922.0,110.5,4.05,22.0,996.0,989.04,737.36
2016,7,6,12,0,926.0,109.0,4.1,22.0,1004.0,996.44,742.4
2016,7,6,12,15,926.0,109.0,4.15,22.0,1003.5,997.86,743.55
2016,7,6,12,30,926.0,109.0,4.2,22.0,1003.0,995.64,742.42
2016,7,6,12,45,921.5,110.5,4.3,22.0,994.0,986.98,737.35
2016,7,6,13,0,917.0,112.0,4.4,22.0,985.0,974.77,730.0
2016,7,6,13,15,914.0,111.0,4.45,21.5,969.5,958.08,720.81
2016,7,6,13,30,911.0,110.0,4.5,21.0,954.0,937.95,709.47
2016,7,6,13,45,905.5,109.5,4.55,21.0,931.5,912.72,693.18
2016,7,6,14,0,900.0,109.0,4.6,21.0,909.0,884.36,674.68
2016,7,6,14,15,893.5,107.5,4.6,21.0,880.0,851.23,652.41
2016,7,6,14,30,887.0,106.0,4.6,21.0,851.0,815.33,628.08
2016,7,6,14,45,877.0,105.0,4.6,21.0,816.0,774.69,600.18
2016,7,6,15,0,867.0,104.0,4.6,21.0,781.0,731.93,570.52
2016,7,6,15,15,855.5,102.0,4.5,20.5,741.0,685.32,536.87
2016,7,6,15,30,844.0,100.0,4.4,20.0,701.0,637.2,500.86
2016,7,6,15,45,828.5,97.5,4.35,19.5,656.5,585.0,460.98
2016,7,6,16,0,813.0,95.0,4.3,19.0,612.0,532.61,419.76
2016,7,6,16,15,794.5,92.0,4.2,18.5,565.0,476.96,374.63
2016,7,6,16,30,776.0,89.0,4.1,18.0,518.0,421.62,328.41
2016,7,6,16,45,752.0,85.5,4.05,17.5,468.5,364.34,279.39
2016,7,6,17,0,728.0,82.0,4.0,17.0,419.0,308.56,230.38
2016,7,6,17,15,695.5,77.5,3.9,16.5,369.0,251.47,179.92
2016,7,6,17,30,663.0,73.0,3.8,16.0,319.0,194.74,130.26
2016,7,6,17,45,618.5,67.5,3.7,15.5,269.5,141.24,86.21
2016,7,6,18,0,574.0,62.0,3.6,15.0,220.0,92.76,51.86
2016,7,6,18,15,509.0,54.5,3.5,14.5,173.5,47.54,30.62
2016,7,6,18,30,444.0,47.0,3.4,14.0,127.0,36.64,26.75
2016,7,6,18,45,345.0,37.0,3.35,14.0,87.5,29.45,19.84
2016,7,6,19,0,246.0,27.0,3.3,14.0,48.0,22.0,11.08
2016,7,6,19,15,123.0,13.5,3.25,13.5,24.0,12.28,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,148.0,14.0,3.3,14.0,28.0,11.13,0.0
2016,7,7,5,30,296.0,28.0,3.3,14.0,56.0,22.64,12.6
2016,7,7,5,45,392.5,36.5,3.35,14.5,97.0,28.76,19.36
2016,7,7,6,0,489.0,45.0,3.4,15.0,138.0,34.71,25.04
2016,7,7,6,15,549.5,51.5,3.35,15.0,185.0,53.44,30.34
2016,7,7,6,30,610.0,58.0,3.3,15.0,232.0,100.66,55.49
2016,7,7,6,45,372.5,104.5,3.3,15.5,217.5,143.0,98.68
2016,7,7,7,0,135.0,151.0,3.3,16.0,203.0,157.07,121.01
2016,7,7,7,15,260.5,157.5,3.35,16.5,275.0,207.69,159.14
2016,7,7,7,30,386.0,164.0,3.4,17.0,347.0,274.32,211.67
2016,7,7,7,45,355.0,192.5,3.45,17.5,375.0,310.0,242.57
2016,7,7,8,0,324.0,221.0,3.5,18.0,403.0,343.84,270.77
2016,7,7,8,15,576.0,155.0,3.55,18.0,513.0,436.4,344.5
2016,7,7,8,30,828.0,89.0,3.6,18.0,623.0,543.97,430.08
2016,7,7,8,45,845.0,89.5,3.65,18.5,667.5,596.22,470.65
2016,7,7,9,0,862.0,90.0,3.7,19.0,712.0,647.9,509.86
2016,7,7,9,15,872.5,92.0,3.75,19.0,751.0,695.72,546.12
2016,7,7,9,30,883.0,94.0,3.8,19.0,790.0,741.87,579.21
2016,7,7,9,45,890.5,95.5,3.9,19.5,823.5,783.31,607.01
2016,7,7,10,0,898.0,97.0,4.0,20.0,857.0,822.38,632.84
2016,7,7,10,15,904.0,98.5,4.05,20.0,885.0,857.63,656.77
2016,7,7,10,30,910.0,100.0,4.1,20.0,913.0,890.02,678.63
2016,7,7,10,45,913.5,101.0,4.2,20.5,934.0,916.69,695.39
2016,7,7,11,0,917.0,102.0,4.3,21.0,955.0,940.08,709.89
2016,7,7,11,15,920.0,103.0,4.3,21.0,969.5,959.63,722.62
2016,7,7,11,30,923.0,104.0,4.3,21.0,984.0,975.69,733.05
2016,7,7,11,45,923.5,104.5,4.35,21.0,990.5,985.35,739.5
2016,7,7,12,0,924.0,105.0,4.4,21.0,997.0,991.39,743.65
2016,7,7,12,15,924.0,105.0,4.35,21.0,997.0,992.84,744.26
2016,7,7,12,30,924.0,105.0,4.3,21.0,997.0,990.66,742.56
2016,7,7,12,45,912.5,111.5,4.3,21.0,986.5,980.21,735.66
2016,7,7,13,0,901.0,118.0,4.3,21.0,976.0,966.32,726.59
2016,7,7,13,15,898.0,117.5,4.2,20.5,961.0,950.37,717.03
2016,7,7,13,30,895.0,117.0,4.1,20.0,946.0,931.03,705.19
2016,7,7,13,45,892.0,115.0,4.1,20.0,924.5,906.95,689.31
2016,7,7,14,0,889.0,113.0,4.1,20.0,903.0,879.65,671.21
2016,7,7,14,15,882.5,111.5,4.05,20.0,874.5,846.84,648.97
2016,7,7,14,30,876.0,110.0,4.0,20.0,846.0,811.31,624.75
2016,7,7,14,45,869.0,107.5,4.0,20.0,812.0,771.89,597.83
2016,7,7,15,0,862.0,105.0,4.0,20.0,778.0,730.15,569.01
2016,7,7,15,15,851.0,103.0,4.0,19.5,738.5,684.07,536.26
2016,7,7,15,30,840.0,101.0,4.0,19.0,699.0,636.44,501.06
2016,7,7,15,45,827.5,97.5,4.0,19.0,655.5,585.21,461.24
2016,7,7,16,0,815.0,94.0,4.0,19.0,612.0,533.51,419.94
2016,7,7,16,15,797.0,91.0,4.0,18.5,565.0,477.97,375.22
2016,7,7,16,30,779.0,88.0,4.0,18.0,518.0,422.67,329.2
2016,7,7,16,45,756.5,84.0,4.05,17.5,469.0,365.28,280.17
2016,7,7,17,0,734.0,80.0,4.1,17.0,420.0,309.22,230.93
2016,7,7,17,15,702.5,75.5,4.05,16.5,370.0,252.0,180.25
2016,7,7,17,30,671.0,71.0,4.0,16.0,320.0,195.09,130.31
2016,7,7,17,45,629.0,65.5,3.95,15.5,270.5,141.42,85.91
2016,7,7,18,0,587.0,60.0,3.9,15.0,221.0,92.46,51.04
2016,7,7,18,15,522.5,53.0,3.75,14.5,174.5,46.83,29.69
2016,7,7,18,30,458.0,46.0,3.6,14.0,128.0,35.85,26.05
2016,7,7,18,45,360.0,36.0,3.5,13.5,88.0,28.62,19.15
2016,7,7,19,0,262.0,26.0,3.4,13.0,48.0,21.12,10.36
2016,7,7,19,15,131.0,13.0,3.35,13.0,24.0,11.82,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,5,15,148.5,13.5,3.2,14.0,27.5,10.73,0.0
2016,7,8,5,30,297.0,27.0,3.3,14.0,55.0,21.79,11.78
2016,7,8,5,45,396.5,35.0,3.45,14.5,95.5,27.52,18.26
2016,7,8,6,0,496.0,43.0,3.6,15.0,136.0,33.11,23.61
2016,7,8,6,15,555.0,49.0,3.55,15.0,183.0,51.17,28.53
2016,7,8,6,30,614.0,55.0,3.5,15.0,230.0,98.12,53.26
2016,7,8,6,45,641.5,62.5,3.5,15.5,277.0,148.63,91.47
2016,7,8,7,0,669.0,70.0,3.5,16.0,324.0,204.66,139.16
2016,7,8,7,15,699.5,74.5,3.45,16.5,373.5,258.78,186.99
2016,7,8,7,30,730.0,79.0,3.4,17.0,423.0,315.7,237.26
2016,7,8,7,45,755.0,81.5,3.35,17.5,472.0,371.12,285.63
2016,7,8,8,0,780.0,84.0,3.3,18.0,521.0,428.08,333.9
2016,7,8,8,15,797.0,86.5,3.25,18.5,567.0,482.32,378.61
2016,7,8,8,30,814.0,89.0,3.2,19.0,613.0,536.27,421.56
2016,7,8,8,45,833.5,88.0,3.2,19.5,657.0,587.93,461.58
2016,7,8,9,0,853.0,87.0,3.2,20.0,701.0,639.26,500.13
2016,7,8,9,15,863.0,89.0,3.2,20.5,739.5,686.39,534.38
2016,7,8,9,30,873.0,91.0,3.2,21.0,778.0,731.83,565.27
2016,7,8,9,45,883.0,90.5,3.25,21.5,811.5,772.9,592.24
2016,7,8,10,0,893.0,90.0,3.3,22.0,845.0,811.8,617.39
2016,7,8,10,15,899.0,91.0,3.35,22.0,872.5,846.45,640.57
2016,7,8,10,30,905.0,92.0,3.4,22.0,900.0,878.28,661.74
2016,7,8,10,45,910.0,92.0,3.45,22.5,921.5,905.24,678.22
2016,7,8,11,0,915.0,92.0,3.5,23.0,943.0,929.01,692.51
2016,7,8,11,15,918.0,92.5,3.55,23.0,957.0,948.1,705.02
2016,7,8,11,30,921.0,93.0,3.6,23.0,971.0,963.72,715.29
2016,7,8,11,45,922.5,93.5,3.65,23.5,978.0,974.38,720.95
2016,7,8,12,0,924.0,94.0,3.7,24.0,985.0,981.42,724.32
2016,7,8,12,15,924.0,94.0,3.75,24.0,985.0,982.91,725.53
2016,7,8,12,30,924.0,94.0,3.8,24.0,985.0,980.77,724.48
2016,7,8,12,45,916.5,98.0,3.9,24.0,976.0,971.78,719.29
2016,7,8,13,0,909.0,102.0,4.0,24.0,967.0,959.3,711.87
2016,7,8,13,15,906.0,101.5,4.05,24.0,952.0,943.22,701.81
2016,7,8,13,30,903.0,101.0,4.1,24.0,937.0,923.73,689.5
2016,7,8,13,45,899.5,100.0,4.15,24.0,915.5,899.97,674.3
2016,7,8,14,0,896.0,99.0,4.2,24.0,894.0,873.01,656.89
2016,7,8,14,15,890.0,97.5,4.2,23.5,866.0,840.4,636.53
2016,7,8,14,30,884.0,96.0,4.2,23.0,838.0,805.01,614.04
2016,7,8,14,45,876.0,94.5,4.25,23.0,804.5,765.51,587.43
2016,7,8,15,0,868.0,93.0,4.3,23.0,771.0,723.75,558.94
2016,7,8,15,15,857.5,91.0,4.3,22.5,732.0,677.77,526.91
2016,7,8,15,30,847.0,89.0,4.3,22.0,693.0,630.19,491.96
2016,7,8,15,45,834.5,87.0,4.3,22.0,649.5,580.09,453.19
2016,7,8,16,0,822.0,85.0,4.3,22.0,606.0,529.07,412.63
2016,7,8,16,15,804.5,82.0,4.2,21.5,559.5,474.02,368.46
2016,7,8,16,30,787.0,79.0,4.1,21.0,513.0,418.2,322.28
2016,7,8,16,45,765.5,75.5,4.1,21.0,464.5,361.26,273.41
2016,7,8,17,0,744.0,72.0,4.1,21.0,416.0,305.51,224.41
2016,7,8,17,15,713.5,68.0,3.9,20.5,366.5,248.45,174.37
2016,7,8,17,30,683.0,64.0,3.7,20.0,317.0,194.2,127.12
2016,7,8,17,45,642.5,59.0,3.55,19.5,268.0,140.73,83.39
2016,7,8,18,0,602.0,54.0,3.4,19.0,219.0,88.94,46.63
2016,7,8,18,15,539.0,48.0,3.2,18.5,172.5,43.27,25.86
2016,7,8,18,30,476.0,42.0,3.0,18.0,126.0,32.51,22.69
2016,7,8,18,45,380.5,33.0,2.9,17.5,87.0,26.05,16.58
2016,7,8,19,0,285.0,24.0,2.8,17.0,48.0,19.35,8.69
2016,7,8,19,15,142.5,12.0,2.75,16.5,24.0,10.91,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,9,5,15,171.0,12.0,1.9,15.5,27.5,9.46,0.0
2016,7,9,5,30,342.0,24.0,2.0,16.0,55.0,19.22,9.48
2016,7,9,5,45,432.0,31.5,2.15,16.5,95.5,24.65,15.61
2016,7,9,6,0,522.0,39.0,2.3,17.0,136.0,32.61,22.97
2016,7,9,6,15,579.5,44.0,2.4,17.5,182.5,50.11,27.16
2016,7,9,6,30,637.0,49.0,2.5,18.0,229.0,97.24,51.03
2016,7,9,6,45,675.5,53.0,2.6,18.5,278.0,147.43,87.84
2016,7,9,7,0,714.0,57.0,2.7,19.0,327.0,201.83,133.29
2016,7,9,7,15,742.5,60.5,2.8,19.5,377.0,257.04,181.86
2016,7,9,7,30,771.0,64.0,2.9,20.0,427.0,314.75,232.6
2016,7,9,7,45,791.5,66.5,3.0,20.5,475.0,372.12,282.39
2016,7,9,8,0,812.0,69.0,3.1,21.0,523.0,428.52,330.09
2016,7,9,8,15,828.0,71.5,3.2,21.5,569.5,483.38,375.16
2016,7,9,8,30,844.0,74.0,3.3,22.0,616.0,538.14,418.71
2016,7,9,8,45,856.0,76.0,3.4,22.5,659.0,589.67,458.5
2016,7,9,9,0,868.0,78.0,3.5,23.0,702.0,640.17,496.35
2016,7,9,9,15,878.0,79.5,3.6,23.0,741.0,687.51,531.91
2016,7,9,9,30,888.0,81.0,3.7,23.0,780.0,733.12,563.9
2016,7,9,9,45,890.0,86.0,3.8,23.5,812.0,774.11,590.98
2016,7,9,10,0,892.0,91.0,3.9,24.0,844.0,812.33,615.84
2016,7,9,10,15,898.5,92.0,4.0,24.0,872.0,847.43,639.56
2016,7,9,10,30,905.0,93.0,4.1,24.0,900.0,879.73,661.3
2016,7,9,10,45,909.5,93.5,4.2,24.5,921.5,906.8,678.1
2016,7,9,11,0,914.0,94.0,4.3,25.0,943.0,930.65,692.69
2016,7,9,11,15,917.0,94.5,4.35,25.0,957.5,949.77,705.23
2016,7,9,11,30,920.0,95.0,4.4,25.0,972.0,965.43,715.51
2016,7,9,11,45,923.0,94.5,4.5,25.0,979.5,976.56,723.13
2016,7,9,12,0,926.0,94.0,4.6,25.0,987.0,984.1,728.68
2016,7,9,12,15,926.5,94.0,4.7,24.5,987.0,986.11,732.23
2016,7,9,12,30,927.0,94.0,4.8,24.0,987.0,984.47,733.45
2016,7,9,12,45,924.5,94.5,4.9,24.0,979.5,976.81,729.24
2016,7,9,13,0,922.0,95.0,5.0,24.0,972.0,965.55,722.67
2016,7,9,13,15,919.5,94.5,5.05,24.0,957.0,949.76,712.71
2016,7,9,13,30,917.0,94.0,5.1,24.0,942.0,930.48,700.4
2016,7,9,13,45,915.0,92.0,5.15,24.0,921.0,906.75,685.04
2016,7,9,14,0,913.0,90.0,5.2,24.0,900.0,879.68,667.34
2016,7,9,14,15,907.0,88.5,5.2,23.5,872.0,846.56,646.34
2016,7,9,14,30,901.0,87.0,5.2,23.0,844.0,810.61,623.14
2016,7,9,14,45,895.5,84.5,5.2,23.0,810.0,771.4,596.16
2016,7,9,15,0,890.0,82.0,5.2,23.0,776.0,729.69,567.16
2016,7,9,15,15,880.5,80.5,5.15,22.5,737.0,683.96,535.21
2016,7,9,15,30,871.0,79.0,5.1,22.0,698.0,636.48,499.78
2016,7,9,15,45,859.0,76.5,5.1,21.5,655.0,585.06,460.5
2016,7,9,16,0,847.0,74.0,5.1,21.0,612.0,532.63,419.19
2016,7,9,16,15,831.5,72.0,5.0,20.5,566.0,478.25,374.81
2016,7,9,16,30,816.0,70.0,4.9,20.0,520.0,423.75,328.92
2016,7,9,16,45,794.5,67.5,4.85,20.0,471.0,366.67,279.2
2016,7,9,17,0,773.0,65.0,4.8,20.0,422.0,308.72,227.77
2016,7,9,17,15,746.0,61.5,4.7,19.0,373.0,251.36,177.11
2016,7,9,17,30,719.0,58.0,4.6,18.0,324.0,196.35,128.67
2016,7,9,17,45,677.5,54.5,4.5,17.5,274.5,141.93,83.6
2016,7,9,18,0,636.0,51.0,4.4,17.0,225.0,92.13,48.38
2016,7,9,18,15,578.0,45.5,4.2,16.5,178.5,45.15,27.12
2016,7,9,18,30,520.0,40.0,4.0,16.0,132.0,30.99,21.55
2016,7,9,18,45,417.0,32.0,3.8,15.5,91.0,25.29,16.07
2016,7,9,19,0,314.0,24.0,3.6,15.0,50.0,19.43,8.71
2016,7,9,19,15,157.0,12.0,3.5,14.5,25.0,10.91,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,162.5,13.5,3.05,13.5,28.0,10.82,0.0
2016,7,10,5,30,325.0,27.0,3.2,14.0,56.0,21.97,11.56
2016,7,10,5,45,423.0,35.0,3.4,14.5,98.0,27.71,18.37
2016,7,10,6,0,521.0,43.0,3.6,15.0,140.0,33.31,23.75
2016,7,10,6,15,582.5,49.0,3.55,15.5,188.0,51.18,28.45
2016,7,10,6,30,644.0,55.0,3.5,16.0,236.0,102.9,56.02
2016,7,10,6,45,684.5,60.0,3.5,16.5,287.0,154.8,94.34
2016,7,10,7,0,725.0,65.0,3.5,17.0,338.0,211.2,141.71
2016,7,10,7,15,755.0,68.5,3.5,17.5,389.5,267.63,191.64
2016,7,10,7,30,785.0,72.0,3.5,18.0,441.0,326.71,243.9
2016,7,10,7,45,807.5,75.0,3.5,18.5,491.0,384.81,294.64
2016,7,10,8,0,830.0,78.0,3.5,19.0,541.0,444.94,345.52
2016,7,10,8,15,847.5,80.5,3.5,19.5,589.5,501.65,392.19
2016,7,10,8,30,865.0,83.0,3.5,20.0,638.0,558.37,437.29
2016,7,10,8,45,879.5,84.5,3.55,20.5,682.5,612.07,478.79
2016,7,10,9,0,894.0,86.0,3.6,21.0,727.0,664.9,518.37
2016,7,10,9,15,904.5,88.0,3.65,21.5,767.5,714.32,554.32
2016,7,10,9,30,915.0,90.0,3.7,22.0,808.0,761.99,586.59
2016,7,10,9,45,924.0,91.0,3.75,22.5,843.0,805.51,615.07
2016,7,10,10,0,933.0,92.0,3.8,23.0,878.0,846.66,641.55
2016,7,10,10,15,939.0,93.0,3.85,23.0,907.0,882.73,665.54
2016,7,10,10,30,945.0,94.0,3.9,23.0,936.0,915.82,687.4
2016,7,10,10,45,949.0,95.0,3.95,23.5,958.0,943.99,704.51
2016,7,10,11,0,953.0,96.0,4.0,24.0,980.0,968.78,719.29
2016,7,10,11,15,956.0,96.5,4.05,24.0,995.0,988.64,732.2
2016,7,10,11,30,959.0,97.0,4.1,24.0,1010.0,1004.87,742.79
2016,7,10,11,45,960.0,97.5,4.2,24.5,1017.5,1015.5,748.6
2016,7,10,12,0,961.0,98.0,4.3,25.0,1025.0,1022.35,752.03
2016,7,10,12,15,961.5,98.0,4.35,25.0,1025.0,1024.46,753.62
2016,7,10,12,30,962.0,98.0,4.4,25.0,1025.0,1022.77,752.84
2016,7,10,12,45,954.5,102.5,4.5,25.0,1015.5,1014.05,747.82
2016,7,10,13,0,947.0,107.0,4.6,25.0,1006.0,1001.68,740.67
2016,7,10,13,15,944.5,106.0,4.6,25.0,991.0,985.08,730.06
2016,7,10,13,30,942.0,105.0,4.6,25.0,976.0,964.89,717.11
2016,7,10,13,45,939.5,103.0,4.6,25.0,954.5,940.2,701.18
2016,7,10,14,0,937.0,101.0,4.6,25.0,933.0,912.1,682.94
2016,7,10,14,15,931.5,100.0,4.55,25.0,904.0,879.19,661.01
2016,7,10,14,30,926.0,99.0,4.5,25.0,875.0,843.32,636.99
2016,7,10,14,45,919.5,97.0,4.5,25.0,840.5,802.93,610.0
2016,7,10,15,0,913.0,95.0,4.5,25.0,806.0,760.02,581.01
2016,7,10,15,15,903.0,93.0,4.4,24.5,766.0,712.43,548.18
2016,7,10,15,30,893.0,91.0,4.3,24.0,726.0,663.06,512.19
2016,7,10,15,45,881.0,88.5,4.25,24.0,681.5,610.5,472.02
2016,7,10,16,0,869.0,86.0,4.2,24.0,637.0,556.86,429.94
2016,7,10,16,15,852.0,83.0,4.1,23.5,588.5,499.51,384.51
2016,7,10,16,30,835.0,80.0,4.0,23.0,540.0,442.14,337.57
2016,7,10,16,45,812.5,77.0,3.95,23.0,489.0,381.65,286.28
2016,7,10,17,0,790.0,74.0,3.9,23.0,438.0,323.23,235.44
2016,7,10,17,15,759.0,70.0,3.75,22.5,386.0,263.19,183.3
2016,7,10,17,30,728.0,66.0,3.6,22.0,334.0,205.97,133.86
2016,7,10,17,45,684.5,61.0,3.5,21.5,282.5,149.22,87.82
2016,7,10,18,0,641.0,56.0,3.4,21.0,231.0,97.39,51.64
2016,7,10,18,15,575.5,49.5,3.05,20.0,182.0,45.7,27.0
2016,7,10,18,30,510.0,43.0,2.7,19.0,133.0,33.53,23.45
2016,7,10,18,45,403.5,34.5,2.35,18.0,91.5,27.49,17.74
2016,7,10,19,0,297.0,26.0,2.0,17.0,50.0,21.29,9.8
2016,7,10,19,15,148.5,13.0,2.0,16.5,25.0,11.82,0.0
2016,7,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
