Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,154.5,13.0,1.2,13.5,26.5,11.82,0.0
2016,7,11,5,30,309.0,26.0,1.3,14.0,53.0,21.09,10.69
2016,7,11,5,45,407.0,35.0,1.45,15.0,94.5,27.73,18.34
2016,7,11,6,0,505.0,44.0,1.6,16.0,136.0,34.16,24.41
2016,7,11,6,15,567.5,50.0,1.55,16.5,184.0,51.3,28.89
2016,7,11,6,30,630.0,56.0,1.5,17.0,232.0,99.37,53.39
2016,7,11,6,45,672.5,61.0,1.5,18.0,283.0,153.65,93.09
2016,7,11,7,0,715.0,66.0,1.5,19.0,334.0,209.78,139.15
2016,7,11,7,15,745.0,69.5,1.6,19.5,385.0,265.67,187.71
2016,7,11,7,30,775.0,73.0,1.7,20.0,436.0,324.23,238.52
2016,7,11,7,45,798.0,76.0,1.8,21.0,486.0,382.01,287.42
2016,7,11,8,0,821.0,79.0,1.9,22.0,536.0,441.86,336.28
2016,7,11,8,15,837.5,82.0,1.95,22.5,583.5,498.13,381.36
2016,7,11,8,30,854.0,85.0,2.0,23.0,631.0,554.35,424.82
2016,7,11,8,45,867.5,86.5,2.15,24.0,675.5,606.98,463.82
2016,7,11,9,0,881.0,88.0,2.3,25.0,720.0,658.67,500.85
2016,7,11,9,15,891.0,90.0,2.35,25.5,759.5,707.25,535.01
2016,7,11,9,30,901.0,92.0,2.4,26.0,799.0,754.05,565.7
2016,7,11,9,45,900.0,98.5,2.5,26.5,830.5,794.79,591.66
2016,7,11,10,0,899.0,105.0,2.6,27.0,862.0,832.48,615.32
2016,7,11,10,15,905.0,106.5,2.65,27.0,890.5,868.0,638.25
2016,7,11,10,30,911.0,108.0,2.7,27.0,919.0,900.66,659.18
2016,7,11,10,45,915.0,109.0,2.75,27.5,940.0,928.02,675.26
2016,7,11,11,0,919.0,110.0,2.8,28.0,961.0,952.11,689.17
2016,7,11,11,15,921.5,111.0,2.85,28.0,976.0,971.42,701.39
2016,7,11,11,30,924.0,112.0,2.9,28.0,991.0,987.22,711.44
2016,7,11,11,45,925.0,112.5,2.95,28.0,998.0,997.52,718.07
2016,7,11,12,0,926.0,113.0,3.0,28.0,1005.0,1004.2,722.52
2016,7,11,12,15,926.5,113.0,3.05,28.0,1005.0,1006.27,724.16
2016,7,11,12,30,927.0,113.0,3.1,28.0,1005.0,1004.69,723.59
2016,7,11,12,45,930.5,109.5,3.2,28.0,999.0,998.94,720.86
2016,7,11,13,0,934.0,106.0,3.3,28.0,993.0,989.44,715.8
2016,7,11,13,15,932.0,105.0,3.4,28.0,978.5,973.5,706.61
2016,7,11,13,30,930.0,104.0,3.5,28.0,964.0,953.99,695.13
2016,7,11,13,45,926.5,103.0,3.6,28.0,942.5,929.65,680.45
2016,7,11,14,0,923.0,102.0,3.7,28.0,921.0,902.0,663.51
2016,7,11,14,15,918.0,100.5,3.75,27.5,893.0,869.42,644.15
2016,7,11,14,30,913.0,99.0,3.8,27.0,865.0,833.89,622.58
2016,7,11,14,45,906.0,97.5,3.85,27.0,831.0,794.05,596.56
2016,7,11,15,0,899.0,96.0,3.9,27.0,797.0,751.78,568.58
2016,7,11,15,15,890.0,94.0,3.9,26.5,757.5,705.43,537.39
2016,7,11,15,30,881.0,92.0,3.9,26.0,718.0,657.24,502.97
2016,7,11,15,45,869.5,89.5,3.95,26.0,674.5,605.51,464.09
2016,7,11,16,0,858.0,87.0,4.0,26.0,631.0,552.68,423.24
2016,7,11,16,15,842.0,84.0,3.95,25.5,583.0,496.33,379.07
2016,7,11,16,30,826.0,81.0,3.9,25.0,535.0,439.09,332.72
2016,7,11,16,45,806.0,77.5,3.85,24.5,485.5,380.34,283.74
2016,7,11,17,0,786.0,74.0,3.8,24.0,436.0,322.56,234.14
2016,7,11,17,15,755.5,70.0,3.65,23.0,384.5,262.82,182.81
2016,7,11,17,30,725.0,66.0,3.5,22.0,333.0,205.86,133.91
2016,7,11,17,45,684.5,61.0,3.4,21.5,282.0,149.64,88.15
2016,7,11,18,0,644.0,56.0,3.3,21.0,231.0,97.98,51.94
2016,7,11,18,15,579.0,49.5,3.15,20.0,182.0,46.05,27.09
2016,7,11,18,30,514.0,43.0,3.0,19.0,133.0,33.58,23.48
2016,7,11,18,45,410.5,34.0,2.85,18.0,91.0,27.1,17.38
2016,7,11,19,0,307.0,25.0,2.7,17.0,49.0,20.42,8.95
2016,7,11,19,15,153.5,12.5,2.75,16.5,24.5,11.37,0.0
2016,7,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,12,5,15,167.5,12.5,3.3,14.0,26.5,11.37,0.0
2016,7,12,5,30,335.0,25.0,3.4,14.0,53.0,20.28,9.8
2016,7,12,5,45,432.0,32.5,3.55,14.5,94.5,25.67,16.54
2016,7,12,6,0,529.0,40.0,3.7,15.0,136.0,30.93,21.63
2016,7,12,6,15,589.0,46.0,3.7,15.5,184.0,51.15,28.74
2016,7,12,6,30,649.0,52.0,3.7,16.0,232.0,100.01,53.53
2016,7,12,6,45,689.5,56.0,3.7,16.5,282.5,151.34,91.26
2016,7,12,7,0,730.0,60.0,3.7,17.0,333.0,207.15,138.21
2016,7,12,7,15,759.5,63.5,3.7,17.0,384.0,263.77,188.83
2016,7,12,7,30,789.0,67.0,3.7,17.0,435.0,322.99,241.94
2016,7,12,7,45,810.5,70.0,3.75,17.5,485.0,382.36,294.12
2016,7,12,8,0,832.0,73.0,3.8,18.0,535.0,440.96,344.27
2016,7,12,8,15,849.0,75.5,3.8,18.5,583.0,497.6,391.3
2016,7,12,8,30,866.0,78.0,3.8,19.0,631.0,554.22,436.71
2016,7,12,8,45,878.5,80.5,3.8,19.5,675.5,607.85,478.36
2016,7,12,9,0,891.0,83.0,3.8,20.0,720.0,660.44,517.9
2016,7,12,9,15,902.0,84.5,3.8,20.0,760.0,709.7,554.92
2016,7,12,9,30,913.0,86.0,3.8,20.0,800.0,757.26,588.21
2016,7,12,9,45,920.5,87.5,3.8,20.5,835.0,800.16,616.35
2016,7,12,10,0,928.0,89.0,3.8,21.0,870.0,840.61,642.39
2016,7,12,10,15,934.5,90.0,3.8,21.0,899.0,877.05,666.61
2016,7,12,10,30,941.0,91.0,3.8,21.0,928.0,910.57,688.68
2016,7,12,10,45,945.5,92.0,3.85,21.5,950.5,939.2,706.25
2016,7,12,11,0,950.0,93.0,3.9,22.0,973.0,964.48,721.5
2016,7,12,11,15,953.5,93.5,3.9,22.0,988.5,984.87,734.55
2016,7,12,11,30,957.0,94.0,3.9,22.0,1004.0,1001.64,745.24
2016,7,12,11,45,959.0,94.5,3.95,22.0,1012.0,1013.29,752.95
2016,7,12,12,0,961.0,95.0,4.0,22.0,1020.0,1021.18,758.28
2016,7,12,12,15,962.0,95.5,4.0,22.0,1021.0,1024.32,760.26
2016,7,12,12,30,963.0,96.0,4.0,22.0,1022.0,1023.66,759.86
2016,7,12,12,45,954.0,101.5,4.0,22.5,1013.0,1014.53,752.5
2016,7,12,13,0,945.0,107.0,4.0,23.0,1004.0,1001.76,742.89
2016,7,12,13,15,943.0,106.5,4.05,23.0,989.5,986.16,733.26
2016,7,12,13,30,941.0,106.0,4.1,23.0,975.0,966.94,721.25
2016,7,12,13,45,938.5,104.5,4.15,23.0,953.5,942.77,705.93
2016,7,12,14,0,936.0,103.0,4.2,23.0,932.0,915.18,688.26
2016,7,12,14,15,930.5,101.5,4.2,22.5,903.5,881.79,667.6
2016,7,12,14,30,925.0,100.0,4.2,22.0,875.0,845.44,644.69
2016,7,12,14,45,918.0,98.5,4.25,22.0,840.5,805.15,617.75
2016,7,12,15,0,911.0,97.0,4.3,22.0,806.0,762.38,588.78
2016,7,12,15,15,900.5,95.0,4.2,21.5,765.5,714.46,555.49
2016,7,12,15,30,890.0,93.0,4.1,21.0,725.0,664.81,518.97
2016,7,12,15,45,877.5,90.5,4.1,21.0,680.0,612.02,478.39
2016,7,12,16,0,865.0,88.0,4.1,21.0,635.0,558.19,435.88
2016,7,12,16,15,847.5,85.0,4.0,20.5,586.5,500.69,389.89
2016,7,12,16,30,830.0,82.0,3.9,20.0,538.0,442.49,341.86
2016,7,12,16,45,807.5,78.5,3.8,20.0,487.0,382.51,290.41
2016,7,12,17,0,785.0,75.0,3.7,20.0,436.0,323.78,238.79
2016,7,12,17,15,753.5,71.0,3.55,19.5,384.0,263.76,186.15
2016,7,12,17,30,722.0,67.0,3.4,19.0,332.0,206.65,136.27
2016,7,12,17,45,679.0,62.0,3.25,18.5,280.5,150.19,89.88
2016,7,12,18,0,636.0,57.0,3.1,18.0,229.0,95.55,50.78
2016,7,12,18,15,569.5,50.0,2.85,17.5,180.0,46.58,27.78
2016,7,12,18,30,503.0,43.0,2.6,17.0,131.0,33.59,23.7
2016,7,12,18,45,396.0,34.0,2.35,16.5,89.5,27.11,17.5
2016,7,12,19,0,289.0,25.0,2.1,16.0,48.0,20.44,8.79
2016,7,12,19,15,144.5,12.5,2.1,15.5,24.0,11.37,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,159.5,12.5,2.3,13.5,26.0,11.37,0.0
2016,7,13,5,30,319.0,25.0,2.4,14.0,52.0,20.32,9.57
2016,7,13,5,45,420.5,34.0,2.5,14.5,94.5,27.01,17.68
2016,7,13,6,0,522.0,43.0,2.6,15.0,137.0,33.49,23.88
2016,7,13,6,15,585.5,49.0,2.55,15.5,185.5,50.32,28.28
2016,7,13,6,30,649.0,55.0,2.5,16.0,234.0,102.45,55.61
2016,7,13,6,45,692.0,59.5,2.45,17.0,286.0,154.65,93.59
2016,7,13,7,0,735.0,64.0,2.4,18.0,338.0,211.67,140.8
2016,7,13,7,15,765.5,68.0,2.35,18.5,390.0,269.43,191.37
2016,7,13,7,30,796.0,72.0,2.3,19.0,442.0,329.92,244.18
2016,7,13,7,45,819.0,75.0,2.25,19.5,493.0,389.01,294.99
2016,7,13,8,0,842.0,78.0,2.2,20.0,544.0,450.12,345.73
2016,7,13,8,15,859.0,80.5,2.15,21.0,592.5,507.42,391.08
2016,7,13,8,30,876.0,83.0,2.1,22.0,641.0,564.67,434.45
2016,7,13,8,45,889.0,85.0,2.05,23.0,686.0,618.7,473.66
2016,7,13,9,0,902.0,87.0,2.0,24.0,731.0,671.71,510.5
2016,7,13,9,15,912.0,89.0,2.0,24.5,771.0,721.35,544.91
2016,7,13,9,30,922.0,91.0,2.0,25.0,811.0,769.17,575.55
2016,7,13,9,45,916.5,100.0,2.0,25.5,842.5,809.84,600.47
2016,7,13,10,0,911.0,109.0,2.0,26.0,874.0,847.03,622.75
2016,7,13,10,15,917.5,110.0,1.95,26.5,903.0,883.0,643.48
2016,7,13,10,30,924.0,111.0,1.9,27.0,932.0,916.08,662.01
2016,7,13,10,45,928.5,112.0,1.85,28.0,954.0,944.32,675.85
2016,7,13,11,0,933.0,113.0,1.8,29.0,976.0,969.26,687.41
2016,7,13,11,15,936.0,113.5,1.85,29.5,991.0,988.9,698.16
2016,7,13,11,30,939.0,114.0,1.9,30.0,1006.0,1004.98,706.77
2016,7,13,11,45,940.5,114.5,2.0,30.5,1013.5,1015.99,712.93
2016,7,13,12,0,942.0,115.0,2.1,31.0,1021.0,1023.3,716.92
2016,7,13,12,15,942.0,115.0,2.2,31.0,1020.5,1024.98,718.98
2016,7,13,12,30,942.0,115.0,2.3,31.0,1020.0,1022.94,718.86
2016,7,13,12,45,941.5,114.0,2.45,31.0,1012.5,1015.73,716.14
2016,7,13,13,0,941.0,113.0,2.6,31.0,1005.0,1004.81,711.11
2016,7,13,13,15,938.0,112.5,2.7,31.0,990.0,988.35,702.13
2016,7,13,13,30,935.0,112.0,2.8,31.0,975.0,968.32,690.89
2016,7,13,13,45,930.5,111.0,2.9,31.0,952.5,942.99,676.22
2016,7,13,14,0,926.0,110.0,3.0,31.0,930.0,914.36,659.32
2016,7,13,14,15,919.5,108.5,3.05,31.0,900.5,880.42,638.48
2016,7,13,14,30,913.0,107.0,3.1,31.0,871.0,843.61,615.57
2016,7,13,14,45,904.0,105.5,3.2,31.0,835.5,802.19,589.62
2016,7,13,15,0,895.0,104.0,3.3,31.0,800.0,758.47,561.74
2016,7,13,15,15,884.0,102.0,3.3,30.5,759.5,710.83,530.35
2016,7,13,15,30,873.0,100.0,3.3,30.0,719.0,661.54,496.09
2016,7,13,15,45,858.0,98.0,3.35,29.5,674.0,608.47,458.17
2016,7,13,16,0,843.0,96.0,3.4,29.0,629.0,555.3,418.84
2016,7,13,16,15,824.5,92.5,3.35,28.5,580.0,497.27,374.36
2016,7,13,16,30,806.0,89.0,3.3,28.0,531.0,439.48,328.56
2016,7,13,16,45,781.5,85.5,3.3,27.5,480.5,379.96,280.06
2016,7,13,17,0,757.0,82.0,3.3,27.0,430.0,321.95,231.38
2016,7,13,17,15,724.0,77.5,3.15,26.0,378.0,262.6,181.37
2016,7,13,17,30,691.0,73.0,3.0,25.0,326.0,203.73,131.92
2016,7,13,17,45,645.5,67.5,2.95,24.5,274.5,147.94,87.33
2016,7,13,18,0,600.0,62.0,2.9,24.0,223.0,97.3,52.21
2016,7,13,18,15,531.0,54.5,2.55,23.0,175.0,49.94,30.12
2016,7,13,18,30,462.0,47.0,2.2,22.0,127.0,36.99,26.05
2016,7,13,18,45,355.5,36.5,1.9,21.0,86.0,29.33,18.94
2016,7,13,19,0,249.0,26.0,1.6,20.0,45.0,21.38,8.94
2016,7,13,19,15,124.5,13.0,1.7,19.5,22.5,11.82,0.0
2016,7,13,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,141.5,13.0,1.95,14.5,24.5,11.82,0.0
2016,7,14,5,30,283.0,26.0,2.1,15.0,49.0,21.27,9.9
2016,7,14,5,45,391.5,35.0,2.3,16.0,91.0,27.9,18.27
2016,7,14,6,0,500.0,44.0,2.5,17.0,133.0,34.34,24.39
2016,7,14,6,15,565.0,51.0,2.45,17.5,181.5,51.23,29.28
2016,7,14,6,30,630.0,58.0,2.4,18.0,230.0,100.29,54.14
2016,7,14,6,45,677.0,62.0,2.35,19.0,282.0,154.53,93.4
2016,7,14,7,0,724.0,66.0,2.3,20.0,334.0,211.07,139.61
2016,7,14,7,15,755.0,70.0,2.3,20.5,386.5,268.37,189.35
2016,7,14,7,30,786.0,74.0,2.3,21.0,439.0,328.49,241.43
2016,7,14,7,45,810.5,77.0,2.35,22.0,490.0,387.66,291.45
2016,7,14,8,0,835.0,80.0,2.4,23.0,541.0,448.98,341.44
2016,7,14,8,15,852.5,82.5,2.35,23.5,590.0,506.23,387.09
2016,7,14,8,30,870.0,85.0,2.3,24.0,639.0,563.5,431.04
2016,7,14,8,45,884.0,87.0,2.3,25.0,684.0,617.91,470.59
2016,7,14,9,0,898.0,89.0,2.3,26.0,729.0,671.4,507.95
2016,7,14,9,15,908.5,91.0,2.3,26.5,769.5,721.28,542.47
2016,7,14,9,30,919.0,93.0,2.3,27.0,810.0,769.39,573.34
2016,7,14,9,45,926.0,95.0,2.35,28.0,845.0,812.77,599.24
2016,7,14,10,0,933.0,97.0,2.4,29.0,880.0,853.64,623.03
2016,7,14,10,15,939.0,98.0,2.4,29.5,909.0,889.95,644.34
2016,7,14,10,30,945.0,99.0,2.4,30.0,938.0,923.28,663.51
2016,7,14,10,45,949.0,100.0,2.4,30.5,960.0,951.68,679.34
2016,7,14,11,0,953.0,101.0,2.4,31.0,982.0,976.67,692.95
2016,7,14,11,15,956.0,102.0,2.45,31.0,997.0,997.22,705.64
2016,7,14,11,30,959.0,103.0,2.5,31.0,1012.0,1014.12,716.15
2016,7,14,11,45,960.5,103.5,2.6,31.5,1019.5,1025.38,722.28
2016,7,14,12,0,962.0,104.0,2.7,32.0,1027.0,1032.86,726.16
2016,7,14,12,15,961.5,104.0,2.8,32.0,1027.0,1034.13,727.76
2016,7,14,12,30,961.0,104.0,2.9,32.0,1027.0,1031.58,727.12
2016,7,14,12,45,952.5,108.5,3.0,32.0,1017.5,1021.96,722.14
2016,7,14,13,0,944.0,113.0,3.1,32.0,1008.0,1008.69,714.96
2016,7,14,13,15,941.0,112.5,3.2,32.0,992.5,992.19,705.77
2016,7,14,13,30,938.0,112.0,3.3,32.0,977.0,972.1,694.29
2016,7,14,13,45,932.5,111.0,3.4,32.0,954.0,945.81,678.79
2016,7,14,14,0,927.0,110.0,3.5,32.0,931.0,916.25,661.1
2016,7,14,14,15,920.5,109.0,3.55,31.5,901.5,882.75,641.69
2016,7,14,14,30,914.0,108.0,3.6,31.0,872.0,846.36,620.12
2016,7,14,14,45,904.5,106.5,3.65,30.5,836.5,804.49,594.54
2016,7,14,15,0,895.0,105.0,3.7,30.0,801.0,760.36,567.01
2016,7,14,15,15,884.0,103.0,3.7,29.5,760.0,712.68,535.31
2016,7,14,15,30,873.0,101.0,3.7,29.0,719.0,663.34,500.7
2016,7,14,15,45,858.0,98.5,3.7,29.0,673.5,609.75,461.03
2016,7,14,16,0,843.0,96.0,3.7,29.0,628.0,556.08,420.17
2016,7,14,16,15,824.0,93.0,3.65,28.0,579.5,498.23,376.46
2016,7,14,16,30,805.0,90.0,3.6,27.0,531.0,440.67,331.28
2016,7,14,16,45,780.0,86.0,3.6,26.5,479.5,380.48,281.99
2016,7,14,17,0,755.0,82.0,3.6,26.0,428.0,321.85,232.57
2016,7,14,17,15,721.5,77.5,3.5,25.0,376.0,262.42,182.27
2016,7,14,17,30,688.0,73.0,3.4,24.0,324.0,203.55,132.58
2016,7,14,17,45,641.0,67.5,3.35,23.0,272.5,147.66,87.88
2016,7,14,18,0,594.0,62.0,3.3,22.0,221.0,97.11,52.69
2016,7,14,18,15,524.5,54.5,3.2,21.0,173.0,50.05,30.44
2016,7,14,18,30,455.0,47.0,3.1,20.0,125.0,37.03,26.3
2016,7,14,18,45,348.0,36.5,3.05,19.0,84.5,29.37,19.11
2016,7,14,19,0,241.0,26.0,3.0,18.0,44.0,21.43,8.73
2016,7,14,19,15,120.5,13.0,3.0,17.5,22.0,11.82,0.0
2016,7,14,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,145.0,12.5,3.0,13.5,24.0,11.37,0.0
2016,7,15,5,30,290.0,25.0,3.1,14.0,48.0,20.43,8.96
2016,7,15,5,45,394.5,34.0,3.25,14.5,89.5,27.09,17.65
2016,7,15,6,0,499.0,43.0,3.4,15.0,131.0,33.55,23.89
2016,7,15,6,15,564.0,49.5,3.35,15.5,179.5,49.73,28.43
2016,7,15,6,30,629.0,56.0,3.3,16.0,228.0,98.29,53.01
2016,7,15,6,45,329.5,95.0,3.3,16.5,187.0,127.94,87.68
2016,7,15,7,0,30.0,134.0,3.3,17.0,146.0,121.38,95.27
2016,7,15,7,15,406.0,103.5,3.2,17.5,290.0,201.35,148.94
2016,7,15,7,30,782.0,73.0,3.1,18.0,434.0,326.22,243.52
2016,7,15,7,45,806.5,76.0,3.05,19.0,485.0,385.21,294.01
2016,7,15,8,0,831.0,79.0,3.0,20.0,536.0,446.36,344.66
2016,7,15,8,15,848.5,81.5,2.95,20.5,584.5,503.45,391.13
2016,7,15,8,30,866.0,84.0,2.9,21.0,633.0,560.57,435.93
2016,7,15,8,45,880.0,86.0,2.9,21.5,678.5,614.84,477.21
2016,7,15,9,0,894.0,88.0,2.9,22.0,724.0,668.2,516.47
2016,7,15,9,15,904.5,89.5,2.9,22.5,764.5,717.48,551.58
2016,7,15,9,30,915.0,91.0,2.9,23.0,805.0,764.99,582.94
2016,7,15,9,45,920.5,94.5,2.95,24.0,839.5,808.6,609.81
2016,7,15,10,0,926.0,98.0,3.0,25.0,874.0,849.6,634.42
2016,7,15,10,15,932.5,99.0,3.05,25.0,903.0,886.17,658.25
2016,7,15,10,30,939.0,100.0,3.1,25.0,932.0,919.8,680.02
2016,7,15,10,45,944.0,100.5,3.2,25.5,954.5,948.5,697.45
2016,7,15,11,0,949.0,101.0,3.3,26.0,977.0,973.86,712.65
2016,7,15,11,15,952.0,101.5,3.4,26.0,992.5,993.89,725.8
2016,7,15,11,30,955.0,102.0,3.5,26.0,1008.0,1010.29,736.68
2016,7,15,11,45,957.5,102.0,3.6,26.5,1016.0,1022.02,743.17
2016,7,15,12,0,960.0,102.0,3.7,27.0,1024.0,1029.99,747.32
2016,7,15,12,15,960.5,102.0,3.75,27.0,1024.0,1032.24,749.02
2016,7,15,12,30,961.0,102.0,3.8,27.0,1024.0,1030.68,748.39
2016,7,15,12,45,954.0,105.5,3.85,27.0,1015.0,1021.54,742.97
2016,7,15,13,0,947.0,109.0,3.9,27.0,1006.0,1008.72,735.28
2016,7,15,13,15,944.0,108.5,3.9,27.0,990.5,992.17,724.92
2016,7,15,13,30,941.0,108.0,3.9,27.0,975.0,972.02,712.27
2016,7,15,13,45,938.0,106.0,3.9,27.0,953.0,946.9,696.36
2016,7,15,14,0,935.0,104.0,3.9,27.0,931.0,918.37,678.2
2016,7,15,14,15,929.0,102.5,3.9,27.0,902.0,884.54,656.42
2016,7,15,14,30,923.0,101.0,3.9,27.0,873.0,847.77,632.55
2016,7,15,14,45,914.5,100.0,3.95,27.0,837.5,806.81,605.83
2016,7,15,15,0,906.0,99.0,4.0,27.0,802.0,763.48,577.18
2016,7,15,15,15,895.0,97.0,4.0,26.5,761.0,715.31,544.89
2016,7,15,15,30,884.0,95.0,4.0,26.0,720.0,665.46,509.35
2016,7,15,15,45,868.0,93.5,4.0,26.0,674.5,611.69,468.91
2016,7,15,16,0,852.0,92.0,4.0,26.0,629.0,557.23,426.83
2016,7,15,16,15,833.5,89.0,3.95,25.5,580.0,499.72,381.92
2016,7,15,16,30,815.0,86.0,3.9,25.0,531.0,441.84,335.23
2016,7,15,16,45,787.0,83.5,3.85,24.5,479.5,381.34,285.13
2016,7,15,17,0,759.0,81.0,3.8,24.0,428.0,322.72,235.22
2016,7,15,17,15,725.0,76.5,3.7,23.0,375.5,262.87,184.11
2016,7,15,17,30,691.0,72.0,3.6,22.0,323.0,203.67,133.7
2016,7,15,17,45,638.0,67.5,3.55,21.5,271.0,147.57,88.5
2016,7,15,18,0,585.0,63.0,3.5,21.0,219.0,97.53,53.55
2016,7,15,18,15,514.0,55.5,3.4,20.0,171.0,50.92,31.31
2016,7,15,18,30,443.0,48.0,3.3,19.0,123.0,37.94,27.19
2016,7,15,18,45,329.5,37.0,3.25,18.5,82.5,29.86,19.52
2016,7,15,19,0,216.0,26.0,3.2,18.0,42.0,21.46,8.34
2016,7,15,19,15,108.0,13.0,3.2,17.5,21.0,11.82,0.0
2016,7,15,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,124.0,13.0,3.6,14.5,22.5,11.82,0.0
2016,7,16,5,30,248.0,26.0,3.7,15.0,45.0,21.39,9.13
2016,7,16,5,45,360.0,35.5,3.85,15.5,86.0,28.44,18.66
2016,7,16,6,0,472.0,45.0,4.0,16.0,127.0,35.27,25.25
2016,7,16,6,15,539.0,52.0,3.9,16.5,175.0,51.05,29.93
2016,7,16,6,30,606.0,59.0,3.8,17.0,223.0,98.73,54.12
2016,7,16,6,45,368.5,101.5,3.75,17.5,207.5,138.92,94.76
2016,7,16,7,0,131.0,144.0,3.7,18.0,192.0,150.41,114.86
2016,7,16,7,15,447.0,110.5,3.65,18.5,310.0,218.39,160.95
2016,7,16,7,30,763.0,77.0,3.6,19.0,428.0,323.82,241.42
2016,7,16,7,45,790.5,79.0,3.55,19.5,479.5,382.03,291.78
2016,7,16,8,0,818.0,81.0,3.5,20.0,531.0,442.02,342.27
2016,7,16,8,15,836.0,83.5,3.5,20.5,579.0,499.37,389.26
2016,7,16,8,30,854.0,86.0,3.5,21.0,627.0,556.19,434.27
2016,7,16,8,45,870.5,87.0,3.5,21.5,672.5,610.47,475.91
2016,7,16,9,0,887.0,88.0,3.5,22.0,718.0,664.09,515.75
2016,7,16,9,15,898.0,90.0,3.5,22.5,758.5,713.95,551.63
2016,7,16,9,30,909.0,92.0,3.5,23.0,799.0,762.11,583.83
2016,7,16,9,45,914.5,95.0,3.55,23.5,833.5,805.07,611.7
2016,7,16,10,0,920.0,98.0,3.6,24.0,868.0,845.42,637.45
2016,7,16,10,15,926.5,99.0,3.65,24.0,897.0,881.85,661.53
2016,7,16,10,30,933.0,100.0,3.7,24.0,926.0,915.37,683.53
2016,7,16,10,45,937.5,101.0,3.75,24.5,948.0,944.01,700.83
2016,7,16,11,0,942.0,102.0,3.8,25.0,970.0,969.31,715.84
2016,7,16,11,15,945.0,102.5,3.85,25.0,985.5,989.26,728.71
2016,7,16,11,30,948.0,103.0,3.9,25.0,1001.0,1005.61,739.3
2016,7,16,11,45,949.5,103.5,4.0,25.5,1009.0,1016.84,745.48
2016,7,16,12,0,951.0,104.0,4.1,26.0,1017.0,1024.32,749.31
2016,7,16,12,15,951.5,104.5,4.15,26.0,1017.0,1027.06,751.31
2016,7,16,12,30,952.0,105.0,4.2,26.0,1017.0,1026.02,750.98
2016,7,16,12,45,947.0,107.5,4.3,26.0,1009.0,1017.87,746.4
2016,7,16,13,0,942.0,110.0,4.4,26.0,1001.0,1006.05,739.5
2016,7,16,13,15,939.5,109.0,4.4,25.5,986.0,989.55,730.46
2016,7,16,13,30,937.0,108.0,4.4,25.0,971.0,969.44,719.06
2016,7,16,13,45,933.5,107.0,4.45,25.0,949.5,944.92,703.54
2016,7,16,14,0,930.0,106.0,4.5,25.0,928.0,917.04,685.68
2016,7,16,14,15,924.5,105.0,4.45,25.0,899.0,884.24,664.05
2016,7,16,14,30,919.0,104.0,4.4,25.0,870.0,848.48,640.27
2016,7,16,14,45,910.5,102.5,4.4,25.0,835.0,807.14,612.67
2016,7,16,15,0,902.0,101.0,4.4,25.0,800.0,763.43,583.17
2016,7,16,15,15,891.5,99.0,4.35,24.5,760.0,715.73,550.59
2016,7,16,15,30,881.0,97.0,4.3,24.0,720.0,666.3,514.81
2016,7,16,15,45,866.5,95.0,4.25,24.0,674.5,613.02,474.2
2016,7,16,16,0,852.0,93.0,4.2,24.0,629.0,558.91,431.88
2016,7,16,16,15,834.0,90.0,4.1,23.5,580.5,501.64,386.66
2016,7,16,16,30,816.0,87.0,4.0,23.0,532.0,443.88,339.59
2016,7,16,16,45,791.5,83.5,3.95,22.5,480.5,383.62,289.23
2016,7,16,17,0,767.0,80.0,3.9,22.0,429.0,324.86,238.69
2016,7,16,17,15,733.5,75.5,3.8,21.0,377.0,264.6,186.77
2016,7,16,17,30,700.0,71.0,3.7,20.0,325.0,207.52,137.57
2016,7,16,17,45,654.0,65.5,3.6,19.5,273.5,148.39,89.18
2016,7,16,18,0,608.0,60.0,3.5,19.0,222.0,97.02,52.66
2016,7,16,18,15,537.5,53.0,3.4,18.5,173.5,49.39,29.9
2016,7,16,18,30,467.0,46.0,3.3,18.0,125.0,36.31,25.88
2016,7,16,18,45,357.0,35.5,3.2,17.5,84.0,28.61,18.52
2016,7,16,19,0,247.0,25.0,3.1,17.0,43.0,20.62,7.38
2016,7,16,19,15,123.5,12.5,3.05,16.5,21.5,11.37,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,148.5,12.0,3.55,14.0,23.0,10.91,0.0
2016,7,17,5,30,297.0,24.0,3.6,14.0,46.0,19.66,7.5
2016,7,17,5,45,408.0,32.0,3.7,14.5,87.5,25.49,16.18
2016,7,17,6,0,519.0,40.0,3.8,15.0,129.0,31.19,21.77
2016,7,17,6,15,583.5,46.5,3.8,15.5,178.0,50.26,28.91
2016,7,17,6,30,648.0,53.0,3.8,16.0,227.0,99.72,53.58
2016,7,17,6,45,682.5,59.5,3.8,16.5,277.0,152.6,92.63
2016,7,17,7,0,717.0,66.0,3.8,17.0,327.0,209.32,140.48
2016,7,17,7,15,748.5,70.0,3.8,17.0,379.0,266.5,191.4
2016,7,17,7,30,780.0,74.0,3.8,17.0,431.0,326.57,245.1
2016,7,17,7,45,807.0,75.5,3.8,17.5,482.5,385.12,296.48
2016,7,17,8,0,834.0,77.0,3.8,18.0,534.0,446.05,348.35
2016,7,17,8,15,851.0,79.5,3.85,18.5,582.5,503.18,395.81
2016,7,17,8,30,868.0,82.0,3.9,19.0,631.0,560.27,441.67
2016,7,17,8,45,884.5,82.5,3.95,19.5,676.0,614.79,484.15
2016,7,17,9,0,901.0,83.0,4.0,20.0,721.0,668.63,524.83
2016,7,17,9,15,910.5,85.0,4.0,20.0,761.5,718.14,562.03
2016,7,17,9,30,920.0,87.0,4.0,20.0,802.0,765.79,595.29
2016,7,17,9,45,915.5,95.5,4.05,20.5,833.5,806.96,622.39
2016,7,17,10,0,911.0,104.0,4.1,21.0,865.0,844.73,646.81
2016,7,17,10,15,917.0,105.0,4.1,21.0,894.0,880.51,670.67
2016,7,17,10,30,923.0,106.0,4.1,21.0,923.0,913.37,692.37
2016,7,17,10,45,926.0,108.0,4.2,21.5,944.0,941.44,709.88
2016,7,17,11,0,929.0,110.0,4.3,22.0,965.0,966.14,725.06
2016,7,17,11,15,931.5,110.5,4.35,22.0,980.0,985.42,737.72
2016,7,17,11,30,934.0,111.0,4.4,22.0,995.0,1001.13,748.08
2016,7,17,11,45,934.5,112.0,4.5,22.0,1002.0,1011.77,755.51
2016,7,17,12,0,935.0,113.0,4.6,22.0,1009.0,1018.7,760.83
2016,7,17,12,15,934.5,113.0,4.6,22.0,1008.5,1019.98,761.59
2016,7,17,12,30,934.0,113.0,4.6,22.0,1008.0,1017.54,760.0
2016,7,17,12,45,928.5,115.0,4.7,22.0,998.5,1008.53,755.0
2016,7,17,13,0,923.0,117.0,4.8,22.0,989.0,995.92,747.65
2016,7,17,13,15,919.5,116.5,4.8,21.5,974.0,979.25,738.25
2016,7,17,13,30,916.0,116.0,4.8,21.0,959.0,959.07,726.48
2016,7,17,13,45,913.5,113.5,4.85,21.0,937.0,934.45,710.58
2016,7,17,14,0,911.0,111.0,4.9,21.0,915.0,906.48,692.32
2016,7,17,14,15,904.0,109.5,4.9,20.5,885.5,872.46,670.74
2016,7,17,14,30,897.0,108.0,4.9,20.0,856.0,835.65,646.97
2016,7,17,14,45,890.5,105.0,4.95,20.0,821.5,795.14,619.33
2016,7,17,15,0,884.0,102.0,5.0,20.0,787.0,752.18,589.62
2016,7,17,15,15,872.5,100.0,4.95,19.5,746.5,704.51,555.85
2016,7,17,15,30,861.0,98.0,4.9,19.0,706.0,655.25,519.03
2016,7,17,15,45,848.0,95.0,4.85,19.0,661.5,602.8,477.84
2016,7,17,16,0,835.0,92.0,4.8,19.0,617.0,549.43,434.88
2016,7,17,16,15,816.5,89.0,4.7,18.5,568.5,492.75,388.84
2016,7,17,16,30,798.0,86.0,4.6,18.0,520.0,435.68,341.05
2016,7,17,16,45,775.5,81.5,4.6,17.5,469.5,376.2,290.11
2016,7,17,17,0,753.0,77.0,4.6,17.0,419.0,318.02,238.85
2016,7,17,17,15,720.0,73.0,4.5,16.5,368.0,259.15,186.46
2016,7,17,17,30,687.0,69.0,4.4,16.0,317.0,203.39,137.07
2016,7,17,17,45,642.0,63.5,4.35,16.0,266.5,145.24,88.4
2016,7,17,18,0,597.0,58.0,4.3,16.0,216.0,94.66,51.73
2016,7,17,18,15,528.0,51.0,4.15,15.5,168.5,47.69,28.89
2016,7,17,18,30,459.0,44.0,4.0,15.0,121.0,34.59,24.7
2016,7,17,18,45,347.5,34.0,3.9,14.5,81.0,27.29,17.61
2016,7,17,19,0,236.0,24.0,3.8,14.0,41.0,19.73,6.43
2016,7,17,19,15,118.0,12.0,3.7,13.5,20.5,10.91,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,120.5,12.5,3.35,13.0,21.0,11.37,0.0
2016,7,18,5,30,241.0,25.0,3.4,13.0,42.0,20.61,7.58
2016,7,18,5,45,359.0,33.5,3.5,13.5,82.5,26.79,17.33
2016,7,18,6,0,477.0,42.0,3.6,14.0,123.0,32.84,23.3
2016,7,18,6,15,542.5,49.0,3.55,14.5,170.5,48.27,28.04
2016,7,18,6,30,608.0,56.0,3.5,15.0,218.0,96.06,52.29
2016,7,18,6,45,653.5,60.5,3.5,15.5,268.0,149.22,91.44
2016,7,18,7,0,699.0,65.0,3.5,16.0,318.0,204.65,137.84
2016,7,18,7,15,729.5,69.0,3.45,16.5,369.0,260.53,187.42
2016,7,18,7,30,760.0,73.0,3.4,17.0,420.0,319.2,239.47
2016,7,18,7,45,784.5,75.5,3.35,17.5,470.0,376.64,289.79
2016,7,18,8,0,809.0,78.0,3.3,18.0,520.0,435.55,339.84
2016,7,18,8,15,826.0,80.5,3.25,18.0,567.0,492.04,387.15
2016,7,18,8,30,843.0,83.0,3.2,18.0,614.0,547.9,432.52
2016,7,18,8,45,858.5,84.0,3.2,18.5,658.5,601.14,473.81
2016,7,18,9,0,874.0,85.0,3.2,19.0,703.0,653.65,513.24
2016,7,18,9,15,884.0,86.5,3.2,19.5,742.5,701.87,548.31
2016,7,18,9,30,894.0,88.0,3.2,20.0,782.0,748.34,579.56
2016,7,18,9,45,899.0,91.0,3.25,20.5,815.5,790.44,607.2
2016,7,18,10,0,904.0,94.0,3.3,21.0,849.0,829.96,632.71
2016,7,18,10,15,910.0,95.5,3.35,21.0,877.5,866.06,656.84
2016,7,18,10,30,916.0,97.0,3.4,21.0,906.0,899.27,678.9
2016,7,18,10,45,920.5,97.5,3.45,21.5,927.5,927.09,695.89
2016,7,18,11,0,925.0,98.0,3.5,22.0,949.0,951.63,710.62
2016,7,18,11,15,928.0,98.5,3.6,22.0,963.5,971.37,723.85
2016,7,18,11,30,931.0,99.0,3.7,22.0,978.0,987.56,734.81
2016,7,18,11,45,932.0,99.5,3.8,22.5,985.5,998.21,740.75
2016,7,18,12,0,933.0,100.0,3.9,23.0,993.0,1005.16,744.35
2016,7,18,12,15,933.0,100.0,3.95,23.0,993.0,1006.94,745.74
2016,7,18,12,30,933.0,100.0,4.0,23.0,993.0,1004.99,744.81
2016,7,18,12,45,935.5,97.5,4.1,23.0,986.5,999.25,741.79
2016,7,18,13,0,938.0,95.0,4.2,23.0,980.0,989.74,736.33
2016,7,18,13,15,935.5,94.0,4.25,22.5,965.5,973.25,727.4
2016,7,18,13,30,933.0,93.0,4.3,22.0,951.0,953.16,716.07
2016,7,18,13,45,931.0,91.0,4.4,22.0,929.5,929.02,700.82
2016,7,18,14,0,929.0,89.0,4.5,22.0,908.0,901.45,683.35
2016,7,18,14,15,923.5,88.0,4.45,22.0,880.0,868.62,661.18
2016,7,18,14,30,918.0,87.0,4.4,22.0,852.0,832.84,636.91
2016,7,18,14,45,913.0,84.5,4.4,22.0,818.0,793.17,610.07
2016,7,18,15,0,908.0,82.0,4.4,22.0,784.0,750.88,581.13
2016,7,18,15,15,898.5,80.5,4.35,21.5,744.5,704.06,549.32
2016,7,18,15,30,889.0,79.0,4.3,21.0,705.0,655.43,513.56
2016,7,18,15,45,878.5,76.0,4.25,21.0,661.5,603.13,473.09
2016,7,18,16,0,868.0,73.0,4.2,21.0,618.0,549.63,430.59
2016,7,18,16,15,851.5,71.0,4.1,20.5,570.0,493.2,385.23
2016,7,18,16,30,835.0,69.0,4.0,20.0,522.0,436.7,338.29
2016,7,18,16,45,815.5,65.5,3.95,20.0,472.5,377.84,287.51
2016,7,18,17,0,796.0,62.0,3.9,20.0,423.0,319.82,236.17
2016,7,18,17,15,766.5,59.0,3.75,19.5,371.5,258.63,182.18
2016,7,18,17,30,737.0,56.0,3.6,19.0,320.0,201.81,132.06
2016,7,18,17,45,696.0,51.5,3.5,18.5,269.5,144.89,84.81
2016,7,18,18,0,655.0,47.0,3.4,18.0,219.0,92.56,47.31
2016,7,18,18,15,591.5,41.5,3.2,17.5,171.5,43.75,24.58
2016,7,18,18,30,528.0,36.0,3.0,17.0,124.0,30.5,20.92
2016,7,18,18,45,419.5,28.0,2.9,16.5,83.0,24.15,14.75
2016,7,18,19,0,311.0,20.0,2.8,16.0,42.0,16.18,3.67
2016,7,18,19,15,155.5,10.0,2.75,15.5,21.0,9.1,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,5,15,164.0,10.5,2.2,13.0,22.0,9.55,0.0
2016,7,19,5,30,328.0,21.0,2.4,13.0,44.0,17.07,4.72
2016,7,19,5,45,436.0,28.5,2.6,13.5,85.5,24.62,15.43
2016,7,19,6,0,544.0,36.0,2.8,14.0,127.0,30.51,21.24
2016,7,19,6,15,606.5,41.5,2.75,14.5,175.5,45.9,25.31
2016,7,19,6,30,669.0,47.0,2.7,15.0,224.0,95.76,49.69
2016,7,19,6,45,710.5,51.0,2.7,15.5,275.0,148.7,88.41
2016,7,19,7,0,752.0,55.0,2.7,16.0,326.0,206.27,136.87
2016,7,19,7,15,781.0,58.0,2.7,16.5,378.0,263.93,188.22
2016,7,19,7,30,810.0,61.0,2.7,17.0,430.0,325.86,243.15
2016,7,19,7,45,831.0,63.5,2.7,17.5,480.0,384.32,294.46
2016,7,19,8,0,852.0,66.0,2.7,18.0,530.0,443.76,344.98
2016,7,19,8,15,868.0,68.5,2.7,18.5,578.0,501.41,392.42
2016,7,19,8,30,884.0,71.0,2.7,19.0,626.0,558.92,438.01
2016,7,19,8,45,895.0,73.0,2.75,19.5,670.5,612.5,479.28
2016,7,19,9,0,906.0,75.0,2.8,20.0,715.0,664.87,518.31
2016,7,19,9,15,915.0,76.5,2.85,20.5,754.5,713.87,553.58
2016,7,19,9,30,924.0,78.0,2.9,21.0,794.0,760.95,584.8
2016,7,19,9,45,924.5,84.0,2.95,21.5,827.0,803.85,612.62
2016,7,19,10,0,925.0,90.0,3.0,22.0,860.0,843.72,638.02
2016,7,19,10,15,930.5,91.0,3.05,22.0,888.5,879.64,661.73
2016,7,19,10,30,936.0,92.0,3.1,22.0,917.0,912.57,683.33
2016,7,19,10,45,938.0,94.0,3.15,22.5,938.5,940.21,699.96
2016,7,19,11,0,940.0,96.0,3.2,23.0,960.0,964.38,714.25
2016,7,19,11,15,942.5,96.5,3.25,23.0,974.5,983.96,726.9
2016,7,19,11,30,945.0,97.0,3.3,23.0,989.0,999.91,737.27
2016,7,19,11,45,947.0,96.5,3.4,23.5,996.5,1010.71,743.28
2016,7,19,12,0,949.0,96.0,3.5,24.0,1004.0,1017.75,746.94
2016,7,19,12,15,949.0,96.0,3.55,24.0,1004.0,1019.58,748.39
2016,7,19,12,30,949.0,96.0,3.6,24.0,1004.0,1017.61,747.5
2016,7,19,12,45,941.0,100.5,3.7,24.0,994.5,1008.61,742.47
2016,7,19,13,0,933.0,105.0,3.8,24.0,985.0,995.98,735.13
2016,7,19,13,15,930.0,104.5,3.85,24.0,970.0,979.59,725.05
2016,7,19,13,30,927.0,104.0,3.9,24.0,955.0,959.64,712.64
2016,7,19,13,45,925.0,101.5,3.95,24.0,933.5,935.15,697.19
2016,7,19,14,0,923.0,99.0,4.0,24.0,912.0,907.23,679.41
2016,7,19,14,15,917.0,97.5,4.0,24.0,883.0,873.64,657.42
2016,7,19,14,30,911.0,96.0,4.0,24.0,854.0,837.13,633.33
2016,7,19,14,45,905.0,93.5,4.05,24.0,819.5,796.91,606.67
2016,7,19,15,0,899.0,91.0,4.1,24.0,785.0,754.15,577.95
2016,7,19,15,15,888.5,89.0,4.1,23.5,745.0,706.46,545.85
2016,7,19,15,30,878.0,87.0,4.1,23.0,705.0,657.05,510.09
2016,7,19,15,45,868.0,83.5,4.1,22.5,661.0,605.02,471.3
2016,7,19,16,0,858.0,80.0,4.1,22.0,617.0,551.73,430.27
2016,7,19,16,15,840.5,77.5,4.05,21.5,569.0,494.73,384.86
2016,7,19,16,30,823.0,75.0,4.0,21.0,521.0,437.78,337.95
2016,7,19,16,45,804.0,71.0,4.0,21.0,471.5,377.98,286.79
2016,7,19,17,0,785.0,67.0,4.0,21.0,422.0,319.73,235.57
2016,7,19,17,15,754.5,63.5,3.9,20.5,370.5,260.07,183.12
2016,7,19,17,30,724.0,60.0,3.8,20.0,319.0,203.18,133.25
2016,7,19,17,45,684.0,55.0,3.7,19.5,268.5,146.61,86.43
2016,7,19,18,0,644.0,50.0,3.6,19.0,218.0,94.54,49.16
2016,7,19,18,15,578.5,44.0,3.35,18.0,170.0,45.86,26.4
2016,7,19,18,30,513.0,38.0,3.1,17.0,122.0,29.7,20.2
2016,7,19,18,45,407.0,29.5,2.9,16.5,81.5,23.51,14.16
2016,7,19,19,0,301.0,21.0,2.7,16.0,41.0,17.14,3.57
2016,7,19,19,15,150.5,10.5,2.6,15.5,20.5,9.55,0.0
2016,7,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,165.0,10.0,2.1,13.5,21.5,9.1,0.0
2016,7,20,5,30,330.0,20.0,2.3,14.0,43.0,17.69,4.32
2016,7,20,5,45,435.0,27.5,2.55,14.5,84.0,23.73,14.53
2016,7,20,6,0,540.0,35.0,2.8,15.0,125.0,29.64,20.36
2016,7,20,6,15,603.0,40.5,2.8,15.5,173.0,44.79,24.43
2016,7,20,6,30,666.0,46.0,2.8,16.0,221.0,94.5,48.58
2016,7,20,6,45,708.5,50.0,2.8,16.5,272.0,147.44,87.12
2016,7,20,7,0,751.0,54.0,2.8,17.0,323.0,205.14,135.5
2016,7,20,7,15,780.0,57.0,2.75,17.5,375.0,264.89,188.36
2016,7,20,7,30,809.0,60.0,2.7,18.0,427.0,324.7,241.38
2016,7,20,7,45,831.0,62.5,2.65,18.5,477.5,383.54,292.74
2016,7,20,8,0,853.0,65.0,2.6,19.0,528.0,443.48,343.35
2016,7,20,8,15,869.5,67.0,2.55,19.5,576.5,501.0,390.34
2016,7,20,8,30,886.0,69.0,2.5,20.0,625.0,558.43,435.47
2016,7,20,8,45,898.5,71.0,2.5,20.5,669.5,613.07,477.05
2016,7,20,9,0,911.0,73.0,2.5,21.0,714.0,666.63,516.42
2016,7,20,9,15,920.5,74.5,2.5,21.5,754.5,716.27,551.44
2016,7,20,9,30,930.0,76.0,2.5,22.0,795.0,764.01,582.46
2016,7,20,9,45,927.5,83.5,2.5,23.0,828.0,806.41,608.09
2016,7,20,10,0,925.0,91.0,2.5,24.0,861.0,845.52,631.0
2016,7,20,10,15,931.0,92.0,2.55,24.0,890.0,881.92,654.64
2016,7,20,10,30,937.0,93.0,2.6,24.0,919.0,915.36,676.2
2016,7,20,10,45,942.5,93.0,2.65,24.5,941.5,944.21,693.33
2016,7,20,11,0,948.0,93.0,2.7,25.0,964.0,969.74,708.24
2016,7,20,11,15,951.0,93.5,2.75,25.0,979.0,989.98,721.11
2016,7,20,11,30,954.0,94.0,2.8,25.0,994.0,1006.57,731.73
2016,7,20,11,45,957.0,93.5,2.85,25.5,1002.0,1018.44,737.96
2016,7,20,12,0,960.0,93.0,2.9,26.0,1010.0,1026.53,741.89
2016,7,20,12,15,960.5,93.0,2.95,26.0,1010.5,1028.88,743.71
2016,7,20,12,30,961.0,93.0,3.0,26.0,1011.0,1027.38,743.22
2016,7,20,12,45,959.5,93.0,3.15,26.5,1003.5,1020.09,738.52
2016,7,20,13,0,958.0,93.0,3.3,27.0,996.0,1009.0,731.43
2016,7,20,13,15,955.5,92.5,3.4,27.0,981.0,992.7,722.07
2016,7,20,13,30,953.0,92.0,3.5,27.0,966.0,972.72,710.33
2016,7,20,13,45,950.0,91.0,3.6,27.0,944.0,948.2,695.59
2016,7,20,14,0,947.0,90.0,3.7,27.0,922.0,920.21,678.47
2016,7,20,14,15,941.0,89.0,3.75,26.5,893.5,886.37,658.34
2016,7,20,14,30,935.0,88.0,3.8,26.0,865.0,849.54,635.94
2016,7,20,14,45,928.0,86.5,3.9,26.0,830.0,808.62,609.43
2016,7,20,15,0,921.0,85.0,4.0,26.0,795.0,765.18,580.83
2016,7,20,15,15,911.0,83.0,4.05,25.5,754.5,716.86,549.17
2016,7,20,15,30,901.0,81.0,4.1,25.0,714.0,666.72,513.41
2016,7,20,15,45,888.5,79.0,4.15,24.5,669.0,613.52,474.21
2016,7,20,16,0,876.0,77.0,4.2,24.0,624.0,559.27,432.86
2016,7,20,16,15,859.0,74.5,4.15,23.5,575.5,501.52,387.21
2016,7,20,16,30,842.0,72.0,4.1,23.0,527.0,443.74,339.96
2016,7,20,16,45,820.0,69.0,4.1,22.5,476.0,383.83,289.59
2016,7,20,17,0,798.0,66.0,4.1,22.0,425.0,323.39,237.36
2016,7,20,17,15,767.0,62.5,4.0,21.0,373.0,262.76,184.61
2016,7,20,17,30,736.0,59.0,3.9,20.0,321.0,204.96,134.26
2016,7,20,17,45,693.0,54.5,3.85,19.5,270.0,147.63,86.89
2016,7,20,18,0,650.0,50.0,3.8,19.0,219.0,95.16,49.43
2016,7,20,18,15,583.5,44.0,3.65,18.0,170.5,46.03,26.46
2016,7,20,18,30,517.0,38.0,3.5,17.0,122.0,29.76,20.24
2016,7,20,18,45,407.0,29.5,3.35,16.5,81.0,23.57,14.15
2016,7,20,19,0,297.0,21.0,3.2,16.0,40.0,17.2,2.8
2016,7,20,19,15,148.5,10.5,3.1,15.5,20.0,9.55,0.0
2016,7,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
