Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,155.0,10.5,2.5,13.5,20.5,9.55,0.0
2016,7,21,5,30,310.0,21.0,2.7,14.0,41.0,17.19,3.19
2016,7,21,5,45,420.0,29.0,2.95,14.5,82.5,23.13,13.96
2016,7,21,6,0,530.0,37.0,3.2,15.0,124.0,31.54,21.99
2016,7,21,6,15,594.5,42.5,3.2,15.5,172.0,46.29,25.92
2016,7,21,6,30,659.0,48.0,3.2,16.0,220.0,95.65,49.84
2016,7,21,6,45,357.5,92.0,3.25,16.5,188.0,129.54,87.78
2016,7,21,7,0,56.0,136.0,3.3,17.0,156.0,128.4,100.09
2016,7,21,7,15,258.0,137.0,3.3,17.5,251.0,190.05,144.43
2016,7,21,7,30,460.0,138.0,3.3,18.0,346.0,276.72,211.47
2016,7,21,7,45,654.0,103.0,3.3,18.5,436.5,351.6,271.04
2016,7,21,8,0,848.0,68.0,3.3,19.0,527.0,444.51,345.56
2016,7,21,8,15,864.0,70.5,3.3,19.5,575.0,502.11,392.92
2016,7,21,8,30,880.0,73.0,3.3,20.0,623.0,559.56,438.61
2016,7,21,8,45,892.0,74.5,3.3,20.5,667.5,613.2,479.9
2016,7,21,9,0,904.0,76.0,3.3,21.0,712.0,665.71,519.0
2016,7,21,9,15,913.5,77.5,3.3,21.5,752.0,715.1,554.42
2016,7,21,9,30,923.0,79.0,3.3,22.0,792.0,762.63,585.79
2016,7,21,9,45,929.5,81.0,3.35,22.5,826.0,806.22,614.13
2016,7,21,10,0,936.0,83.0,3.4,23.0,860.0,847.24,640.35
2016,7,21,10,15,941.5,84.0,3.4,23.0,889.0,883.63,664.11
2016,7,21,10,30,947.0,85.0,3.4,23.0,918.0,916.99,685.69
2016,7,21,10,45,952.0,85.0,3.45,23.5,940.5,945.69,703.01
2016,7,21,11,0,957.0,85.0,3.5,24.0,963.0,971.02,718.03
2016,7,21,11,15,960.0,85.5,3.6,24.0,978.0,991.46,731.56
2016,7,21,11,30,963.0,86.0,3.7,24.0,993.0,1008.22,742.77
2016,7,21,11,45,965.0,86.0,3.8,24.5,1001.0,1019.75,749.18
2016,7,21,12,0,967.0,86.0,3.9,25.0,1009.0,1027.45,753.18
2016,7,21,12,15,967.5,86.0,4.0,25.0,1009.5,1029.83,755.29
2016,7,21,12,30,968.0,86.0,4.1,25.0,1010.0,1028.31,754.97
2016,7,21,12,45,957.5,92.5,4.25,25.0,1000.5,1018.84,749.84
2016,7,21,13,0,947.0,99.0,4.4,25.0,991.0,1005.66,742.32
2016,7,21,13,15,944.5,98.5,4.45,24.5,976.5,989.51,733.76
2016,7,21,13,30,942.0,98.0,4.5,24.0,962.0,969.71,722.73
2016,7,21,13,45,941.0,95.5,4.6,24.0,940.5,945.72,708.05
2016,7,21,14,0,940.0,93.0,4.7,24.0,919.0,918.18,690.88
2016,7,21,14,15,934.5,92.0,4.65,23.5,890.5,884.93,669.96
2016,7,21,14,30,929.0,91.0,4.6,23.0,862.0,848.67,646.8
2016,7,21,14,45,925.5,87.5,4.6,23.0,828.0,808.63,619.83
2016,7,21,15,0,922.0,84.0,4.6,23.0,794.0,765.8,590.65
2016,7,21,15,15,912.5,82.5,4.5,22.5,754.0,718.23,558.33
2016,7,21,15,30,903.0,81.0,4.4,22.0,714.0,668.78,521.9
2016,7,21,15,45,894.0,77.0,4.35,22.0,670.0,615.53,480.92
2016,7,21,16,0,885.0,73.0,4.3,22.0,626.0,560.88,437.78
2016,7,21,16,15,869.0,71.0,4.15,21.5,577.0,503.6,391.9
2016,7,21,16,30,853.0,69.0,4.0,21.0,528.0,446.16,344.35
2016,7,21,16,45,834.0,65.0,3.9,20.5,477.5,385.77,293.05
2016,7,21,17,0,815.0,61.0,3.8,20.0,427.0,326.16,240.88
2016,7,21,17,15,785.5,58.0,3.65,19.5,375.0,263.71,185.77
2016,7,21,17,30,756.0,55.0,3.5,19.0,323.0,205.55,134.41
2016,7,21,17,45,715.0,50.5,3.4,18.5,271.5,147.26,85.93
2016,7,21,18,0,674.0,46.0,3.3,18.0,220.0,93.57,47.37
2016,7,21,18,15,609.0,40.5,3.05,17.5,171.0,43.39,24.02
2016,7,21,18,30,544.0,35.0,2.8,17.0,122.0,29.79,20.25
2016,7,21,18,45,432.5,27.0,2.6,16.5,81.0,23.4,13.94
2016,7,21,19,0,321.0,19.0,2.4,16.0,40.0,16.84,1.68
2016,7,21,19,15,160.5,9.5,2.35,15.5,20.0,8.64,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,5,15,159.5,10.0,2.0,13.5,20.0,9.1,0.0
2016,7,22,5,30,319.0,20.0,2.3,14.0,40.0,17.84,2.48
2016,7,22,5,45,428.0,28.0,2.6,15.0,81.0,24.34,14.87
2016,7,22,6,0,537.0,36.0,2.9,16.0,122.0,30.69,21.13
2016,7,22,6,15,602.5,41.5,2.9,16.5,171.0,45.45,25.09
2016,7,22,6,30,668.0,47.0,2.9,17.0,220.0,95.44,49.12
2016,7,22,6,45,711.0,51.0,2.9,17.5,271.5,148.7,87.72
2016,7,22,7,0,754.0,55.0,2.9,18.0,323.0,206.8,136.26
2016,7,22,7,15,784.5,58.5,2.85,18.5,375.5,265.65,188.22
2016,7,22,7,30,815.0,62.0,2.8,19.0,428.0,328.88,243.8
2016,7,22,7,45,837.0,64.5,2.8,19.5,479.5,388.26,295.5
2016,7,22,8,0,859.0,67.0,2.8,20.0,531.0,448.71,346.47
2016,7,22,8,15,876.0,69.0,2.8,20.5,580.0,506.98,394.05
2016,7,22,8,30,893.0,71.0,2.8,21.0,629.0,565.19,439.85
2016,7,22,8,45,905.5,73.0,2.85,22.0,674.5,620.34,481.02
2016,7,22,9,0,918.0,75.0,2.9,23.0,720.0,674.39,519.86
2016,7,22,9,15,928.0,77.0,2.9,23.5,761.0,725.33,555.68
2016,7,22,9,30,938.0,79.0,2.9,24.0,802.0,774.41,587.52
2016,7,22,9,45,933.0,87.5,2.95,24.5,834.5,816.3,614.15
2016,7,22,10,0,928.0,96.0,3.0,25.0,867.0,854.66,638.11
2016,7,22,10,15,934.5,97.5,3.0,25.5,896.0,892.19,660.93
2016,7,22,10,30,941.0,99.0,3.0,26.0,925.0,926.77,681.51
2016,7,22,10,45,946.5,99.0,3.05,26.5,948.0,955.81,698.66
2016,7,22,11,0,952.0,99.0,3.1,27.0,971.0,981.52,713.57
2016,7,22,11,15,955.0,99.5,3.1,27.0,986.0,1001.89,726.06
2016,7,22,11,30,958.0,100.0,3.1,27.0,1001.0,1018.6,736.26
2016,7,22,11,45,960.0,99.5,3.15,27.5,1009.0,1029.6,741.84
2016,7,22,12,0,962.0,99.0,3.2,28.0,1017.0,1036.78,745.11
2016,7,22,12,15,962.0,99.0,3.25,28.0,1017.0,1038.67,746.61
2016,7,22,12,30,962.0,99.0,3.3,28.0,1017.0,1036.68,745.78
2016,7,22,12,45,960.0,99.0,3.35,28.5,1009.0,1028.91,739.9
2016,7,22,13,0,958.0,99.0,3.4,29.0,1001.0,1017.31,731.73
2016,7,22,13,15,955.0,98.5,3.45,29.0,985.0,1000.52,721.77
2016,7,22,13,30,952.0,98.0,3.5,29.0,969.0,980.05,709.49
2016,7,22,13,45,948.0,97.0,3.55,29.0,946.5,954.6,693.99
2016,7,22,14,0,944.0,96.0,3.6,29.0,924.0,925.74,676.21
2016,7,22,14,15,937.5,95.0,3.6,28.5,894.5,891.48,655.8
2016,7,22,14,30,931.0,94.0,3.6,28.0,865.0,854.27,633.2
2016,7,22,14,45,922.5,92.5,3.65,28.0,829.5,812.24,606.06
2016,7,22,15,0,914.0,91.0,3.7,28.0,794.0,767.8,576.97
2016,7,22,15,15,903.5,89.0,3.7,27.5,753.0,719.3,545.32
2016,7,22,15,30,893.0,87.0,3.7,27.0,712.0,669.03,509.83
2016,7,22,15,45,877.0,86.0,3.7,26.5,666.0,614.95,470.4
2016,7,22,16,0,861.0,85.0,3.7,26.0,620.0,560.16,429.13
2016,7,22,16,15,843.0,82.0,3.65,25.5,571.5,502.02,383.86
2016,7,22,16,30,825.0,79.0,3.6,25.0,523.0,443.47,336.72
2016,7,22,16,45,799.0,76.5,3.6,24.5,471.5,382.76,286.47
2016,7,22,17,0,773.0,74.0,3.6,24.0,420.0,323.69,236.09
2016,7,22,17,15,740.0,70.0,3.45,23.0,367.5,263.29,184.29
2016,7,22,17,30,707.0,66.0,3.3,22.0,315.0,206.01,135.11
2016,7,22,17,45,658.0,61.0,3.2,21.5,263.5,146.36,86.62
2016,7,22,18,0,609.0,56.0,3.1,21.0,212.0,94.62,50.07
2016,7,22,18,15,537.5,49.0,2.9,20.0,163.5,46.6,27.21
2016,7,22,18,30,466.0,42.0,2.7,19.0,115.0,33.22,22.98
2016,7,22,18,45,345.0,31.5,2.5,18.5,75.0,25.39,15.37
2016,7,22,19,0,224.0,21.0,2.3,18.0,35.0,17.27,0.62
2016,7,22,19,15,112.0,10.5,2.3,17.5,17.5,9.55,0.0
2016,7,22,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,5,15,112.5,10.5,1.45,14.5,17.5,9.55,0.0
2016,7,23,5,30,225.0,21.0,1.6,15.0,35.0,17.25,0.97
2016,7,23,5,45,344.5,31.0,1.75,15.5,75.0,24.92,15.24
2016,7,23,6,0,464.0,41.0,1.9,16.0,115.0,32.32,22.55
2016,7,23,6,15,535.5,48.5,1.75,16.5,163.0,47.24,27.53
2016,7,23,6,30,607.0,56.0,1.6,17.0,211.0,95.72,51.69
2016,7,23,6,45,657.5,60.5,1.5,18.0,263.0,149.77,90.58
2016,7,23,7,0,708.0,65.0,1.4,19.0,315.0,206.76,136.94
2016,7,23,7,15,741.0,69.0,1.35,20.0,367.5,264.17,186.19
2016,7,23,7,30,774.0,73.0,1.3,21.0,420.0,324.69,237.65
2016,7,23,7,45,799.5,76.0,1.3,22.0,471.5,384.16,287.24
2016,7,23,8,0,825.0,79.0,1.3,23.0,523.0,445.22,336.2
2016,7,23,8,15,843.0,82.0,1.45,23.5,572.0,503.76,382.79
2016,7,23,8,30,861.0,85.0,1.6,24.0,621.0,561.93,427.6
2016,7,23,8,45,874.0,87.5,1.75,25.0,666.0,616.41,467.48
2016,7,23,9,0,887.0,90.0,1.9,26.0,711.0,669.91,505.3
2016,7,23,9,15,897.5,92.0,2.05,26.5,751.5,719.91,540.58
2016,7,23,9,30,908.0,94.0,2.2,27.0,792.0,768.16,572.25
2016,7,23,9,45,917.0,94.5,2.35,28.0,827.5,811.74,598.96
2016,7,23,10,0,926.0,95.0,2.5,29.0,863.0,852.97,623.72
2016,7,23,10,15,932.0,96.5,2.6,29.5,892.0,890.06,646.36
2016,7,23,10,30,938.0,98.0,2.7,30.0,921.0,924.17,666.91
2016,7,23,10,45,934.5,103.5,2.85,31.0,941.0,950.55,681.38
2016,7,23,11,0,931.0,109.0,3.0,32.0,961.0,973.16,693.4
2016,7,23,11,15,934.0,110.0,3.05,32.0,976.0,993.67,706.14
2016,7,23,11,30,937.0,111.0,3.1,32.0,991.0,1010.58,716.69
2016,7,23,11,45,933.5,114.5,3.2,32.5,997.0,1019.99,721.53
2016,7,23,12,0,930.0,118.0,3.3,33.0,1003.0,1025.58,724.11
2016,7,23,12,15,930.5,118.0,3.4,33.0,1003.5,1027.9,726.22
2016,7,23,12,30,931.0,118.0,3.5,33.0,1004.0,1026.47,726.09
2016,7,23,12,45,927.0,119.0,3.6,33.0,995.5,1017.93,721.58
2016,7,23,13,0,923.0,120.0,3.7,33.0,987.0,1005.73,714.85
2016,7,23,13,15,920.5,119.5,3.75,32.5,972.5,989.9,706.99
2016,7,23,13,30,918.0,119.0,3.8,32.0,958.0,970.5,696.85
2016,7,23,13,45,914.5,117.5,3.85,32.0,936.0,945.76,681.82
2016,7,23,14,0,911.0,116.0,3.9,32.0,914.0,917.68,664.6
2016,7,23,14,15,905.0,114.5,3.9,31.5,885.5,884.29,644.85
2016,7,23,14,30,899.0,113.0,3.9,31.0,857.0,848.0,622.98
2016,7,23,14,45,896.5,108.0,3.95,31.0,823.0,808.3,597.56
2016,7,23,15,0,894.0,103.0,4.0,31.0,789.0,765.79,569.96
2016,7,23,15,15,883.0,101.0,3.95,30.5,748.5,717.7,538.27
2016,7,23,15,30,872.0,99.0,3.9,30.0,708.0,667.93,503.34
2016,7,23,15,45,863.0,94.5,3.9,29.5,664.0,615.52,465.64
2016,7,23,16,0,854.0,90.0,3.9,29.0,620.0,561.76,425.67
2016,7,23,16,15,836.0,87.0,3.8,28.5,571.0,504.08,381.16
2016,7,23,16,30,818.0,84.0,3.7,28.0,522.0,445.76,334.69
2016,7,23,16,45,796.0,79.5,3.65,27.5,471.0,384.92,284.88
2016,7,23,17,0,774.0,75.0,3.6,27.0,420.0,325.3,234.59
2016,7,23,17,15,741.0,71.0,3.45,26.0,367.5,264.76,183.28
2016,7,23,17,30,708.0,67.0,3.3,25.0,315.0,207.34,134.54
2016,7,23,17,45,660.0,61.5,3.15,24.0,263.5,147.21,86.35
2016,7,23,18,0,612.0,56.0,3.0,23.0,212.0,94.93,49.78
2016,7,23,18,15,539.0,49.0,2.85,22.0,163.5,46.64,27.01
2016,7,23,18,30,466.0,42.0,2.7,21.0,115.0,33.31,22.82
2016,7,23,18,45,342.0,31.5,2.55,20.0,74.5,25.47,15.22
2016,7,23,19,0,218.0,21.0,2.4,19.0,34.0,17.35,0.0
2016,7,23,19,15,109.0,10.5,2.45,18.5,17.0,9.55,0.0
2016,7,23,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,94.5,10.5,2.4,14.5,16.5,9.55,0.0
2016,7,24,5,30,189.0,21.0,2.5,15.0,33.0,17.3,0.0
2016,7,24,5,45,307.5,32.5,2.6,15.5,72.0,26.31,16.29
2016,7,24,6,0,426.0,44.0,2.7,16.0,111.0,34.96,24.8
2016,7,24,6,15,500.5,52.0,2.65,16.5,158.5,49.54,29.93
2016,7,24,6,30,575.0,60.0,2.6,17.0,206.0,96.6,53.69
2016,7,24,6,45,628.0,65.0,2.6,18.0,258.0,147.04,89.79
2016,7,24,7,0,681.0,70.0,2.6,19.0,310.0,203.6,135.96
2016,7,24,7,15,716.0,74.5,2.6,19.5,362.0,262.89,187.35
2016,7,24,7,30,751.0,79.0,2.6,20.0,414.0,323.18,239.69
2016,7,24,7,45,778.0,82.5,2.65,21.0,466.0,382.52,290.07
2016,7,24,8,0,805.0,86.0,2.7,22.0,518.0,443.66,340.22
2016,7,24,8,15,824.5,89.0,2.7,22.5,567.0,502.07,387.18
2016,7,24,8,30,844.0,92.0,2.7,23.0,616.0,560.81,432.73
2016,7,24,8,45,858.0,94.5,2.7,24.0,661.0,614.26,471.97
2016,7,24,9,0,872.0,97.0,2.7,25.0,706.0,667.73,509.72
2016,7,24,9,15,883.5,99.0,2.65,25.5,747.0,717.84,544.55
2016,7,24,9,30,895.0,101.0,2.6,26.0,788.0,766.32,575.84
2016,7,24,9,45,897.0,106.5,2.6,26.5,822.0,808.95,602.38
2016,7,24,10,0,899.0,112.0,2.6,27.0,856.0,848.73,626.64
2016,7,24,10,15,906.0,113.5,2.6,27.5,885.0,885.84,648.82
2016,7,24,10,30,913.0,115.0,2.6,28.0,914.0,920.1,668.89
2016,7,24,10,45,909.5,121.0,2.65,28.5,934.5,946.25,683.93
2016,7,24,11,0,906.0,127.0,2.7,29.0,955.0,968.71,696.61
2016,7,24,11,15,909.5,128.0,2.75,29.5,970.0,989.25,708.07
2016,7,24,11,30,913.0,129.0,2.8,30.0,985.0,1006.29,717.34
2016,7,24,11,45,907.5,134.0,2.85,30.5,991.0,1014.89,721.34
2016,7,24,12,0,902.0,139.0,2.9,31.0,997.0,1019.72,723.12
2016,7,24,12,15,902.0,139.0,2.9,31.0,996.5,1021.49,724.14
2016,7,24,12,30,902.0,139.0,2.9,31.0,996.0,1019.64,723.02
2016,7,24,12,45,900.0,138.5,2.9,31.5,988.5,1011.76,716.78
2016,7,24,13,0,898.0,138.0,2.9,32.0,981.0,1000.29,708.45
2016,7,24,13,15,894.5,137.0,2.95,31.5,965.5,983.39,700.07
2016,7,24,13,30,891.0,136.0,3.0,31.0,950.0,963.05,689.52
2016,7,24,13,45,880.5,138.0,3.1,31.0,925.5,935.9,673.52
2016,7,24,14,0,870.0,140.0,3.2,31.0,901.0,905.85,655.54
2016,7,24,14,15,862.5,138.0,3.25,30.5,871.5,871.87,635.79
2016,7,24,14,30,855.0,136.0,3.3,30.0,842.0,841.65,618.34
2016,7,24,14,45,848.0,132.0,3.35,30.0,807.0,800.13,591.77
2016,7,24,15,0,841.0,128.0,3.4,30.0,772.0,756.31,563.38
2016,7,24,15,15,827.5,125.5,3.45,29.5,731.0,707.35,530.49
2016,7,24,15,30,814.0,123.0,3.5,29.0,690.0,657.09,495.66
2016,7,24,15,45,805.0,116.5,3.55,29.0,646.5,604.62,457.31
2016,7,24,16,0,796.0,110.0,3.6,29.0,603.0,550.98,416.93
2016,7,24,16,15,775.0,106.0,3.6,28.0,554.0,492.88,373.35
2016,7,24,16,30,754.0,102.0,3.6,27.0,505.0,435.37,328.54
2016,7,24,16,45,733.5,95.0,3.6,26.5,455.0,374.51,278.96
2016,7,24,17,0,713.0,88.0,3.6,26.0,405.0,316.16,229.87
2016,7,24,17,15,676.0,83.0,3.55,25.0,353.0,256.76,179.83
2016,7,24,17,30,639.0,78.0,3.5,24.0,301.0,201.03,132.81
2016,7,24,17,45,593.0,70.0,3.45,23.0,250.5,145.32,88.09
2016,7,24,18,0,547.0,62.0,3.4,22.0,200.0,95.0,52.49
2016,7,24,18,15,471.5,53.5,3.35,21.0,153.0,49.33,30.12
2016,7,24,18,30,396.0,45.0,3.3,20.0,106.0,35.9,25.1
2016,7,24,18,45,282.0,32.5,3.25,19.0,68.0,26.38,15.91
2016,7,24,19,0,168.0,20.0,3.2,18.0,30.0,16.43,0.0
2016,7,24,19,15,84.0,10.0,3.2,17.5,15.0,9.1,0.0
2016,7,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,73.5,10.0,2.6,13.5,14.0,9.1,0.0
2016,7,25,5,30,147.0,20.0,2.7,14.0,28.0,15.76,0.0
2016,7,25,5,45,254.0,34.0,2.85,14.5,65.5,26.52,16.43
2016,7,25,6,0,361.0,48.0,3.0,15.0,103.0,38.54,27.98
2016,7,25,6,15,435.0,58.0,3.0,15.5,150.0,53.55,34.28
2016,7,25,6,30,509.0,68.0,3.0,16.0,197.0,98.31,57.89
2016,7,25,6,45,560.5,76.0,3.0,16.5,247.5,147.21,93.48
2016,7,25,7,0,612.0,84.0,3.0,17.0,298.0,202.23,138.75
2016,7,25,7,15,650.0,90.5,2.95,17.5,350.0,258.11,187.22
2016,7,25,7,30,688.0,97.0,2.9,18.0,402.0,317.87,239.01
2016,7,25,7,45,711.5,103.5,2.9,19.0,452.5,375.62,288.15
2016,7,25,8,0,735.0,110.0,2.9,20.0,503.0,434.93,336.92
2016,7,25,8,15,757.0,114.0,2.9,20.5,552.0,492.36,383.28
2016,7,25,8,30,779.0,118.0,2.9,21.0,601.0,551.02,429.0
2016,7,25,8,45,789.0,124.5,2.95,22.0,644.5,604.44,468.57
2016,7,25,9,0,799.0,131.0,3.0,23.0,688.0,656.83,505.97
2016,7,25,9,15,812.5,134.0,3.0,23.5,729.0,706.96,541.46
2016,7,25,9,30,826.0,137.0,3.0,24.0,770.0,755.83,575.08
2016,7,25,9,45,848.5,133.0,3.0,25.0,809.0,803.25,604.55
2016,7,25,10,0,871.0,129.0,3.0,26.0,848.0,843.29,628.15
2016,7,25,10,15,878.5,130.5,3.0,26.5,877.5,879.97,650.39
2016,7,25,10,30,886.0,132.0,3.0,27.0,907.0,913.92,670.57
2016,7,25,10,45,888.5,134.5,3.05,27.5,928.5,941.39,686.69
2016,7,25,11,0,891.0,137.0,3.1,28.0,950.0,965.56,700.63
2016,7,25,11,15,894.5,138.0,3.15,28.5,965.5,985.85,712.05
2016,7,25,11,30,898.0,139.0,3.2,29.0,981.0,1002.69,721.29
2016,7,25,11,45,899.0,140.0,3.25,29.5,988.5,1013.6,726.8
2016,7,25,12,0,900.0,141.0,3.3,30.0,996.0,1020.91,730.13
2016,7,25,12,15,900.0,141.0,3.35,30.0,996.0,1022.68,731.52
2016,7,25,12,30,900.0,141.0,3.4,30.0,996.0,1020.83,730.76
2016,7,25,12,45,900.0,139.5,3.45,30.0,988.5,1013.93,726.9
2016,7,25,13,0,900.0,138.0,3.5,30.0,981.0,1003.41,720.85
2016,7,25,13,15,896.5,137.0,3.55,30.0,966.0,986.45,710.73
2016,7,25,13,30,893.0,136.0,3.6,30.0,951.0,966.04,698.46
2016,7,25,13,45,887.0,135.5,3.65,30.0,928.0,940.49,682.83
2016,7,25,14,0,881.0,135.0,3.7,30.0,905.0,911.81,665.13
2016,7,25,14,15,874.0,133.0,3.75,29.5,875.5,877.88,645.14
2016,7,25,14,30,867.0,131.0,3.8,29.0,846.0,841.2,623.06
2016,7,25,14,45,861.5,126.5,3.85,29.0,811.5,800.75,596.91
2016,7,25,15,0,856.0,122.0,3.9,29.0,777.0,762.27,571.86
2016,7,25,15,15,843.5,119.5,3.9,28.5,736.0,713.34,538.72
2016,7,25,15,30,831.0,117.0,3.9,28.0,695.0,662.97,503.33
2016,7,25,15,45,823.5,110.5,3.9,28.0,651.5,610.53,464.53
2016,7,25,16,0,816.0,104.0,3.9,28.0,608.0,556.72,423.6
2016,7,25,16,15,795.5,100.5,3.85,27.0,558.5,498.25,379.33
2016,7,25,16,30,775.0,97.0,3.8,26.0,509.0,440.29,333.75
2016,7,25,16,45,757.0,90.0,3.75,25.5,459.5,380.78,284.74
2016,7,25,17,0,739.0,83.0,3.7,25.0,410.0,322.12,234.94
2016,7,25,17,15,703.5,78.0,3.6,24.0,357.5,259.69,182.05
2016,7,25,17,30,668.0,73.0,3.5,23.0,305.0,202.6,133.48
2016,7,25,17,45,624.0,65.5,3.4,22.5,254.0,145.83,87.34
2016,7,25,18,0,580.0,58.0,3.3,22.0,203.0,94.18,50.59
2016,7,25,18,15,504.5,50.0,3.15,21.0,155.0,46.87,27.79
2016,7,25,18,30,429.0,42.0,3.0,20.0,107.0,33.39,22.93
2016,7,25,18,45,311.5,30.5,2.85,19.5,68.5,24.68,14.37
2016,7,25,19,0,194.0,19.0,2.7,19.0,30.0,15.6,0.0
2016,7,25,19,15,97.0,9.5,2.65,18.5,15.0,8.64,0.0
2016,7,25,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,80.0,9.5,1.2,15.5,14.0,8.64,0.0
2016,7,26,5,30,160.0,19.0,1.4,16.0,28.0,15.55,0.0
2016,7,26,5,45,270.0,32.0,1.65,16.5,65.5,25.98,15.7
2016,7,26,6,0,380.0,45.0,1.9,17.0,103.0,35.95,25.49
2016,7,26,6,15,454.0,55.0,1.8,18.0,150.0,51.32,31.85
2016,7,26,6,30,528.0,65.0,1.7,19.0,197.0,97.31,55.59
2016,7,26,6,45,578.5,72.5,1.6,20.0,247.5,146.85,90.93
2016,7,26,7,0,629.0,80.0,1.5,21.0,298.0,202.35,135.54
2016,7,26,7,15,666.0,85.5,1.4,22.0,350.0,258.11,182.47
2016,7,26,7,30,703.0,91.0,1.3,23.0,402.0,317.58,232.08
2016,7,26,7,45,728.5,96.0,1.25,24.0,452.5,375.55,279.56
2016,7,26,8,0,754.0,101.0,1.2,25.0,503.0,436.53,327.45
2016,7,26,8,15,774.5,105.0,1.15,26.0,552.0,493.89,370.74
2016,7,26,8,30,795.0,109.0,1.1,27.0,601.0,551.81,412.47
2016,7,26,8,45,809.0,113.0,1.1,28.0,645.5,606.05,450.15
2016,7,26,9,0,823.0,117.0,1.1,29.0,690.0,659.58,485.81
2016,7,26,9,15,835.5,120.0,1.1,29.5,730.5,710.09,519.11
2016,7,26,9,30,848.0,123.0,1.1,30.0,771.0,759.18,550.13
2016,7,26,9,45,859.5,123.5,1.1,31.0,807.0,798.1,571.56
2016,7,26,10,0,871.0,124.0,1.1,32.0,843.0,839.52,594.23
2016,7,26,10,15,878.0,126.0,1.1,32.5,872.0,876.3,614.72
2016,7,26,10,30,885.0,128.0,1.1,33.0,901.0,910.32,633.27
2016,7,26,10,45,888.5,130.0,1.1,34.0,923.0,938.24,646.6
2016,7,26,11,0,892.0,132.0,1.1,35.0,945.0,962.9,657.85
2016,7,26,11,15,895.5,133.0,1.2,35.0,960.0,983.24,670.84
2016,7,26,11,30,899.0,134.0,1.3,35.0,975.0,1000.13,681.88
2016,7,26,11,45,899.5,134.5,1.45,35.5,982.0,1010.12,688.24
2016,7,26,12,0,900.0,135.0,1.6,36.0,989.0,1016.48,692.49
2016,7,26,12,15,900.0,135.0,1.75,36.0,989.0,1018.25,695.46
2016,7,26,12,30,900.0,135.0,1.9,36.0,989.0,1016.39,696.29
2016,7,26,12,45,897.0,135.5,2.05,36.0,981.0,1008.47,693.47
2016,7,26,13,0,894.0,136.0,2.2,36.0,973.0,996.98,688.48
2016,7,26,13,15,891.0,135.0,2.3,36.0,957.5,980.55,679.91
2016,7,26,13,30,888.0,134.0,2.4,36.0,942.0,960.66,669.22
2016,7,26,13,45,883.5,132.5,2.5,36.0,920.0,935.58,655.22
2016,7,26,14,0,879.0,131.0,2.6,36.0,898.0,907.31,639.12
2016,7,26,14,15,871.5,129.0,2.65,35.5,868.5,872.96,619.91
2016,7,26,14,30,864.0,127.0,2.7,35.0,839.0,835.9,598.7
2016,7,26,14,45,856.5,124.0,2.75,35.0,804.0,795.38,573.7
2016,7,26,15,0,849.0,121.0,2.8,35.0,769.0,756.97,549.81
2016,7,26,15,15,836.0,118.0,2.8,34.5,728.0,707.43,517.65
2016,7,26,15,30,823.0,115.0,2.8,34.0,687.0,656.53,483.29
2016,7,26,15,45,809.0,111.0,2.85,34.0,642.0,602.96,445.24
2016,7,26,16,0,795.0,107.0,2.9,34.0,597.0,548.68,405.52
2016,7,26,16,15,774.0,103.5,2.9,33.5,548.0,490.98,362.69
2016,7,26,16,30,753.0,100.0,2.9,33.0,499.0,433.88,318.79
2016,7,26,16,45,726.5,95.0,2.9,32.5,448.5,372.56,270.37
2016,7,26,17,0,700.0,90.0,2.9,32.0,398.0,314.39,222.93
2016,7,26,17,15,663.0,84.0,2.75,31.0,346.0,254.67,174.02
2016,7,26,17,30,626.0,78.0,2.6,30.0,294.0,198.68,128.08
2016,7,26,17,45,574.0,71.0,2.5,29.0,243.5,143.68,85.33
2016,7,26,18,0,522.0,64.0,2.4,28.0,193.0,94.82,51.91
2016,7,26,18,15,446.5,54.0,2.05,26.5,146.5,49.31,29.74
2016,7,26,18,30,371.0,44.0,1.7,25.0,100.0,35.15,23.84
2016,7,26,18,45,258.0,31.0,1.4,24.0,62.5,25.15,14.27
2016,7,26,19,0,145.0,18.0,1.1,23.0,25.0,14.2,0.0
2016,7,26,19,15,72.5,9.0,1.1,22.5,12.5,8.19,0.0
2016,7,26,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,5,15,37.0,7.5,2.0,17.5,9.5,6.82,0.0
2016,7,27,5,30,74.0,15.0,2.1,18.0,19.0,11.74,0.0
2016,7,27,5,45,157.5,32.5,2.25,18.5,52.5,25.22,14.78
2016,7,27,6,0,241.0,50.0,2.4,19.0,86.0,38.3,27.22
2016,7,27,6,15,307.0,64.5,2.3,19.5,128.5,54.88,36.35
2016,7,27,6,30,373.0,79.0,2.2,20.0,171.0,94.91,59.27
2016,7,27,6,45,431.0,89.0,2.15,21.0,219.5,138.28,90.08
2016,7,27,7,0,489.0,99.0,2.1,22.0,268.0,188.55,129.69
2016,7,27,7,15,528.0,107.5,2.05,23.0,317.0,241.62,173.63
2016,7,27,7,30,567.0,116.0,2.0,24.0,366.0,296.55,218.98
2016,7,27,7,45,603.0,120.5,2.0,25.0,415.5,350.54,262.92
2016,7,27,8,0,639.0,125.0,2.0,26.0,465.0,407.67,308.01
2016,7,27,8,15,662.0,130.5,2.0,26.5,512.0,462.07,350.35
2016,7,27,8,30,685.0,136.0,2.0,27.0,559.0,517.54,392.09
2016,7,27,8,45,706.0,139.5,2.0,28.0,603.0,570.64,429.97
2016,7,27,9,0,727.0,143.0,2.0,29.0,647.0,623.95,466.64
2016,7,27,9,15,741.5,146.5,2.0,29.5,686.5,672.65,499.82
2016,7,27,9,30,756.0,150.0,2.0,30.0,726.0,718.58,530.26
2016,7,27,9,45,752.0,160.5,2.05,31.0,756.5,756.9,553.7
2016,7,27,10,0,748.0,171.0,2.1,32.0,787.0,792.34,574.15
2016,7,27,10,15,756.5,174.0,2.15,32.5,815.5,828.29,595.75
2016,7,27,10,30,765.0,177.0,2.2,33.0,844.0,861.95,615.64
2016,7,27,10,45,773.5,177.5,2.25,33.5,866.5,890.72,632.25
2016,7,27,11,0,782.0,178.0,2.3,34.0,889.0,916.81,647.12
2016,7,27,11,15,786.0,179.0,2.4,34.0,904.0,936.3,659.59
2016,7,27,11,30,790.0,180.0,2.5,34.0,919.0,952.68,670.21
2016,7,27,11,45,795.5,178.5,2.65,34.5,927.5,964.86,677.35
2016,7,27,12,0,801.0,177.0,2.8,35.0,936.0,973.77,682.5
2016,7,27,12,15,801.0,177.0,2.9,35.0,936.0,975.42,684.21
2016,7,27,12,30,801.0,177.0,3.0,35.0,936.0,973.67,683.93
2016,7,27,12,45,810.5,169.5,3.1,35.0,932.0,970.36,682.77
2016,7,27,13,0,820.0,162.0,3.2,35.0,928.0,963.44,679.42
2016,7,27,13,15,816.0,161.0,3.3,34.5,913.5,946.58,671.2
2016,7,27,13,30,812.0,160.0,3.4,34.0,899.0,926.49,660.94
2016,7,27,13,45,811.0,156.0,3.55,34.0,878.0,903.04,647.37
2016,7,27,14,0,810.0,152.0,3.7,34.0,857.0,876.44,631.64
2016,7,27,14,15,801.5,150.0,3.75,33.5,828.5,842.42,611.64
2016,7,27,14,30,793.0,148.0,3.8,33.0,800.0,805.98,589.8
2016,7,27,14,45,789.5,141.5,3.9,33.0,767.0,766.78,564.82
2016,7,27,15,0,786.0,135.0,4.0,33.0,734.0,725.19,537.52
2016,7,27,15,15,772.0,132.0,4.0,32.5,694.0,677.51,505.2
2016,7,27,15,30,758.0,129.0,4.0,32.0,654.0,628.72,471.23
2016,7,27,15,45,749.0,122.0,4.0,31.5,611.5,578.25,435.17
2016,7,27,16,0,740.0,115.0,4.0,31.0,569.0,526.74,397.17
2016,7,27,16,15,718.0,110.5,3.95,30.0,521.5,469.53,354.3
2016,7,27,16,30,696.0,106.0,3.9,29.0,474.0,413.64,310.88
2016,7,27,16,45,676.5,98.5,3.85,28.5,426.0,357.03,264.83
2016,7,27,17,0,657.0,91.0,3.8,28.0,378.0,301.61,218.45
2016,7,27,17,15,619.0,85.0,3.65,27.0,328.0,244.12,170.47
2016,7,27,17,30,581.0,79.0,3.5,26.0,278.0,190.54,125.74
2016,7,27,17,45,537.5,70.5,3.4,25.5,230.5,138.11,83.79
2016,7,27,18,0,494.0,62.0,3.3,25.0,183.0,90.84,50.44
2016,7,27,18,15,420.5,52.5,3.15,24.0,138.5,47.53,28.96
2016,7,27,18,30,347.0,43.0,3.0,23.0,94.0,34.3,23.3
2016,7,27,18,45,244.0,30.0,2.9,22.0,59.0,24.3,13.55
2016,7,27,19,0,141.0,17.0,2.8,21.0,24.0,13.42,0.0
2016,7,27,19,15,70.5,8.5,2.75,20.5,12.0,7.73,0.0
2016,7,27,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,81.5,8.5,2.3,15.5,12.5,7.73,0.0
2016,7,28,5,30,163.0,17.0,2.3,16.0,25.0,13.84,0.0
2016,7,28,5,45,274.0,29.0,2.3,16.5,61.0,23.4,13.29
2016,7,28,6,0,385.0,41.0,2.3,17.0,97.0,32.56,22.49
2016,7,28,6,15,457.5,49.0,2.25,17.5,142.5,46.31,27.68
2016,7,28,6,30,530.0,57.0,2.2,18.0,188.0,90.71,50.24
2016,7,28,6,45,288.5,93.0,2.2,18.5,166.5,121.26,83.2
2016,7,28,7,0,47.0,129.0,2.2,19.0,145.0,121.16,93.67
2016,7,28,7,15,67.0,153.5,2.15,20.0,180.5,151.82,117.88
2016,7,28,7,30,87.0,178.0,2.1,21.0,216.0,185.2,144.03
2016,7,28,7,45,87.5,200.5,2.1,22.0,242.5,211.87,164.84
2016,7,28,8,0,88.0,223.0,2.1,23.0,269.0,238.67,185.23
2016,7,28,8,15,438.5,159.0,2.1,23.5,424.5,374.44,289.96
2016,7,28,8,30,789.0,95.0,2.1,24.0,580.0,536.18,412.25
2016,7,28,8,45,803.0,98.0,2.1,25.0,623.5,589.15,450.02
2016,7,28,9,0,817.0,101.0,2.1,26.0,667.0,638.96,484.84
2016,7,28,9,15,828.5,103.5,2.15,26.5,706.5,687.33,518.66
2016,7,28,9,30,840.0,106.0,2.2,27.0,746.0,734.2,549.53
2016,7,28,9,45,849.5,107.5,2.25,28.0,780.0,776.79,575.24
2016,7,28,10,0,859.0,109.0,2.3,29.0,814.0,817.25,599.08
2016,7,28,10,15,865.5,110.5,2.4,29.5,842.5,852.8,620.92
2016,7,28,10,30,872.0,112.0,2.5,30.0,871.0,885.61,640.83
2016,7,28,10,45,871.5,115.5,2.6,30.5,891.0,911.14,655.92
2016,7,28,11,0,871.0,119.0,2.7,31.0,911.0,933.27,668.84
2016,7,28,11,15,874.0,120.0,2.8,31.0,925.5,952.82,681.5
2016,7,28,11,30,877.0,121.0,2.9,31.0,940.0,968.99,692.09
2016,7,28,11,45,874.0,124.5,3.05,31.5,945.5,978.3,697.38
2016,7,28,12,0,871.0,128.0,3.2,32.0,951.0,984.01,700.49
2016,7,28,12,15,870.5,128.0,3.3,32.0,951.0,985.23,701.89
2016,7,28,12,30,870.0,128.0,3.4,32.0,951.0,982.92,701.17
2016,7,28,12,45,863.5,130.0,3.5,32.0,942.0,973.2,695.8
2016,7,28,13,0,857.0,132.0,3.6,32.0,933.0,960.09,688.34
2016,7,28,13,15,853.5,131.5,3.65,32.0,918.0,944.12,678.79
2016,7,28,13,30,850.0,131.0,3.7,32.0,903.0,924.86,667.14
2016,7,28,13,45,843.5,130.5,3.75,32.0,880.5,899.67,651.62
2016,7,28,14,0,837.0,130.0,3.8,32.0,858.0,871.54,634.15
2016,7,28,14,15,829.5,128.0,3.85,31.5,829.5,838.33,614.44
2016,7,28,14,30,822.0,126.0,3.9,31.0,801.0,802.55,592.77
2016,7,28,14,45,813.5,123.0,3.95,31.0,766.5,767.91,570.45
2016,7,28,15,0,805.0,120.0,4.0,31.0,732.0,725.13,542.27
2016,7,28,15,15,792.5,117.5,3.95,30.5,692.5,678.2,510.23
2016,7,28,15,30,780.0,115.0,3.9,30.0,653.0,629.97,476.21
2016,7,28,15,45,767.5,110.0,3.9,29.5,610.0,578.25,438.87
2016,7,28,16,0,755.0,105.0,3.9,29.0,567.0,525.8,399.78
2016,7,28,16,15,734.0,101.0,3.8,28.5,520.0,469.61,356.44
2016,7,28,16,30,713.0,97.0,3.7,28.0,473.0,414.12,312.28
2016,7,28,16,45,690.0,91.0,3.65,27.5,424.5,355.4,264.42
2016,7,28,17,0,667.0,85.0,3.6,27.0,376.0,299.48,217.42
2016,7,28,17,15,630.0,79.5,3.5,26.0,326.0,242.14,169.24
2016,7,28,17,30,593.0,74.0,3.4,25.0,276.0,188.56,124.19
2016,7,28,17,45,545.5,66.5,3.3,24.5,228.0,135.72,81.85
2016,7,28,18,0,498.0,59.0,3.2,24.0,180.0,88.5,48.61
2016,7,28,18,15,424.5,50.0,3.1,23.0,135.5,45.36,27.36
2016,7,28,18,30,351.0,41.0,3.0,22.0,91.0,32.61,21.94
2016,7,28,18,45,244.5,28.5,2.9,21.5,56.5,23.02,12.38
2016,7,28,19,0,138.0,16.0,2.8,21.0,22.0,13.0,0.0
2016,7,28,19,15,69.0,8.0,2.8,20.5,11.0,7.28,0.0
2016,7,28,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,36.5,7.0,2.3,16.0,8.5,6.37,0.0
2016,7,29,5,30,73.0,14.0,2.3,16.0,17.0,10.98,0.0
2016,7,29,5,45,150.5,31.0,2.3,16.5,49.0,24.09,13.66
2016,7,29,6,0,228.0,48.0,2.3,17.0,81.0,36.8,26.09
2016,7,29,6,15,294.0,63.0,2.3,17.5,123.0,53.59,35.7
2016,7,29,6,30,360.0,78.0,2.3,18.0,165.0,93.29,58.87
2016,7,29,6,45,200.5,102.5,2.3,19.0,153.0,116.51,82.97
2016,7,29,7,0,41.0,127.0,2.3,20.0,141.0,118.35,91.25
2016,7,29,7,15,81.5,153.0,2.3,20.5,186.5,155.38,120.14
2016,7,29,7,30,122.0,179.0,2.3,21.0,232.0,199.67,154.96
2016,7,29,7,45,184.5,198.0,2.3,22.0,290.0,250.08,193.89
2016,7,29,8,0,247.0,217.0,2.3,23.0,348.0,311.15,240.83
2016,7,29,8,15,451.0,180.5,2.3,23.5,447.0,401.09,309.91
2016,7,29,8,30,655.0,144.0,2.3,24.0,546.0,510.07,392.59
2016,7,29,8,45,679.5,146.0,2.3,25.0,590.5,562.53,430.41
2016,7,29,9,0,704.0,148.0,2.3,26.0,635.0,615.59,467.68
2016,7,29,9,15,718.5,152.0,2.35,26.5,674.0,663.9,501.49
2016,7,29,9,30,733.0,156.0,2.4,27.0,713.0,711.31,533.85
2016,7,29,9,45,764.5,147.5,2.45,28.0,752.5,756.1,562.68
2016,7,29,10,0,796.0,139.0,2.5,29.0,792.0,802.5,590.81
2016,7,29,10,15,804.0,141.0,2.55,29.5,820.5,838.58,612.77
2016,7,29,10,30,812.0,143.0,2.6,30.0,849.0,872.2,632.97
2016,7,29,10,45,819.5,143.5,2.7,30.5,871.5,901.18,650.38
2016,7,29,11,0,827.0,144.0,2.8,31.0,894.0,917.66,659.66
2016,7,29,11,15,831.0,144.5,2.85,31.0,909.0,936.89,671.83
2016,7,29,11,30,835.0,145.0,2.9,31.0,924.0,952.92,681.98
2016,7,29,11,45,839.0,144.5,3.0,31.5,932.0,964.73,688.52
2016,7,29,12,0,843.0,144.0,3.1,32.0,940.0,973.2,693.02
2016,7,29,12,15,843.0,144.0,3.15,32.0,940.5,974.85,694.32
2016,7,29,12,30,843.0,144.0,3.2,32.0,941.0,973.07,693.59
2016,7,29,12,45,853.0,136.0,3.3,32.0,937.0,969.97,692.5
2016,7,29,13,0,863.0,128.0,3.4,32.0,933.0,963.17,689.11
2016,7,29,13,15,860.0,127.5,3.45,32.0,918.0,947.55,679.8
2016,7,29,13,30,857.0,127.0,3.5,32.0,903.0,928.59,668.42
2016,7,29,13,45,852.0,125.5,3.6,32.0,881.5,903.59,653.4
2016,7,29,14,0,847.0,124.0,3.7,32.0,860.0,875.54,636.32
2016,7,29,14,15,840.0,122.5,3.75,31.5,831.5,842.88,617.05
2016,7,29,14,30,833.0,121.0,3.8,31.0,803.0,807.59,595.8
2016,7,29,14,45,823.5,118.5,3.85,31.0,768.5,766.93,569.43
2016,7,29,15,0,814.0,116.0,3.9,31.0,734.0,728.54,544.37
2016,7,29,15,15,801.5,113.5,3.9,30.5,694.5,681.17,512.4
2016,7,29,15,30,789.0,111.0,3.9,30.0,655.0,632.49,478.22
2016,7,29,15,45,772.5,108.0,3.9,29.5,611.0,579.85,440.16
2016,7,29,16,0,756.0,105.0,3.9,29.0,567.0,526.83,400.62
2016,7,29,16,15,734.5,101.5,3.85,28.5,519.5,470.75,357.43
2016,7,29,16,30,713.0,98.0,3.8,28.0,472.0,414.2,312.53
2016,7,29,16,45,683.0,94.0,3.8,27.5,422.5,355.84,265.01
2016,7,29,17,0,653.0,90.0,3.8,27.0,373.0,299.81,218.12
2016,7,29,17,15,615.0,84.0,3.7,26.0,323.0,242.44,170.03
2016,7,29,17,30,577.0,78.0,3.6,25.0,273.0,188.99,125.2
2016,7,29,17,45,520.5,71.0,3.5,24.0,224.0,136.21,83.5
2016,7,29,18,0,464.0,64.0,3.4,23.0,175.0,90.21,51.49
2016,7,29,18,15,390.0,53.0,3.25,22.0,131.0,47.39,29.56
2016,7,29,18,30,316.0,42.0,3.1,21.0,87.0,33.56,22.8
2016,7,29,18,45,210.0,28.5,3.0,20.5,53.0,22.27,11.61
2016,7,29,19,0,104.0,15.0,2.9,20.0,19.0,11.82,0.0
2016,7,29,19,15,52.0,7.5,2.85,19.5,9.5,6.82,0.0
2016,7,29,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,62.0,7.5,2.2,15.5,10.5,6.82,0.0
2016,7,30,5,30,124.0,15.0,2.2,16.0,21.0,11.83,0.0
2016,7,30,5,45,232.5,28.5,2.25,16.5,56.0,23.06,12.63
2016,7,30,6,0,341.0,42.0,2.3,17.0,91.0,33.56,23.27
2016,7,30,6,15,416.0,52.0,2.3,17.5,135.5,48.38,29.85
2016,7,30,6,30,491.0,62.0,2.3,18.0,180.0,92.28,52.99
2016,7,30,6,45,245.5,84.5,2.3,19.0,143.5,108.39,74.29
2016,7,30,7,0,0.0,107.0,2.3,20.0,107.0,93.25,72.23
2016,7,30,7,15,0.0,119.0,2.3,20.5,119.0,104.26,81.01
2016,7,30,7,30,0.0,131.0,2.3,21.0,131.0,115.24,89.56
2016,7,30,7,45,12.5,162.5,2.3,22.0,169.5,148.12,115.25
2016,7,30,8,0,25.0,194.0,2.3,23.0,208.0,182.78,141.9
2016,7,30,8,15,397.5,149.5,2.3,23.5,391.5,346.14,269.2
2016,7,30,8,30,770.0,105.0,2.3,24.0,575.0,537.05,413.72
2016,7,30,8,45,786.5,108.0,2.35,25.0,620.0,590.79,452.14
2016,7,30,9,0,803.0,111.0,2.4,26.0,665.0,644.11,489.71
2016,7,30,9,15,816.0,113.5,2.5,26.5,705.0,693.76,524.72
2016,7,30,9,30,829.0,116.0,2.6,27.0,745.0,742.09,557.38
2016,7,30,9,45,850.0,112.0,2.75,28.0,783.0,783.64,583.05
2016,7,30,10,0,871.0,108.0,2.9,29.0,821.0,828.24,610.43
2016,7,30,10,15,878.0,109.5,3.05,29.0,850.0,864.7,634.5
2016,7,30,10,30,885.0,111.0,3.2,29.0,879.0,898.4,656.72
2016,7,30,10,45,886.5,114.5,3.35,29.5,900.5,926.14,673.66
2016,7,30,11,0,888.0,118.0,3.5,30.0,922.0,950.52,688.38
2016,7,30,11,15,891.5,118.5,3.65,30.0,937.0,970.41,701.61
2016,7,30,11,30,895.0,119.0,3.8,30.0,952.0,986.84,712.69
2016,7,30,11,45,891.5,123.0,3.95,30.0,958.5,996.37,719.4
2016,7,30,12,0,888.0,127.0,4.1,30.0,965.0,1002.19,723.85
2016,7,30,12,15,888.0,127.0,4.15,30.0,965.0,1003.91,725.17
2016,7,30,12,30,888.0,127.0,4.2,30.0,965.0,1002.02,724.28
2016,7,30,12,45,874.5,134.5,4.3,30.0,954.0,990.64,717.6
2016,7,30,13,0,861.0,142.0,4.4,30.0,943.0,975.85,708.82
2016,7,30,13,15,857.5,141.5,4.4,30.0,928.0,959.75,698.72
2016,7,30,13,30,854.0,141.0,4.4,30.0,913.0,940.33,686.49
2016,7,30,13,45,849.5,139.0,4.4,30.0,891.5,915.34,670.6
2016,7,30,14,0,845.0,137.0,4.4,30.0,870.0,887.27,652.67
2016,7,30,14,15,838.0,135.5,4.4,29.5,841.5,861.89,637.81
2016,7,30,14,30,831.0,134.0,4.4,29.0,813.0,825.84,615.52
2016,7,30,14,45,828.0,128.0,4.4,29.0,779.5,785.94,589.19
2016,7,30,15,0,825.0,122.0,4.4,29.0,746.0,743.49,560.86
2016,7,30,15,15,812.5,119.5,4.3,28.5,706.0,695.53,527.78
2016,7,30,15,30,800.0,117.0,4.2,28.0,666.0,646.22,492.59
2016,7,30,15,45,794.0,109.5,4.15,27.5,624.0,594.81,455.16
2016,7,30,16,0,788.0,102.0,4.1,27.0,582.0,541.98,415.42
2016,7,30,16,15,767.5,98.5,4.05,26.5,533.5,484.62,370.89
2016,7,30,16,30,747.0,95.0,4.0,26.0,485.0,427.84,325.33
2016,7,30,16,45,731.5,87.0,3.95,25.5,436.5,369.55,277.11
