Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,17,0,716.0,79.0,3.9,25.0,388.0,311.89,227.95
2016,7,30,17,15,680.0,74.0,3.8,24.0,337.0,250.52,175.8
2016,7,30,17,30,644.0,69.0,3.7,23.0,286.0,194.49,128.02
2016,7,30,17,45,603.0,61.5,3.6,22.5,237.0,139.38,83.01
2016,7,30,18,0,562.0,54.0,3.5,22.0,188.0,89.04,47.14
2016,7,30,18,15,486.0,46.0,3.4,21.0,141.5,42.7,25.02
2016,7,30,18,30,410.0,38.0,3.3,20.0,95.0,30.29,20.09
2016,7,30,18,45,295.5,26.5,3.25,19.0,58.5,21.48,10.81
2016,7,30,19,0,181.0,15.0,3.2,18.0,22.0,13.64,0.0
2016,7,30,19,15,90.5,7.5,3.15,17.5,11.0,6.82,0.0
2016,7,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,5,15,72.5,7.5,1.85,14.5,10.5,6.82,0.0
2016,7,31,5,30,145.0,15.0,2.0,15.0,21.0,12.19,0.0
2016,7,31,5,45,259.0,27.5,2.15,15.5,56.5,22.28,11.84
2016,7,31,6,0,373.0,40.0,2.3,16.0,92.0,31.94,21.93
2016,7,31,6,15,448.5,49.5,2.25,16.5,138.0,46.97,28.34
2016,7,31,6,30,524.0,59.0,2.2,17.0,184.0,92.55,52.13
2016,7,31,6,45,275.0,90.5,2.2,17.5,157.5,117.82,81.26
2016,7,31,7,0,26.0,122.0,2.2,18.0,131.0,111.26,86.71
2016,7,31,7,15,64.5,149.0,2.15,18.5,176.0,147.69,115.34
2016,7,31,7,30,103.0,176.0,2.1,19.0,221.0,191.29,149.83
2016,7,31,7,45,148.5,199.0,2.1,20.0,272.0,237.59,185.92
2016,7,31,8,0,194.0,222.0,2.1,21.0,323.0,289.18,225.8
2016,7,31,8,15,486.0,163.5,2.1,21.5,451.0,404.07,314.67
2016,7,31,8,30,778.0,105.0,2.1,22.0,579.0,542.29,419.86
2016,7,31,8,45,783.5,112.5,2.15,23.0,621.0,594.29,457.33
2016,7,31,9,0,789.0,120.0,2.2,24.0,663.0,644.82,492.87
2016,7,31,9,15,802.0,123.0,2.25,24.5,703.0,694.46,527.75
2016,7,31,9,30,815.0,126.0,2.3,25.0,743.0,742.81,560.56
2016,7,31,9,45,794.0,145.0,2.4,26.0,769.0,778.87,582.31
2016,7,31,10,0,773.0,164.0,2.5,27.0,795.0,810.42,600.79
2016,7,31,10,15,781.5,166.0,2.6,27.0,824.0,846.39,624.51
2016,7,31,10,30,790.0,168.0,2.7,27.0,853.0,879.95,646.5
2016,7,31,10,45,784.0,177.0,2.8,27.5,871.0,904.57,661.23
2016,7,31,11,0,778.0,186.0,2.9,28.0,889.0,925.74,673.75
2016,7,31,11,15,782.0,187.5,2.95,28.0,904.5,945.75,686.52
2016,7,31,11,30,786.0,189.0,3.0,28.0,920.0,962.63,697.33
2016,7,31,11,45,781.5,193.5,3.15,28.5,925.0,970.9,702.02
2016,7,31,12,0,777.0,198.0,3.3,29.0,930.0,975.76,704.61
2016,7,31,12,15,777.0,198.5,3.35,29.0,930.5,977.82,706.21
2016,7,31,12,30,777.0,199.0,3.4,29.0,931.0,976.53,705.77
2016,7,31,12,45,823.5,168.5,3.5,29.0,938.5,986.97,713.41
2016,7,31,13,0,870.0,138.0,3.6,29.0,946.0,981.89,710.99
2016,7,31,13,15,866.5,137.0,3.65,29.0,931.0,965.14,700.82
2016,7,31,13,30,863.0,136.0,3.7,29.0,916.0,945.03,688.57
2016,7,31,13,45,855.5,136.0,3.8,29.0,892.5,918.97,672.68
2016,7,31,14,0,848.0,136.0,3.9,29.0,869.0,889.95,654.75
2016,7,31,14,15,840.0,134.0,3.95,28.5,840.0,855.8,634.26
2016,7,31,14,30,832.0,132.0,4.0,28.0,811.0,825.55,616.24
2016,7,31,14,45,822.5,129.5,4.05,28.0,776.0,783.99,588.95
2016,7,31,15,0,813.0,127.0,4.1,28.0,741.0,740.36,559.97
2016,7,31,15,15,799.5,124.0,4.1,27.5,700.5,691.61,526.4
2016,7,31,15,30,786.0,121.0,4.1,27.0,660.0,641.65,490.93
2016,7,31,15,45,773.0,116.0,4.15,26.5,616.0,589.07,452.66
2016,7,31,16,0,760.0,111.0,4.2,26.0,572.0,535.79,412.58
2016,7,31,16,15,737.5,107.0,4.15,25.0,523.5,478.29,368.53
2016,7,31,16,30,715.0,103.0,4.1,24.0,475.0,420.54,322.69
2016,7,31,16,45,693.5,96.0,4.05,23.5,426.0,362.26,274.3
2016,7,31,17,0,672.0,89.0,4.0,23.0,377.0,305.39,225.7
2016,7,31,17,15,633.5,83.0,3.9,22.0,326.0,246.62,175.57
2016,7,31,17,30,595.0,77.0,3.8,21.0,275.0,191.82,128.81
2016,7,31,17,45,550.0,68.0,3.7,20.5,226.5,137.66,84.59
2016,7,31,18,0,505.0,59.0,3.6,20.0,178.0,88.88,49.56
2016,7,31,18,15,427.0,49.5,3.45,19.0,132.5,44.72,27.6
2016,7,31,18,30,349.0,40.0,3.3,18.0,87.0,32.08,21.75
2016,7,31,18,45,239.5,27.0,3.15,17.5,53.0,21.96,10.92
2016,7,31,19,0,130.0,14.0,3.0,17.0,19.0,12.73,0.0
2016,7,31,19,15,65.0,7.0,2.9,16.5,9.5,6.37,0.0
2016,7,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,90.5,7.0,1.65,14.5,10.5,6.37,0.0
2016,8,1,5,30,181.0,14.0,1.8,15.0,21.0,12.73,0.0
2016,8,1,5,45,305.0,24.0,1.95,15.5,57.5,19.25,9.23
2016,8,1,6,0,429.0,34.0,2.1,16.0,94.0,26.84,17.51
2016,8,1,6,15,503.5,41.5,2.1,16.5,140.0,41.3,22.86
2016,8,1,6,30,578.0,49.0,2.1,17.0,186.0,88.46,46.59
2016,8,1,6,45,291.5,80.5,2.1,17.5,150.0,112.01,75.7
2016,8,1,7,0,5.0,112.0,2.1,18.0,114.0,98.49,76.96
2016,8,1,7,15,23.0,138.0,2.05,18.5,148.0,126.68,99.42
2016,8,1,7,30,41.0,164.0,2.0,19.0,182.0,158.6,124.74
2016,8,1,7,45,97.5,193.5,2.0,20.0,242.5,210.36,164.98
2016,8,1,8,0,154.0,223.0,2.0,21.0,303.0,272.61,213.1
2016,8,1,8,15,200.0,242.0,2.0,21.5,357.0,323.71,252.38
2016,8,1,8,30,246.0,261.0,2.0,22.0,411.0,384.83,298.69
2016,8,1,8,45,554.0,172.0,2.0,22.5,542.5,513.85,397.84
2016,8,1,9,0,862.0,83.0,2.0,23.0,674.0,654.12,502.51
2016,8,1,9,15,873.0,84.5,2.05,23.5,714.0,703.37,536.22
2016,8,1,9,30,884.0,86.0,2.1,24.0,754.0,750.96,567.07
2016,8,1,9,45,884.5,92.5,2.2,25.0,787.0,793.47,593.18
2016,8,1,10,0,885.0,99.0,2.3,26.0,820.0,833.03,616.92
2016,8,1,10,15,891.5,100.0,2.4,26.5,849.0,869.11,639.28
2016,8,1,10,30,898.0,101.0,2.5,27.0,878.0,902.34,659.62
2016,8,1,10,45,903.0,102.0,2.6,27.5,900.0,931.18,676.99
2016,8,1,11,0,908.0,103.0,2.7,28.0,922.0,956.78,692.21
2016,8,1,11,15,911.0,103.5,2.8,28.0,937.0,976.6,705.12
2016,8,1,11,30,914.0,104.0,2.9,28.0,952.0,992.86,715.86
2016,8,1,11,45,916.0,104.5,3.0,28.5,960.0,1004.52,722.31
2016,8,1,12,0,918.0,105.0,3.1,29.0,968.0,1012.48,726.51
2016,8,1,12,15,918.0,105.0,3.15,29.0,968.0,1014.24,727.91
2016,8,1,12,30,918.0,105.0,3.2,29.0,968.0,1012.24,727.08
2016,8,1,12,45,914.5,106.0,3.3,29.0,959.5,1004.07,722.8
2016,8,1,13,0,911.0,107.0,3.4,29.0,951.0,992.25,716.26
2016,8,1,13,15,908.0,106.5,3.5,29.0,936.0,975.79,706.78
2016,8,1,13,30,905.0,106.0,3.6,29.0,921.0,955.8,695.01
2016,8,1,13,45,902.5,103.5,3.7,29.0,899.5,930.81,679.94
2016,8,1,14,0,900.0,101.0,3.8,29.0,878.0,902.45,662.58
2016,8,1,14,15,893.5,100.0,3.85,28.5,849.0,868.95,642.67
2016,8,1,14,30,887.0,99.0,3.9,28.0,820.0,832.61,620.61
2016,8,1,14,45,881.0,96.0,3.95,28.0,786.0,791.99,594.13
2016,8,1,15,0,875.0,93.0,4.0,28.0,752.0,748.88,565.63
2016,8,1,15,15,864.0,91.0,4.0,27.5,711.5,700.99,534.2
2016,8,1,15,30,853.0,89.0,4.0,27.0,671.0,651.48,499.01
2016,8,1,15,45,840.5,86.0,4.05,26.5,627.0,598.7,460.46
2016,8,1,16,0,828.0,83.0,4.1,26.0,583.0,544.97,419.87
2016,8,1,16,15,809.0,80.0,4.1,25.0,534.5,487.67,375.78
2016,8,1,16,30,790.0,77.0,4.1,24.0,486.0,429.77,329.49
2016,8,1,16,45,766.0,73.0,4.1,23.5,436.0,369.59,279.19
2016,8,1,17,0,742.0,69.0,4.1,23.0,386.0,310.94,228.66
2016,8,1,17,15,707.5,65.0,4.0,22.0,334.5,251.33,177.09
2016,8,1,17,30,673.0,61.0,3.9,21.0,283.0,195.1,128.41
2016,8,1,17,45,624.0,55.5,3.85,20.0,233.0,136.81,80.84
2016,8,1,18,0,575.0,50.0,3.8,19.0,183.0,86.29,45.05
2016,8,1,18,15,497.5,42.5,3.7,18.0,137.0,39.55,22.93
2016,8,1,18,30,420.0,35.0,3.6,17.0,91.0,27.86,18.19
2016,8,1,18,45,293.0,24.0,3.5,16.5,55.0,19.39,8.64
2016,8,1,19,0,166.0,13.0,3.4,16.0,19.0,11.82,0.0
2016,8,1,19,15,83.0,6.5,3.3,15.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,84.0,7.0,2.0,13.5,10.0,6.37,0.0
2016,8,2,5,30,168.0,14.0,2.2,14.0,20.0,12.73,0.0
2016,8,2,5,45,297.5,25.0,2.4,14.5,57.0,20.22,9.73
2016,8,2,6,0,427.0,36.0,2.6,15.0,94.0,28.67,19.13
2016,8,2,6,15,505.5,43.5,2.6,15.5,141.0,43.23,24.47
2016,8,2,6,30,584.0,51.0,2.6,16.0,188.0,90.97,48.62
2016,8,2,6,45,356.0,90.0,2.6,16.5,180.0,129.65,87.87
2016,8,2,7,0,128.0,129.0,2.6,17.0,172.0,139.1,106.12
2016,8,2,7,15,99.0,150.0,2.6,17.5,186.5,159.53,124.52
2016,8,2,7,30,70.0,171.0,2.6,18.0,201.0,174.35,137.55
2016,8,2,7,45,192.0,186.5,2.6,19.0,283.0,244.08,191.76
2016,8,2,8,0,314.0,202.0,2.6,20.0,365.0,329.26,258.1
2016,8,2,8,15,587.0,141.5,2.6,20.5,483.0,439.12,343.66
2016,8,2,8,30,860.0,81.0,2.6,21.0,601.0,564.62,440.26
2016,8,2,8,45,876.0,83.0,2.6,21.5,648.0,621.06,482.43
2016,8,2,9,0,892.0,85.0,2.6,22.0,695.0,676.79,523.06
2016,8,2,9,15,903.5,86.5,2.6,22.5,736.5,727.84,558.68
2016,8,2,9,30,915.0,88.0,2.6,23.0,778.0,777.18,590.61
2016,8,2,9,45,919.0,92.5,2.65,24.0,813.0,821.7,617.78
2016,8,2,10,0,923.0,97.0,2.7,25.0,848.0,863.43,642.6
2016,8,2,10,15,930.0,98.0,2.75,25.0,878.0,901.24,667.01
2016,8,2,10,30,937.0,99.0,2.8,25.0,908.0,936.08,689.36
2016,8,2,10,45,941.5,100.5,2.85,25.5,931.0,966.02,707.03
2016,8,2,11,0,946.0,102.0,2.9,26.0,954.0,992.53,722.42
2016,8,2,11,15,949.0,102.5,2.95,26.0,970.0,1013.05,735.36
2016,8,2,11,30,952.0,103.0,3.0,26.0,986.0,1029.86,746.04
2016,8,2,11,45,953.0,104.0,3.05,26.5,993.5,1041.43,751.98
2016,8,2,12,0,954.0,105.0,3.1,27.0,1001.0,1049.13,755.57
2016,8,2,12,15,954.0,105.0,3.15,27.0,1001.0,1050.93,757.04
2016,8,2,12,30,954.0,105.0,3.2,27.0,1001.0,1048.83,756.17
2016,8,2,12,45,947.5,108.0,3.25,27.5,991.5,1039.48,749.3
2016,8,2,13,0,941.0,111.0,3.3,28.0,982.0,1026.36,740.19
2016,8,2,13,15,937.5,110.0,3.35,28.0,966.0,1008.45,729.56
2016,8,2,13,30,934.0,109.0,3.4,28.0,950.0,986.9,716.62
2016,8,2,13,45,929.0,108.0,3.45,28.0,926.5,960.44,700.48
2016,8,2,14,0,924.0,107.0,3.5,28.0,903.0,930.62,682.11
2016,8,2,14,15,916.5,105.5,3.5,27.5,872.5,894.98,660.77
2016,8,2,14,30,909.0,104.0,3.5,27.0,842.0,856.46,637.29
2016,8,2,14,45,901.0,101.5,3.5,27.0,806.0,813.9,609.53
2016,8,2,15,0,893.0,99.0,3.5,27.0,770.0,768.91,579.83
2016,8,2,15,15,880.5,97.0,3.5,26.5,728.0,719.1,547.26
2016,8,2,15,30,868.0,95.0,3.5,26.0,686.0,667.73,511.01
2016,8,2,15,45,852.5,92.5,3.5,26.0,639.5,612.79,470.07
2016,8,2,16,0,837.0,90.0,3.5,26.0,593.0,558.31,428.27
2016,8,2,16,15,816.5,86.5,3.45,25.5,543.5,498.19,381.67
2016,8,2,16,30,796.0,83.0,3.4,25.0,494.0,438.55,333.84
2016,8,2,16,45,767.0,79.5,3.4,24.5,441.5,376.45,282.65
2016,8,2,17,0,738.0,76.0,3.4,24.0,389.0,316.43,231.66
2016,8,2,17,15,700.5,71.5,3.35,23.0,336.5,255.64,179.75
2016,8,2,17,30,663.0,67.0,3.3,22.0,284.0,196.43,129.22
2016,8,2,17,45,605.0,61.0,3.25,21.5,232.5,138.94,82.85
2016,8,2,18,0,547.0,55.0,3.2,21.0,181.0,88.34,47.42
2016,8,2,18,15,463.5,46.5,3.15,20.0,134.0,42.32,25.47
2016,8,2,18,30,380.0,38.0,3.1,19.0,87.0,30.59,20.26
2016,8,2,18,45,242.5,25.5,3.1,18.5,52.0,20.81,9.05
2016,8,2,19,0,105.0,13.0,3.1,18.0,17.0,11.82,0.0
2016,8,2,19,15,52.5,6.5,3.15,17.5,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,5,15,52.5,7.0,2.05,14.5,9.0,0.0,0.0
2016,8,3,5,30,105.0,14.0,2.2,15.0,18.0,12.73,0.0
2016,8,3,5,45,236.0,27.0,2.4,15.5,53.5,22.08,10.7
2016,8,3,6,0,367.0,40.0,2.6,16.0,89.0,32.25,22.06
2016,8,3,6,15,450.0,49.0,2.55,16.5,135.5,47.15,28.24
2016,8,3,6,30,533.0,58.0,2.5,17.0,182.0,93.22,52.22
2016,8,3,6,45,361.5,91.5,2.45,17.5,185.0,132.0,89.22
2016,8,3,7,0,190.0,125.0,2.4,18.0,188.0,149.65,111.94
2016,8,3,7,15,457.5,103.0,2.35,18.5,289.0,218.91,161.27
2016,8,3,7,30,725.0,81.0,2.3,19.0,390.0,321.25,240.41
2016,8,3,7,45,754.0,85.0,2.25,20.0,442.0,381.14,290.88
2016,8,3,8,0,783.0,89.0,2.2,21.0,494.0,443.14,341.35
2016,8,3,8,15,804.0,92.0,2.2,21.5,543.5,501.88,388.34
2016,8,3,8,30,825.0,95.0,2.2,22.0,593.0,561.16,434.03
2016,8,3,8,45,840.5,98.0,2.2,23.0,639.0,617.3,474.88
2016,8,3,9,0,856.0,101.0,2.2,24.0,685.0,670.06,511.82
2016,8,3,9,15,868.5,103.5,2.2,24.5,726.5,721.29,547.35
2016,8,3,9,30,881.0,106.0,2.2,25.0,768.0,770.97,579.29
2016,8,3,9,45,894.0,105.5,2.25,25.5,805.0,816.28,607.8
2016,8,3,10,0,907.0,105.0,2.3,26.0,842.0,859.54,634.57
2016,8,3,10,15,914.0,106.5,2.4,26.5,872.0,897.35,657.85
2016,8,3,10,30,921.0,108.0,2.5,27.0,902.0,932.26,679.08
2016,8,3,10,45,920.5,112.5,2.6,27.5,923.0,960.23,695.7
2016,8,3,11,0,920.0,117.0,2.7,28.0,944.0,984.58,709.99
2016,8,3,11,15,923.5,117.5,2.85,28.0,959.5,1005.1,723.74
2016,8,3,11,30,927.0,118.0,3.0,28.0,975.0,1022.03,735.27
2016,8,3,11,45,924.5,121.0,3.15,28.5,982.0,1031.87,740.92
2016,8,3,12,0,922.0,124.0,3.3,29.0,989.0,1037.89,744.23
2016,8,3,12,15,922.5,124.0,3.45,29.0,989.0,1040.1,746.71
2016,8,3,12,30,923.0,124.0,3.6,29.0,989.0,1038.53,746.88
2016,8,3,12,45,921.0,124.0,3.75,29.0,981.0,1030.73,743.12
2016,8,3,13,0,919.0,124.0,3.9,29.0,973.0,1019.2,737.04
2016,8,3,13,15,916.0,123.0,4.0,28.5,957.5,1002.05,728.48
2016,8,3,13,30,913.0,122.0,4.1,28.0,942.0,981.31,717.57
2016,8,3,13,45,908.0,121.0,4.2,27.5,919.0,955.26,703.06
2016,8,3,14,0,903.0,120.0,4.3,27.0,896.0,925.93,686.24
2016,8,3,14,15,896.0,118.5,4.35,26.5,866.0,891.27,665.37
2016,8,3,14,30,889.0,117.0,4.4,26.0,836.0,853.76,642.32
2016,8,3,14,45,884.0,112.5,4.45,26.0,801.0,812.23,614.96
2016,8,3,15,0,879.0,108.0,4.5,26.0,766.0,768.1,585.49
2016,8,3,15,15,866.5,105.5,4.45,25.0,724.5,718.28,552.94
2016,8,3,15,30,854.0,103.0,4.4,24.0,683.0,666.95,516.95
2016,8,3,15,45,844.5,97.5,4.35,23.5,638.0,615.25,478.57
2016,8,3,16,0,835.0,92.0,4.3,23.0,593.0,559.57,435.99
2016,8,3,16,15,814.0,89.0,4.2,22.0,543.0,499.7,389.38
2016,8,3,16,30,793.0,86.0,4.1,21.0,493.0,440.36,341.44
2016,8,3,16,45,770.0,80.5,4.05,20.5,441.5,378.68,289.43
2016,8,3,17,0,747.0,75.0,4.0,20.0,390.0,318.42,237.07
2016,8,3,17,15,709.0,70.5,3.85,19.5,337.0,256.89,183.15
2016,8,3,17,30,671.0,66.0,3.7,19.0,284.0,197.04,131.0
2016,8,3,17,45,619.0,59.5,3.6,18.5,232.5,139.41,83.65
2016,8,3,18,0,567.0,53.0,3.5,18.0,181.0,87.93,46.98
2016,8,3,18,15,483.5,44.5,3.35,17.5,134.0,40.65,24.37
2016,8,3,18,30,400.0,36.0,3.2,17.0,87.0,28.94,18.98
2016,8,3,18,45,261.0,24.0,3.1,16.5,51.5,19.56,7.65
2016,8,3,19,0,122.0,12.0,3.0,16.0,16.0,10.91,0.0
2016,8,3,19,15,61.0,6.0,2.95,15.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,66.0,6.5,2.35,13.5,8.5,0.0,0.0
2016,8,4,5,30,132.0,13.0,2.5,14.0,17.0,11.82,0.0
2016,8,4,5,45,268.0,25.0,2.7,14.5,53.0,20.36,9.06
2016,8,4,6,0,404.0,37.0,2.9,15.0,89.0,29.71,19.92
2016,8,4,6,15,485.5,45.0,2.9,15.5,136.0,44.58,25.64
2016,8,4,6,30,567.0,53.0,2.9,16.0,183.0,91.93,49.99
2016,8,4,6,45,283.5,68.5,2.9,16.5,133.5,101.38,67.5
2016,8,4,7,0,0.0,84.0,2.9,17.0,84.0,73.79,56.85
2016,8,4,7,15,0.0,97.0,2.9,17.0,97.0,85.4,66.5
2016,8,4,7,30,0.0,110.0,2.9,17.0,110.0,97.05,76.02
2016,8,4,7,45,8.5,146.0,2.95,17.5,151.0,132.33,104.62
2016,8,4,8,0,17.0,182.0,3.0,18.0,192.0,168.99,133.89
2016,8,4,8,15,22.0,204.0,3.05,18.5,217.0,192.64,152.31
2016,8,4,8,30,27.0,226.0,3.1,19.0,242.0,221.2,174.43
2016,8,4,8,45,92.0,269.0,3.15,19.5,330.5,303.18,238.97
2016,8,4,9,0,157.0,312.0,3.2,20.0,419.0,399.03,312.62
2016,8,4,9,15,524.5,203.5,3.25,20.5,592.0,579.33,453.93
2016,8,4,9,30,892.0,95.0,3.3,21.0,765.0,769.4,594.62
2016,8,4,9,45,898.5,97.5,3.4,21.5,799.5,813.03,622.27
2016,8,4,10,0,905.0,100.0,3.5,22.0,834.0,854.13,648.86
2016,8,4,10,15,911.0,101.5,3.55,22.0,862.5,891.05,673.35
2016,8,4,10,30,917.0,103.0,3.6,22.0,891.0,925.02,695.73
2016,8,4,10,45,918.0,105.5,3.65,22.5,912.0,952.28,712.14
2016,8,4,11,0,919.0,108.0,3.7,23.0,933.0,976.03,726.17
2016,8,4,11,15,921.5,108.5,3.75,23.0,948.0,995.59,738.85
2016,8,4,11,30,924.0,109.0,3.8,23.0,963.0,1011.53,749.22
2016,8,4,11,45,923.0,111.0,3.85,23.0,969.5,1021.84,755.98
2016,8,4,12,0,922.0,113.0,3.9,23.0,976.0,1028.35,760.38
2016,8,4,12,15,922.0,113.0,3.95,22.5,975.5,1030.05,763.22
2016,8,4,12,30,922.0,113.0,4.0,22.0,975.0,1027.96,763.69
2016,8,4,12,45,914.0,116.0,4.1,22.0,965.0,1017.25,757.39
2016,8,4,13,0,906.0,119.0,4.2,22.0,955.0,1002.91,748.78
2016,8,4,13,15,902.5,118.5,4.3,21.5,939.5,985.91,739.86
2016,8,4,13,30,899.0,118.0,4.4,21.0,924.0,965.39,728.52
2016,8,4,13,45,895.5,116.0,4.5,21.0,901.5,939.97,712.62
2016,8,4,14,0,892.0,114.0,4.6,21.0,879.0,911.23,694.45
2016,8,4,14,15,885.0,112.5,4.6,20.5,849.5,876.83,672.8
2016,8,4,14,30,878.0,111.0,4.6,20.0,820.0,839.63,648.97
2016,8,4,14,45,872.5,107.0,4.6,20.0,785.5,798.52,620.84
2016,8,4,15,0,867.0,103.0,4.6,20.0,751.0,754.88,590.65
2016,8,4,15,15,855.0,100.5,4.55,19.5,710.0,705.87,556.66
2016,8,4,15,30,843.0,98.0,4.5,19.0,669.0,655.33,519.21
2016,8,4,15,45,832.5,93.5,4.45,19.0,624.5,604.37,479.43
2016,8,4,16,0,822.0,89.0,4.4,19.0,580.0,549.71,435.79
2016,8,4,16,15,802.0,86.0,4.35,18.5,531.0,490.98,388.47
2016,8,4,16,30,782.0,83.0,4.3,18.0,482.0,432.71,339.94
2016,8,4,16,45,758.5,78.0,4.25,17.5,431.5,371.9,287.88
2016,8,4,17,0,735.0,73.0,4.2,17.0,381.0,312.6,235.6
2016,8,4,17,15,698.5,68.5,4.1,16.5,329.0,252.14,181.85
2016,8,4,17,30,662.0,64.0,4.0,16.0,277.0,193.27,129.82
2016,8,4,17,45,611.0,57.5,3.9,16.0,226.5,136.32,82.27
2016,8,4,18,0,560.0,51.0,3.8,16.0,176.0,85.41,45.58
2016,8,4,18,15,477.5,42.5,3.65,15.5,129.5,38.6,23.12
2016,8,4,18,30,395.0,34.0,3.5,15.0,83.0,27.25,17.64
2016,8,4,18,45,257.0,22.5,3.4,14.5,48.5,18.28,6.11
2016,8,4,19,0,119.0,11.0,3.3,14.0,14.0,10.01,0.0
2016,8,4,19,15,59.5,5.5,3.3,14.0,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,52.5,6.0,2.7,14.0,8.0,0.0,0.0
2016,8,5,5,30,105.0,12.0,2.8,14.0,16.0,10.91,0.0
2016,8,5,5,45,240.0,25.0,2.9,14.5,51.0,20.42,8.6
2016,8,5,6,0,375.0,38.0,3.0,15.0,86.0,30.66,20.67
2016,8,5,6,15,459.0,47.0,3.0,15.0,133.0,46.07,27.17
2016,8,5,6,30,543.0,56.0,3.0,15.0,180.0,92.95,51.92
2016,8,5,6,45,271.5,75.0,3.0,15.5,137.0,105.45,71.72
2016,8,5,7,0,0.0,94.0,3.0,16.0,94.0,82.32,64.26
2016,8,5,7,15,14.0,125.0,2.9,16.5,131.0,113.32,89.54
2016,8,5,7,30,28.0,156.0,2.8,17.0,168.0,147.88,117.46
2016,8,5,7,45,67.0,187.0,2.75,17.5,220.5,193.56,153.81
2016,8,5,8,0,106.0,218.0,2.7,18.0,273.0,244.18,193.9
2016,8,5,8,15,158.5,240.0,2.65,18.5,331.0,302.7,239.81
2016,8,5,8,30,211.0,262.0,2.6,19.0,389.0,362.96,286.43
2016,8,5,8,45,539.5,179.0,2.55,19.5,537.0,511.1,402.4
2016,8,5,9,0,868.0,96.0,2.5,20.0,685.0,675.18,526.23
2016,8,5,9,15,879.5,98.0,2.45,20.5,726.5,725.85,560.94
2016,8,5,9,30,891.0,100.0,2.4,21.0,768.0,774.85,592.48
2016,8,5,9,45,891.0,107.0,2.4,21.5,801.5,817.86,619.6
2016,8,5,10,0,891.0,114.0,2.4,22.0,835.0,857.82,644.28
2016,8,5,10,15,898.0,115.0,2.45,22.5,864.5,894.69,666.98
2016,8,5,10,30,905.0,116.0,2.5,23.0,894.0,928.69,687.57
2016,8,5,10,45,911.0,116.5,2.55,23.5,916.5,958.22,705.1
2016,8,5,11,0,917.0,117.0,2.6,24.0,939.0,984.5,720.44
2016,8,5,11,15,920.5,117.5,2.65,24.0,954.5,1004.99,733.45
2016,8,5,11,30,924.0,118.0,2.7,24.0,970.0,1021.87,744.24
2016,8,5,11,45,925.5,118.5,2.75,24.5,977.5,1033.11,750.05
2016,8,5,12,0,927.0,119.0,2.8,25.0,985.0,1040.58,753.58
2016,8,5,12,15,927.0,119.0,2.9,25.0,985.0,1042.26,755.48
2016,8,5,12,30,927.0,119.0,3.0,25.0,985.0,1040.13,755.07
2016,8,5,12,45,926.0,118.0,3.1,25.5,977.0,1032.2,749.56
2016,8,5,13,0,925.0,117.0,3.2,26.0,969.0,1020.5,741.73
2016,8,5,13,15,921.5,116.0,3.3,26.0,953.0,1002.66,731.45
2016,8,5,13,30,918.0,115.0,3.4,26.0,937.0,981.23,718.85
2016,8,5,13,45,911.5,115.0,3.5,26.0,913.0,954.56,702.75
2016,8,5,14,0,905.0,115.0,3.6,26.0,889.0,924.66,684.42
2016,8,5,14,15,897.5,113.5,3.65,25.5,859.0,889.36,663.32
2016,8,5,14,30,890.0,112.0,3.7,25.0,829.0,851.25,640.05
2016,8,5,14,45,878.0,111.0,3.8,25.0,792.0,807.48,611.55
2016,8,5,15,0,866.0,110.0,3.9,25.0,755.0,761.66,581.24
2016,8,5,15,15,853.0,107.5,3.9,24.5,713.0,711.88,547.79
2016,8,5,15,30,840.0,105.0,3.9,24.0,671.0,663.58,513.17
2016,8,5,15,45,820.0,103.0,3.95,23.5,624.0,606.79,471.41
2016,8,5,16,0,800.0,101.0,4.0,23.0,577.0,549.86,428.17
2016,8,5,16,15,777.0,97.5,3.95,22.5,527.0,490.11,381.16
2016,8,5,16,30,754.0,94.0,3.9,22.0,477.0,431.21,333.25
2016,8,5,16,45,718.0,90.5,3.85,21.5,424.0,367.13,279.96
2016,8,5,17,0,682.0,87.0,3.8,21.0,371.0,307.1,228.59
2016,8,5,17,15,640.0,81.5,3.65,20.0,319.0,246.95,176.92
2016,8,5,17,30,598.0,76.0,3.5,19.0,267.0,191.22,129.09
2016,8,5,17,45,530.5,69.0,3.4,18.5,215.5,135.31,84.11
2016,8,5,18,0,463.0,62.0,3.3,18.0,164.0,87.65,50.69
2016,8,5,18,15,375.0,51.0,3.15,17.0,119.0,44.68,28.95
2016,8,5,18,30,287.0,40.0,3.0,16.0,74.0,31.11,20.73
2016,8,5,18,45,164.0,24.5,2.9,15.5,42.0,19.25,5.67
2016,8,5,19,0,41.0,9.0,2.8,15.0,10.0,8.19,0.0
2016,8,5,19,15,20.5,4.5,2.7,14.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,27.5,5.5,2.75,13.0,6.5,0.0,0.0
2016,8,6,5,30,55.0,11.0,2.8,13.0,13.0,10.01,0.0
2016,8,6,5,45,182.0,26.0,2.85,13.5,46.5,20.42,8.05
2016,8,6,6,0,309.0,41.0,2.9,14.0,80.0,33.43,23.08
2016,8,6,6,15,395.0,52.0,2.9,14.5,125.5,49.55,30.86
2016,8,6,6,30,481.0,63.0,2.9,15.0,171.0,94.4,55.5
2016,8,6,6,45,240.5,68.5,2.9,15.5,122.5,95.61,64.82
2016,8,6,7,0,0.0,74.0,2.9,16.0,74.0,65.21,49.85
2016,8,6,7,15,0.0,95.0,2.9,16.5,95.0,83.68,65.22
2016,8,6,7,30,0.0,116.0,2.9,17.0,116.0,102.33,80.43
2016,8,6,7,45,2.0,139.0,2.9,17.5,140.5,123.7,97.61
2016,8,6,8,0,4.0,162.0,2.9,18.0,165.0,145.5,114.87
2016,8,6,8,15,9.5,184.5,2.95,18.5,191.0,169.01,133.31
2016,8,6,8,30,15.0,207.0,3.0,19.0,217.0,193.26,152.13
2016,8,6,8,45,33.0,245.0,3.05,19.5,267.5,245.3,192.86
2016,8,6,9,0,51.0,283.0,3.1,20.0,318.0,295.55,231.43
2016,8,6,9,15,67.5,311.0,3.15,20.0,360.0,337.24,263.35
2016,8,6,9,30,84.0,339.0,3.2,20.0,402.0,380.49,296.14
2016,8,6,9,45,178.0,356.5,3.25,20.5,498.0,485.54,376.17
2016,8,6,10,0,272.0,374.0,3.3,21.0,594.0,598.64,459.55
2016,8,6,10,15,580.5,246.5,3.4,21.5,737.5,764.46,584.71
2016,8,6,10,30,889.0,119.0,3.5,22.0,881.0,918.77,692.0
2016,8,6,10,45,894.0,120.5,3.6,22.5,903.5,947.99,709.1
2016,8,6,11,0,899.0,122.0,3.7,23.0,926.0,973.95,724.94
2016,8,6,11,15,902.0,122.5,3.75,23.0,941.0,993.63,737.69
2016,8,6,11,30,905.0,123.0,3.8,23.0,956.0,1009.77,748.2
2016,8,6,11,45,906.0,123.5,3.9,23.0,963.0,1020.31,755.45
2016,8,6,12,0,907.0,124.0,4.0,23.0,970.0,1027.15,760.39
2016,8,6,12,15,907.0,124.0,4.05,23.0,970.0,1028.77,761.68
2016,8,6,12,30,907.0,124.0,4.1,23.0,970.0,1026.64,760.65
2016,8,6,12,45,900.5,127.0,4.2,23.0,960.5,1017.36,755.3
2016,8,6,13,0,894.0,130.0,4.3,23.0,951.0,1004.48,747.67
2016,8,6,13,15,891.0,129.0,4.3,22.5,936.0,987.53,738.23
2016,8,6,13,30,888.0,128.0,4.3,22.0,921.0,967.08,726.47
2016,8,6,13,45,885.0,126.0,4.35,22.0,899.0,942.24,710.59
2016,8,6,14,0,882.0,124.0,4.4,22.0,877.0,914.09,692.43
2016,8,6,14,15,875.0,122.0,4.45,21.5,847.5,879.34,670.99
2016,8,6,14,30,868.0,120.0,4.5,21.0,818.0,841.81,647.48
2016,8,6,14,45,860.5,117.0,4.55,21.0,783.0,800.33,619.58
2016,8,6,15,0,853.0,114.0,4.6,21.0,748.0,756.51,589.68
2016,8,6,15,15,840.5,111.5,4.6,20.5,706.5,711.35,558.44
2016,8,6,15,30,828.0,109.0,4.6,20.0,665.0,660.23,520.97
2016,8,6,15,45,815.0,104.5,4.6,19.5,620.0,605.64,479.81
2016,8,6,16,0,802.0,100.0,4.6,19.0,575.0,550.24,436.69
2016,8,6,16,15,780.5,96.5,4.55,18.5,526.0,491.06,389.03
2016,8,6,16,30,759.0,93.0,4.5,18.0,477.0,432.55,340.35
2016,8,6,16,45,735.0,87.0,4.5,18.0,426.0,371.66,287.81
2016,8,6,17,0,711.0,81.0,4.5,18.0,375.0,310.78,234.05
2016,8,6,17,15,671.0,76.0,4.4,17.5,322.5,249.89,180.33
2016,8,6,17,30,631.0,71.0,4.3,17.0,270.0,193.13,130.48
2016,8,6,17,45,575.5,63.5,4.2,16.5,219.5,136.39,83.74
2016,8,6,18,0,520.0,56.0,4.1,16.0,169.0,86.34,47.97
2016,8,6,18,15,430.0,46.0,3.95,15.5,122.5,40.62,29.87
2016,8,6,18,30,340.0,36.0,3.8,15.0,76.0,29.23,19.12
2016,8,6,18,45,198.5,22.5,3.65,14.5,43.0,18.45,3.96
2016,8,6,19,0,57.0,9.0,3.5,14.0,10.0,8.19,0.0
2016,8,6,19,15,28.5,4.5,3.45,13.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,51.5,5.5,3.25,13.0,7.0,0.0,0.0
2016,8,7,5,30,103.0,11.0,3.3,13.0,14.0,10.01,0.0
2016,8,7,5,45,249.0,23.5,3.4,13.5,49.0,19.22,6.57
2016,8,7,6,0,395.0,36.0,3.5,14.0,84.0,29.09,19.28
2016,8,7,6,15,481.5,44.0,3.5,14.5,131.5,44.49,25.3
2016,8,7,6,30,568.0,52.0,3.5,15.0,179.0,92.26,50.23
2016,8,7,6,45,626.5,57.5,3.5,15.5,231.5,144.44,88.65
2016,8,7,7,0,685.0,63.0,3.5,16.0,284.0,205.5,139.74
2016,8,7,7,15,722.5,67.5,3.45,16.5,337.0,264.38,191.99
2016,8,7,7,30,760.0,72.0,3.4,17.0,390.0,326.99,247.39
2016,8,7,7,45,789.5,75.0,3.4,17.5,442.5,388.41,301.01
2016,8,7,8,0,819.0,78.0,3.4,18.0,495.0,451.91,354.72
2016,8,7,8,15,838.5,80.5,3.35,18.5,545.0,510.92,403.17
2016,8,7,8,30,858.0,83.0,3.3,19.0,595.0,570.31,450.14
2016,8,7,8,45,875.0,84.5,3.3,19.5,642.0,627.11,493.67
2016,8,7,9,0,892.0,86.0,3.3,20.0,689.0,683.27,535.3
2016,8,7,9,15,903.5,88.0,3.3,20.5,730.5,735.12,571.87
2016,8,7,9,30,915.0,90.0,3.3,21.0,772.0,785.23,604.95
2016,8,7,9,45,918.5,94.0,3.3,21.5,807.0,829.07,633.06
2016,8,7,10,0,922.0,98.0,3.3,22.0,842.0,870.05,658.82
2016,8,7,10,15,929.0,99.5,3.3,22.0,871.5,908.49,683.85
2016,8,7,10,30,936.0,101.0,3.3,22.0,901.0,943.95,706.69
2016,8,7,10,45,942.0,101.0,3.35,22.5,924.0,973.8,724.63
2016,8,7,11,0,948.0,101.0,3.4,23.0,947.0,1000.27,740.28
2016,8,7,11,15,951.0,101.5,3.45,23.0,962.5,1020.85,753.48
2016,8,7,11,30,954.0,102.0,3.5,23.0,978.0,1037.68,764.34
2016,8,7,11,45,956.5,102.0,3.55,23.5,986.0,1049.68,770.65
2016,8,7,12,0,959.0,102.0,3.6,24.0,994.0,1057.78,774.54
2016,8,7,12,15,959.0,102.0,3.6,24.0,994.0,1059.47,775.52
2016,8,7,12,30,959.0,102.0,3.6,24.0,994.0,1057.18,774.08
2016,8,7,12,45,959.0,100.5,3.65,24.0,986.5,1049.39,769.6
2016,8,7,13,0,959.0,99.0,3.7,24.0,979.0,1037.66,762.67
2016,8,7,13,15,956.5,98.5,3.7,24.0,963.5,1020.64,752.01
2016,8,7,13,30,954.0,98.0,3.7,24.0,948.0,999.85,738.96
2016,8,7,13,45,951.5,96.0,3.75,24.0,925.5,973.84,722.82
2016,8,7,14,0,949.0,94.0,3.8,24.0,903.0,944.26,704.26
2016,8,7,14,15,943.0,93.0,3.8,23.5,873.0,909.27,682.99
2016,8,7,14,30,937.0,92.0,3.8,23.0,843.0,871.21,659.42
2016,8,7,14,45,929.5,90.0,3.8,23.0,806.5,828.08,630.81
2016,8,7,15,0,922.0,88.0,3.8,23.0,770.0,782.4,600.15
2016,8,7,15,15,910.5,86.0,3.75,22.5,728.0,731.61,566.38
2016,8,7,15,30,899.0,84.0,3.7,22.0,686.0,679.11,528.85
2016,8,7,15,45,884.5,82.0,3.65,22.0,639.5,623.35,486.43
2016,8,7,16,0,870.0,80.0,3.6,22.0,593.0,566.73,442.15
2016,8,7,16,15,850.0,77.0,3.5,21.5,542.5,505.81,393.92
2016,8,7,16,30,830.0,74.0,3.4,21.0,492.0,445.19,344.27
2016,8,7,16,45,802.5,71.0,3.35,20.5,439.0,381.88,290.98
2016,8,7,17,0,775.0,68.0,3.3,20.0,386.0,320.45,237.64
2016,8,7,17,15,737.5,63.5,3.15,19.5,332.5,257.15,182.12
2016,8,7,17,30,700.0,59.0,3.0,19.0,279.0,197.61,130.04
2016,8,7,17,45,642.0,54.0,2.9,18.5,226.5,138.86,82.08
2016,8,7,18,0,584.0,49.0,2.8,18.0,174.0,84.58,43.82
2016,8,7,18,15,494.0,40.5,2.6,17.0,126.0,36.18,25.8
2016,8,7,18,30,404.0,32.0,2.4,16.0,78.0,25.83,16.07
2016,8,7,18,45,202.0,16.0,2.25,15.5,39.0,12.64,0.0
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,53.0,5.0,2.1,13.5,6.5,0.0,0.0
2016,8,8,5,30,106.0,10.0,2.3,14.0,13.0,9.1,0.0
2016,8,8,5,45,253.0,21.5,2.55,14.5,47.0,17.46,4.67
2016,8,8,6,0,400.0,33.0,2.8,15.0,81.0,26.47,16.91
2016,8,8,6,15,485.0,41.0,2.75,15.5,128.0,42.27,23.14
2016,8,8,6,30,570.0,49.0,2.7,16.0,175.0,90.19,48.13
2016,8,8,6,45,621.5,55.0,2.65,16.5,225.5,141.95,86.39
2016,8,8,7,0,673.0,61.0,2.6,17.0,276.0,201.67,136.39
2016,8,8,7,15,431.5,114.0,2.55,17.5,261.0,224.17,167.2
2016,8,8,7,30,190.0,167.0,2.5,18.0,246.0,214.54,167.69
2016,8,8,7,45,197.5,190.0,2.5,19.0,281.5,251.51,197.75
2016,8,8,8,0,205.0,213.0,2.5,20.0,317.0,289.29,227.53
2016,8,8,8,15,523.0,148.0,2.5,20.5,449.5,413.94,325.12
2016,8,8,8,30,841.0,83.0,2.5,21.0,582.0,561.82,438.82
2016,8,8,8,45,855.5,85.5,2.55,21.5,628.0,617.27,480.18
2016,8,8,9,0,870.0,88.0,2.6,22.0,674.0,671.9,520.16
2016,8,8,9,15,882.0,90.0,2.65,22.5,715.0,723.14,556.04
2016,8,8,9,30,894.0,92.0,2.7,23.0,756.0,772.75,588.54
2016,8,8,9,45,903.0,93.5,2.8,23.5,792.0,817.59,617.53
2016,8,8,10,0,912.0,95.0,2.9,24.0,828.0,860.05,644.59
2016,8,8,10,15,918.5,96.0,2.95,24.0,857.5,897.23,668.79
2016,8,8,10,30,925.0,97.0,3.0,24.0,887.0,931.44,690.9
2016,8,8,10,45,929.0,98.5,3.15,24.5,909.5,960.71,709.06
2016,8,8,11,0,933.0,100.0,3.3,25.0,932.0,986.55,724.93
2016,8,8,11,15,936.0,101.0,3.4,25.0,947.0,1007.36,738.59
2016,8,8,11,30,939.0,102.0,3.5,25.0,962.0,1024.48,749.96
2016,8,8,11,45,939.0,103.0,3.65,25.0,969.5,1034.88,757.41
2016,8,8,12,0,939.0,104.0,3.8,25.0,977.0,1041.39,762.49
2016,8,8,12,15,939.5,104.0,3.9,25.0,977.0,1043.5,764.47
2016,8,8,12,30,940.0,104.0,4.0,25.0,977.0,1041.71,764.03
2016,8,8,12,45,938.5,104.0,4.15,25.0,969.0,1034.06,760.18
2016,8,8,13,0,937.0,104.0,4.3,25.0,961.0,1022.57,753.89
2016,8,8,13,15,934.0,103.5,4.35,25.0,945.5,1005.34,743.26
2016,8,8,13,30,931.0,103.0,4.4,25.0,930.0,984.43,730.26
2016,8,8,13,45,928.0,101.5,4.45,25.0,907.5,958.93,714.19
2016,8,8,14,0,925.0,100.0,4.5,25.0,885.0,929.97,695.7
2016,8,8,14,15,918.5,98.5,4.5,24.5,855.5,894.68,674.03
2016,8,8,14,30,912.0,97.0,4.5,24.0,826.0,856.44,650.12
2016,8,8,14,45,904.5,95.0,4.55,24.0,790.5,814.16,622.13
2016,8,8,15,0,897.0,93.0,4.6,24.0,755.0,769.4,592.08
2016,8,8,15,15,885.5,91.0,4.55,23.5,713.0,719.6,558.62
2016,8,8,15,30,874.0,89.0,4.5,23.0,671.0,668.15,521.29
2016,8,8,15,45,860.5,85.5,4.45,23.0,625.0,612.61,478.77
2016,8,8,16,0,847.0,82.0,4.4,23.0,579.0,556.18,434.41
2016,8,8,16,15,826.5,79.5,4.3,22.0,529.0,497.25,388.22
2016,8,8,16,30,806.0,77.0,4.2,21.0,479.0,437.61,339.78
2016,8,8,16,45,781.5,72.5,4.1,20.5,427.5,375.24,286.91
2016,8,8,17,0,757.0,68.0,4.0,20.0,376.0,314.48,233.83
2016,8,8,17,15,718.5,63.5,3.9,19.0,323.0,251.94,179.2
2016,8,8,17,30,680.0,59.0,3.8,18.0,270.0,193.32,128.0
2016,8,8,17,45,626.5,53.0,3.7,17.5,219.0,135.47,80.35
2016,8,8,18,0,573.0,47.0,3.6,17.0,168.0,81.66,42.07
2016,8,8,18,15,482.5,39.0,3.5,16.5,121.0,34.42,24.28
2016,8,8,18,30,392.0,31.0,3.4,16.0,74.0,25.03,15.25
2016,8,8,18,45,196.0,15.5,3.35,15.5,37.0,12.27,0.0
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,55.0,5.0,2.95,14.0,6.0,0.0,0.0
2016,8,9,5,30,110.0,10.0,3.0,14.0,12.0,9.1,0.0
2016,8,9,5,45,260.5,21.0,3.1,14.5,46.0,17.09,3.57
2016,8,9,6,0,411.0,32.0,3.2,15.0,80.0,25.69,16.17
2016,8,9,6,15,496.0,39.5,3.1,15.5,127.0,41.55,22.21
2016,8,9,6,30,581.0,47.0,3.0,16.0,174.0,89.81,47.3
2016,8,9,6,45,290.5,75.5,2.95,16.5,139.5,109.96,74.35
2016,8,9,7,0,0.0,104.0,2.9,17.0,105.0,90.85,71.14
2016,8,9,7,15,4.5,122.5,2.75,17.5,125.0,108.75,85.7
2016,8,9,7,30,9.0,141.0,2.6,18.0,145.0,127.32,100.55
2016,8,9,7,45,29.0,171.0,2.5,18.5,185.5,165.13,130.71
2016,8,9,8,0,49.0,201.0,2.4,19.0,226.0,204.15,161.48
2016,8,9,8,15,446.5,141.5,2.25,19.5,403.5,369.66,292.43
2016,8,9,8,30,844.0,82.0,2.1,20.0,581.0,563.57,440.86
2016,8,9,8,45,861.5,83.0,1.95,20.5,627.5,619.56,481.15
2016,8,9,9,0,879.0,84.0,1.8,21.0,674.0,675.0,520.21
2016,8,9,9,15,890.0,85.5,1.75,21.5,715.0,725.46,554.14
2016,8,9,9,30,901.0,87.0,1.7,22.0,756.0,774.19,584.68
2016,8,9,9,45,911.5,88.0,1.65,23.0,792.0,820.0,611.38
2016,8,9,10,0,922.0,89.0,1.6,24.0,828.0,863.53,635.87
2016,8,9,10,15,928.5,90.0,1.6,24.5,857.5,901.06,657.74
2016,8,9,10,30,935.0,91.0,1.6,25.0,887.0,935.58,677.46
2016,8,9,10,45,939.5,91.5,1.6,25.5,909.5,964.56,693.45
2016,8,9,11,0,944.0,92.0,1.6,26.0,932.0,990.08,707.2
2016,8,9,11,15,946.5,92.5,1.65,26.5,947.0,1010.09,718.21
2016,8,9,11,30,949.0,93.0,1.7,27.0,962.0,1026.35,726.96
2016,8,9,11,45,949.0,94.5,1.8,27.5,969.0,1037.36,733.25
2016,8,9,12,0,949.0,96.0,1.9,28.0,976.0,1044.43,737.24
2016,8,9,12,15,949.0,96.0,2.05,28.0,975.5,1046.02,740.04
2016,8,9,12,30,949.0,96.0,2.2,28.0,975.0,1043.67,740.47
2016,8,9,12,45,938.0,101.5,2.35,28.5,964.5,1032.21,733.76
2016,8,9,13,0,927.0,107.0,2.5,29.0,954.0,1017.03,724.76
2016,8,9,13,15,924.0,106.5,2.65,29.0,938.0,999.89,715.92
2016,8,9,13,30,921.0,106.0,2.8,29.0,922.0,979.1,704.67
2016,8,9,13,45,915.5,105.0,3.0,29.0,898.5,951.98,689.58
2016,8,9,14,0,910.0,104.0,3.2,29.0,875.0,921.56,672.1
2016,8,9,14,15,903.0,103.0,3.3,28.5,845.0,886.72,652.08
2016,8,9,14,30,896.0,102.0,3.4,28.0,815.0,849.01,629.81
2016,8,9,14,45,886.0,100.5,3.5,28.0,778.5,805.77,602.18
2016,8,9,15,0,876.0,99.0,3.6,28.0,742.0,760.31,572.63
2016,8,9,15,15,863.5,96.5,3.65,27.5,700.5,710.11,540.05
2016,8,9,15,30,851.0,94.0,3.7,27.0,659.0,658.42,503.73
2016,8,9,15,45,834.5,91.5,3.75,26.5,613.0,605.12,464.95
2016,8,9,16,0,818.0,89.0,3.8,26.0,567.0,548.63,422.52
2016,8,9,16,15,796.5,85.5,3.75,25.5,517.5,488.43,375.62
2016,8,9,16,30,775.0,82.0,3.7,25.0,468.0,428.89,327.61
2016,8,9,16,45,745.5,78.5,3.7,24.5,416.0,367.26,276.53
2016,8,9,17,0,716.0,75.0,3.7,24.0,364.0,307.85,225.79
2016,8,9,17,15,676.0,70.0,3.55,23.0,312.0,245.05,172.15
