Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,17,30,636.0,65.0,3.4,22.0,260.0,187.92,123.29
2016,8,9,17,45,574.5,58.5,3.25,21.5,209.0,130.93,77.57
2016,8,9,18,0,513.0,52.0,3.1,21.0,158.0,81.39,43.36
2016,8,9,18,15,420.0,42.5,2.95,20.0,113.0,36.6,25.71
2016,8,9,18,30,327.0,33.0,2.8,19.0,68.0,26.89,16.38
2016,8,9,18,45,163.5,16.5,2.65,18.5,34.0,13.21,0.0
2016,8,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,5,45,138.5,18.5,2.8,14.5,34.5,14.5,1.27
2016,8,10,6,0,277.0,37.0,3.0,15.0,69.0,28.8,18.72
2016,8,10,6,15,363.0,48.5,2.95,15.5,113.0,47.01,28.5
2016,8,10,6,30,449.0,60.0,2.9,16.0,157.0,90.64,53.1
2016,8,10,6,45,503.5,70.0,2.9,16.5,206.0,139.12,89.25
2016,8,10,7,0,558.0,80.0,2.9,17.0,255.0,194.28,135.0
2016,8,10,7,15,323.0,123.0,2.85,17.5,228.5,201.15,152.02
2016,8,10,7,30,88.0,166.0,2.8,18.0,202.0,177.56,140.0
2016,8,10,7,45,396.5,135.5,2.8,19.0,331.0,288.97,225.94
2016,8,10,8,0,705.0,105.0,2.8,20.0,460.0,428.93,334.78
2016,8,10,8,15,729.0,109.5,2.75,20.5,509.5,487.35,381.3
2016,8,10,8,30,753.0,114.0,2.7,21.0,559.0,546.82,427.34
2016,8,10,8,45,771.5,117.5,2.65,21.5,605.0,602.23,468.81
2016,8,10,9,0,790.0,121.0,2.6,22.0,651.0,657.44,508.73
2016,8,10,9,15,804.5,124.5,2.6,22.5,692.5,709.27,545.19
2016,8,10,9,30,819.0,128.0,2.6,23.0,734.0,759.91,579.21
2016,8,10,9,45,844.0,123.0,2.6,23.5,773.5,808.75,610.42
2016,8,10,10,0,869.0,118.0,2.6,24.0,813.0,850.17,636.04
2016,8,10,10,15,877.0,119.5,2.6,24.5,843.0,887.8,658.81
2016,8,10,10,30,885.0,121.0,2.6,25.0,873.0,922.67,679.51
2016,8,10,10,45,891.5,121.5,2.65,25.5,896.0,952.21,696.95
2016,8,10,11,0,898.0,122.0,2.7,26.0,919.0,978.57,712.27
2016,8,10,11,15,901.5,123.0,2.75,26.5,934.5,999.2,723.87
2016,8,10,11,30,905.0,124.0,2.8,27.0,950.0,1016.27,733.25
2016,8,10,11,45,908.0,123.5,2.9,27.5,958.0,1027.71,739.57
2016,8,10,12,0,911.0,123.0,3.0,28.0,966.0,1035.44,743.64
2016,8,10,12,15,911.5,123.0,3.05,28.0,966.0,1037.43,745.23
2016,8,10,12,30,912.0,123.0,3.1,28.0,966.0,1035.62,744.56
2016,8,10,12,45,909.0,123.0,3.2,28.0,957.5,1026.57,739.81
2016,8,10,13,0,906.0,123.0,3.3,28.0,949.0,1013.82,732.79
2016,8,10,13,15,902.5,122.5,3.4,28.0,933.0,996.45,722.83
2016,8,10,13,30,899.0,122.0,3.5,28.0,917.0,975.53,710.58
2016,8,10,13,45,895.0,120.0,3.6,28.0,894.0,949.21,694.76
2016,8,10,14,0,891.0,118.0,3.7,28.0,871.0,919.59,676.68
2016,8,10,14,15,883.5,116.5,3.75,27.5,840.5,884.3,655.69
2016,8,10,14,30,876.0,115.0,3.8,27.0,810.0,846.23,632.57
2016,8,10,14,45,867.0,112.0,3.85,27.0,774.0,802.91,604.3
2016,8,10,15,0,858.0,109.0,3.9,27.0,738.0,757.35,574.14
2016,8,10,15,15,845.0,106.5,3.9,26.5,696.0,711.24,543.5
2016,8,10,15,30,832.0,104.0,3.9,26.0,654.0,659.25,506.58
2016,8,10,15,45,816.5,100.5,3.9,25.5,608.0,603.63,465.88
2016,8,10,16,0,801.0,97.0,3.9,25.0,562.0,547.44,423.41
2016,8,10,16,15,778.5,93.0,3.8,24.5,512.0,487.0,376.1
2016,8,10,16,30,756.0,89.0,3.7,24.0,462.0,427.38,327.85
2016,8,10,16,45,727.5,84.0,3.65,23.5,410.5,365.62,276.54
2016,8,10,17,0,699.0,79.0,3.6,23.0,359.0,304.53,224.38
2016,8,10,17,15,657.0,73.5,3.45,22.0,306.5,243.16,171.85
2016,8,10,17,30,615.0,68.0,3.3,21.0,254.0,186.24,123.19
2016,8,10,17,45,556.0,60.0,3.15,20.5,204.0,129.48,77.47
2016,8,10,18,0,497.0,52.0,3.0,20.0,154.0,79.92,42.97
2016,8,10,18,15,402.5,42.0,2.9,19.0,109.0,35.72,25.02
2016,8,10,18,30,308.0,32.0,2.8,18.0,64.0,26.08,15.6
2016,8,10,18,45,154.0,16.0,2.7,17.5,32.0,12.84,0.0
2016,8,10,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,113.0,18.5,1.8,14.5,31.0,14.49,0.18
2016,8,11,6,0,226.0,37.0,2.1,15.0,62.0,28.73,18.57
2016,8,11,6,15,308.0,51.0,2.1,15.5,105.5,46.76,28.95
2016,8,11,6,30,390.0,65.0,2.1,16.0,149.0,88.63,53.65
2016,8,11,6,45,445.0,77.0,2.1,16.5,197.0,135.15,88.44
2016,8,11,7,0,500.0,89.0,2.1,17.0,245.0,190.82,134.25
2016,8,11,7,15,275.0,123.5,2.1,17.5,212.0,188.86,143.25
2016,8,11,7,30,50.0,158.0,2.1,18.0,179.0,157.95,124.64
2016,8,11,7,45,101.0,185.5,2.1,19.0,234.0,207.07,163.39
2016,8,11,8,0,152.0,213.0,2.1,20.0,289.0,266.66,209.91
2016,8,11,8,15,426.0,173.5,2.1,20.5,417.5,391.14,307.05
2016,8,11,8,30,700.0,134.0,2.1,21.0,546.0,537.82,418.97
2016,8,11,8,45,719.0,139.0,2.15,22.0,591.5,592.95,458.61
2016,8,11,9,0,738.0,144.0,2.2,23.0,637.0,648.07,497.45
2016,8,11,9,15,753.5,148.0,2.2,23.5,678.5,699.37,533.07
2016,8,11,9,30,769.0,152.0,2.2,24.0,720.0,747.21,565.37
2016,8,11,9,45,809.0,140.5,2.25,24.5,763.5,800.02,599.84
2016,8,11,10,0,849.0,129.0,2.3,25.0,807.0,852.59,633.08
2016,8,11,10,15,857.5,131.0,2.35,25.5,837.0,883.62,651.5
2016,8,11,10,30,866.0,133.0,2.4,26.0,867.0,918.87,672.76
2016,8,11,10,45,871.5,134.0,2.45,26.5,889.5,947.52,689.49
2016,8,11,11,0,877.0,135.0,2.5,27.0,912.0,972.98,704.16
2016,8,11,11,15,881.0,136.0,2.5,27.5,927.5,993.7,715.29
2016,8,11,11,30,885.0,137.0,2.5,28.0,943.0,1010.94,724.24
2016,8,11,11,45,888.0,137.0,2.55,28.5,951.0,1022.67,730.26
2016,8,11,12,0,891.0,137.0,2.6,29.0,959.0,1030.76,734.12
2016,8,11,12,15,891.0,137.0,2.6,29.0,959.0,1032.17,734.89
2016,8,11,12,30,891.0,137.0,2.6,29.0,959.0,1029.87,733.5
2016,8,11,12,45,887.5,137.5,2.65,29.0,950.0,1020.9,728.54
2016,8,11,13,0,884.0,138.0,2.7,29.0,941.0,1008.32,721.44
2016,8,11,13,15,880.0,137.5,2.75,29.0,925.0,990.73,711.22
2016,8,11,13,30,876.0,137.0,2.8,29.0,909.0,969.68,698.85
2016,8,11,13,45,873.0,134.0,2.9,29.0,886.5,943.77,683.73
2016,8,11,14,0,870.0,131.0,3.0,29.0,864.0,914.57,666.37
2016,8,11,14,15,861.5,129.0,3.05,29.0,833.5,878.47,643.96
2016,8,11,14,30,853.0,127.0,3.1,29.0,803.0,846.37,624.08
2016,8,11,14,45,844.5,123.5,3.2,29.0,767.0,802.9,596.54
2016,8,11,15,0,836.0,120.0,3.3,29.0,731.0,757.22,567.13
2016,8,11,15,15,822.0,117.5,3.35,28.5,689.0,706.71,533.69
2016,8,11,15,30,808.0,115.0,3.4,28.0,647.0,654.96,497.7
2016,8,11,15,45,791.5,110.5,3.45,27.5,600.5,598.75,457.33
2016,8,11,16,0,775.0,106.0,3.5,27.0,554.0,542.14,415.27
2016,8,11,16,15,751.0,102.0,3.5,26.0,504.5,482.2,369.83
2016,8,11,16,30,727.0,98.0,3.5,25.0,455.0,422.46,322.78
2016,8,11,16,45,697.0,92.0,3.55,24.5,403.0,360.38,271.76
2016,8,11,17,0,667.0,86.0,3.6,24.0,351.0,300.73,221.23
2016,8,11,17,15,623.0,79.5,3.5,23.0,299.0,239.7,169.49
2016,8,11,17,30,579.0,73.0,3.4,22.0,247.0,183.44,121.86
2016,8,11,17,45,516.0,64.5,3.3,21.5,197.0,127.87,77.58
2016,8,11,18,0,453.0,56.0,3.2,21.0,147.0,80.08,44.56
2016,8,11,18,15,359.5,44.0,3.0,20.0,103.0,36.94,25.89
2016,8,11,18,30,266.0,32.0,2.8,19.0,59.0,26.18,15.34
2016,8,11,18,45,133.0,16.0,2.65,18.5,29.5,12.62,0.0
2016,8,11,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,146.5,17.0,2.05,14.5,33.5,13.54,0.0
2016,8,12,6,0,293.0,34.0,2.3,15.0,67.0,27.58,17.49
2016,8,12,6,15,382.5,45.5,2.25,15.5,112.0,45.48,26.62
2016,8,12,6,30,472.0,57.0,2.2,16.0,157.0,90.86,52.2
2016,8,12,6,45,535.0,65.0,2.2,16.5,207.5,140.42,88.86
2016,8,12,7,0,598.0,73.0,2.2,17.0,258.0,197.68,136.16
2016,8,12,7,15,299.0,93.0,2.15,17.5,185.5,171.01,128.07
2016,8,12,7,30,0.0,113.0,2.1,18.0,113.0,99.84,77.95
2016,8,12,7,45,0.0,128.0,2.1,19.0,128.0,113.39,88.63
2016,8,12,8,0,0.0,143.0,2.1,20.0,143.0,127.02,99.03
2016,8,12,8,15,9.5,176.0,2.1,20.5,181.5,161.82,126.5
2016,8,12,8,30,19.0,209.0,2.1,21.0,220.0,197.98,154.61
2016,8,12,8,45,118.5,254.0,2.1,22.0,332.5,315.01,245.78
2016,8,12,9,0,218.0,299.0,2.1,23.0,445.0,431.94,333.4
2016,8,12,9,15,535.5,205.5,2.15,23.5,592.5,597.21,458.67
2016,8,12,9,30,853.0,112.0,2.2,24.0,740.0,767.11,580.56
2016,8,12,9,45,860.0,115.5,2.25,25.0,775.0,810.88,605.96
2016,8,12,10,0,867.0,119.0,2.3,26.0,810.0,852.23,630.33
2016,8,12,10,15,874.5,120.5,2.35,26.5,839.5,889.4,652.84
2016,8,12,10,30,882.0,122.0,2.4,27.0,869.0,923.77,673.33
2016,8,12,10,45,887.0,123.0,2.5,27.5,891.0,952.36,690.39
2016,8,12,11,0,892.0,124.0,2.6,28.0,913.0,977.7,705.34
2016,8,12,11,15,895.5,125.0,2.7,28.0,928.0,998.19,718.64
2016,8,12,11,30,899.0,126.0,2.8,28.0,943.0,1015.15,729.79
2016,8,12,11,45,900.5,126.0,2.9,28.5,950.5,1025.5,735.38
2016,8,12,12,0,902.0,126.0,3.0,29.0,958.0,1032.13,738.74
2016,8,12,12,15,902.0,126.0,3.1,29.0,957.5,1033.52,740.38
2016,8,12,12,30,902.0,126.0,3.2,29.0,957.0,1031.14,739.76
2016,8,12,12,45,908.0,121.0,3.35,29.5,951.0,1025.92,736.35
2016,8,12,13,0,914.0,116.0,3.5,30.0,945.0,1016.79,730.51
2016,8,12,13,15,911.0,115.0,3.55,29.5,929.0,999.13,721.45
2016,8,12,13,30,908.0,114.0,3.6,29.0,913.0,977.86,710.1
2016,8,12,13,45,902.5,113.0,3.7,29.0,889.5,950.79,693.82
2016,8,12,14,0,897.0,112.0,3.8,29.0,866.0,920.47,675.32
2016,8,12,14,15,890.0,110.5,3.8,28.5,836.0,885.25,654.18
2016,8,12,14,30,883.0,109.0,3.8,28.0,806.0,847.2,630.92
2016,8,12,14,45,873.5,107.0,3.8,28.0,769.5,804.05,602.67
2016,8,12,15,0,864.0,105.0,3.8,28.0,733.0,758.67,572.6
2016,8,12,15,15,851.0,102.5,3.7,27.5,691.5,708.35,539.08
2016,8,12,15,30,838.0,100.0,3.6,27.0,650.0,659.61,504.3
2016,8,12,15,45,821.5,97.0,3.55,27.0,603.5,603.44,462.4
2016,8,12,16,0,805.0,94.0,3.5,27.0,557.0,546.79,419.01
2016,8,12,16,15,782.5,90.5,3.35,26.5,507.0,486.49,372.17
2016,8,12,16,30,760.0,87.0,3.2,26.0,457.0,426.99,324.4
2016,8,12,16,45,730.0,82.0,3.1,26.0,405.0,364.29,272.29
2016,8,12,17,0,700.0,77.0,3.0,26.0,353.0,302.51,219.74
2016,8,12,17,15,657.0,71.5,2.75,25.0,300.5,240.74,167.55
2016,8,12,17,30,614.0,66.0,2.5,24.0,248.0,183.56,119.34
2016,8,12,17,45,551.0,58.5,2.3,23.5,197.5,126.76,74.44
2016,8,12,18,0,488.0,51.0,2.1,23.0,147.0,77.68,41.07
2016,8,12,18,15,389.5,40.5,1.8,22.0,102.5,33.67,22.85
2016,8,12,18,30,291.0,30.0,1.5,21.0,58.0,24.51,13.57
2016,8,12,18,45,145.5,15.0,1.25,20.0,29.0,12.13,0.0
2016,8,12,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,143.0,17.0,2.2,15.5,32.5,13.61,0.0
2016,8,13,6,0,286.0,34.0,2.4,16.0,65.0,27.69,17.37
2016,8,13,6,15,376.5,44.5,2.3,16.5,109.0,44.84,25.89
2016,8,13,6,30,467.0,55.0,2.2,17.0,153.0,89.12,50.65
2016,8,13,6,45,529.5,62.5,2.15,18.0,203.0,137.9,86.5
2016,8,13,7,0,592.0,70.0,2.1,19.0,253.0,194.32,132.65
2016,8,13,7,15,345.0,116.5,2.1,19.5,228.0,205.51,153.64
2016,8,13,7,30,98.0,163.0,2.1,20.0,203.0,181.82,142.04
2016,8,13,7,45,172.0,183.0,2.15,21.0,264.0,237.24,185.42
2016,8,13,8,0,246.0,203.0,2.2,22.0,325.0,305.84,238.67
2016,8,13,8,15,517.0,150.0,2.15,22.5,441.5,417.16,324.88
2016,8,13,8,30,788.0,97.0,2.1,23.0,558.0,553.17,428.05
2016,8,13,8,45,807.5,99.0,2.1,24.0,604.0,609.51,468.26
2016,8,13,9,0,827.0,101.0,2.1,25.0,650.0,665.63,507.28
2016,8,13,9,15,840.0,103.5,2.1,25.5,691.5,713.14,539.86
2016,8,13,9,30,853.0,106.0,2.1,26.0,733.0,762.45,571.22
2016,8,13,9,45,870.0,104.5,2.15,27.0,770.5,809.19,599.44
2016,8,13,10,0,887.0,103.0,2.2,28.0,808.0,854.22,625.97
2016,8,13,10,15,894.5,104.0,2.25,28.5,837.5,891.54,648.29
2016,8,13,10,30,902.0,105.0,2.3,29.0,867.0,926.0,668.6
2016,8,13,10,45,907.5,106.0,2.4,29.5,889.5,955.56,686.1
2016,8,13,11,0,913.0,107.0,2.5,30.0,912.0,981.81,701.47
2016,8,13,11,15,916.5,107.5,2.55,30.5,927.5,1002.17,712.65
2016,8,13,11,30,920.0,108.0,2.6,31.0,943.0,1018.9,721.61
2016,8,13,11,45,921.5,108.5,2.7,31.5,950.5,1029.94,727.57
2016,8,13,12,0,923.0,109.0,2.8,32.0,958.0,1037.16,731.27
2016,8,13,12,15,923.0,109.5,2.9,32.0,958.0,1039.05,733.25
2016,8,13,12,30,923.0,110.0,3.0,32.0,958.0,1037.07,732.95
2016,8,13,12,45,909.5,117.0,3.1,32.0,946.0,1024.51,726.12
2016,8,13,13,0,896.0,124.0,3.2,32.0,934.0,1008.34,717.11
2016,8,13,13,15,892.5,123.5,3.3,31.5,918.0,990.9,708.77
2016,8,13,13,30,889.0,123.0,3.4,31.0,902.0,969.95,698.11
2016,8,13,13,45,883.5,121.5,3.5,31.0,879.0,942.73,681.92
2016,8,13,14,0,878.0,120.0,3.6,31.0,856.0,912.33,663.57
2016,8,13,14,15,870.5,118.5,3.6,30.5,825.5,877.17,642.67
2016,8,13,14,30,863.0,117.0,3.6,30.0,795.0,839.27,619.73
2016,8,13,14,45,852.5,114.5,3.65,30.0,758.5,795.48,591.51
2016,8,13,15,0,842.0,112.0,3.7,30.0,722.0,754.34,564.82
2016,8,13,15,15,828.5,109.5,3.65,29.5,680.0,703.79,531.14
2016,8,13,15,30,815.0,107.0,3.6,29.0,638.0,651.95,494.7
2016,8,13,15,45,797.5,103.0,3.6,29.0,592.0,595.15,452.84
2016,8,13,16,0,780.0,99.0,3.6,29.0,546.0,538.06,409.57
2016,8,13,16,15,756.5,95.5,3.5,28.5,496.0,478.49,363.7
2016,8,13,16,30,733.0,92.0,3.4,28.0,446.0,419.89,317.04
2016,8,13,16,45,702.5,86.5,3.3,27.5,394.5,356.84,265.64
2016,8,13,17,0,672.0,81.0,3.2,27.0,343.0,297.13,215.48
2016,8,13,17,15,627.0,75.0,3.0,26.0,291.5,235.98,164.17
2016,8,13,17,30,582.0,69.0,2.8,25.0,240.0,179.72,117.1
2016,8,13,17,45,519.0,60.5,2.65,24.5,190.0,123.97,73.28
2016,8,13,18,0,456.0,52.0,2.5,24.0,140.0,76.02,40.74
2016,8,13,18,15,356.5,41.0,2.3,23.0,97.0,33.65,22.65
2016,8,13,18,30,257.0,30.0,2.1,22.0,54.0,24.63,13.19
2016,8,13,18,45,128.5,15.0,1.95,21.5,27.0,13.64,0.0
2016,8,13,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,126.0,17.0,2.1,15.5,30.5,13.37,0.0
2016,8,14,6,0,252.0,34.0,2.2,16.0,61.0,26.53,16.28
2016,8,14,6,15,341.5,46.5,2.2,16.5,104.5,46.24,27.41
2016,8,14,6,30,431.0,59.0,2.2,17.0,148.0,90.11,52.81
2016,8,14,6,45,490.0,68.5,2.2,18.0,197.0,138.02,88.32
2016,8,14,7,0,549.0,78.0,2.2,19.0,246.0,193.22,133.49
2016,8,14,7,15,328.5,120.5,2.2,19.5,226.0,205.1,153.9
2016,8,14,7,30,108.0,163.0,2.2,20.0,206.0,185.54,144.92
2016,8,14,7,45,85.0,182.0,2.25,21.0,219.0,198.4,155.5
2016,8,14,8,0,62.0,201.0,2.3,22.0,232.0,211.37,165.35
2016,8,14,8,15,67.0,224.0,2.3,22.5,260.5,239.83,187.2
2016,8,14,8,30,72.0,247.0,2.3,23.0,289.0,268.91,209.11
2016,8,14,8,45,426.5,185.0,2.3,24.0,464.5,455.61,354.21
2016,8,14,9,0,781.0,123.0,2.3,25.0,640.0,658.46,503.69
2016,8,14,9,15,795.5,126.0,2.3,25.5,681.0,709.58,537.86
2016,8,14,9,30,810.0,129.0,2.3,26.0,722.0,759.51,570.66
2016,8,14,9,45,815.5,134.5,2.35,26.5,756.5,803.31,598.21
2016,8,14,10,0,821.0,140.0,2.4,27.0,791.0,844.71,623.82
2016,8,14,10,15,829.0,142.0,2.45,27.5,820.5,882.12,646.5
2016,8,14,10,30,837.0,144.0,2.5,28.0,850.0,916.89,667.25
2016,8,14,10,45,845.5,144.5,2.55,28.5,873.0,947.73,685.31
2016,8,14,11,0,854.0,145.0,2.6,29.0,896.0,965.17,694.69
2016,8,14,11,15,857.5,146.0,2.65,29.0,911.0,984.95,707.13
2016,8,14,11,30,861.0,147.0,2.7,29.0,926.0,1001.31,717.44
2016,8,14,11,45,865.5,146.0,2.8,29.5,934.5,1013.24,724.05
2016,8,14,12,0,870.0,145.0,2.9,30.0,943.0,1021.61,728.52
2016,8,14,12,15,870.0,145.0,2.95,30.0,942.5,1022.86,729.63
2016,8,14,12,30,870.0,145.0,3.0,30.0,942.0,1020.46,728.61
2016,8,14,12,45,867.5,145.0,3.05,30.5,933.5,1011.95,722.38
2016,8,14,13,0,865.0,145.0,3.1,31.0,925.0,999.87,714.03
2016,8,14,13,15,861.0,144.0,3.15,31.0,909.0,981.85,703.44
2016,8,14,13,30,857.0,143.0,3.2,31.0,893.0,960.45,690.74
2016,8,14,13,45,847.5,143.5,3.3,31.0,868.5,941.73,680.14
2016,8,14,14,0,838.0,144.0,3.4,31.0,844.0,909.99,660.94
2016,8,14,14,15,829.0,141.5,3.45,30.5,813.5,872.88,639.1
2016,8,14,14,30,820.0,139.0,3.5,30.0,783.0,833.24,615.28
2016,8,14,14,45,807.5,137.0,3.55,30.0,746.0,789.04,586.79
2016,8,14,15,0,795.0,135.0,3.6,30.0,709.0,743.04,556.65
2016,8,14,15,15,779.5,131.5,3.6,29.5,666.5,691.9,521.86
2016,8,14,15,30,764.0,128.0,3.6,29.0,624.0,639.78,485.41
2016,8,14,15,45,745.5,123.5,3.65,28.5,578.0,584.8,445.88
2016,8,14,16,0,727.0,119.0,3.7,28.0,532.0,528.75,404.27
2016,8,14,16,15,700.5,114.0,3.65,27.0,482.5,468.48,358.62
2016,8,14,16,30,674.0,109.0,3.6,26.0,433.0,409.67,312.42
2016,8,14,16,45,642.5,101.5,3.6,25.5,382.0,348.33,262.28
2016,8,14,17,0,611.0,94.0,3.6,25.0,331.0,289.74,213.01
2016,8,14,17,15,564.5,86.5,3.45,24.0,280.0,230.32,163.11
2016,8,14,17,30,518.0,79.0,3.3,23.0,229.0,176.11,117.74
2016,8,14,17,45,456.0,68.0,3.2,22.5,180.5,122.18,75.16
2016,8,14,18,0,394.0,57.0,3.1,22.0,132.0,76.05,43.32
2016,8,14,18,15,298.0,43.5,2.95,21.0,90.0,33.99,23.07
2016,8,14,18,30,202.0,30.0,2.8,20.0,48.0,23.5,11.96
2016,8,14,18,45,101.0,15.0,2.65,19.5,24.0,13.64,0.0
2016,8,14,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,175.5,15.5,2.75,14.5,33.5,12.43,0.0
2016,8,15,6,0,351.0,31.0,2.9,15.0,67.0,25.24,15.13
2016,8,15,6,15,448.0,40.0,2.85,15.5,113.5,43.41,23.28
2016,8,15,6,30,545.0,49.0,2.8,16.0,160.0,91.69,49.73
2016,8,15,6,45,607.0,55.5,2.75,16.5,212.5,144.59,89.22
2016,8,15,7,0,669.0,62.0,2.7,17.0,265.0,204.96,139.75
2016,8,15,7,15,369.0,110.0,2.65,17.5,225.5,207.56,156.13
2016,8,15,7,30,69.0,158.0,2.6,18.0,186.0,165.24,130.43
2016,8,15,7,45,71.0,180.5,2.55,18.5,212.5,191.73,151.96
2016,8,15,8,0,73.0,203.0,2.5,19.0,239.0,218.56,173.17
2016,8,15,8,15,83.5,227.0,2.45,19.5,272.5,251.47,198.8
2016,8,15,8,30,94.0,251.0,2.4,20.0,306.0,285.6,224.92
2016,8,15,8,45,489.5,170.5,2.4,21.0,489.5,481.54,378.88
2016,8,15,9,0,885.0,90.0,2.4,22.0,673.0,692.73,536.14
2016,8,15,9,15,897.0,92.0,2.45,22.5,715.5,744.98,570.72
2016,8,15,9,30,909.0,94.0,2.5,23.0,758.0,795.53,603.49
2016,8,15,9,45,913.5,98.0,2.55,23.5,793.0,840.15,631.68
2016,8,15,10,0,918.0,102.0,2.6,24.0,828.0,881.97,657.64
2016,8,15,10,15,925.0,103.5,2.65,24.5,858.0,920.42,681.07
2016,8,15,10,30,932.0,105.0,2.7,25.0,888.0,955.85,702.31
2016,8,15,10,45,936.0,106.5,2.8,25.5,910.5,985.31,719.94
2016,8,15,11,0,940.0,108.0,2.9,26.0,933.0,1011.26,735.29
2016,8,15,11,15,943.0,108.5,2.95,26.5,948.0,1031.58,746.59
2016,8,15,11,30,946.0,109.0,3.0,27.0,963.0,1048.14,755.55
2016,8,15,11,45,946.0,110.0,3.15,27.5,970.0,1058.38,761.46
2016,8,15,12,0,946.0,111.0,3.3,28.0,977.0,1064.67,764.97
2016,8,15,12,15,945.5,111.0,3.4,28.0,976.0,1065.48,766.22
2016,8,15,12,30,945.0,111.0,3.5,28.0,975.0,1062.31,765.08
2016,8,15,12,45,934.0,116.0,3.6,28.0,963.5,1049.91,758.13
2016,8,15,13,0,923.0,121.0,3.7,28.0,952.0,1033.78,748.89
2016,8,15,13,15,919.5,120.5,3.75,28.0,935.5,1015.77,738.14
2016,8,15,13,30,916.0,120.0,3.8,28.0,919.0,994.12,725.06
2016,8,15,13,45,911.0,118.5,3.85,28.0,895.0,966.57,708.11
2016,8,15,14,0,906.0,117.0,3.9,28.0,871.0,935.68,688.92
2016,8,15,14,15,898.0,115.0,3.9,27.5,840.0,898.53,666.49
2016,8,15,14,30,890.0,113.0,3.9,27.0,809.0,858.59,641.93
2016,8,15,14,45,881.0,110.5,3.9,27.0,772.0,814.76,613.17
2016,8,15,15,0,872.0,108.0,3.9,27.0,735.0,768.65,582.53
2016,8,15,15,15,858.5,105.0,3.85,26.5,692.0,720.72,550.67
2016,8,15,15,30,845.0,102.0,3.8,26.0,649.0,666.79,512.3
2016,8,15,15,45,829.5,98.0,3.75,25.5,602.0,609.55,470.37
2016,8,15,16,0,814.0,94.0,3.7,25.0,555.0,551.73,426.63
2016,8,15,16,15,790.5,90.5,3.6,24.5,504.0,490.17,378.46
2016,8,15,16,30,767.0,87.0,3.5,24.0,453.0,429.53,329.36
2016,8,15,16,45,739.0,81.5,3.45,23.5,401.0,366.46,276.9
2016,8,15,17,0,711.0,76.0,3.4,23.0,349.0,304.18,223.61
2016,8,15,17,15,666.0,70.0,3.25,22.0,295.5,240.61,169.22
2016,8,15,17,30,621.0,64.0,3.1,21.0,242.0,181.91,119.13
2016,8,15,17,45,558.0,56.5,3.0,20.5,191.0,124.65,73.34
2016,8,15,18,0,495.0,49.0,2.9,20.0,140.0,75.16,39.59
2016,8,15,18,15,388.0,38.0,2.8,19.0,95.5,30.46,20.22
2016,8,15,18,30,281.0,27.0,2.7,18.0,51.0,22.18,10.49
2016,8,15,18,45,140.5,13.5,2.65,17.5,25.5,12.28,0.0
2016,8,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,140.5,16.0,2.0,13.5,30.0,12.92,0.0
2016,8,16,6,0,281.0,32.0,2.3,14.0,60.0,26.16,15.8
2016,8,16,6,15,377.0,43.5,2.25,14.5,105.0,45.26,25.88
2016,8,16,6,30,473.0,55.0,2.2,15.0,150.0,91.3,52.38
2016,8,16,6,45,534.5,63.5,2.2,16.0,200.5,141.54,89.98
2016,8,16,7,0,596.0,72.0,2.2,17.0,251.0,199.33,137.86
2016,8,16,7,15,298.0,95.0,2.15,17.5,184.5,174.67,131.32
2016,8,16,7,30,0.0,118.0,2.1,18.0,118.0,104.39,81.75
2016,8,16,7,45,0.5,134.5,2.1,18.5,135.0,119.56,93.91
2016,8,16,8,0,1.0,151.0,2.1,19.0,152.0,134.87,105.86
2016,8,16,8,15,35.5,197.5,2.1,19.5,218.5,199.4,157.34
2016,8,16,8,30,70.0,244.0,2.1,20.0,285.0,265.66,209.07
2016,8,16,8,45,449.0,177.0,2.15,21.0,470.0,463.69,364.63
2016,8,16,9,0,828.0,110.0,2.2,22.0,655.0,679.54,525.03
2016,8,16,9,15,842.0,112.5,2.2,22.5,697.0,731.96,560.09
2016,8,16,9,30,856.0,115.0,2.2,23.0,739.0,782.99,592.93
2016,8,16,9,45,856.0,122.5,2.25,24.0,772.5,826.33,619.0
2016,8,16,10,0,856.0,130.0,2.3,25.0,806.0,866.7,642.67
2016,8,16,10,15,864.0,132.0,2.35,25.5,835.5,897.28,660.8
2016,8,16,10,30,872.0,134.0,2.4,26.0,865.0,932.33,681.83
2016,8,16,10,45,878.5,135.0,2.45,26.5,888.0,962.05,699.18
2016,8,16,11,0,885.0,136.0,2.5,27.0,911.0,988.59,714.45
2016,8,16,11,15,888.5,137.0,2.55,27.5,926.0,1008.89,725.71
2016,8,16,11,30,892.0,138.0,2.6,28.0,941.0,1025.64,734.8
2016,8,16,11,45,894.0,138.0,2.65,28.5,948.5,1036.29,740.11
2016,8,16,12,0,896.0,138.0,2.7,29.0,956.0,1043.22,743.23
2016,8,16,12,15,896.0,138.0,2.75,29.0,955.0,1044.41,744.35
2016,8,16,12,30,896.0,138.0,2.8,29.0,954.0,1041.82,743.27
2016,8,16,12,45,887.0,141.5,2.85,29.0,943.0,1030.01,736.5
2016,8,16,13,0,878.0,145.0,2.9,29.0,932.0,1014.64,727.61
2016,8,16,13,15,873.5,144.0,2.95,29.0,915.5,995.78,716.57
2016,8,16,13,30,869.0,143.0,3.0,29.0,899.0,973.5,703.36
2016,8,16,13,45,864.5,140.5,3.05,29.0,875.5,946.44,687.04
2016,8,16,14,0,860.0,138.0,3.1,29.0,852.0,924.88,674.31
2016,8,16,14,15,851.5,136.0,3.1,29.0,821.0,887.87,650.95
2016,8,16,14,30,843.0,134.0,3.1,29.0,790.0,848.21,625.76
2016,8,16,14,45,833.0,130.5,3.15,29.0,753.5,803.43,597.15
2016,8,16,15,0,823.0,127.0,3.2,29.0,717.0,756.58,566.75
2016,8,16,15,15,808.0,124.0,3.15,28.5,674.0,704.91,531.89
2016,8,16,15,30,793.0,121.0,3.1,28.0,631.0,652.14,494.94
2016,8,16,15,45,775.5,116.0,3.1,27.5,584.5,595.06,453.96
2016,8,16,16,0,758.0,111.0,3.1,27.0,538.0,537.84,411.49
2016,8,16,16,15,732.5,106.5,3.05,26.5,487.5,476.8,364.56
2016,8,16,16,30,707.0,102.0,3.0,26.0,437.0,417.04,317.03
2016,8,16,16,45,675.0,95.5,3.0,25.5,385.0,354.48,265.97
2016,8,16,17,0,643.0,89.0,3.0,25.0,333.0,294.67,215.68
2016,8,16,17,15,595.0,81.5,2.9,24.0,281.0,232.87,163.83
2016,8,16,17,30,547.0,74.0,2.8,23.0,229.0,176.45,116.63
2016,8,16,17,45,480.5,64.0,2.75,22.0,179.0,121.04,73.24
2016,8,16,18,0,414.0,54.0,2.7,21.0,129.0,73.99,41.29
2016,8,16,18,15,311.0,40.5,2.6,20.0,86.5,32.76,21.98
2016,8,16,18,30,208.0,27.0,2.5,19.0,44.0,21.22,8.96
2016,8,16,18,45,104.0,13.5,2.45,18.5,22.0,12.28,0.0
2016,8,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,5,45,107.0,16.5,2.2,15.5,26.5,13.01,0.0
2016,8,17,6,0,214.0,33.0,2.5,16.0,53.0,25.77,15.12
2016,8,17,6,15,306.0,46.0,2.45,16.5,95.5,44.66,26.14
2016,8,17,6,30,398.0,59.0,2.4,17.0,138.0,88.77,52.75
2016,8,17,6,45,461.5,69.0,2.35,17.5,187.0,136.01,88.09
2016,8,17,7,0,525.0,79.0,2.3,18.0,236.0,191.17,133.48
2016,8,17,7,15,262.5,102.5,2.3,18.5,181.0,169.29,127.56
2016,8,17,7,30,0.0,126.0,2.3,19.0,126.0,111.52,87.33
2016,8,17,7,45,69.5,166.5,2.3,20.0,200.5,178.89,140.91
2016,8,17,8,0,139.0,207.0,2.3,21.0,275.0,258.0,202.94
2016,8,17,8,15,436.5,161.5,2.25,21.5,407.0,390.38,306.4
2016,8,17,8,30,734.0,116.0,2.2,22.0,539.0,546.47,425.41
2016,8,17,8,45,753.0,120.5,2.2,23.0,585.0,602.29,465.18
2016,8,17,9,0,772.0,125.0,2.2,24.0,631.0,658.33,504.25
2016,8,17,9,15,787.0,128.0,2.25,24.5,672.0,709.54,539.91
2016,8,17,9,30,802.0,131.0,2.3,25.0,713.0,759.61,573.19
2016,8,17,9,45,814.5,133.0,2.35,26.0,749.5,805.23,600.92
2016,8,17,10,0,827.0,135.0,2.4,27.0,786.0,848.94,626.86
2016,8,17,10,15,835.5,137.0,2.45,27.5,815.5,886.99,649.91
2016,8,17,10,30,844.0,139.0,2.5,28.0,845.0,922.39,671.03
2016,8,17,10,45,848.0,141.5,2.6,28.5,867.0,951.27,688.22
2016,8,17,11,0,852.0,144.0,2.7,29.0,889.0,976.91,703.31
2016,8,17,11,15,856.0,145.0,2.8,29.0,904.0,986.62,709.65
2016,8,17,11,30,860.0,146.0,2.9,29.0,919.0,1003.39,720.75
2016,8,17,11,45,860.0,147.5,3.0,29.5,926.0,1013.17,725.97
2016,8,17,12,0,860.0,149.0,3.1,30.0,933.0,1019.34,729.02
2016,8,17,12,15,860.0,149.0,3.15,30.0,932.0,1020.42,730.03
2016,8,17,12,30,860.0,149.0,3.2,30.0,931.0,1017.87,728.88
2016,8,17,12,45,858.0,149.0,3.3,30.0,922.5,1009.73,724.68
2016,8,17,13,0,856.0,149.0,3.4,30.0,914.0,1009.51,725.69
2016,8,17,13,15,851.5,147.5,3.45,30.0,897.5,989.91,713.87
2016,8,17,13,30,847.0,146.0,3.5,30.0,881.0,966.89,700.0
2016,8,17,13,45,842.5,143.5,3.55,30.0,857.5,939.53,683.31
2016,8,17,14,0,838.0,141.0,3.6,30.0,834.0,909.03,664.48
2016,8,17,14,15,829.0,139.0,3.65,29.5,803.5,872.16,642.6
2016,8,17,14,30,820.0,137.0,3.7,29.0,773.0,832.77,618.73
2016,8,17,14,45,810.5,133.0,3.75,29.0,736.5,788.64,590.07
2016,8,17,15,0,801.0,129.0,3.8,29.0,700.0,742.48,559.67
2016,8,17,15,15,785.5,125.5,3.8,28.5,657.5,690.83,524.4
2016,8,17,15,30,770.0,122.0,3.8,28.0,615.0,638.2,487.29
2016,8,17,15,45,753.0,117.0,3.85,27.5,569.0,583.01,447.3
2016,8,17,16,0,736.0,112.0,3.9,27.0,523.0,526.71,405.14
2016,8,17,16,15,709.0,107.0,3.85,26.0,473.0,465.55,358.42
2016,8,17,16,30,682.0,102.0,3.8,25.0,423.0,405.91,311.15
2016,8,17,16,45,650.0,95.0,3.8,24.5,372.0,344.28,260.31
2016,8,17,17,0,618.0,88.0,3.8,24.0,321.0,285.46,210.39
2016,8,17,17,15,569.5,80.5,3.65,23.0,269.5,225.07,159.33
2016,8,17,17,30,521.0,73.0,3.5,22.0,218.0,170.15,113.13
2016,8,17,17,45,454.0,63.0,3.4,21.0,170.0,116.34,70.87
2016,8,17,18,0,387.0,53.0,3.3,20.0,122.0,71.0,40.0
2016,8,17,18,15,284.5,39.5,3.15,19.5,81.0,30.64,20.14
2016,8,17,18,30,182.0,26.0,3.0,19.0,40.0,20.43,7.42
2016,8,17,18,45,91.0,13.0,2.9,18.5,20.0,11.82,0.0
2016,8,17,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,81.0,16.0,2.15,14.5,24.0,12.6,0.0
2016,8,18,6,0,162.0,32.0,2.4,15.0,48.0,24.92,14.28
2016,8,18,6,15,246.5,48.5,2.4,15.5,88.5,45.44,27.75
2016,8,18,6,30,331.0,65.0,2.4,16.0,129.0,86.49,53.67
2016,8,18,6,45,384.5,78.5,2.4,17.0,175.5,131.04,87.51
2016,8,18,7,0,438.0,92.0,2.4,18.0,222.0,182.26,129.59
2016,8,18,7,15,333.5,122.5,2.35,18.5,232.5,207.91,156.98
2016,8,18,7,30,229.0,153.0,2.3,19.0,243.0,222.73,173.42
2016,8,18,7,45,405.5,144.0,2.3,19.5,330.5,306.41,239.37
2016,8,18,8,0,582.0,135.0,2.3,20.0,418.0,409.66,320.54
2016,8,18,8,15,609.0,142.0,2.25,20.5,466.0,466.1,364.89
2016,8,18,8,30,636.0,149.0,2.2,21.0,514.0,524.17,409.21
2016,8,18,8,45,649.0,158.0,2.2,22.0,557.0,576.72,447.23
2016,8,18,9,0,662.0,167.0,2.2,23.0,600.0,628.87,483.6
2016,8,18,9,15,678.5,172.0,2.25,23.5,640.0,678.92,518.65
2016,8,18,9,30,695.0,177.0,2.3,24.0,680.0,728.3,552.37
2016,8,18,9,45,640.5,216.0,2.35,25.0,697.5,753.01,565.53
2016,8,18,10,0,586.0,255.0,2.4,26.0,715.0,767.46,571.49
2016,8,18,10,15,597.0,260.0,2.45,26.5,743.5,806.77,596.84
2016,8,18,10,30,608.0,265.0,2.5,27.0,772.0,841.52,618.62
2016,8,18,10,45,619.0,266.0,2.6,27.5,794.5,870.51,636.84
2016,8,18,11,0,630.0,267.0,2.7,28.0,817.0,897.3,653.5
2016,8,18,11,15,635.0,269.5,2.75,28.0,831.5,917.29,666.45
2016,8,18,11,30,640.0,272.0,2.8,28.0,846.0,934.53,677.68
2016,8,18,11,45,647.5,269.5,2.9,28.5,854.5,946.53,684.75
2016,8,18,12,0,655.0,267.0,3.0,29.0,863.0,955.55,689.96
2016,8,18,12,15,655.0,267.0,3.05,29.0,862.5,956.44,690.81
2016,8,18,12,30,655.0,267.0,3.1,29.0,862.0,954.2,689.78
2016,8,18,12,45,651.0,267.0,3.15,29.0,853.0,944.89,684.18
2016,8,18,13,0,647.0,267.0,3.2,29.0,844.0,932.59,676.72
2016,8,18,13,15,642.0,264.5,3.25,29.0,828.0,914.01,665.22
2016,8,18,13,30,637.0,262.0,3.3,29.0,812.0,892.69,651.93
2016,8,18,13,45,634.0,255.5,3.4,29.0,790.5,866.78,635.92
2016,8,18,14,0,631.0,249.0,3.5,29.0,769.0,838.34,618.04
2016,8,18,14,15,620.0,244.5,3.55,28.5,739.5,802.5,595.7
2016,8,18,14,30,609.0,240.0,3.6,28.0,710.0,764.93,571.79
2016,8,18,14,45,602.0,230.5,3.65,28.0,676.5,724.31,544.35
2016,8,18,15,0,595.0,221.0,3.7,28.0,643.0,678.49,512.83
2016,8,18,15,15,576.5,213.5,3.7,27.5,602.0,628.91,478.56
2016,8,18,15,30,558.0,206.0,3.7,27.0,561.0,579.28,443.4
2016,8,18,15,45,541.5,194.5,3.75,26.5,518.0,527.23,405.72
2016,8,18,16,0,525.0,183.0,3.8,26.0,475.0,475.55,367.18
2016,8,18,16,15,496.0,172.0,3.8,25.0,427.5,418.76,324.16
2016,8,18,16,30,467.0,161.0,3.8,24.0,380.0,364.23,281.55
2016,8,18,16,45,433.0,147.5,3.8,23.5,331.5,308.07,236.03
2016,8,18,17,0,399.0,134.0,3.8,23.0,283.0,255.37,192.39
2016,8,18,17,15,353.5,118.0,3.65,22.0,234.5,201.26,147.8
2016,8,18,17,30,308.0,102.0,3.5,21.0,186.0,150.95,106.55
2016,8,18,17,45,250.5,82.5,3.4,20.5,141.0,104.29,69.89
2016,8,18,18,0,193.0,63.0,3.3,20.0,96.0,65.16,41.65
2016,8,18,18,15,130.5,41.0,3.2,19.0,60.0,32.7,21.79
2016,8,18,18,30,68.0,19.0,3.1,18.0,24.0,15.67,3.36
2016,8,18,18,45,34.0,9.5,3.05,17.5,12.0,8.64,0.0
2016,8,18,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,45,40.5,13.0,2.2,15.5,16.5,11.82,0.0
2016,8,19,6,0,81.0,26.0,2.5,16.0,33.0,21.19,11.01
2016,8,19,6,15,136.5,48.5,2.55,16.5,70.5,43.46,27.8
2016,8,19,6,30,192.0,71.0,2.6,17.0,108.0,78.88,52.64
2016,8,19,6,45,241.0,91.5,2.65,17.5,152.5,119.26,83.86
2016,8,19,7,0,290.0,112.0,2.7,18.0,197.0,166.08,122.05
2016,8,19,7,15,148.5,122.5,2.6,18.5,166.5,153.87,118.4
2016,8,19,7,30,7.0,133.0,2.5,19.0,136.0,120.27,94.47
2016,8,19,7,45,25.0,161.0,2.45,19.5,173.0,153.47,121.04
2016,8,19,8,0,43.0,189.0,2.4,20.0,210.0,192.91,152.26
2016,8,19,8,15,57.0,215.5,2.35,20.5,246.5,228.32,179.82
2016,8,19,8,30,71.0,242.0,2.3,21.0,283.0,265.46,208.32
2016,8,19,8,45,88.0,267.0,2.25,21.5,322.0,304.65,237.97
2016,8,19,9,0,105.0,292.0,2.2,22.0,361.0,345.57,268.43
2016,8,19,9,15,203.0,305.0,2.2,22.5,448.0,443.84,342.95
2016,8,19,9,30,301.0,318.0,2.2,23.0,535.0,552.12,422.25
2016,8,19,9,45,427.0,294.5,2.2,23.5,619.0,655.0,496.26
2016,8,19,10,0,553.0,271.0,2.2,24.0,703.0,756.83,567.43
2016,8,19,10,15,563.5,276.5,2.25,24.5,731.5,792.29,589.65
2016,8,19,10,30,574.0,282.0,2.3,25.0,760.0,826.16,611.05
2016,8,19,10,45,577.5,288.5,2.35,25.5,780.0,852.7,627.19
2016,8,19,11,0,581.0,295.0,2.4,26.0,800.0,876.93,641.72
2016,8,19,11,15,586.0,297.5,2.45,26.5,814.5,896.12,652.98
2016,8,19,11,30,591.0,300.0,2.5,27.0,829.0,912.77,662.59
2016,8,19,11,45,593.0,301.5,2.65,27.5,836.0,922.75,668.67
2016,8,19,12,0,595.0,303.0,2.8,28.0,843.0,929.91,672.99
2016,8,19,12,15,595.0,303.0,2.85,28.0,842.0,931.99,674.6
2016,8,19,12,30,595.0,303.0,2.9,28.0,841.0,928.57,672.83
2016,8,19,12,45,600.0,296.5,3.0,28.0,835.0,923.63,670.7
2016,8,19,13,0,605.0,290.0,3.1,28.0,829.0,914.42,665.84
2016,8,19,13,15,599.5,287.5,3.15,28.0,813.0,895.86,654.25
2016,8,19,13,30,594.0,285.0,3.2,28.0,797.0,872.7,639.68
2016,8,19,13,45,591.5,277.5,3.3,28.0,775.5,846.97,623.73
2016,8,19,14,0,589.0,270.0,3.4,28.0,754.0,818.88,606.0
2016,8,19,14,15,577.5,264.5,3.45,27.5,724.0,782.82,583.33
2016,8,19,14,30,566.0,259.0,3.5,27.0,694.0,745.26,559.25
