Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,14,45,557.5,249.0,3.55,27.0,660.0,704.37,531.44
2016,8,19,15,0,549.0,239.0,3.6,27.0,626.0,662.24,502.26
2016,8,19,15,15,530.0,230.0,3.55,26.5,585.5,612.69,467.69
2016,8,19,15,30,511.0,221.0,3.5,26.0,545.0,563.27,432.45
2016,8,19,15,45,491.0,209.5,3.5,25.5,501.5,511.3,394.59
2016,8,19,16,0,471.0,198.0,3.5,25.0,458.0,460.16,356.34
2016,8,19,16,15,442.0,185.0,3.45,24.5,411.0,404.28,313.36
2016,8,19,16,30,413.0,172.0,3.4,24.0,364.0,350.8,271.18
2016,8,19,16,45,377.0,157.0,3.4,23.5,315.5,291.37,223.52
2016,8,19,17,0,341.0,142.0,3.4,23.0,267.0,240.83,182.03
2016,8,19,17,15,298.5,123.0,3.3,22.0,220.0,189.11,139.71
2016,8,19,17,30,256.0,104.0,3.2,21.0,173.0,142.6,101.79
2016,8,19,17,45,203.0,81.5,3.15,20.5,129.0,97.24,66.11
2016,8,19,18,0,150.0,59.0,3.1,20.0,85.0,59.08,38.08
2016,8,19,18,15,99.0,37.0,3.0,19.5,51.5,29.65,19.06
2016,8,19,18,30,48.0,15.0,2.9,19.0,18.0,12.49,0.35
2016,8,19,18,45,24.0,7.5,2.85,18.5,9.0,6.82,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,32.5,11.5,1.75,14.5,14.0,10.46,0.0
2016,8,20,6,0,65.0,23.0,2.0,15.0,28.0,18.85,9.0
2016,8,20,6,15,113.5,46.0,2.0,15.5,64.0,41.07,26.26
2016,8,20,6,30,162.0,69.0,2.0,16.0,100.0,74.77,50.58
2016,8,20,6,45,208.0,91.5,2.0,16.5,144.0,114.51,81.62
2016,8,20,7,0,254.0,114.0,2.0,17.0,188.0,160.43,119.13
2016,8,20,7,15,127.0,118.5,2.0,17.5,155.5,144.54,111.72
2016,8,20,7,30,0.0,123.0,2.0,18.0,123.0,109.02,85.65
2016,8,20,7,45,7.0,145.5,2.0,19.0,149.0,132.32,104.15
2016,8,20,8,0,14.0,168.0,2.0,20.0,175.0,156.61,123.05
2016,8,20,8,15,17.0,187.0,2.0,20.5,196.0,176.55,138.42
2016,8,20,8,30,20.0,206.0,2.0,21.0,217.0,196.88,153.89
2016,8,20,8,45,33.0,236.0,2.05,21.5,256.5,240.6,187.62
2016,8,20,9,0,46.0,266.0,2.1,22.0,296.0,280.71,217.94
2016,8,20,9,15,103.5,301.5,2.15,22.5,374.5,359.92,278.43
2016,8,20,9,30,161.0,337.0,2.2,23.0,453.0,454.43,348.51
2016,8,20,9,45,229.5,345.0,2.3,23.5,519.5,525.79,400.73
2016,8,20,10,0,298.0,353.0,2.4,24.0,586.0,613.17,463.23
2016,8,20,10,15,471.5,295.0,2.45,24.5,679.5,731.16,548.43
2016,8,20,10,30,645.0,237.0,2.5,25.0,773.0,850.89,631.91
2016,8,20,10,45,657.0,237.5,2.65,25.5,795.5,881.04,650.67
2016,8,20,11,0,669.0,238.0,2.8,26.0,818.0,908.89,668.54
2016,8,20,11,15,673.5,240.0,2.9,26.0,832.5,928.44,681.68
2016,8,20,11,30,678.0,242.0,3.0,26.0,847.0,945.09,692.87
2016,8,20,11,45,687.0,238.5,3.15,26.5,855.5,957.67,700.48
2016,8,20,12,0,696.0,235.0,3.3,27.0,864.0,967.17,706.14
2016,8,20,12,15,696.0,234.5,3.4,27.0,863.0,967.47,706.93
2016,8,20,12,30,696.0,234.0,3.5,27.0,862.0,964.52,705.76
2016,8,20,12,45,501.5,325.0,3.6,27.0,775.0,854.12,628.26
2016,8,20,13,0,307.0,416.0,3.7,27.0,688.0,735.83,543.23
2016,8,20,13,15,485.5,327.0,3.7,26.5,748.5,824.48,611.58
2016,8,20,13,30,664.0,238.0,3.7,26.0,809.0,896.45,666.48
2016,8,20,13,45,666.0,229.5,3.75,26.0,788.5,872.4,650.56
2016,8,20,14,0,668.0,221.0,3.8,26.0,768.0,845.46,633.23
2016,8,20,14,15,657.0,217.0,3.8,25.5,738.5,808.96,609.8
2016,8,20,14,30,646.0,213.0,3.8,25.0,709.0,770.62,584.75
2016,8,20,14,45,639.5,204.5,3.85,25.0,675.0,729.85,556.76
2016,8,20,15,0,633.0,196.0,3.9,25.0,641.0,687.37,527.05
2016,8,20,15,15,615.0,189.5,3.85,24.5,600.5,637.25,491.7
2016,8,20,15,30,597.0,183.0,3.8,24.0,560.0,586.87,455.34
2016,8,20,15,45,580.5,173.0,3.8,23.5,516.5,530.06,413.49
2016,8,20,16,0,564.0,163.0,3.8,23.0,473.0,477.81,373.77
2016,8,20,16,15,535.0,154.0,3.7,22.5,425.0,420.86,329.09
2016,8,20,16,30,506.0,145.0,3.6,22.0,377.0,366.09,284.92
2016,8,20,16,45,474.0,132.5,3.55,21.5,329.0,309.39,238.24
2016,8,20,17,0,442.0,120.0,3.5,21.0,281.0,255.87,193.14
2016,8,20,17,15,394.0,106.0,3.4,20.0,233.0,200.4,146.78
2016,8,20,17,30,346.0,92.0,3.3,19.0,185.0,150.64,105.45
2016,8,20,17,45,287.0,75.0,3.2,18.5,140.0,102.85,67.6
2016,8,20,18,0,228.0,58.0,3.1,18.0,95.0,62.67,38.84
2016,8,20,18,15,154.0,38.0,2.95,17.5,59.0,29.38,18.84
2016,8,20,18,30,80.0,18.0,2.8,17.0,23.0,14.06,0.0
2016,8,20,18,45,40.0,9.0,2.7,16.5,11.5,8.19,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,52.0,13.5,2.35,14.5,18.0,12.28,0.0
2016,8,21,6,0,104.0,27.0,2.7,15.0,36.0,21.95,11.06
2016,8,21,6,15,173.0,47.0,2.7,15.5,74.5,43.77,27.24
2016,8,21,6,30,242.0,67.0,2.7,16.0,113.0,81.34,52.74
2016,8,21,6,45,301.0,84.0,2.75,16.5,159.0,124.47,85.88
2016,8,21,7,0,360.0,101.0,2.8,17.0,205.0,175.15,127.45
2016,8,21,7,15,180.0,108.0,2.75,17.5,160.0,152.81,117.2
2016,8,21,7,30,0.0,115.0,2.7,18.0,115.0,101.94,79.85
2016,8,21,7,45,3.5,137.0,2.7,18.5,139.0,123.31,97.11
2016,8,21,8,0,7.0,159.0,2.7,19.0,163.0,145.27,114.51
2016,8,21,8,15,24.0,192.0,2.65,19.5,205.5,184.94,145.99
2016,8,21,8,30,41.0,225.0,2.6,20.0,248.0,232.62,183.34
2016,8,21,8,45,52.0,251.0,2.6,20.5,283.0,267.37,209.87
2016,8,21,9,0,63.0,277.0,2.6,21.0,318.0,303.38,237.01
2016,8,21,9,15,106.5,306.0,2.6,21.5,380.5,367.06,285.54
2016,8,21,9,30,150.0,335.0,2.6,22.0,443.0,444.73,343.32
2016,8,21,9,45,397.0,278.0,2.65,22.5,582.5,617.04,473.8
2016,8,21,10,0,644.0,221.0,2.7,23.0,722.0,790.92,599.25
2016,8,21,10,15,654.5,225.0,2.75,23.5,750.5,827.73,621.98
2016,8,21,10,30,665.0,229.0,2.8,24.0,779.0,862.57,644.13
2016,8,21,10,45,675.0,230.5,2.9,24.5,801.5,892.28,663.0
2016,8,21,11,0,685.0,232.0,3.0,25.0,824.0,919.55,679.93
2016,8,21,11,15,690.0,234.0,3.1,25.0,839.0,939.82,693.39
2016,8,21,11,30,695.0,236.0,3.2,25.0,854.0,957.14,705.04
2016,8,21,11,45,700.0,235.0,3.3,25.5,861.5,968.35,711.36
2016,8,21,12,0,705.0,234.0,3.4,26.0,869.0,976.38,715.71
2016,8,21,12,15,704.5,234.0,3.5,26.0,868.0,976.65,716.49
2016,8,21,12,30,704.0,234.0,3.6,26.0,867.0,973.62,715.25
2016,8,21,12,45,720.0,221.5,3.75,26.0,864.0,970.95,714.69
2016,8,21,13,0,736.0,209.0,3.9,26.0,861.0,964.58,711.74
2016,8,21,13,15,731.0,207.5,3.95,25.5,844.0,945.58,701.22
2016,8,21,13,30,726.0,206.0,4.0,25.0,827.0,923.55,688.73
2016,8,21,13,45,720.0,202.0,4.1,25.0,804.0,895.14,670.77
2016,8,21,14,0,714.0,198.0,4.2,25.0,781.0,864.07,650.91
2016,8,21,14,15,703.0,194.5,4.2,24.5,750.5,826.69,627.32
2016,8,21,14,30,692.0,191.0,4.2,24.0,720.0,787.32,601.53
2016,8,21,14,45,680.0,185.5,4.25,23.5,684.0,743.42,572.09
2016,8,21,15,0,668.0,180.0,4.3,23.0,648.0,698.11,540.96
2016,8,21,15,15,649.5,174.5,4.2,22.5,606.5,647.08,504.41
2016,8,21,15,30,631.0,169.0,4.1,22.0,565.0,595.76,466.8
2016,8,21,15,45,610.0,161.5,4.1,22.0,520.0,541.01,425.05
2016,8,21,16,0,589.0,154.0,4.1,22.0,475.0,486.85,382.74
2016,8,21,16,15,559.0,145.5,4.05,21.0,426.5,424.42,334.25
2016,8,21,16,30,529.0,137.0,4.0,20.0,378.0,368.36,289.19
2016,8,21,16,45,493.0,126.0,3.95,19.5,329.0,310.25,240.77
2016,8,21,17,0,457.0,115.0,3.9,19.0,280.0,255.76,194.34
2016,8,21,17,15,407.0,102.0,3.75,18.5,231.5,199.81,146.76
2016,8,21,17,30,357.0,89.0,3.6,18.0,183.0,149.8,104.69
2016,8,21,17,45,293.5,72.5,3.5,17.5,138.0,101.25,66.23
2016,8,21,18,0,230.0,56.0,3.4,17.0,93.0,60.88,37.49
2016,8,21,18,15,153.0,36.5,3.3,16.5,57.5,28.27,17.8
2016,8,21,18,30,76.0,17.0,3.2,16.0,22.0,13.3,0.0
2016,8,21,18,45,38.0,8.5,3.1,16.0,11.0,7.73,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,52.5,13.5,2.75,14.5,18.0,12.28,0.0
2016,8,22,6,0,105.0,27.0,3.0,15.0,36.0,21.93,10.64
2016,8,22,6,15,176.5,47.0,3.0,15.5,74.5,44.1,27.29
2016,8,22,6,30,248.0,67.0,3.0,16.0,113.0,82.36,53.27
2016,8,22,6,45,132.5,84.5,3.0,16.5,110.0,96.31,69.78
2016,8,22,7,0,17.0,102.0,3.0,17.0,107.0,93.43,72.65
2016,8,22,7,15,26.5,123.0,2.9,17.5,132.5,117.99,92.86
2016,8,22,7,30,36.0,144.0,2.8,18.0,158.0,142.87,113.1
2016,8,22,7,45,35.0,163.0,2.75,18.5,178.5,162.94,129.25
2016,8,22,8,0,34.0,182.0,2.7,19.0,199.0,182.98,145.02
2016,8,22,8,15,76.5,214.5,2.65,19.5,257.0,238.6,189.14
2016,8,22,8,30,119.0,247.0,2.6,20.0,315.0,306.0,241.72
2016,8,22,8,45,202.5,262.0,2.6,20.5,388.5,380.97,299.83
2016,8,22,9,0,286.0,277.0,2.6,21.0,462.0,472.61,369.2
2016,8,22,9,15,472.5,232.0,2.65,21.5,560.0,589.15,457.61
2016,8,22,9,30,659.0,187.0,2.7,22.0,658.0,716.07,550.73
2016,8,22,9,45,657.5,199.0,2.75,22.5,689.0,755.59,576.38
2016,8,22,10,0,656.0,211.0,2.8,23.0,720.0,792.65,600.45
2016,8,22,10,15,666.5,214.5,2.9,23.5,748.0,829.29,624.53
2016,8,22,10,30,677.0,218.0,3.0,24.0,776.0,863.92,646.93
2016,8,22,10,45,684.0,220.5,3.1,24.5,797.5,892.05,664.42
2016,8,22,11,0,691.0,223.0,3.2,25.0,819.0,917.57,680.07
2016,8,22,11,15,695.5,224.5,3.3,25.0,833.0,936.88,692.93
2016,8,22,11,30,700.0,226.0,3.4,25.0,847.0,953.21,703.94
2016,8,22,11,45,703.5,226.0,3.55,25.5,854.0,963.91,710.25
2016,8,22,12,0,707.0,226.0,3.7,26.0,861.0,971.4,714.56
2016,8,22,12,15,706.5,225.5,3.8,25.5,860.0,971.1,716.31
2016,8,22,12,30,706.0,225.0,3.9,25.0,859.0,967.5,716.02
2016,8,22,12,45,672.5,243.0,4.0,25.0,841.5,946.61,702.84
2016,8,22,13,0,639.0,261.0,4.1,25.0,824.0,922.71,686.73
2016,8,22,13,15,634.0,258.5,4.1,25.0,808.5,903.98,674.48
2016,8,22,13,30,629.0,256.0,4.1,25.0,793.0,882.55,660.34
2016,8,22,13,45,627.0,248.5,4.2,25.0,771.5,856.48,643.6
2016,8,22,14,0,625.0,241.0,4.3,25.0,750.0,827.84,624.95
2016,8,22,14,15,614.0,236.5,4.3,24.5,720.0,791.9,601.56
2016,8,22,14,30,603.0,232.0,4.3,24.0,690.0,754.26,576.61
2016,8,22,14,45,594.0,223.5,4.35,23.5,656.0,712.93,548.86
2016,8,22,15,0,585.0,215.0,4.4,23.0,622.0,666.33,516.77
2016,8,22,15,15,566.5,207.5,4.35,22.5,581.5,616.96,481.38
2016,8,22,15,30,548.0,200.0,4.3,22.0,541.0,567.58,445.22
2016,8,22,15,45,529.0,189.0,4.3,21.5,498.0,514.79,405.7
2016,8,22,16,0,510.0,178.0,4.3,21.0,455.0,462.66,365.63
2016,8,22,16,15,480.5,167.5,4.2,20.5,408.0,406.76,321.34
2016,8,22,16,30,451.0,157.0,4.1,20.0,361.0,353.23,277.86
2016,8,22,16,45,418.0,142.5,4.0,19.5,313.5,297.35,231.58
2016,8,22,17,0,385.0,128.0,3.9,19.0,266.0,244.91,187.26
2016,8,22,17,15,338.0,112.0,3.75,18.5,218.5,191.3,142.07
2016,8,22,17,30,291.0,96.0,3.6,18.0,171.0,141.64,100.63
2016,8,22,17,45,236.5,76.0,3.45,17.5,128.0,96.14,64.43
2016,8,22,18,0,182.0,56.0,3.3,17.0,85.0,57.89,36.55
2016,8,22,18,15,117.0,35.0,3.15,16.5,51.0,28.09,17.41
2016,8,22,18,30,52.0,14.0,3.0,16.0,17.0,11.66,0.0
2016,8,22,18,45,26.0,7.0,2.85,16.0,8.5,6.37,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,5,45,60.5,13.5,2.2,15.5,18.5,12.28,0.0
2016,8,23,6,0,121.0,27.0,2.5,16.0,37.0,21.07,9.5
2016,8,23,6,15,201.5,45.0,2.5,16.5,76.0,43.04,25.66
2016,8,23,6,30,282.0,63.0,2.5,17.0,115.0,82.67,51.85
2016,8,23,6,45,345.5,77.0,2.55,17.5,161.5,126.59,85.33
2016,8,23,7,0,409.0,91.0,2.6,18.0,208.0,178.52,127.95
2016,8,23,7,15,244.5,121.0,2.55,18.5,195.0,184.17,140.61
2016,8,23,7,30,80.0,151.0,2.5,19.0,182.0,164.87,129.7
2016,8,23,7,45,96.0,175.0,2.45,19.5,217.5,199.34,157.58
2016,8,23,8,0,112.0,199.0,2.4,20.0,253.0,240.9,190.56
2016,8,23,8,15,174.5,219.5,2.35,20.5,313.0,301.18,237.86
2016,8,23,8,30,237.0,240.0,2.3,21.0,373.0,375.26,294.93
2016,8,23,8,45,459.0,196.5,2.3,21.5,482.0,496.18,388.44
2016,8,23,9,0,681.0,153.0,2.3,22.0,591.0,634.49,491.73
2016,8,23,9,15,697.5,157.5,2.3,22.5,631.0,684.97,526.36
2016,8,23,9,30,714.0,162.0,2.3,23.0,671.0,734.7,560.14
2016,8,23,9,45,701.5,179.0,2.35,23.5,700.0,772.63,584.61
2016,8,23,10,0,689.0,196.0,2.4,24.0,729.0,807.07,606.25
2016,8,23,10,15,699.0,199.0,2.45,24.5,757.5,843.74,629.41
2016,8,23,10,30,709.0,202.0,2.5,25.0,786.0,878.26,650.58
2016,8,23,10,45,718.0,203.5,2.6,25.5,808.5,907.93,668.79
2016,8,23,11,0,727.0,205.0,2.7,26.0,831.0,934.97,685.22
2016,8,23,11,15,732.0,206.5,2.75,26.0,845.5,955.29,698.21
2016,8,23,11,30,737.0,208.0,2.8,26.0,860.0,972.51,709.3
2016,8,23,11,45,741.5,207.0,2.9,26.5,867.5,983.4,715.39
2016,8,23,12,0,746.0,206.0,3.0,27.0,875.0,990.95,719.45
2016,8,23,12,15,746.0,206.0,3.1,27.0,874.0,991.63,720.6
2016,8,23,12,30,746.0,206.0,3.2,27.0,873.0,988.87,719.68
2016,8,23,12,45,756.5,197.0,3.3,27.5,868.0,983.65,715.85
2016,8,23,13,0,767.0,188.0,3.4,28.0,863.0,967.41,704.92
2016,8,23,13,15,762.5,186.5,3.45,28.0,846.5,948.63,693.51
2016,8,23,13,30,758.0,185.0,3.5,28.0,830.0,933.44,684.53
2016,8,23,13,45,753.5,181.5,3.6,28.0,807.0,906.07,667.74
2016,8,23,14,0,749.0,178.0,3.7,28.0,784.0,875.84,648.99
2016,8,23,14,15,738.5,175.0,3.75,27.5,753.5,838.26,626.09
2016,8,23,14,30,728.0,172.0,3.8,27.0,723.0,798.54,601.43
2016,8,23,14,45,717.5,166.5,3.9,27.0,687.0,754.37,571.87
2016,8,23,15,0,707.0,161.0,4.0,27.0,651.0,708.57,540.16
2016,8,23,15,15,689.5,156.5,4.0,26.5,609.5,657.49,504.54
2016,8,23,15,30,672.0,152.0,4.0,26.0,568.0,605.91,467.62
2016,8,23,15,45,652.5,144.5,4.0,25.5,522.5,549.97,426.46
2016,8,23,16,0,633.0,137.0,4.0,25.0,477.0,494.39,384.3
2016,8,23,16,15,603.5,130.0,3.95,24.0,428.5,435.02,338.52
2016,8,23,16,30,574.0,123.0,3.9,23.0,380.0,377.73,292.81
2016,8,23,16,45,538.5,113.5,3.85,22.5,330.5,318.26,243.56
2016,8,23,17,0,503.0,104.0,3.8,22.0,281.0,259.33,193.74
2016,8,23,17,15,451.0,92.5,3.65,21.0,231.5,201.53,145.11
2016,8,23,17,30,399.0,81.0,3.5,20.0,182.0,149.88,102.05
2016,8,23,17,45,332.0,66.0,3.4,19.5,137.0,99.7,62.7
2016,8,23,18,0,265.0,51.0,3.3,19.0,92.0,58.13,33.9
2016,8,23,18,15,174.5,33.5,3.2,18.5,56.0,26.07,15.29
2016,8,23,18,30,84.0,16.0,3.1,18.0,20.0,12.58,0.0
2016,8,23,18,45,42.0,8.0,3.05,17.5,10.0,7.28,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,91.5,13.0,2.0,14.5,20.5,11.82,0.0
2016,8,24,6,0,183.0,26.0,2.3,15.0,41.0,20.39,8.55
2016,8,24,6,15,278.5,41.0,2.3,15.5,82.5,42.6,23.69
2016,8,24,6,30,374.0,56.0,2.3,16.0,124.0,86.07,51.03
2016,8,24,6,45,443.0,66.5,2.35,16.5,173.0,135.65,88.92
2016,8,24,7,0,512.0,77.0,2.4,17.0,222.0,192.11,135.77
2016,8,24,7,15,257.0,101.0,2.35,17.5,174.0,169.89,129.13
2016,8,24,7,30,2.0,125.0,2.3,18.0,126.0,111.76,87.92
2016,8,24,7,45,19.5,153.5,2.3,18.5,162.5,145.09,114.82
2016,8,24,8,0,37.0,182.0,2.3,19.0,199.0,184.92,146.58
2016,8,24,8,15,60.0,210.5,2.3,19.5,242.5,226.85,179.6
2016,8,24,8,30,83.0,239.0,2.3,20.0,286.0,271.57,214.33
2016,8,24,8,45,161.5,261.0,2.3,20.5,361.5,355.44,279.53
2016,8,24,9,0,240.0,283.0,2.3,21.0,437.0,440.13,343.77
2016,8,24,9,15,520.0,207.0,2.3,21.5,568.5,601.32,466.77
2016,8,24,9,30,800.0,131.0,2.3,22.0,700.0,767.98,587.27
2016,8,24,9,45,822.5,128.0,2.35,23.0,738.5,816.59,616.31
2016,8,24,10,0,845.0,125.0,2.4,24.0,777.0,863.88,644.87
2016,8,24,10,15,853.0,126.5,2.45,24.0,806.0,893.4,663.66
2016,8,24,10,30,861.0,128.0,2.5,24.0,835.0,927.56,685.66
2016,8,24,10,45,866.5,129.5,2.6,24.5,857.0,956.42,703.13
2016,8,24,11,0,872.0,131.0,2.7,25.0,879.0,982.06,718.48
2016,8,24,11,15,875.5,132.0,2.75,25.5,893.5,1001.88,729.62
2016,8,24,11,30,879.0,133.0,2.8,26.0,908.0,1018.15,738.55
2016,8,24,11,45,879.5,134.0,2.9,26.5,914.5,1027.8,743.77
2016,8,24,12,0,880.0,135.0,3.0,27.0,921.0,1033.72,746.75
2016,8,24,12,15,880.0,135.0,3.05,27.0,920.0,1034.38,747.53
2016,8,24,12,30,880.0,135.0,3.1,27.0,919.0,1031.3,746.08
2016,8,24,12,45,858.5,145.5,3.2,27.0,904.0,1013.58,735.73
2016,8,24,13,0,837.0,156.0,3.3,27.0,889.0,1004.59,731.2
2016,8,24,13,15,832.5,155.0,3.35,27.0,872.0,985.19,719.47
2016,8,24,13,30,828.0,154.0,3.4,27.0,855.0,962.41,705.63
2016,8,24,13,45,821.0,152.0,3.5,27.0,831.0,933.05,687.74
2016,8,24,14,0,814.0,150.0,3.6,27.0,807.0,900.72,667.76
2016,8,24,14,15,804.5,147.5,3.6,26.5,775.5,862.94,644.66
2016,8,24,14,30,795.0,145.0,3.6,26.0,744.0,822.75,619.65
2016,8,24,14,45,782.0,142.0,3.65,26.0,706.5,777.11,589.56
2016,8,24,15,0,769.0,139.0,3.7,26.0,669.0,729.8,557.53
2016,8,24,15,15,752.0,135.0,3.7,25.5,626.5,679.32,522.38
2016,8,24,15,30,735.0,131.0,3.7,25.0,584.0,625.71,484.04
2016,8,24,15,45,713.5,126.0,3.7,24.5,537.0,567.98,441.49
2016,8,24,16,0,692.0,121.0,3.7,24.0,490.0,510.64,397.87
2016,8,24,16,15,663.0,115.0,3.65,23.5,440.0,449.33,349.72
2016,8,24,16,30,634.0,109.0,3.6,23.0,390.0,389.92,301.54
2016,8,24,16,45,596.0,101.5,3.55,22.5,339.0,327.95,250.08
2016,8,24,17,0,558.0,94.0,3.5,22.0,288.0,269.64,200.42
2016,8,24,17,15,504.5,84.5,3.4,21.0,237.5,209.64,149.7
2016,8,24,17,30,451.0,75.0,3.3,20.0,187.0,153.68,102.88
2016,8,24,17,45,376.5,62.0,3.2,19.0,140.0,101.18,62.08
2016,8,24,18,0,302.0,49.0,3.1,18.0,93.0,58.15,32.99
2016,8,24,18,15,198.5,32.0,3.05,17.5,56.5,24.99,14.12
2016,8,24,18,30,95.0,15.0,3.0,17.0,20.0,11.82,0.0
2016,8,24,18,45,47.5,7.5,2.95,16.5,10.0,6.82,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,98.5,12.5,2.35,14.5,20.0,11.37,0.0
2016,8,25,6,0,197.0,25.0,2.6,15.0,40.0,19.64,7.41
2016,8,25,6,15,297.5,38.5,2.6,15.5,81.5,42.82,23.26
2016,8,25,6,30,398.0,52.0,2.6,16.0,123.0,87.17,50.86
2016,8,25,6,45,471.5,60.5,2.65,16.5,172.0,135.45,87.55
2016,8,25,7,0,545.0,69.0,2.7,17.0,221.0,192.93,135.38
2016,8,25,7,15,272.5,82.5,2.7,17.5,158.5,160.99,121.57
2016,8,25,7,30,0.0,96.0,2.7,18.0,96.0,85.1,65.9
2016,8,25,7,45,0.0,114.5,2.7,18.5,114.5,101.8,79.49
2016,8,25,8,0,0.0,133.0,2.7,19.0,133.0,118.62,92.86
2016,8,25,8,15,4.0,157.5,2.65,19.5,160.0,143.18,112.32
2016,8,25,8,30,8.0,182.0,2.6,20.0,187.0,168.37,132.01
2016,8,25,8,45,32.5,225.5,2.6,20.5,246.0,231.66,181.93
2016,8,25,9,0,57.0,269.0,2.6,21.0,305.0,293.13,229.3
2016,8,25,9,15,451.0,187.5,2.6,21.5,504.5,532.42,417.82
2016,8,25,9,30,845.0,106.0,2.6,22.0,704.0,772.77,593.14
2016,8,25,9,45,858.5,106.5,2.65,22.5,741.0,818.61,621.04
2016,8,25,10,0,872.0,107.0,2.7,23.0,778.0,862.46,648.75
2016,8,25,10,15,880.5,108.5,2.75,23.5,807.5,900.66,672.31
2016,8,25,10,30,889.0,110.0,2.8,24.0,837.0,936.04,693.82
2016,8,25,10,45,894.5,111.5,2.85,24.5,860.0,965.59,711.32
2016,8,25,11,0,900.0,113.0,2.9,25.0,883.0,991.8,726.6
2016,8,25,11,15,904.0,113.5,2.9,25.0,898.0,1012.04,739.0
2016,8,25,11,30,908.0,114.0,2.9,25.0,913.0,1028.63,749.16
2016,8,25,11,45,909.5,115.0,2.95,25.5,920.0,1039.5,754.71
2016,8,25,12,0,911.0,116.0,3.0,26.0,927.0,1046.54,757.95
2016,8,25,12,15,911.0,115.5,3.05,26.0,925.5,1046.63,758.37
2016,8,25,12,30,911.0,115.0,3.1,26.0,924.0,1042.84,756.49
2016,8,25,12,45,898.5,121.0,3.15,26.0,912.0,1029.46,748.55
2016,8,25,13,0,886.0,127.0,3.2,26.0,900.0,1012.47,738.43
2016,8,25,13,15,881.5,126.0,3.25,26.0,883.0,992.69,726.55
2016,8,25,13,30,877.0,125.0,3.3,26.0,866.0,969.43,712.42
2016,8,25,13,45,870.5,124.0,3.4,26.0,841.0,940.97,695.17
2016,8,25,14,0,864.0,123.0,3.5,26.0,816.0,909.4,675.74
2016,8,25,14,15,855.0,121.0,3.6,25.5,784.5,871.71,653.27
2016,8,25,14,30,846.0,119.0,3.7,25.0,753.0,838.18,633.35
2016,8,25,14,45,834.5,116.5,3.8,25.0,715.5,792.32,603.25
2016,8,25,15,0,823.0,114.0,3.9,25.0,678.0,744.54,571.42
2016,8,25,15,15,807.5,111.0,3.95,24.5,635.0,691.76,535.36
2016,8,25,15,30,792.0,108.0,4.0,24.0,592.0,637.97,496.72
2016,8,25,15,45,772.5,103.5,4.05,23.5,545.0,579.54,453.38
2016,8,25,16,0,753.0,99.0,4.1,23.0,498.0,521.13,408.57
2016,8,25,16,15,726.0,94.5,4.05,22.0,448.0,459.24,360.05
2016,8,25,16,30,699.0,90.0,4.0,21.0,398.0,398.78,310.83
2016,8,25,16,45,664.0,84.0,4.0,20.5,346.0,335.72,257.48
2016,8,25,17,0,629.0,78.0,4.0,20.0,294.0,275.84,205.4
2016,8,25,17,15,576.5,70.5,3.9,19.0,242.5,213.73,151.79
2016,8,25,17,30,524.0,63.0,3.8,18.0,191.0,157.68,103.91
2016,8,25,17,45,448.0,52.5,3.7,17.5,143.5,102.44,60.41
2016,8,25,18,0,372.0,42.0,3.6,17.0,96.0,56.91,30.1
2016,8,25,18,15,251.0,28.5,3.45,16.5,58.0,23.26,12.35
2016,8,25,18,30,130.0,15.0,3.3,16.0,20.0,13.64,0.0
2016,8,25,18,45,65.0,7.5,3.15,15.5,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,5,45,109.0,12.5,2.1,15.5,20.5,11.37,0.0
2016,8,26,6,0,218.0,25.0,2.4,16.0,41.0,20.61,7.24
2016,8,26,6,15,325.0,37.5,2.45,16.0,83.0,43.35,22.82
2016,8,26,6,30,432.0,50.0,2.5,16.0,125.0,89.34,51.16
2016,8,26,6,45,495.5,59.5,2.55,16.5,174.5,139.22,89.62
2016,8,26,7,0,559.0,69.0,2.6,17.0,224.0,197.02,138.26
2016,8,26,7,15,279.5,89.5,2.6,17.5,167.0,170.26,129.02
2016,8,26,7,30,0.0,110.0,2.6,18.0,110.0,97.7,76.36
2016,8,26,7,45,8.0,138.0,2.6,18.5,141.5,126.47,99.75
2016,8,26,8,0,16.0,166.0,2.6,19.0,173.0,156.46,123.71
2016,8,26,8,15,58.0,203.0,2.6,19.5,234.5,219.31,173.9
2016,8,26,8,30,100.0,240.0,2.6,20.0,296.0,283.36,224.14
2016,8,26,8,45,458.0,173.0,2.6,20.5,460.5,475.57,376.46
2016,8,26,9,0,816.0,106.0,2.6,21.0,625.0,681.28,531.71
2016,8,26,9,15,830.0,109.0,2.6,21.5,666.5,733.91,566.94
2016,8,26,9,30,844.0,112.0,2.6,22.0,708.0,785.15,600.26
2016,8,26,9,45,819.0,132.5,2.65,22.5,734.5,821.26,622.85
2016,8,26,10,0,794.0,153.0,2.7,23.0,761.0,852.17,641.79
2016,8,26,10,15,803.0,155.0,2.75,23.5,790.5,889.66,665.08
2016,8,26,10,30,812.0,157.0,2.8,24.0,820.0,924.56,686.35
2016,8,26,10,45,817.5,159.0,2.85,24.5,841.5,953.39,703.46
2016,8,26,11,0,823.0,161.0,2.9,25.0,863.0,979.09,718.48
2016,8,26,11,15,827.0,162.0,2.95,25.0,877.5,999.01,731.17
2016,8,26,11,30,831.0,163.0,3.0,25.0,892.0,1015.48,741.74
2016,8,26,11,45,833.0,163.5,3.1,25.5,898.5,1025.88,747.45
2016,8,26,12,0,835.0,164.0,3.2,26.0,905.0,1032.63,750.94
2016,8,26,12,15,834.5,163.5,3.25,26.0,903.5,1032.12,750.95
2016,8,26,12,30,834.0,163.0,3.3,26.0,902.0,1027.91,748.74
2016,8,26,12,45,836.0,160.0,3.4,26.0,894.0,1019.9,744.59
2016,8,26,13,0,838.0,157.0,3.5,26.0,886.0,1008.19,738.12
2016,8,26,13,15,833.0,155.5,3.55,26.0,868.5,987.58,725.53
2016,8,26,13,30,828.0,154.0,3.6,26.0,851.0,963.61,710.79
2016,8,26,13,45,823.5,151.0,3.7,26.0,827.0,935.33,693.47
2016,8,26,14,0,819.0,148.0,3.8,26.0,803.0,903.95,673.96
2016,8,26,14,15,809.0,145.5,3.85,25.5,771.0,865.39,650.42
2016,8,26,14,30,799.0,143.0,3.9,25.0,739.0,824.44,624.93
2016,8,26,14,45,789.5,138.0,3.95,25.0,702.0,779.2,594.86
2016,8,26,15,0,780.0,133.0,4.0,25.0,665.0,732.01,562.89
2016,8,26,15,15,763.0,129.5,4.0,24.5,622.0,681.22,527.22
2016,8,26,15,30,746.0,126.0,4.0,24.0,579.0,627.5,488.45
2016,8,26,15,45,727.5,120.0,4.0,23.5,532.5,569.87,445.65
2016,8,26,16,0,709.0,114.0,4.0,23.0,486.0,512.33,401.51
2016,8,26,16,15,679.5,108.0,3.95,22.5,436.0,449.79,351.98
2016,8,26,16,30,650.0,102.0,3.9,22.0,386.0,389.19,302.41
2016,8,26,16,45,614.0,94.5,3.85,21.5,334.5,327.01,250.23
2016,8,26,17,0,578.0,87.0,3.8,21.0,283.0,268.25,199.62
2016,8,26,17,15,523.0,78.0,3.65,20.0,232.0,207.17,147.54
2016,8,26,17,30,468.0,69.0,3.5,19.0,181.0,152.57,101.52
2016,8,26,17,45,391.0,56.5,3.4,18.5,134.5,98.99,59.71
2016,8,26,18,0,314.0,44.0,3.3,18.0,88.0,53.77,29.18
2016,8,26,18,15,201.0,28.5,3.15,17.5,52.0,22.33,10.96
2016,8,26,18,30,88.0,13.0,3.0,17.0,16.0,11.82,0.0
2016,8,26,18,45,44.0,6.5,2.9,17.0,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,5,45,68.5,12.0,2.1,15.0,17.0,10.91,0.0
2016,8,27,6,0,137.0,24.0,2.3,15.0,34.0,18.82,5.32
2016,8,27,6,15,229.5,41.0,2.35,15.5,74.0,42.22,23.77
2016,8,27,6,30,322.0,58.0,2.4,16.0,114.0,84.45,51.53
2016,8,27,6,45,390.5,71.0,2.45,16.5,162.0,131.22,87.51
2016,8,27,7,0,459.0,84.0,2.5,17.0,210.0,186.6,133.44
2016,8,27,7,15,229.5,96.5,2.45,17.0,159.5,159.3,121.64
2016,8,27,7,30,0.0,109.0,2.4,17.0,109.0,96.85,75.96
2016,8,27,7,45,2.0,130.0,2.4,17.5,131.0,116.79,92.19
2016,8,27,8,0,4.0,151.0,2.4,18.0,153.0,137.11,108.37
2016,8,27,8,15,9.5,172.0,2.4,18.5,177.5,159.66,126.15
2016,8,27,8,30,15.0,193.0,2.4,19.0,202.0,182.93,144.29
2016,8,27,8,45,48.5,235.5,2.45,19.5,266.0,252.27,199.13
2016,8,27,9,0,82.0,278.0,2.5,20.0,330.0,320.12,251.54
2016,8,27,9,15,426.0,211.0,2.55,20.5,508.0,539.95,424.05
2016,8,27,9,30,770.0,144.0,2.6,21.0,686.0,762.04,587.96
2016,8,27,9,45,776.5,149.5,2.65,21.5,719.5,805.25,614.41
2016,8,27,10,0,783.0,155.0,2.7,22.0,753.0,846.17,640.39
2016,8,27,10,15,792.0,157.0,2.75,22.5,782.0,883.3,663.49
2016,8,27,10,30,801.0,159.0,2.8,23.0,811.0,917.87,684.69
2016,8,27,10,45,809.0,159.5,2.85,23.5,833.0,947.22,702.27
2016,8,27,11,0,817.0,160.0,2.9,24.0,855.0,973.57,717.82
2016,8,27,11,15,820.5,161.0,2.95,24.0,869.0,992.84,730.15
2016,8,27,11,30,824.0,162.0,3.0,24.0,883.0,1008.68,740.36
2016,8,27,11,45,827.5,161.5,3.1,24.5,889.5,1019.42,746.35
2016,8,27,12,0,831.0,161.0,3.2,25.0,896.0,1026.54,750.11
2016,8,27,12,15,830.5,160.5,3.3,25.0,894.5,1025.96,750.46
2016,8,27,12,30,830.0,160.0,3.4,25.0,893.0,1021.68,748.57
2016,8,27,12,45,825.0,160.5,3.5,25.0,882.5,1010.29,742.14
2016,8,27,13,0,820.0,161.0,3.6,25.0,872.0,995.37,733.48
2016,8,27,13,15,815.5,160.0,3.65,25.0,855.0,975.95,721.57
2016,8,27,13,30,811.0,159.0,3.7,25.0,838.0,953.22,707.49
2016,8,27,13,45,808.0,154.5,3.8,25.0,814.5,925.09,690.08
2016,8,27,14,0,805.0,150.0,3.9,25.0,791.0,893.84,670.46
2016,8,27,14,15,795.0,147.5,3.9,24.5,759.5,855.62,646.67
2016,8,27,14,30,785.0,145.0,3.9,24.0,728.0,815.07,621.01
2016,8,27,14,45,778.0,139.0,3.95,24.0,692.0,771.22,591.73
2016,8,27,15,0,771.0,133.0,4.0,24.0,656.0,725.27,560.36
2016,8,27,15,15,754.0,129.5,4.0,23.5,613.5,674.86,524.74
2016,8,27,15,30,737.0,126.0,4.0,23.0,571.0,621.49,486.01
2016,8,27,15,45,722.0,118.5,4.0,22.5,525.5,564.8,443.72
2016,8,27,16,0,707.0,111.0,4.0,22.0,480.0,507.87,399.83
2016,8,27,16,15,678.0,105.5,3.95,21.5,430.0,446.17,350.65
2016,8,27,16,30,649.0,100.0,3.9,21.0,380.0,386.35,301.4
2016,8,27,16,45,616.5,91.5,3.85,20.5,329.5,324.54,249.18
2016,8,27,17,0,584.0,83.0,3.8,20.0,279.0,265.75,198.17
2016,8,27,17,15,529.5,74.5,3.7,19.0,228.5,204.94,145.98
2016,8,27,17,30,475.0,66.0,3.6,18.0,178.0,150.54,99.86
2016,8,27,17,45,400.0,54.0,3.5,17.5,131.5,97.27,58.12
2016,8,27,18,0,325.0,42.0,3.4,17.0,85.0,53.68,28.98
2016,8,27,18,15,208.0,26.5,3.25,16.5,49.5,20.81,9.11
2016,8,27,18,30,91.0,11.0,3.1,16.0,14.0,10.01,0.0
2016,8,27,18,45,45.5,5.5,3.0,16.0,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,90.0,11.5,1.35,13.5,17.5,10.46,0.0
2016,8,28,6,0,180.0,23.0,1.5,14.0,35.0,18.11,3.95
2016,8,28,6,15,283.0,37.5,1.5,14.5,76.5,42.96,23.09
2016,8,28,6,30,386.0,52.0,1.5,15.0,118.0,87.97,51.9
2016,8,28,6,45,459.0,62.0,1.55,15.5,167.5,137.15,89.69
2016,8,28,7,0,532.0,72.0,1.6,16.0,217.0,195.54,138.37
2016,8,28,7,15,266.0,82.5,1.55,16.5,155.0,160.93,122.01
2016,8,28,7,30,0.0,93.0,1.5,17.0,93.0,82.49,63.93
2016,8,28,7,45,0.0,115.5,1.45,17.5,115.5,102.84,80.62
2016,8,28,8,0,0.0,138.0,1.4,18.0,138.0,123.37,97.01
2016,8,28,8,15,13.5,172.5,1.4,18.5,180.0,162.37,128.15
2016,8,28,8,30,27.0,207.0,1.4,19.0,222.0,203.24,160.21
2016,8,28,8,45,34.5,231.0,1.45,20.0,251.5,239.28,187.51
2016,8,28,9,0,42.0,255.0,1.5,21.0,281.0,270.21,210.33
2016,8,28,9,15,189.5,276.5,1.55,21.5,407.5,412.22,320.23
2016,8,28,9,30,337.0,298.0,1.6,22.0,534.0,568.96,435.5
2016,8,28,9,45,597.5,209.5,1.7,22.5,654.5,724.96,549.23
2016,8,28,10,0,858.0,121.0,1.8,23.0,775.0,876.42,651.68
2016,8,28,10,15,866.0,123.0,1.9,23.5,804.0,906.78,668.93
2016,8,28,10,30,874.0,125.0,2.0,24.0,833.0,941.73,690.38
2016,8,28,10,45,880.0,126.0,2.15,24.5,855.5,970.77,708.36
2016,8,28,11,0,886.0,127.0,2.3,25.0,878.0,996.52,724.23
2016,8,28,11,15,889.5,127.5,2.4,25.0,892.0,1015.88,736.93
2016,8,28,11,30,893.0,128.0,2.5,25.0,906.0,1031.62,747.47
2016,8,28,11,45,895.0,128.0,2.65,25.5,913.0,1041.63,753.52
2016,8,28,12,0,897.0,128.0,2.8,26.0,920.0,1047.86,757.25
2016,8,28,12,15,896.5,128.0,2.9,26.0,918.0,1047.74,758.05
2016,8,28,12,30,896.0,128.0,3.0,26.0,916.0,1043.77,756.55
2016,8,28,12,45,909.5,118.5,3.1,26.5,911.0,1040.13,753.89
2016,8,28,13,0,923.0,109.0,3.2,27.0,906.0,1032.24,748.59
2016,8,28,13,15,919.0,108.0,3.3,26.5,888.5,1012.04,738.36
2016,8,28,13,30,915.0,107.0,3.4,26.0,871.0,988.2,725.76
2016,8,28,13,45,909.0,106.0,3.5,26.0,846.0,958.98,708.09
2016,8,28,14,0,903.0,105.0,3.6,26.0,821.0,926.49,688.13
2016,8,28,14,15,895.0,103.5,3.6,25.5,789.0,888.65,665.12
2016,8,28,14,30,887.0,102.0,3.6,25.0,757.0,848.02,639.96
2016,8,28,14,45,876.0,99.5,3.65,25.0,719.0,801.43,609.34
2016,8,28,15,0,865.0,97.0,3.7,25.0,681.0,752.77,576.88
2016,8,28,15,15,850.0,94.5,3.65,24.5,637.0,699.49,541.1
2016,8,28,15,30,835.0,92.0,3.6,24.0,593.0,648.38,504.1
2016,8,28,15,45,815.5,89.0,3.55,23.5,545.0,589.18,460.03
2016,8,28,16,0,796.0,86.0,3.5,23.0,497.0,529.92,414.44
2016,8,28,16,15,769.5,82.0,3.45,22.5,446.0,466.47,364.06
2016,8,28,16,30,743.0,78.0,3.4,22.0,395.0,404.41,313.0
2016,8,28,16,45,706.0,73.0,3.35,21.5,342.0,339.23,257.96
2016,8,28,17,0,669.0,68.0,3.3,21.0,289.0,276.51,203.53
2016,8,28,17,15,615.0,61.5,3.15,20.0,237.0,212.64,148.43
2016,8,28,17,30,561.0,55.0,3.0,19.0,185.0,154.99,99.32
2016,8,28,17,45,476.0,46.0,2.9,18.5,136.0,97.99,55.19
2016,8,28,18,0,391.0,37.0,2.8,18.0,87.0,51.84,25.61
2016,8,28,18,15,253.5,24.0,2.65,17.5,50.5,19.62,7.2
2016,8,28,18,30,116.0,11.0,2.5,17.0,14.0,10.01,0.0
2016,8,28,18,45,58.0,5.5,2.45,16.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,5,45,102.5,11.5,1.9,13.5,18.0,10.46,0.0
2016,8,29,6,0,205.0,23.0,2.2,14.0,36.0,19.03,3.15
2016,8,29,6,15,318.0,35.0,2.3,14.5,77.5,42.47,21.63
2016,8,29,6,30,431.0,47.0,2.4,15.0,119.0,88.61,50.46
2016,8,29,6,45,501.0,56.0,2.5,15.5,168.5,139.34,89.82
2016,8,29,7,0,571.0,65.0,2.6,16.0,218.0,198.82,140.08
2016,8,29,7,15,285.5,81.0,2.55,16.0,157.5,165.85,126.15
2016,8,29,7,30,0.0,97.0,2.5,16.0,97.0,86.12,67.3
2016,8,29,7,45,0.0,114.0,2.5,16.5,114.0,101.52,79.93
2016,8,29,8,0,0.0,131.0,2.5,17.0,131.0,117.03,92.32
2016,8,29,8,15,0.0,144.5,2.5,17.0,144.5,129.4,102.16
2016,8,29,8,30,0.0,158.0,2.5,17.0,158.0,141.84,111.96
2016,8,29,8,45,69.5,221.0,2.55,17.5,265.0,252.2,201.36
2016,8,29,9,0,139.0,284.0,2.6,18.0,372.0,375.54,297.77
2016,8,29,9,15,231.5,292.0,2.6,18.5,449.0,459.42,362.21
2016,8,29,9,30,324.0,300.0,2.6,19.0,526.0,561.89,438.81
2016,8,29,9,45,609.5,198.0,2.65,20.0,650.5,724.71,560.91
2016,8,29,10,0,895.0,96.0,2.7,21.0,775.0,875.97,664.28
2016,8,29,10,15,902.0,97.5,2.75,21.5,804.0,913.5,686.52
2016,8,29,10,30,909.0,99.0,2.8,22.0,833.0,948.02,707.55
2016,8,29,10,45,915.5,99.0,2.85,22.5,855.5,977.28,724.95
2016,8,29,11,0,922.0,99.0,2.9,23.0,878.0,1003.15,740.08
2016,8,29,11,15,925.0,99.5,2.95,23.5,892.5,1022.57,751.01
2016,8,29,11,30,928.0,100.0,3.0,24.0,907.0,1038.22,759.57
2016,8,29,11,45,930.5,99.5,3.1,24.5,913.5,1048.43,765.17
2016,8,29,12,0,933.0,99.0,3.2,25.0,920.0,1054.71,768.36
2016,8,29,12,15,933.0,99.0,3.25,25.0,918.5,1055.02,768.93
