Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,12,30,933.0,99.0,3.3,25.0,917.0,1051.33,767.09
2016,8,29,12,45,917.0,107.0,3.4,25.0,903.5,1036.23,758.37
2016,8,29,13,0,901.0,115.0,3.5,25.0,890.0,1017.47,747.38
2016,8,29,13,15,897.0,114.5,3.55,25.0,873.0,998.06,735.64
2016,8,29,13,30,893.0,114.0,3.6,25.0,856.0,975.09,721.56
2016,8,29,13,45,513.5,246.0,3.7,25.0,670.5,748.89,565.47
2016,8,29,14,0,134.0,378.0,3.8,25.0,485.0,501.97,380.14
2016,8,29,14,15,502.0,241.5,3.85,24.5,614.5,699.21,535.48
2016,8,29,14,30,870.0,105.0,3.9,24.0,744.0,837.11,637.8
2016,8,29,14,45,862.0,101.0,3.95,24.0,707.0,791.88,606.53
2016,8,29,15,0,854.0,97.0,4.0,24.0,670.0,744.38,574.49
2016,8,29,15,15,839.0,94.5,3.95,23.5,626.5,695.55,541.39
2016,8,29,15,30,824.0,92.0,3.9,23.0,583.0,640.89,501.54
2016,8,29,15,45,809.0,87.5,3.9,22.5,536.5,583.29,458.44
2016,8,29,16,0,794.0,83.0,3.9,22.0,490.0,525.19,413.44
2016,8,29,16,15,767.5,79.0,3.85,21.5,439.0,461.82,362.65
2016,8,29,16,30,741.0,75.0,3.8,21.0,388.0,399.87,311.21
2016,8,29,16,45,707.5,69.5,3.75,20.5,336.5,335.59,256.36
2016,8,29,17,0,674.0,64.0,3.7,20.0,285.0,274.28,202.52
2016,8,29,17,15,620.0,58.0,3.55,19.5,233.0,209.76,146.2
2016,8,29,17,30,566.0,52.0,3.4,19.0,181.0,152.35,96.88
2016,8,29,17,45,479.5,43.5,3.3,18.5,132.5,95.44,52.94
2016,8,29,18,0,393.0,35.0,3.2,18.0,84.0,49.58,23.82
2016,8,29,18,15,196.5,24.0,3.05,17.5,48.5,19.73,5.84
2016,8,29,18,30,0.0,13.0,2.9,17.0,13.0,11.82,0.0
2016,8,29,18,45,0.0,6.5,2.75,16.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,129.5,10.0,2.75,15.5,18.0,9.1,0.0
2016,8,30,6,0,259.0,20.0,3.0,16.0,36.0,16.36,0.51
2016,8,30,6,15,375.5,30.0,3.05,16.5,78.5,40.63,18.35
2016,8,30,6,30,492.0,40.0,3.1,17.0,121.0,89.11,47.83
2016,8,30,6,45,562.5,46.5,3.15,17.5,171.5,141.49,88.33
2016,8,30,7,0,633.0,53.0,3.2,18.0,222.0,203.61,140.94
2016,8,30,7,15,678.5,58.0,3.2,18.5,274.5,263.99,194.54
2016,8,30,7,30,724.0,63.0,3.2,19.0,327.0,329.19,251.72
2016,8,30,7,45,757.0,66.5,3.2,19.5,379.5,392.05,305.99
2016,8,30,8,0,790.0,70.0,3.2,20.0,432.0,457.44,360.48
2016,8,30,8,15,812.5,73.0,3.2,20.5,482.0,518.85,410.07
2016,8,30,8,30,835.0,76.0,3.2,21.0,532.0,578.52,456.62
2016,8,30,8,45,853.0,78.0,3.2,21.5,578.5,636.25,500.08
2016,8,30,9,0,871.0,80.0,3.2,22.0,625.0,693.41,541.62
2016,8,30,9,15,883.5,81.5,3.25,22.5,666.0,745.09,576.24
2016,8,30,9,30,896.0,83.0,3.3,23.0,707.0,795.08,609.09
2016,8,30,9,45,905.5,84.5,3.35,23.5,743.0,840.63,638.35
2016,8,30,10,0,915.0,86.0,3.4,24.0,779.0,883.71,665.55
2016,8,30,10,15,922.0,87.0,3.45,24.0,807.5,921.32,690.09
2016,8,30,10,30,929.0,88.0,3.5,24.0,836.0,955.84,712.47
2016,8,30,10,45,935.0,88.0,3.6,24.5,858.0,985.07,730.18
2016,8,30,11,0,941.0,88.0,3.7,25.0,880.0,1010.81,745.57
2016,8,30,11,15,943.5,88.5,3.7,25.0,894.0,1030.0,757.46
2016,8,30,11,30,946.0,89.0,3.7,25.0,908.0,1045.32,766.94
2016,8,30,11,45,948.5,88.5,3.75,25.5,914.5,1055.61,772.1
2016,8,30,12,0,951.0,88.0,3.8,26.0,921.0,1061.88,774.8
2016,8,30,12,15,950.5,88.0,3.8,26.0,919.0,1061.61,774.56
2016,8,30,12,30,950.0,88.0,3.8,26.0,917.0,1057.26,771.87
2016,8,30,12,45,946.0,88.5,3.8,26.0,906.5,1045.92,764.78
2016,8,30,13,0,942.0,89.0,3.8,26.0,896.0,1030.66,755.29
2016,8,30,13,15,938.0,88.5,3.8,26.0,878.5,1010.47,742.68
2016,8,30,13,30,934.0,88.0,3.8,26.0,861.0,986.57,727.7
2016,8,30,13,45,929.0,86.5,3.8,26.0,836.0,957.07,709.02
2016,8,30,14,0,924.0,85.0,3.8,26.0,811.0,924.16,688.05
2016,8,30,14,15,916.0,84.0,3.8,25.5,779.0,885.99,664.72
2016,8,30,14,30,908.0,83.0,3.8,25.0,747.0,844.98,639.19
2016,8,30,14,45,897.5,81.5,3.8,25.0,709.0,798.86,608.54
2016,8,30,15,0,887.0,80.0,3.8,25.0,671.0,750.56,576.03
2016,8,30,15,15,873.5,78.0,3.75,24.5,627.5,697.72,540.71
2016,8,30,15,30,860.0,76.0,3.7,24.0,584.0,643.54,501.77
2016,8,30,15,45,842.5,73.0,3.65,23.5,536.5,584.84,457.82
2016,8,30,16,0,825.0,70.0,3.6,23.0,489.0,525.81,412.09
2016,8,30,16,15,800.0,67.0,3.5,22.5,438.5,464.34,362.73
2016,8,30,16,30,775.0,64.0,3.4,22.0,388.0,402.28,311.19
2016,8,30,16,45,739.5,60.0,3.35,21.5,335.5,336.87,255.51
2016,8,30,17,0,704.0,56.0,3.3,21.0,283.0,274.59,200.93
2016,8,30,17,15,651.5,51.0,3.15,20.5,231.0,210.72,145.06
2016,8,30,17,30,599.0,46.0,3.0,20.0,179.0,152.83,95.33
2016,8,30,17,45,514.0,38.5,2.95,19.5,130.5,93.93,50.01
2016,8,30,18,0,429.0,31.0,2.9,19.0,82.0,46.98,20.78
2016,8,30,18,15,214.5,15.5,2.9,18.5,41.0,12.18,0.16
2016,8,30,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,141.0,9.5,2.8,14.5,18.0,8.64,0.0
2016,8,31,6,0,282.0,19.0,3.1,15.0,36.0,15.54,0.0
2016,8,31,6,15,402.0,28.5,3.15,15.5,79.0,40.93,17.74
2016,8,31,6,30,522.0,38.0,3.2,16.0,122.0,92.48,49.45
2016,8,31,6,45,590.5,44.0,3.3,16.5,173.0,145.89,91.13
2016,8,31,7,0,659.0,50.0,3.4,17.0,224.0,207.72,144.05
2016,8,31,7,15,703.5,54.5,3.4,17.5,277.0,268.98,198.9
2016,8,31,7,30,748.0,59.0,3.4,18.0,330.0,334.89,257.15
2016,8,31,7,45,778.0,63.0,3.45,18.5,382.5,398.46,312.49
2016,8,31,8,0,808.0,67.0,3.5,19.0,435.0,464.19,367.71
2016,8,31,8,15,830.5,69.5,3.5,19.5,485.5,524.34,416.72
2016,8,31,8,30,853.0,72.0,3.5,20.0,536.0,586.22,465.25
2016,8,31,8,45,868.0,75.0,3.55,20.5,582.0,644.02,509.16
2016,8,31,9,0,883.0,78.0,3.6,21.0,628.0,700.92,550.76
2016,8,31,9,15,895.5,80.0,3.65,21.0,669.5,753.69,587.54
2016,8,31,9,30,908.0,82.0,3.7,21.0,711.0,804.73,622.62
2016,8,31,9,45,911.5,86.0,3.75,21.5,745.5,848.51,650.95
2016,8,31,10,0,915.0,90.0,3.8,22.0,780.0,889.34,676.92
2016,8,31,10,15,922.0,91.5,3.85,22.0,809.0,927.46,702.13
2016,8,31,10,30,929.0,93.0,3.9,22.0,838.0,962.49,725.12
2016,8,31,10,45,933.5,94.0,3.95,22.5,860.0,991.34,742.45
2016,8,31,11,0,938.0,95.0,4.0,23.0,882.0,1016.62,757.38
2016,8,31,11,15,940.5,95.5,4.05,23.0,896.0,1035.7,769.67
2016,8,31,11,30,943.0,96.0,4.1,23.0,910.0,1050.92,779.55
2016,8,31,11,45,944.0,96.5,4.15,23.0,916.0,1060.68,785.95
2016,8,31,12,0,945.0,97.0,4.2,23.0,922.0,1066.42,789.86
2016,8,31,12,15,944.5,97.0,4.2,23.0,920.0,1066.06,789.57
2016,8,31,12,30,944.0,97.0,4.2,23.0,918.0,1061.65,786.79
2016,8,31,12,45,936.0,100.0,4.25,23.0,906.5,1048.95,779.0
2016,8,31,13,0,928.0,103.0,4.3,23.0,895.0,1032.44,768.81
2016,8,31,13,15,923.5,102.0,4.3,23.0,877.0,1011.37,755.36
2016,8,31,13,30,919.0,101.0,4.3,23.0,859.0,986.65,739.52
2016,8,31,13,45,914.5,99.0,4.35,23.0,834.0,957.34,720.87
2016,8,31,14,0,910.0,97.0,4.4,23.0,809.0,924.67,699.86
2016,8,31,14,15,901.5,95.5,4.4,22.5,776.5,885.86,675.57
2016,8,31,14,30,893.0,94.0,4.4,22.0,744.0,844.31,649.03
2016,8,31,14,45,884.0,91.0,4.4,22.0,706.0,798.23,617.82
2016,8,31,15,0,875.0,88.0,4.4,22.0,668.0,749.9,584.66
2016,8,31,15,15,860.0,85.5,4.35,21.5,624.0,695.92,547.77
2016,8,31,15,30,845.0,83.0,4.3,21.0,580.0,640.78,507.07
2016,8,31,15,45,828.0,79.5,4.25,21.0,532.5,585.05,463.65
2016,8,31,16,0,811.0,76.0,4.2,21.0,485.0,525.82,416.32
2016,8,31,16,15,784.0,72.5,4.1,20.5,433.5,461.74,364.42
2016,8,31,16,30,757.0,69.0,4.0,20.0,382.0,399.11,311.89
2016,8,31,16,45,721.5,64.0,3.95,19.5,329.5,333.65,255.6
2016,8,31,17,0,686.0,59.0,3.9,19.0,277.0,271.38,200.52
2016,8,31,17,15,630.5,53.5,3.75,18.5,225.0,207.39,144.22
2016,8,31,17,30,575.0,48.0,3.6,18.0,173.0,148.67,93.62
2016,8,31,17,45,482.5,40.0,3.45,17.5,125.0,91.23,49.52
2016,8,31,18,0,390.0,32.0,3.3,17.0,77.0,45.61,20.95
2016,8,31,18,15,195.0,16.0,3.15,16.5,38.5,12.69,0.0
2016,8,31,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,141.5,9.5,2.7,14.5,17.5,8.64,0.0
2016,9,1,6,0,283.0,19.0,3.0,15.0,35.0,15.63,0.0
2016,9,1,6,15,405.5,28.5,3.05,15.5,78.5,41.75,17.97
2016,9,1,6,30,528.0,38.0,3.1,16.0,122.0,93.92,50.26
2016,9,1,6,45,594.5,44.5,3.15,16.5,173.0,147.98,92.68
2016,9,1,7,0,661.0,51.0,3.2,17.0,224.0,210.23,146.07
2016,9,1,7,15,340.5,90.0,3.15,17.5,180.5,192.88,146.46
2016,9,1,7,30,20.0,129.0,3.1,18.0,137.0,122.64,96.78
2016,9,1,7,45,50.5,157.5,3.05,18.5,180.0,166.95,132.82
2016,9,1,8,0,81.0,186.0,3.0,19.0,223.0,212.38,169.27
2016,9,1,8,15,60.0,199.5,2.95,19.5,228.5,219.16,174.06
2016,9,1,8,30,39.0,213.0,2.9,20.0,234.0,223.52,176.6
2016,9,1,8,45,177.0,236.0,2.9,20.5,344.5,345.86,274.1
2016,9,1,9,0,315.0,259.0,2.9,21.0,455.0,484.03,380.22
2016,9,1,9,15,616.5,170.5,2.9,21.0,586.0,650.53,508.36
2016,9,1,9,30,918.0,82.0,2.9,21.0,717.0,813.91,625.89
2016,9,1,9,45,925.0,85.0,2.9,21.5,752.5,859.87,654.04
2016,9,1,10,0,932.0,88.0,2.9,22.0,788.0,903.09,680.81
2016,9,1,10,15,939.0,89.0,2.95,22.0,817.5,941.19,705.53
2016,9,1,10,30,946.0,90.0,3.0,22.0,847.0,976.13,728.06
2016,9,1,10,45,949.5,91.5,3.1,22.5,869.0,1004.95,745.47
2016,9,1,11,0,953.0,93.0,3.2,23.0,891.0,1030.1,760.46
2016,9,1,11,15,956.0,93.5,3.35,23.0,905.0,1049.86,773.89
2016,9,1,11,30,959.0,94.0,3.5,23.0,919.0,1065.7,784.89
2016,9,1,11,45,957.5,95.5,3.65,23.5,924.5,1074.09,789.62
2016,9,1,12,0,956.0,97.0,3.8,24.0,930.0,1078.37,791.81
2016,9,1,12,15,955.5,97.0,3.9,23.5,927.5,1077.92,793.77
2016,9,1,12,30,955.0,97.0,4.0,23.0,925.0,1073.37,793.2
2016,9,1,12,45,949.5,98.5,4.15,23.0,914.0,1061.37,786.64
2016,9,1,13,0,944.0,100.0,4.3,23.0,903.0,1045.45,777.55
2016,9,1,13,15,940.0,99.5,4.3,22.5,885.0,1025.02,766.07
2016,9,1,13,30,936.0,99.0,4.3,22.0,867.0,1000.87,752.1
2016,9,1,13,45,929.5,98.0,4.3,22.0,841.0,970.26,732.29
2016,9,1,14,0,923.0,97.0,4.3,22.0,815.0,936.32,710.19
2016,9,1,14,15,915.0,95.5,4.2,21.5,782.5,897.42,685.39
2016,9,1,14,30,907.0,94.0,4.1,21.0,750.0,855.69,658.4
2016,9,1,14,45,896.0,92.0,4.05,21.0,711.5,808.45,626.23
2016,9,1,15,0,885.0,90.0,4.0,21.0,673.0,759.08,592.22
2016,9,1,15,15,870.0,87.5,4.0,20.5,628.5,704.55,555.25
2016,9,1,15,30,855.0,85.0,4.0,20.0,584.0,648.81,514.25
2016,9,1,15,45,747.0,99.0,4.0,20.0,508.0,556.98,442.94
2016,9,1,16,0,639.0,113.0,4.0,20.0,432.0,471.25,375.01
2016,9,1,16,15,698.0,92.5,3.9,19.5,407.0,440.24,349.08
2016,9,1,16,30,757.0,72.0,3.8,19.0,382.0,401.45,314.7
2016,9,1,16,45,713.0,68.5,3.75,18.5,328.0,334.34,256.98
2016,9,1,17,0,669.0,65.0,3.7,18.0,274.0,270.68,200.9
2016,9,1,17,15,610.0,58.5,3.5,17.5,221.5,205.71,143.88
2016,9,1,17,30,551.0,52.0,3.3,17.0,169.0,147.64,93.97
2016,9,1,17,45,445.0,43.5,3.15,16.5,120.5,89.85,50.11
2016,9,1,18,0,339.0,35.0,3.0,16.0,72.0,45.73,22.39
2016,9,1,18,15,169.5,17.5,2.9,15.5,36.0,14.14,0.0
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,2,5,45,88.5,9.5,2.25,14.5,14.5,8.64,0.0
2016,9,2,6,0,177.0,19.0,2.5,15.0,29.0,15.61,0.0
2016,9,2,6,15,298.5,31.0,2.55,15.5,69.0,40.29,19.05
2016,9,2,6,30,420.0,43.0,2.6,16.0,109.0,86.69,48.69
2016,9,2,6,45,491.0,52.0,2.7,16.5,158.0,137.31,88.24
2016,9,2,7,0,562.0,61.0,2.8,17.0,207.0,196.81,138.61
2016,9,2,7,15,611.0,67.0,2.7,17.5,258.0,255.32,190.22
2016,9,2,7,30,660.0,73.0,2.6,18.0,309.0,319.18,245.79
2016,9,2,7,45,693.5,78.0,2.55,18.5,360.0,380.45,298.31
2016,9,2,8,0,727.0,83.0,2.5,19.0,411.0,444.58,351.3
2016,9,2,8,15,751.5,87.0,2.45,19.5,460.0,504.84,399.47
2016,9,2,8,30,776.0,91.0,2.4,20.0,509.0,566.05,446.54
2016,9,2,8,45,793.0,94.5,2.35,20.5,554.0,622.49,488.35
2016,9,2,9,0,810.0,98.0,2.3,21.0,599.0,678.41,528.32
2016,9,2,9,15,824.0,100.5,2.35,21.5,639.5,730.21,563.57
2016,9,2,9,30,838.0,103.0,2.4,22.0,680.0,774.92,592.54
2016,9,2,9,45,857.0,100.5,2.45,22.5,717.0,821.76,622.62
2016,9,2,10,0,876.0,98.0,2.5,23.0,754.0,866.95,651.11
2016,9,2,10,15,883.5,99.5,2.6,23.5,782.5,904.17,674.31
2016,9,2,10,30,891.0,101.0,2.7,24.0,811.0,938.46,695.44
2016,9,2,10,45,895.5,102.0,2.85,24.5,832.5,966.26,712.6
2016,9,2,11,0,900.0,103.0,3.0,25.0,854.0,990.62,727.54
2016,9,2,11,15,903.0,104.0,3.1,25.0,867.5,1009.96,740.27
2016,9,2,11,30,906.0,105.0,3.2,25.0,881.0,1025.59,750.71
2016,9,2,11,45,707.0,217.0,3.35,25.0,825.5,970.32,715.13
2016,9,2,12,0,508.0,329.0,3.5,25.0,770.0,883.48,653.56
2016,9,2,12,15,708.0,217.0,3.55,25.0,830.0,974.61,720.39
2016,9,2,12,30,908.0,105.0,3.6,25.0,890.0,1035.26,760.18
2016,9,2,12,45,891.5,113.0,3.65,25.5,876.0,1019.47,748.47
2016,9,2,13,0,875.0,121.0,3.7,26.0,862.0,1000.14,735.16
2016,9,2,13,15,871.0,120.5,3.7,25.5,845.0,980.78,724.48
2016,9,2,13,30,867.0,120.0,3.7,25.0,828.0,957.96,711.48
2016,9,2,13,45,863.5,117.0,3.75,25.0,804.0,929.64,693.69
2016,9,2,14,0,860.0,114.0,3.8,25.0,780.0,898.08,673.67
2016,9,2,14,15,851.0,112.0,3.8,24.5,748.0,859.74,649.9
2016,9,2,14,30,842.0,110.0,3.8,24.0,716.0,825.43,628.7
2016,9,2,14,45,831.5,107.0,3.85,24.0,678.5,779.26,597.89
2016,9,2,15,0,821.0,104.0,3.9,24.0,641.0,731.13,565.33
2016,9,2,15,15,805.0,101.0,3.9,23.5,598.0,677.48,528.26
2016,9,2,15,30,789.0,98.0,3.9,23.0,555.0,622.91,488.49
2016,9,2,15,45,769.0,93.5,3.9,23.0,508.0,563.79,443.18
2016,9,2,16,0,749.0,89.0,3.9,23.0,461.0,504.82,396.63
2016,9,2,16,15,720.0,85.0,3.8,22.0,410.5,442.49,347.27
2016,9,2,16,30,691.0,81.0,3.7,21.0,360.0,381.74,297.32
2016,9,2,16,45,652.0,75.0,3.65,20.5,309.0,317.58,242.66
2016,9,2,17,0,613.0,69.0,3.6,20.0,258.0,257.18,189.85
2016,9,2,17,15,551.5,62.0,3.45,19.0,207.0,194.62,135.95
2016,9,2,17,30,490.0,55.0,3.3,18.0,156.0,139.36,89.27
2016,9,2,17,45,394.0,44.5,3.2,17.5,110.5,84.8,47.84
2016,9,2,18,0,298.0,34.0,3.1,17.0,65.0,42.69,20.75
2016,9,2,18,15,149.0,17.0,3.05,16.5,32.5,13.81,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,3.35,14.5,13.0,11.82,0.0
2016,9,3,6,0,0.0,26.0,3.5,15.0,26.0,21.45,0.0
2016,9,3,6,15,187.0,37.0,3.55,15.0,66.0,40.19,21.41
2016,9,3,6,30,374.0,48.0,3.6,15.0,106.0,87.15,51.09
2016,9,3,6,45,442.0,59.5,3.65,15.5,153.5,136.79,90.31
2016,9,3,7,0,510.0,71.0,3.7,16.0,201.0,195.06,139.81
2016,9,3,7,15,563.0,78.5,3.7,16.5,253.0,253.26,191.06
2016,9,3,7,30,616.0,86.0,3.7,17.0,305.0,317.4,246.97
2016,9,3,7,45,652.0,92.5,3.7,17.5,356.0,378.89,299.97
2016,9,3,8,0,688.0,99.0,3.7,18.0,407.0,443.5,353.88
2016,9,3,8,15,715.5,103.5,3.65,18.0,456.5,504.2,403.77
2016,9,3,8,30,743.0,108.0,3.6,18.0,506.0,566.25,453.22
2016,9,3,8,45,766.5,110.5,3.6,18.5,552.5,623.37,496.78
2016,9,3,9,0,790.0,113.0,3.6,19.0,599.0,681.66,539.87
2016,9,3,9,15,805.0,116.0,3.6,19.5,640.5,733.96,576.78
2016,9,3,9,30,820.0,119.0,3.6,20.0,682.0,784.97,610.86
2016,9,3,9,45,855.0,109.5,3.6,20.5,723.0,830.86,640.72
2016,9,3,10,0,890.0,100.0,3.6,21.0,764.0,882.39,674.08
2016,9,3,10,15,897.5,101.0,3.65,21.0,792.5,919.5,698.59
2016,9,3,10,30,905.0,102.0,3.7,21.0,821.0,953.62,721.05
2016,9,3,10,45,911.0,102.5,3.8,21.0,843.0,982.6,740.32
2016,9,3,11,0,917.0,103.0,3.9,21.0,865.0,1008.16,757.33
2016,9,3,11,15,919.5,104.0,4.0,21.0,878.5,1027.22,770.07
2016,9,3,11,30,922.0,105.0,4.1,21.0,892.0,1042.49,780.41
2016,9,3,11,45,922.0,105.5,4.2,21.5,897.5,1050.83,784.75
2016,9,3,12,0,922.0,106.0,4.3,22.0,903.0,1055.21,786.6
2016,9,3,12,15,921.0,106.0,4.4,21.5,900.5,1054.08,787.98
2016,9,3,12,30,920.0,106.0,4.5,21.0,898.0,1048.99,787.01
2016,9,3,12,45,906.0,112.5,4.65,21.0,884.5,1033.92,778.6
2016,9,3,13,0,892.0,119.0,4.8,21.0,871.0,1015.22,767.76
2016,9,3,13,15,655.0,225.5,4.8,20.5,771.5,899.32,689.56
2016,9,3,13,30,418.0,332.0,4.8,20.0,672.0,763.36,588.39
2016,9,3,13,45,646.5,221.5,4.8,20.0,729.0,853.73,661.1
2016,9,3,14,0,875.0,111.0,4.8,20.0,786.0,908.33,700.73
2016,9,3,14,15,866.5,109.5,4.7,19.5,754.0,870.36,675.2
2016,9,3,14,30,858.0,108.0,4.6,19.0,722.0,829.75,648.18
2016,9,3,14,45,699.5,155.5,4.55,19.0,638.5,729.8,576.09
2016,9,3,15,0,541.0,203.0,4.5,19.0,555.0,623.02,494.16
2016,9,3,15,15,676.0,149.0,4.45,18.5,558.0,639.58,510.28
2016,9,3,15,30,811.0,95.0,4.4,18.0,561.0,633.4,507.82
2016,9,3,15,45,790.5,91.0,4.35,18.0,513.5,573.32,460.25
2016,9,3,16,0,770.0,87.0,4.3,18.0,466.0,513.38,411.71
2016,9,3,16,15,741.0,83.0,4.2,17.5,415.0,449.83,359.49
2016,9,3,16,30,712.0,79.0,4.1,17.0,364.0,387.83,306.85
2016,9,3,16,45,663.5,75.0,4.1,17.0,311.0,321.01,248.66
2016,9,3,17,0,615.0,71.0,4.1,17.0,258.0,259.04,193.53
2016,9,3,17,15,551.0,63.5,3.95,16.5,206.5,195.28,137.75
2016,9,3,17,30,487.0,56.0,3.8,16.0,155.0,139.16,89.83
2016,9,3,17,45,366.5,46.0,3.65,15.5,108.0,82.82,47.69
2016,9,3,18,0,246.0,36.0,3.5,15.0,61.0,40.64,20.29
2016,9,3,18,15,123.0,18.0,3.5,14.5,30.5,14.23,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,28.0,8.5,3.35,14.0,10.0,7.73,0.0
2016,9,4,6,0,56.0,17.0,3.4,14.0,20.0,13.97,0.0
2016,9,4,6,15,150.0,37.5,3.4,14.0,57.5,39.21,21.35
2016,9,4,6,30,244.0,58.0,3.4,14.0,95.0,80.94,51.53
2016,9,4,6,45,313.5,74.5,3.4,14.5,141.5,127.0,87.95
2016,9,4,7,0,383.0,91.0,3.4,15.0,188.0,181.98,134.02
2016,9,4,7,15,439.0,103.0,3.3,15.5,239.0,237.32,181.87
2016,9,4,7,30,495.0,115.0,3.2,16.0,290.0,299.19,234.93
2016,9,4,7,45,549.5,120.5,3.1,16.5,342.5,360.27,286.57
2016,9,4,8,0,604.0,126.0,3.0,17.0,395.0,430.84,344.38
2016,9,4,8,15,634.5,132.5,2.95,17.5,444.5,490.91,392.48
2016,9,4,8,30,665.0,139.0,2.9,18.0,494.0,552.85,440.45
2016,9,4,8,45,704.0,137.5,2.85,18.5,543.0,613.7,486.28
2016,9,4,9,0,743.0,136.0,2.8,19.0,592.0,676.23,531.94
2016,9,4,9,15,760.0,140.0,2.8,19.0,633.5,729.47,570.53
2016,9,4,9,30,777.0,144.0,2.8,19.0,675.0,781.75,606.93
2016,9,4,9,45,833.0,125.0,2.85,19.5,720.5,837.25,643.55
2016,9,4,10,0,889.0,106.0,2.9,20.0,766.0,889.14,677.02
2016,9,4,10,15,897.0,107.0,2.95,20.5,795.5,926.65,700.21
2016,9,4,10,30,905.0,108.0,3.0,21.0,825.0,961.18,721.32
2016,9,4,10,45,910.5,109.0,3.15,21.5,847.0,990.17,739.41
2016,9,4,11,0,916.0,110.0,3.3,22.0,869.0,1015.71,755.21
2016,9,4,11,15,919.5,110.5,3.45,22.0,883.0,1035.14,768.49
2016,9,4,11,30,923.0,111.0,3.6,22.0,897.0,1050.8,779.43
2016,9,4,11,45,923.5,112.0,3.75,22.5,902.5,1060.11,784.79
2016,9,4,12,0,924.0,113.0,3.9,23.0,908.0,1065.45,787.68
2016,9,4,12,15,923.5,113.0,3.95,23.0,906.0,1064.73,787.53
2016,9,4,12,30,923.0,113.0,4.0,23.0,904.0,1060.04,784.94
2016,9,4,12,45,927.5,108.5,4.1,23.0,895.0,1051.58,780.36
2016,9,4,13,0,932.0,104.0,4.2,23.0,886.0,1039.06,773.18
2016,9,4,13,15,928.0,103.0,4.2,23.0,868.0,1017.99,759.76
2016,9,4,13,30,924.0,102.0,4.2,23.0,850.0,993.24,743.98
2016,9,4,13,45,916.0,102.0,4.25,23.0,824.0,962.31,724.31
2016,9,4,14,0,908.0,102.0,4.3,23.0,798.0,928.18,702.4
2016,9,4,14,15,899.0,100.0,4.25,22.5,765.0,888.07,677.05
2016,9,4,14,30,890.0,98.0,4.2,22.0,732.0,845.25,649.55
2016,9,4,14,45,876.0,97.0,4.2,22.0,692.5,797.11,616.93
2016,9,4,15,0,862.0,96.0,4.2,22.0,653.0,747.16,582.64
2016,9,4,15,15,846.0,93.5,4.15,21.5,608.5,696.92,548.05
2016,9,4,15,30,830.0,91.0,4.1,21.0,564.0,640.78,506.6
2016,9,4,15,45,806.0,88.0,4.05,21.0,515.0,578.67,458.46
2016,9,4,16,0,782.0,85.0,4.0,21.0,466.0,517.02,409.3
2016,9,4,16,15,752.0,81.0,3.9,20.5,414.5,452.3,356.89
2016,9,4,16,30,722.0,77.0,3.8,20.0,363.0,389.44,304.21
2016,9,4,16,45,677.0,72.0,3.75,19.5,309.5,322.06,246.59
2016,9,4,17,0,632.0,67.0,3.7,19.0,256.0,259.37,191.57
2016,9,4,17,15,567.5,59.5,3.55,18.0,204.0,194.53,135.5
2016,9,4,17,30,503.0,52.0,3.4,17.0,152.0,137.39,87.16
2016,9,4,17,45,391.0,42.0,3.3,16.5,105.0,81.09,45.0
2016,9,4,18,0,279.0,32.0,3.2,16.0,58.0,39.33,18.1
2016,9,4,18,15,139.5,16.0,3.05,15.5,29.0,14.55,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,66.0,8.5,1.6,13.5,11.5,7.73,0.0
2016,9,5,6,0,132.0,17.0,1.8,14.0,23.0,13.44,0.0
2016,9,5,6,15,256.0,31.0,1.85,14.5,62.5,40.14,19.02
2016,9,5,6,30,380.0,45.0,1.9,15.0,102.0,86.44,50.0
2016,9,5,6,45,460.0,54.5,1.95,15.5,150.5,136.9,89.46
2016,9,5,7,0,540.0,64.0,2.0,16.0,199.0,197.46,140.44
2016,9,5,7,15,592.0,71.0,1.95,16.5,251.0,256.82,192.55
2016,9,5,7,30,644.0,78.0,1.9,17.0,303.0,321.95,248.85
2016,9,5,7,45,683.5,82.5,1.85,17.5,355.5,384.58,302.0
2016,9,5,8,0,723.0,87.0,1.8,18.0,408.0,450.62,355.99
2016,9,5,8,15,749.5,91.0,1.75,18.5,457.5,511.75,404.27
2016,9,5,8,30,776.0,95.0,1.7,19.0,507.0,574.19,451.62
2016,9,5,8,45,798.5,97.0,1.7,20.0,553.5,632.7,493.69
2016,9,5,9,0,821.0,99.0,1.7,21.0,600.0,691.18,534.11
2016,9,5,9,15,835.5,101.5,1.75,21.5,641.5,743.86,569.18
2016,9,5,9,30,850.0,104.0,1.8,22.0,683.0,795.12,602.14
2016,9,5,9,45,870.0,101.5,1.85,22.5,720.5,837.32,628.42
2016,9,5,10,0,890.0,99.0,1.9,23.0,758.0,883.76,657.28
2016,9,5,10,15,897.5,100.5,2.0,23.5,787.0,921.32,680.39
2016,9,5,10,30,905.0,102.0,2.1,24.0,816.0,955.88,701.45
2016,9,5,10,45,910.5,102.5,2.25,25.0,837.5,984.27,717.56
2016,9,5,11,0,916.0,103.0,2.4,26.0,859.0,1009.2,731.39
2016,9,5,11,15,919.5,103.5,2.5,26.0,873.0,1028.56,744.04
2016,9,5,11,30,923.0,104.0,2.6,26.0,887.0,1044.15,754.43
2016,9,5,11,45,924.0,105.0,2.75,26.5,892.5,1053.88,760.24
2016,9,5,12,0,925.0,106.0,2.9,27.0,898.0,1059.66,763.65
2016,9,5,12,15,924.5,105.5,2.95,27.0,896.0,1058.31,763.22
2016,9,5,12,30,924.0,105.0,3.0,27.0,894.0,1052.98,760.44
2016,9,5,12,45,909.0,112.0,3.15,27.0,880.5,1037.25,752.0
2016,9,5,13,0,894.0,119.0,3.3,27.0,867.0,1017.89,741.26
2016,9,5,13,15,889.5,118.5,3.35,27.0,849.0,997.43,729.03
2016,9,5,13,30,885.0,118.0,3.4,27.0,831.0,973.44,714.5
2016,9,5,13,45,876.0,117.5,3.5,27.0,805.0,941.91,695.29
2016,9,5,14,0,867.0,117.0,3.6,27.0,779.0,907.4,673.96
2016,9,5,14,15,857.5,115.0,3.65,26.5,746.0,875.58,655.3
2016,9,5,14,30,848.0,113.0,3.7,26.0,713.0,833.05,629.01
2016,9,5,14,45,833.0,111.0,3.75,26.0,674.0,783.9,596.53
2016,9,5,15,0,818.0,109.0,3.8,26.0,635.0,733.15,562.47
2016,9,5,15,15,800.5,106.0,3.8,25.5,590.5,678.3,524.62
2016,9,5,15,30,783.0,103.0,3.8,25.0,546.0,622.7,484.43
2016,9,5,15,45,759.5,99.0,3.8,25.0,498.0,562.09,438.34
2016,9,5,16,0,736.0,95.0,3.8,25.0,450.0,502.53,391.69
2016,9,5,16,15,704.5,90.0,3.6,24.0,399.0,438.28,341.1
2016,9,5,16,30,673.0,85.0,3.4,23.0,348.0,376.23,290.44
2016,9,5,16,45,631.5,78.0,3.25,22.5,296.0,311.13,235.48
2016,9,5,17,0,590.0,71.0,3.1,22.0,244.0,250.2,182.75
2016,9,5,17,15,524.5,62.5,2.65,21.0,193.5,186.79,128.82
2016,9,5,17,30,459.0,54.0,2.2,20.0,143.0,131.3,82.75
2016,9,5,17,45,358.0,42.0,1.8,19.5,98.0,77.22,42.54
2016,9,5,18,0,257.0,30.0,1.4,19.0,53.0,36.29,15.53
2016,9,5,18,15,128.5,15.0,1.3,18.0,26.5,13.64,0.0
2016,9,5,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,73.5,8.0,1.3,13.5,11.0,7.28,0.0
2016,9,6,6,0,147.0,16.0,1.4,14.0,22.0,13.12,0.0
2016,9,6,6,15,277.0,28.5,1.45,14.5,61.5,39.33,17.46
2016,9,6,6,30,407.0,41.0,1.5,15.0,101.0,86.43,48.73
2016,9,6,6,45,489.5,49.5,1.55,16.0,150.5,138.19,89.05
2016,9,6,7,0,572.0,58.0,1.6,17.0,200.0,200.32,141.03
2016,9,6,7,15,623.0,64.0,1.45,17.5,252.0,260.37,193.57
2016,9,6,7,30,674.0,70.0,1.3,18.0,304.0,325.99,249.81
2016,9,6,7,45,712.5,74.0,1.2,19.0,356.5,389.59,302.48
2016,9,6,8,0,751.0,78.0,1.1,20.0,409.0,456.07,355.0
2016,9,6,8,15,776.0,81.5,1.15,21.0,458.5,517.52,402.17
2016,9,6,8,30,801.0,85.0,1.2,22.0,508.0,579.88,448.08
2016,9,6,8,45,821.0,87.5,1.25,23.0,554.5,638.47,489.48
2016,9,6,9,0,841.0,90.0,1.3,24.0,601.0,696.74,529.11
2016,9,6,9,15,855.5,92.5,1.5,25.0,642.5,745.32,560.45
2016,9,6,9,30,870.0,95.0,1.7,26.0,684.0,796.69,593.12
2016,9,6,9,45,876.5,98.5,1.9,27.0,718.5,840.72,620.32
2016,9,6,10,0,883.0,102.0,2.1,28.0,753.0,882.1,645.45
2016,9,6,10,15,891.0,103.5,2.15,28.5,782.0,919.85,667.83
2016,9,6,10,30,899.0,105.0,2.2,29.0,811.0,954.64,688.13
2016,9,6,10,45,905.0,105.5,2.3,29.5,833.0,983.3,704.92
2016,9,6,11,0,911.0,106.0,2.4,30.0,855.0,1008.54,719.57
2016,9,6,11,15,914.5,106.5,2.4,30.0,869.0,1027.75,730.88
2016,9,6,11,30,918.0,107.0,2.4,30.0,883.0,1043.19,739.96
2016,9,6,11,45,920.0,107.5,2.4,30.5,889.0,1053.27,744.33
2016,9,6,12,0,922.0,108.0,2.4,31.0,895.0,1059.42,746.42
2016,9,6,12,15,921.5,108.0,2.45,31.0,892.5,1058.52,746.36
2016,9,6,12,30,921.0,108.0,2.5,31.0,890.0,1053.65,744.04
2016,9,6,12,45,912.5,110.5,2.6,31.0,878.0,1039.52,736.6
2016,9,6,13,0,904.0,113.0,2.7,31.0,866.0,1021.67,726.91
2016,9,6,13,15,900.0,112.0,2.8,31.0,847.5,1000.89,715.38
2016,9,6,13,30,896.0,111.0,2.9,31.0,829.0,976.52,701.54
2016,9,6,13,45,889.5,109.5,3.0,31.0,803.5,945.87,683.56
2016,9,6,14,0,883.0,108.0,3.1,31.0,778.0,912.05,663.38
2016,9,6,14,15,874.0,106.0,3.15,30.5,745.5,872.56,640.21
2016,9,6,14,30,865.0,104.0,3.2,30.0,713.0,830.46,614.96
2016,9,6,14,45,853.0,101.5,3.25,30.0,674.0,788.85,588.44
2016,9,6,15,0,841.0,99.0,3.3,30.0,635.0,738.9,555.79
2016,9,6,15,15,824.5,96.0,3.25,29.5,591.0,683.69,518.83
2016,9,6,15,30,808.0,93.0,3.2,29.0,547.0,627.58,479.04
2016,9,6,15,45,786.5,89.0,3.15,28.5,498.5,566.88,434.61
2016,9,6,16,0,765.0,85.0,3.1,28.0,450.0,506.47,388.84
2016,9,6,16,15,734.0,81.0,2.95,27.5,399.0,442.14,338.32
2016,9,6,16,30,703.0,77.0,2.8,27.0,348.0,379.75,287.59
2016,9,6,16,45,661.5,70.5,2.65,26.5,295.5,313.46,232.5
2016,9,6,17,0,620.0,64.0,2.5,26.0,243.0,251.29,179.49
2016,9,6,17,15,554.5,56.5,2.15,24.5,192.0,187.12,125.91
2016,9,6,17,30,489.0,49.0,1.8,23.0,141.0,130.83,79.92
2016,9,6,17,45,385.5,38.0,1.45,22.0,96.0,75.68,39.67
2016,9,6,18,0,282.0,27.0,1.1,21.0,51.0,33.82,12.44
2016,9,6,18,15,141.0,13.5,1.05,20.5,25.5,12.28,0.0
2016,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,71.5,7.5,0.4,16.5,10.0,6.82,0.0
2016,9,7,6,0,143.0,15.0,0.4,17.0,20.0,13.64,0.0
2016,9,7,6,15,270.0,28.0,0.5,17.5,59.5,39.1,16.79
2016,9,7,6,30,397.0,41.0,0.6,18.0,99.0,86.06,48.1
2016,9,7,6,45,474.0,51.0,0.7,19.0,147.5,137.77,88.08
2016,9,7,7,0,551.0,61.0,0.8,20.0,196.0,199.2,138.74
2016,9,7,7,15,603.5,68.0,0.95,20.5,248.5,259.53,190.64
2016,9,7,7,30,656.0,75.0,1.1,21.0,301.0,325.68,246.7
2016,9,7,7,45,690.0,81.0,1.25,22.0,352.5,388.29,298.47
2016,9,7,8,0,724.0,87.0,1.4,23.0,404.0,453.69,350.53
2016,9,7,8,15,750.5,91.5,1.45,24.0,454.0,515.35,397.5
2016,9,7,8,30,777.0,96.0,1.5,25.0,504.0,578.43,443.59
2016,9,7,8,45,794.5,100.0,1.6,26.0,549.5,635.89,484.19
2016,9,7,9,0,812.0,104.0,1.7,27.0,595.0,692.86,523.05
2016,9,7,9,15,827.0,107.0,1.65,28.0,636.5,746.07,555.83
2016,9,7,9,30,842.0,110.0,1.6,29.0,678.0,797.91,586.11
2016,9,7,9,45,860.0,108.5,1.6,30.0,715.0,838.87,608.93
2016,9,7,10,0,878.0,107.0,1.6,31.0,752.0,884.27,634.22
2016,9,7,10,15,886.0,108.5,1.6,31.0,781.0,921.82,656.6
2016,9,7,10,30,894.0,110.0,1.6,31.0,810.0,956.42,677.02
2016,9,7,10,45,898.0,112.0,1.6,31.5,831.0,984.6,691.99
2016,9,7,11,0,902.0,114.0,1.6,32.0,852.0,1009.29,704.78
2016,9,7,11,15,905.5,114.5,1.6,32.0,865.5,1028.28,715.56
2016,9,7,11,30,909.0,115.0,1.6,32.0,879.0,1043.54,724.2
2016,9,7,11,45,909.0,116.0,1.6,32.5,884.5,1051.98,727.38
2016,9,7,12,0,909.0,117.0,1.6,33.0,890.0,1056.5,728.4
2016,9,7,12,15,908.0,117.0,1.6,33.0,887.5,1055.01,727.47
2016,9,7,12,30,907.0,117.0,1.6,33.0,885.0,1049.6,724.39
2016,9,7,12,45,887.5,126.0,1.65,33.5,869.5,1031.33,713.0
2016,9,7,13,0,868.0,135.0,1.7,34.0,854.0,1009.56,699.68
2016,9,7,13,15,863.0,133.5,1.75,34.0,835.5,998.4,694.33
2016,9,7,13,30,858.0,132.0,1.8,34.0,817.0,972.7,679.97
2016,9,7,13,45,848.0,131.5,1.9,34.0,790.5,940.15,661.97
2016,9,7,14,0,838.0,131.0,2.0,34.0,764.0,904.7,641.92
2016,9,7,14,15,827.5,128.5,2.1,33.5,731.0,864.02,619.48
2016,9,7,14,30,817.0,126.0,2.2,33.0,698.0,820.96,594.99
2016,9,7,14,45,800.0,124.0,2.3,33.0,658.0,771.2,564.3
2016,9,7,15,0,783.0,122.0,2.4,33.0,618.0,720.1,532.03
2016,9,7,15,15,763.5,118.5,2.45,32.5,573.5,666.66,496.56
2016,9,7,15,30,744.0,115.0,2.5,32.0,529.0,610.54,458.05
2016,9,7,15,45,715.0,111.0,2.65,31.5,480.0,548.21,414.01
2016,9,7,16,0,686.0,107.0,2.8,31.0,431.0,487.13,369.12
2016,9,7,16,15,650.5,101.0,2.75,30.5,380.0,422.56,319.55
2016,9,7,16,30,615.0,95.0,2.7,30.0,329.0,360.77,270.47
2016,9,7,16,45,562.5,87.5,2.7,29.5,277.0,294.64,216.97
2016,9,7,17,0,510.0,80.0,2.7,29.0,225.0,234.13,166.89
2016,9,7,17,15,440.0,69.0,2.4,27.5,175.5,172.37,116.75
2016,9,7,17,30,370.0,58.0,2.1,26.0,126.0,117.43,73.15
2016,9,7,17,45,266.0,43.0,1.85,25.0,83.5,66.73,36.68
2016,9,7,18,0,162.0,28.0,1.6,24.0,41.0,29.27,10.2
2016,9,7,18,15,81.0,14.0,1.55,23.0,20.5,12.73,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,34.5,6.5,2.1,15.5,7.5,0.0,0.0
2016,9,8,6,0,69.0,13.0,2.3,16.0,15.0,11.82,0.0
2016,9,8,6,15,173.5,30.5,2.35,16.5,51.0,36.14,16.58
2016,9,8,6,30,278.0,48.0,2.4,17.0,87.0,78.16,46.77
2016,9,8,6,45,360.5,61.0,2.5,17.5,134.0,125.77,83.81
2016,9,8,7,0,443.0,74.0,2.6,18.0,181.0,183.89,132.03
2016,9,8,7,15,498.5,83.5,2.5,18.5,231.5,243.46,183.38
2016,9,8,7,30,554.0,93.0,2.4,19.0,282.0,307.03,237.58
2016,9,8,7,45,597.0,99.5,2.35,19.5,333.5,368.25,289.02
2016,9,8,8,0,640.0,106.0,2.3,20.0,385.0,433.46,342.02
2016,9,8,8,15,669.0,111.5,2.25,20.5,433.5,493.6,389.41
2016,9,8,8,30,698.0,117.0,2.2,21.0,482.0,555.35,436.31
2016,9,8,8,45,723.0,120.5,2.15,21.5,528.0,613.64,479.03
2016,9,8,9,0,748.0,124.0,2.1,22.0,574.0,672.34,520.6
2016,9,8,9,15,764.0,127.5,2.15,22.5,615.0,724.38,556.68
2016,9,8,9,30,780.0,131.0,2.2,23.0,656.0,772.35,587.81
2016,9,8,9,45,788.0,136.0,2.25,23.5,689.5,816.46,615.8
2016,9,8,10,0,796.0,141.0,2.3,24.0,723.0,858.31,641.91
2016,9,8,10,15,805.0,143.0,2.35,24.5,751.5,895.43,664.56
2016,9,8,10,30,814.0,145.0,2.4,25.0,780.0,929.89,685.28
2016,9,8,10,45,822.0,145.5,2.5,25.5,801.5,958.94,702.8
2016,9,8,11,0,830.0,146.0,2.6,26.0,823.0,984.88,718.29
2016,9,8,11,15,833.5,147.0,2.7,26.0,836.5,1003.62,730.59
2016,9,8,11,30,837.0,148.0,2.8,26.0,850.0,1018.82,740.77
2016,9,8,11,45,840.0,147.5,2.9,26.5,855.5,1028.26,745.9
2016,9,8,12,0,843.0,147.0,3.0,27.0,861.0,1033.98,748.8
2016,9,8,12,15,842.5,147.0,3.05,27.0,858.5,1032.93,748.53
2016,9,8,12,30,842.0,147.0,3.1,27.0,856.0,1028.11,746.02
2016,9,8,12,45,851.0,139.5,3.2,27.0,849.0,1020.92,742.54
2016,9,8,13,0,860.0,132.0,3.3,27.0,842.0,998.8,729.42
2016,9,8,13,15,855.5,130.5,3.3,27.0,823.5,988.02,723.13
2016,9,8,13,30,851.0,129.0,3.3,27.0,805.0,962.87,707.39
2016,9,8,13,45,845.5,126.5,3.35,27.0,779.5,932.39,688.55
2016,9,8,14,0,840.0,124.0,3.4,27.0,754.0,898.81,667.56
