Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,14,15,829.5,122.0,3.4,26.5,721.5,858.55,642.88
2016,9,8,14,30,819.0,120.0,3.4,26.0,689.0,815.91,616.28
2016,9,8,14,45,807.0,116.0,3.4,26.0,650.5,767.82,584.31
2016,9,8,15,0,795.0,112.0,3.4,26.0,612.0,718.0,550.74
2016,9,8,15,15,776.5,108.5,3.35,25.5,568.0,662.76,512.13
2016,9,8,15,30,758.0,105.0,3.3,25.0,524.0,606.95,471.68
2016,9,8,15,45,735.0,100.5,3.3,25.0,476.5,548.22,427.05
2016,9,8,16,0,712.0,96.0,3.3,25.0,429.0,488.83,380.61
2016,9,8,16,15,678.5,90.5,3.2,24.0,378.0,424.38,330.03
2016,9,8,16,30,645.0,85.0,3.1,23.0,327.0,362.44,279.57
2016,9,8,16,45,599.0,78.0,3.05,22.5,276.0,297.45,224.84
2016,9,8,17,0,553.0,71.0,3.0,22.0,225.0,237.25,172.91
2016,9,8,17,15,483.5,61.5,2.85,21.0,175.0,174.47,119.89
2016,9,8,17,30,414.0,52.0,2.7,20.0,125.0,120.24,75.29
2016,9,8,17,45,308.0,38.5,2.55,19.5,82.5,67.66,36.54
2016,9,8,18,0,202.0,25.0,2.4,19.0,40.0,27.54,7.37
2016,9,8,18,15,101.0,12.5,2.35,18.5,20.0,11.37,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,5,45,60.5,6.5,1.45,14.5,9.0,0.0,0.0
2016,9,9,6,0,121.0,13.0,1.6,15.0,18.0,11.82,0.0
2016,9,9,6,15,251.0,26.5,1.65,15.5,55.5,37.86,15.41
2016,9,9,6,30,381.0,40.0,1.7,16.0,93.0,84.79,47.91
2016,9,9,6,45,463.5,49.0,1.75,16.5,141.0,135.72,87.94
2016,9,9,7,0,546.0,58.0,1.8,17.0,189.0,197.06,139.58
2016,9,9,7,15,298.0,93.5,1.75,17.5,167.5,189.38,144.74
2016,9,9,7,30,50.0,129.0,1.7,18.0,146.0,138.56,109.39
2016,9,9,7,45,88.5,154.5,1.65,18.5,190.5,183.14,145.66
2016,9,9,8,0,127.0,180.0,1.6,19.0,235.0,238.72,190.12
2016,9,9,8,15,230.5,191.0,1.55,19.5,305.5,321.91,255.82
2016,9,9,8,30,334.0,202.0,1.5,20.0,376.0,409.51,323.4
2016,9,9,8,45,578.5,148.0,1.5,21.0,481.5,548.78,428.93
2016,9,9,9,0,823.0,94.0,1.5,22.0,587.0,692.39,533.01
2016,9,9,9,15,837.5,96.5,1.55,22.5,628.0,745.05,566.55
2016,9,9,9,30,852.0,99.0,1.6,23.0,669.0,790.35,595.16
2016,9,9,9,45,664.0,182.0,1.65,24.0,640.5,766.95,575.22
2016,9,9,10,0,476.0,265.0,1.7,25.0,612.0,709.87,529.67
2016,9,9,10,15,682.0,186.0,1.75,25.5,704.0,836.63,618.94
2016,9,9,10,30,888.0,107.0,1.8,26.0,796.0,949.66,690.02
2016,9,9,10,45,894.0,107.5,1.85,27.0,818.0,977.86,703.88
2016,9,9,11,0,900.0,108.0,1.9,28.0,840.0,1002.68,716.41
2016,9,9,11,15,904.0,108.5,1.9,28.5,853.5,1021.97,726.26
2016,9,9,11,30,908.0,109.0,1.9,29.0,867.0,1037.55,733.89
2016,9,9,11,45,910.0,109.0,1.9,29.5,873.0,1046.76,737.69
2016,9,9,12,0,912.0,109.0,1.9,30.0,879.0,1052.06,739.25
2016,9,9,12,15,911.5,109.0,1.95,30.0,876.5,1050.89,739.17
2016,9,9,12,30,911.0,109.0,2.0,30.0,874.0,1045.79,736.84
2016,9,9,12,45,898.5,114.5,2.1,30.5,860.5,1030.69,727.62
2016,9,9,13,0,886.0,120.0,2.2,31.0,847.0,1011.99,716.27
2016,9,9,13,15,881.0,118.5,2.3,30.5,828.5,989.72,705.54
2016,9,9,13,30,876.0,117.0,2.4,30.0,810.0,963.99,692.5
2016,9,9,13,45,870.0,115.0,2.5,30.0,784.0,933.48,674.84
2016,9,9,14,0,864.0,113.0,2.6,30.0,758.0,899.85,654.99
2016,9,9,14,15,853.5,111.5,2.65,29.5,725.0,867.37,636.6
2016,9,9,14,30,843.0,110.0,2.7,29.0,692.0,824.38,610.85
2016,9,9,14,45,829.5,107.0,2.8,29.0,653.0,775.21,579.6
2016,9,9,15,0,816.0,104.0,2.9,29.0,614.0,724.35,546.63
2016,9,9,15,15,797.5,101.0,2.95,28.5,569.5,668.67,509.22
2016,9,9,15,30,779.0,98.0,3.0,28.0,525.0,612.36,469.45
2016,9,9,15,45,754.5,94.0,3.05,27.5,476.5,551.2,424.69
2016,9,9,16,0,730.0,90.0,3.1,27.0,428.0,491.28,379.19
2016,9,9,16,15,696.0,85.0,3.1,26.0,376.5,426.15,328.63
2016,9,9,16,30,662.0,80.0,3.1,25.0,325.0,363.56,278.07
2016,9,9,16,45,613.5,73.5,3.15,24.5,273.5,297.27,222.66
2016,9,9,17,0,565.0,67.0,3.2,24.0,222.0,236.04,170.2
2016,9,9,17,15,492.0,58.0,3.1,23.0,172.0,172.34,116.79
2016,9,9,17,30,419.0,49.0,3.0,22.0,122.0,117.61,72.22
2016,9,9,17,45,304.5,36.5,2.9,21.0,79.5,65.03,34.19
2016,9,9,18,0,190.0,24.0,2.8,20.0,37.0,25.9,4.55
2016,9,9,18,15,95.0,12.0,2.7,19.5,18.5,10.91,0.0
2016,9,9,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,24.0,5.5,2.2,13.5,6.5,0.0,0.0
2016,9,10,6,0,48.0,11.0,2.4,14.0,13.0,10.01,0.0
2016,9,10,6,15,154.5,28.5,2.45,14.5,47.0,34.12,14.62
2016,9,10,6,30,261.0,46.0,2.5,15.0,81.0,75.6,45.55
2016,9,10,6,45,342.5,59.0,2.55,15.5,127.0,122.13,82.19
2016,9,10,7,0,424.0,72.0,2.6,16.0,173.0,179.07,129.85
2016,9,10,7,15,216.5,94.5,2.55,16.5,146.5,161.26,124.54
2016,9,10,7,30,9.0,117.0,2.5,17.0,120.0,108.72,85.84
2016,9,10,7,45,15.5,137.0,2.45,18.0,143.5,130.6,103.56
2016,9,10,8,0,22.0,157.0,2.4,19.0,167.0,153.35,121.55
2016,9,10,8,15,46.5,186.5,2.4,19.5,210.5,202.34,160.8
2016,9,10,8,30,71.0,216.0,2.4,20.0,254.0,249.33,197.77
2016,9,10,8,45,397.5,171.5,2.4,20.5,406.5,450.1,357.95
2016,9,10,9,0,724.0,127.0,2.4,21.0,559.0,661.21,517.45
2016,9,10,9,15,741.0,131.0,2.45,21.5,599.5,713.45,552.94
2016,9,10,9,30,758.0,135.0,2.5,22.0,640.0,764.74,587.07
2016,9,10,9,45,770.5,138.0,2.6,23.0,674.5,806.27,612.74
2016,9,10,10,0,783.0,141.0,2.7,24.0,709.0,849.25,639.09
2016,9,10,10,15,792.5,143.0,2.8,24.0,737.0,886.31,663.6
2016,9,10,10,30,802.0,145.0,2.9,24.0,765.0,920.78,686.34
2016,9,10,10,45,808.0,146.5,3.0,24.5,786.0,948.58,703.24
2016,9,10,11,0,814.0,148.0,3.1,25.0,807.0,973.23,718.06
2016,9,10,11,15,817.5,149.0,3.15,25.0,820.0,991.57,729.81
2016,9,10,11,30,821.0,150.0,3.2,25.0,833.0,1006.43,739.42
2016,9,10,11,45,822.5,151.0,3.3,25.5,838.5,1015.68,744.43
2016,9,10,12,0,824.0,152.0,3.4,26.0,844.0,1021.27,747.2
2016,9,10,12,15,823.0,151.5,3.45,26.0,841.0,1019.01,746.08
2016,9,10,12,30,822.0,151.0,3.5,26.0,838.0,1013.06,742.74
2016,9,10,12,45,823.0,148.0,3.6,26.5,828.5,1002.76,735.59
2016,9,10,13,0,824.0,145.0,3.7,27.0,819.0,988.8,726.16
2016,9,10,13,15,818.5,143.5,3.75,26.5,800.5,966.55,713.84
2016,9,10,13,30,813.0,142.0,3.8,26.0,782.0,941.02,699.34
2016,9,10,13,45,805.0,140.0,3.85,26.0,756.0,909.52,679.37
2016,9,10,14,0,797.0,138.0,3.9,26.0,730.0,875.2,657.4
2016,9,10,14,15,786.0,135.5,3.9,25.5,697.5,835.15,632.33
2016,9,10,14,30,775.0,133.0,3.9,25.0,665.0,792.9,605.43
2016,9,10,14,45,760.5,129.5,3.9,25.0,626.5,744.93,572.94
2016,9,10,15,0,746.0,126.0,3.9,25.0,588.0,698.23,540.4
2016,9,10,15,15,725.5,122.0,3.85,24.5,544.5,642.82,500.79
2016,9,10,15,30,705.0,118.0,3.8,24.0,501.0,587.21,459.96
2016,9,10,15,45,679.5,112.0,3.75,24.0,453.5,526.71,413.43
2016,9,10,16,0,654.0,106.0,3.7,24.0,406.0,467.25,366.43
2016,9,10,16,15,618.0,99.5,3.6,23.5,356.0,403.73,315.54
2016,9,10,16,30,582.0,93.0,3.5,23.0,306.0,343.14,265.45
2016,9,10,16,45,532.5,84.5,3.45,22.5,256.0,279.18,211.66
2016,9,10,17,0,483.0,76.0,3.4,22.0,206.0,220.58,161.35
2016,9,10,17,15,410.5,65.0,3.2,21.0,158.0,158.03,108.97
2016,9,10,17,30,338.0,54.0,3.0,20.0,110.0,107.25,67.68
2016,9,10,17,45,234.0,38.0,2.9,19.5,70.5,58.22,31.5
2016,9,10,18,0,130.0,22.0,2.8,19.0,31.0,22.19,0.77
2016,9,10,18,15,65.0,11.0,2.75,18.5,15.5,10.01,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,5,45,16.5,4.5,2.4,14.5,5.0,0.0,0.0
2016,9,11,6,0,33.0,9.0,2.6,15.0,10.0,8.19,0.0
2016,9,11,6,15,120.5,28.5,2.7,15.0,43.0,32.61,13.7
2016,9,11,6,30,208.0,48.0,2.8,15.0,76.0,71.8,44.56
2016,9,11,6,45,286.5,63.5,2.9,15.5,120.5,116.87,80.16
2016,9,11,7,0,365.0,79.0,3.0,16.0,165.0,172.07,126.2
2016,9,11,7,15,192.5,99.5,2.95,16.5,146.0,159.31,123.62
2016,9,11,7,30,20.0,120.0,2.9,17.0,127.0,115.8,91.63
2016,9,11,7,45,10.0,119.5,2.85,17.5,123.0,111.86,88.31
2016,9,11,8,0,0.0,119.0,2.8,18.0,119.0,106.78,83.73
2016,9,11,8,15,0.0,137.5,2.8,18.5,137.5,123.87,97.35
2016,9,11,8,30,0.0,156.0,2.8,19.0,156.0,141.08,110.82
2016,9,11,8,45,11.0,188.0,2.8,19.5,194.5,178.53,140.64
2016,9,11,9,0,22.0,220.0,2.8,20.0,233.0,217.4,171.1
2016,9,11,9,15,30.0,244.0,2.8,20.5,263.5,257.74,202.13
2016,9,11,9,30,38.0,268.0,2.8,21.0,294.0,290.14,226.53
2016,9,11,9,45,225.5,279.5,2.85,22.0,441.5,485.74,378.37
2016,9,11,10,0,413.0,291.0,2.9,23.0,589.0,683.44,522.71
2016,9,11,10,15,604.0,218.0,2.95,23.0,673.0,801.21,608.85
2016,9,11,10,30,795.0,145.0,3.0,23.0,757.0,915.23,686.87
2016,9,11,10,45,803.5,145.0,3.1,23.5,778.5,943.59,703.57
2016,9,11,11,0,812.0,145.0,3.2,24.0,800.0,968.9,718.94
2016,9,11,11,15,816.0,146.0,3.3,24.0,813.0,987.63,731.39
2016,9,11,11,30,820.0,147.0,3.4,24.0,826.0,1002.89,741.7
2016,9,11,11,45,823.0,146.5,3.5,24.5,831.5,1011.94,746.59
2016,9,11,12,0,826.0,146.0,3.6,25.0,837.0,1017.35,749.23
2016,9,11,12,15,825.5,146.0,3.7,25.0,834.5,1016.04,749.07
2016,9,11,12,30,825.0,146.0,3.8,25.0,832.0,1011.04,746.62
2016,9,11,12,45,645.5,229.0,3.9,25.0,761.5,919.23,686.04
2016,9,11,13,0,466.0,312.0,4.0,25.0,691.0,814.04,610.28
2016,9,11,13,15,649.0,220.5,4.1,24.5,735.0,891.07,671.56
2016,9,11,13,30,832.0,129.0,4.2,24.0,779.0,944.85,710.43
2016,9,11,13,45,825.0,126.5,4.35,24.0,753.5,913.2,689.98
2016,9,11,14,0,818.0,124.0,4.5,24.0,728.0,878.62,667.97
2016,9,11,14,15,807.5,122.0,4.5,23.5,695.5,838.83,642.74
2016,9,11,14,30,797.0,120.0,4.5,23.0,663.0,796.75,615.58
2016,9,11,14,45,782.0,117.0,4.55,22.5,624.5,748.06,583.51
2016,9,11,15,0,767.0,114.0,4.6,22.0,586.0,697.95,549.78
2016,9,11,15,15,747.5,110.5,4.55,21.5,542.5,643.13,509.68
2016,9,11,15,30,728.0,107.0,4.5,21.0,499.0,589.46,469.33
2016,9,11,15,45,699.5,103.0,4.5,20.5,451.0,528.22,422.12
2016,9,11,16,0,671.0,99.0,4.5,20.0,403.0,468.27,374.4
2016,9,11,16,15,635.5,93.0,4.4,19.5,353.5,404.61,322.09
2016,9,11,16,30,600.0,87.0,4.3,19.0,304.0,343.8,270.56
2016,9,11,16,45,548.0,79.5,4.2,18.5,253.5,278.98,214.78
2016,9,11,17,0,496.0,72.0,4.1,18.0,203.0,219.79,162.89
2016,9,11,17,15,423.0,61.5,3.95,17.5,155.5,159.11,110.81
2016,9,11,17,30,350.0,51.0,3.8,17.0,108.0,105.86,66.72
2016,9,11,17,45,241.5,36.0,3.7,16.5,68.5,56.77,30.19
2016,9,11,18,0,133.0,21.0,3.6,16.0,29.0,21.13,0.0
2016,9,11,18,15,66.5,10.5,3.5,15.5,14.5,9.55,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,38.0,6.0,3.6,13.0,7.0,0.0,0.0
2016,9,12,6,0,76.0,12.0,3.7,13.0,14.0,10.91,0.0
2016,9,12,6,15,219.0,26.5,3.75,13.5,51.0,37.42,13.77
2016,9,12,6,30,362.0,41.0,3.8,14.0,88.0,85.69,49.43
2016,9,12,6,45,459.5,49.0,3.85,14.5,137.0,137.61,90.49
2016,9,12,7,0,557.0,57.0,3.9,15.0,186.0,201.82,144.96
2016,9,12,7,15,612.5,63.5,3.9,15.5,238.5,263.3,199.97
2016,9,12,7,30,668.0,70.0,3.9,16.0,291.0,330.93,259.63
2016,9,12,7,45,706.5,74.5,3.9,16.5,343.0,394.79,315.22
2016,9,12,8,0,745.0,79.0,3.9,17.0,395.0,461.61,371.43
2016,9,12,8,15,771.5,82.5,3.9,17.5,444.5,523.7,422.12
2016,9,12,8,30,798.0,86.0,3.9,18.0,494.0,586.84,471.86
2016,9,12,8,45,816.5,89.5,3.95,18.5,540.0,645.4,516.59
2016,9,12,9,0,835.0,93.0,4.0,19.0,586.0,703.47,559.53
2016,9,12,9,15,849.5,95.0,4.0,19.0,627.0,756.06,596.48
2016,9,12,9,30,864.0,97.0,4.0,19.0,668.0,801.12,627.51
2016,9,12,9,45,877.5,97.5,4.0,19.5,704.0,847.27,657.77
2016,9,12,10,0,891.0,98.0,4.0,20.0,740.0,891.26,686.04
2016,9,12,10,15,732.0,174.0,4.05,20.0,715.0,872.14,671.45
2016,9,12,10,30,573.0,250.0,4.1,20.0,690.0,820.38,632.13
2016,9,12,10,45,744.5,177.5,4.15,20.5,764.5,929.12,709.25
2016,9,12,11,0,916.0,105.0,4.2,21.0,839.0,1017.37,767.16
2016,9,12,11,15,919.5,105.5,4.25,21.0,853.0,1036.19,778.95
2016,9,12,11,30,923.0,106.0,4.3,21.0,867.0,1051.21,788.82
2016,9,12,11,45,922.0,107.5,4.35,21.0,872.0,1058.87,793.91
2016,9,12,12,0,921.0,109.0,4.4,21.0,877.0,1062.53,796.51
2016,9,12,12,15,921.5,109.0,4.45,21.0,874.5,1062.08,796.49
2016,9,12,12,30,922.0,109.0,4.5,21.0,872.0,1057.64,794.21
2016,9,12,12,45,923.0,106.5,4.6,21.0,862.0,1046.98,788.38
2016,9,12,13,0,924.0,104.0,4.7,21.0,852.0,1032.36,779.97
2016,9,12,13,15,920.5,103.5,4.7,20.5,834.0,1011.64,768.1
2016,9,12,13,30,917.0,103.0,4.7,20.0,816.0,987.25,753.75
2016,9,12,13,45,912.5,101.0,4.7,20.0,790.0,956.75,733.67
2016,9,12,14,0,908.0,99.0,4.7,20.0,764.0,922.89,711.23
2016,9,12,14,15,899.5,97.0,4.65,19.5,731.5,882.43,685.03
2016,9,12,14,30,891.0,95.0,4.6,19.0,699.0,839.26,656.64
2016,9,12,14,45,881.5,92.0,4.6,19.0,660.5,791.75,623.82
2016,9,12,15,0,872.0,89.0,4.6,19.0,622.0,742.08,589.05
2016,9,12,15,15,856.0,86.5,4.55,18.5,577.0,690.84,552.85
2016,9,12,15,30,840.0,84.0,4.5,18.0,532.0,633.71,509.61
2016,9,12,15,45,819.0,80.5,4.45,17.5,483.5,571.91,461.4
2016,9,12,16,0,798.0,77.0,4.4,17.0,435.0,510.29,411.66
2016,9,12,16,15,766.0,73.0,4.3,16.5,382.5,443.54,356.0
2016,9,12,16,30,734.0,69.0,4.2,16.0,330.0,378.93,300.22
2016,9,12,16,45,684.5,63.5,4.15,15.5,276.0,309.16,238.96
2016,9,12,17,0,635.0,58.0,4.1,15.0,222.0,244.51,180.84
2016,9,12,17,15,558.5,50.5,3.9,14.5,170.5,177.44,121.87
2016,9,12,17,30,482.0,43.0,3.7,14.0,119.0,119.73,73.05
2016,9,12,17,45,340.0,32.0,3.5,14.0,75.0,62.65,31.05
2016,9,12,18,0,198.0,21.0,3.3,14.0,31.0,23.28,0.0
2016,9,12,18,15,99.0,10.5,3.35,13.5,15.5,9.55,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.7,14.5,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.8,15.0,2.0,1.82,0.0
2016,9,13,6,15,0.0,9.5,1.9,15.0,9.5,8.34,0.0
2016,9,13,6,30,0.0,17.0,2.0,15.0,17.0,14.94,6.65
2016,9,13,6,45,0.0,27.5,2.15,15.5,27.5,24.21,14.78
2016,9,13,7,0,0.0,38.0,2.3,16.0,38.0,33.5,22.84
2016,9,13,7,15,0.0,49.0,2.35,16.0,49.0,43.24,31.25
2016,9,13,7,30,0.0,60.0,2.4,16.0,60.0,53.0,39.55
2016,9,13,7,45,0.0,91.5,2.45,16.5,91.5,81.56,63.44
2016,9,13,8,0,0.0,123.0,2.5,17.0,123.0,110.68,87.35
2016,9,13,8,15,53.0,170.5,2.45,17.0,197.5,190.91,153.44
2016,9,13,8,30,106.0,218.0,2.4,17.0,272.0,274.05,220.54
2016,9,13,8,45,424.0,174.0,2.4,17.5,419.0,472.88,380.02
2016,9,13,9,0,742.0,130.0,2.4,18.0,566.0,680.78,538.06
2016,9,13,9,15,759.0,134.0,2.35,18.5,607.0,733.83,573.73
2016,9,13,9,30,776.0,138.0,2.3,19.0,648.0,785.87,607.67
2016,9,13,9,45,661.0,186.0,2.3,19.5,636.5,772.93,595.06
2016,9,13,10,0,546.0,234.0,2.3,20.0,625.0,742.68,569.6
2016,9,13,10,15,474.0,275.5,2.3,20.0,625.0,740.38,565.5
2016,9,13,10,30,402.0,317.0,2.3,20.0,625.0,717.54,546.96
2016,9,13,10,45,406.5,324.5,2.35,20.5,643.0,740.83,562.25
2016,9,13,11,0,411.0,332.0,2.4,21.0,661.0,777.07,585.68
2016,9,13,11,15,419.0,333.0,2.35,21.0,673.0,794.11,596.61
2016,9,13,11,30,427.0,334.0,2.3,21.0,685.0,809.22,606.36
2016,9,13,11,45,645.0,237.5,2.3,21.5,770.5,937.58,697.7
2016,9,13,12,0,863.0,141.0,2.3,22.0,856.0,1050.35,768.77
2016,9,13,12,15,862.0,140.5,2.2,22.0,853.0,1047.77,764.71
2016,9,13,12,30,861.0,140.0,2.1,22.0,850.0,1041.34,759.55
2016,9,13,12,45,859.5,138.5,2.05,22.5,839.0,1029.5,750.27
2016,9,13,13,0,858.0,137.0,2.0,23.0,828.0,1013.91,738.8
2016,9,13,13,15,852.0,135.5,1.95,23.0,808.5,990.3,723.77
2016,9,13,13,30,846.0,134.0,1.9,23.0,789.0,963.31,706.67
2016,9,13,13,45,839.5,131.5,1.85,23.0,762.5,931.54,686.51
2016,9,13,14,0,833.0,129.0,1.8,23.0,736.0,896.75,664.36
2016,9,13,14,15,821.5,126.5,1.8,23.0,702.5,854.86,637.93
2016,9,13,14,30,810.0,124.0,1.8,23.0,669.0,810.7,609.73
2016,9,13,14,45,795.5,120.5,1.8,23.0,629.5,761.14,577.46
2016,9,13,15,0,781.0,117.0,1.8,23.0,590.0,710.09,543.56
2016,9,13,15,15,760.5,113.0,1.8,22.5,545.0,655.28,505.66
2016,9,13,15,30,740.0,109.0,1.8,22.0,500.0,597.87,464.7
2016,9,13,15,45,712.0,104.5,1.8,22.0,451.5,535.65,417.91
2016,9,13,16,0,684.0,100.0,1.8,22.0,403.0,474.65,370.52
2016,9,13,16,15,646.0,93.5,1.75,21.5,352.0,408.52,318.18
2016,9,13,16,30,608.0,87.0,1.7,21.0,301.0,345.54,266.52
2016,9,13,16,45,553.0,79.5,1.7,21.0,249.5,279.24,210.68
2016,9,13,17,0,498.0,72.0,1.7,21.0,198.0,218.94,158.86
2016,9,13,17,15,419.5,60.5,1.5,20.0,149.5,156.16,106.54
2016,9,13,17,30,341.0,49.0,1.3,19.0,101.0,101.7,62.64
2016,9,13,17,45,224.0,33.5,1.15,18.5,62.0,52.37,26.26
2016,9,13,18,0,107.0,18.0,1.0,18.0,23.0,17.45,0.0
2016,9,13,18,15,53.5,9.0,1.05,17.5,11.5,8.19,0.0
2016,9,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,15.5,4.0,0.6,13.5,4.0,0.0,0.0
2016,9,14,6,0,31.0,8.0,0.6,14.0,8.0,7.28,0.0
2016,9,14,6,15,130.0,26.5,0.7,14.5,41.0,32.1,10.34
2016,9,14,6,30,229.0,45.0,0.8,15.0,74.0,73.28,44.45
2016,9,14,6,45,313.5,60.0,0.95,15.5,119.5,120.67,81.88
2016,9,14,7,0,398.0,75.0,1.1,16.0,165.0,178.95,130.24
2016,9,14,7,15,456.0,86.5,1.05,16.5,215.0,236.01,179.21
2016,9,14,7,30,514.0,98.0,1.0,17.0,265.0,299.84,233.06
2016,9,14,7,45,561.5,105.0,1.0,18.0,316.0,364.75,286.12
2016,9,14,8,0,609.0,112.0,1.0,19.0,367.0,431.09,338.38
2016,9,14,8,15,640.0,118.0,0.95,19.5,415.5,491.41,384.58
2016,9,14,8,30,671.0,124.0,0.9,20.0,464.0,553.58,430.29
2016,9,14,8,45,700.0,127.0,0.85,20.5,510.0,612.77,472.1
2016,9,14,9,0,729.0,130.0,0.8,21.0,556.0,672.75,512.87
2016,9,14,9,15,746.5,134.0,0.75,21.5,596.5,725.57,547.07
2016,9,14,9,30,764.0,138.0,0.7,22.0,637.0,777.44,578.49
2016,9,14,9,45,821.0,119.5,0.65,22.5,682.0,833.13,611.34
2016,9,14,10,0,878.0,101.0,0.6,23.0,727.0,885.13,640.82
2016,9,14,10,15,886.0,102.5,0.6,23.5,755.5,922.27,661.26
2016,9,14,10,30,894.0,104.0,0.6,24.0,784.0,956.44,679.79
2016,9,14,10,45,900.5,104.5,0.65,24.5,805.0,984.91,695.76
2016,9,14,11,0,907.0,105.0,0.7,25.0,826.0,1009.96,709.7
2016,9,14,11,15,910.5,105.5,0.85,25.0,839.5,1028.47,723.32
2016,9,14,11,30,914.0,106.0,1.0,25.0,853.0,1043.2,734.77
2016,9,14,11,45,916.5,105.5,1.2,25.5,858.5,1051.96,742.15
2016,9,14,12,0,919.0,105.0,1.4,26.0,864.0,1056.79,747.04
2016,9,14,12,15,918.5,105.0,1.6,26.0,861.0,1055.13,749.3
2016,9,14,12,30,918.0,105.0,1.8,26.0,858.0,1049.51,749.01
2016,9,14,12,45,909.5,107.5,2.0,26.5,845.0,1034.68,741.36
2016,9,14,13,0,901.0,110.0,2.2,27.0,832.0,1016.16,731.26
2016,9,14,13,15,896.0,109.0,2.3,27.0,813.0,993.66,718.82
2016,9,14,13,30,891.0,108.0,2.4,27.0,794.0,967.66,704.04
2016,9,14,13,45,884.5,106.5,2.5,27.0,767.5,936.36,685.71
2016,9,14,14,0,878.0,105.0,2.6,27.0,741.0,901.93,665.13
2016,9,14,14,15,868.0,103.0,2.7,26.5,707.5,861.03,641.22
2016,9,14,14,30,858.0,101.0,2.8,26.0,674.0,817.64,615.16
2016,9,14,14,45,844.5,98.5,2.9,26.0,634.5,774.6,587.64
2016,9,14,15,0,831.0,96.0,3.0,26.0,595.0,723.33,553.82
2016,9,14,15,15,812.5,93.0,3.0,25.5,550.5,666.7,515.02
2016,9,14,15,30,794.0,90.0,3.0,25.0,506.0,609.44,473.68
2016,9,14,15,45,769.0,86.0,3.05,25.0,457.0,547.07,426.38
2016,9,14,16,0,744.0,82.0,3.1,25.0,408.0,485.45,378.08
2016,9,14,16,15,709.0,77.0,3.05,24.5,357.0,419.62,325.42
2016,9,14,16,30,674.0,72.0,3.0,24.0,306.0,355.96,272.66
2016,9,14,16,45,623.5,66.0,3.0,23.5,254.0,289.01,216.04
2016,9,14,17,0,573.0,60.0,3.0,23.0,202.0,227.41,162.69
2016,9,14,17,15,493.5,51.0,2.65,22.0,152.5,162.32,107.96
2016,9,14,17,30,414.0,42.0,2.3,21.0,103.0,107.11,63.28
2016,9,14,17,45,283.0,29.0,2.0,20.0,63.0,54.0,24.54
2016,9,14,18,0,152.0,16.0,1.7,19.0,23.0,17.45,0.0
2016,9,14,18,15,76.0,8.0,1.6,18.5,11.5,7.28,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,46.5,4.5,1.25,13.5,5.5,0.0,0.0
2016,9,15,6,0,93.0,9.0,1.3,14.0,11.0,8.19,0.0
2016,9,15,6,15,242.0,22.0,1.45,14.5,46.5,35.64,8.54
2016,9,15,6,30,391.0,35.0,1.6,15.0,82.0,85.77,47.53
2016,9,15,6,45,480.0,43.5,1.8,16.0,130.5,138.72,89.78
2016,9,15,7,0,569.0,52.0,2.0,17.0,179.0,202.88,143.98
2016,9,15,7,15,624.0,58.0,2.0,17.5,231.0,264.55,198.52
2016,9,15,7,30,679.0,64.0,2.0,18.0,283.0,332.26,257.28
2016,9,15,7,45,392.5,117.5,2.0,18.5,249.0,300.41,238.24
2016,9,15,8,0,106.0,171.0,2.0,19.0,215.0,222.6,177.43
2016,9,15,8,15,194.5,187.0,2.0,19.5,280.5,294.51,235.33
2016,9,15,8,30,283.0,203.0,2.0,20.0,346.0,384.85,305.92
2016,9,15,8,45,565.0,144.5,2.0,20.5,462.0,542.79,428.49
2016,9,15,9,0,847.0,86.0,2.0,21.0,578.0,707.73,550.45
2016,9,15,9,15,861.0,88.0,2.0,21.5,619.0,755.03,579.97
2016,9,15,9,30,875.0,90.0,2.0,22.0,660.0,805.39,612.05
2016,9,15,9,45,887.5,91.0,2.0,22.5,695.5,851.5,640.6
2016,9,15,10,0,900.0,92.0,2.0,23.0,731.0,895.33,667.17
2016,9,15,10,15,907.5,93.0,2.0,23.5,759.0,932.09,688.69
2016,9,15,10,30,915.0,94.0,2.0,24.0,787.0,965.77,708.02
2016,9,15,10,45,920.0,95.0,2.0,24.5,808.0,993.77,723.55
2016,9,15,11,0,925.0,96.0,2.0,25.0,829.0,1018.21,736.78
2016,9,15,11,15,928.5,96.5,2.05,25.5,842.0,1036.92,747.02
2016,9,15,11,30,932.0,97.0,2.1,26.0,855.0,1051.77,754.95
2016,9,15,11,45,933.0,97.5,2.2,26.5,860.0,1060.15,759.57
2016,9,15,12,0,934.0,98.0,2.3,27.0,865.0,1064.51,761.82
2016,9,15,12,15,933.5,98.0,2.35,27.0,862.0,1062.75,761.3
2016,9,15,12,30,933.0,98.0,2.4,27.0,859.0,1056.94,758.43
2016,9,15,12,45,920.0,103.5,2.5,27.0,845.5,1040.74,749.66
2016,9,15,13,0,907.0,109.0,2.6,27.0,832.0,1020.86,738.65
2016,9,15,13,15,902.5,108.0,2.65,27.0,812.5,998.64,725.65
2016,9,15,13,30,898.0,107.0,2.7,27.0,793.0,972.86,710.35
2016,9,15,13,45,890.0,106.0,2.8,27.0,766.5,940.45,691.08
2016,9,15,14,0,882.0,105.0,2.9,27.0,740.0,904.98,669.61
2016,9,15,14,15,871.5,103.0,2.9,26.5,706.5,863.44,644.4
2016,9,15,14,30,861.0,101.0,2.9,26.0,673.0,825.98,621.68
2016,9,15,14,45,846.0,99.0,2.95,26.0,632.5,775.61,588.75
2016,9,15,15,0,831.0,97.0,3.0,26.0,592.0,723.67,554.24
2016,9,15,15,15,812.0,94.0,3.0,25.5,547.0,666.62,515.06
2016,9,15,15,30,793.0,91.0,3.0,25.0,502.0,609.01,473.43
2016,9,15,15,45,766.0,87.5,3.0,25.0,453.0,546.01,425.48
2016,9,15,16,0,739.0,84.0,3.0,25.0,404.0,483.98,376.74
2016,9,15,16,15,702.0,79.0,2.95,24.0,352.0,417.64,324.34
2016,9,15,16,30,665.0,74.0,2.9,23.0,300.0,353.55,271.71
2016,9,15,16,45,610.5,67.5,2.85,22.5,248.0,285.27,213.89
2016,9,15,17,0,556.0,61.0,2.8,22.0,196.0,222.87,159.88
2016,9,15,17,15,472.5,51.5,2.5,21.0,146.5,157.61,105.12
2016,9,15,17,30,389.0,42.0,2.2,20.0,97.0,102.78,60.89
2016,9,15,17,45,252.5,28.5,1.95,19.0,58.0,50.6,22.27
2016,9,15,18,0,116.0,15.0,1.7,18.0,19.0,15.68,0.0
2016,9,15,18,15,58.0,7.5,1.7,17.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,189.5,17.0,1.2,13.5,39.5,28.14,4.35
2016,9,16,6,30,379.0,34.0,1.2,14.0,79.0,84.09,46.67
2016,9,16,6,45,469.0,43.0,1.3,15.0,127.0,137.03,89.08
2016,9,16,7,0,559.0,52.0,1.4,16.0,175.0,201.35,143.39
2016,9,16,7,15,615.5,58.5,1.25,16.5,227.0,263.46,197.94
2016,9,16,7,30,672.0,65.0,1.1,17.0,279.0,331.83,256.51
2016,9,16,7,45,499.5,110.0,1.0,17.5,284.5,340.8,268.51
2016,9,16,8,0,327.0,155.0,0.9,18.0,290.0,324.05,257.18
2016,9,16,8,15,339.5,172.0,0.8,18.5,328.0,368.24,291.66
2016,9,16,8,30,352.0,189.0,0.7,19.0,366.0,413.17,324.97
2016,9,16,8,45,597.0,138.0,0.65,20.0,470.0,558.34,433.05
2016,9,16,9,0,842.0,87.0,0.6,21.0,574.0,706.42,536.27
2016,9,16,9,15,856.0,89.0,0.5,22.0,615.0,753.37,561.13
2016,9,16,9,30,870.0,91.0,0.4,23.0,656.0,803.48,588.34
2016,9,16,9,45,883.5,92.0,0.35,24.0,691.5,850.18,613.23
2016,9,16,10,0,897.0,93.0,0.3,25.0,727.0,894.69,636.03
2016,9,16,10,15,904.5,94.0,0.2,25.5,755.0,931.29,653.72
2016,9,16,10,30,912.0,95.0,0.1,26.0,783.0,964.81,669.54
2016,9,16,10,45,918.0,96.0,0.05,27.0,804.0,993.62,682.06
2016,9,16,11,0,924.0,97.0,0.0,28.0,825.0,1018.92,692.69
2016,9,16,11,15,927.5,97.5,0.2,28.5,838.5,1037.52,704.13
2016,9,16,11,30,931.0,98.0,0.4,29.0,852.0,1052.27,715.2
2016,9,16,11,45,932.5,98.0,0.6,29.5,857.0,1060.5,722.95
2016,9,16,12,0,934.0,98.0,0.8,30.0,862.0,1064.71,728.41
2016,9,16,12,15,933.5,98.0,1.0,30.0,859.0,1062.85,731.62
2016,9,16,12,30,933.0,98.0,1.2,30.0,856.0,1056.94,732.24
2016,9,16,12,45,925.0,100.5,1.4,30.5,843.0,1042.32,725.91
2016,9,16,13,0,917.0,103.0,1.6,31.0,830.0,1023.93,717.03
2016,9,16,13,15,912.0,102.0,1.7,30.5,810.5,1000.95,706.55
2016,9,16,13,30,907.0,101.0,1.8,30.0,791.0,974.4,693.68
2016,9,16,13,45,898.5,100.5,1.95,30.0,764.0,941.76,675.94
2016,9,16,14,0,890.0,100.0,2.1,30.0,737.0,906.07,655.88
2016,9,16,14,15,879.5,98.0,2.15,29.5,703.0,864.17,631.73
2016,9,16,14,30,869.0,96.0,2.2,29.0,669.0,819.8,605.52
2016,9,16,14,45,853.5,94.5,2.3,29.0,628.5,775.64,578.13
2016,9,16,15,0,838.0,93.0,2.4,29.0,588.0,723.54,544.69
2016,9,16,15,15,819.0,90.0,2.45,28.5,543.0,666.15,506.51
2016,9,16,15,30,800.0,87.0,2.5,28.0,498.0,608.19,465.67
2016,9,16,15,45,773.5,83.5,2.55,28.0,448.5,545.13,418.68
2016,9,16,16,0,747.0,80.0,2.6,28.0,399.0,482.99,370.74
2016,9,16,16,15,710.5,75.0,2.55,27.0,347.5,416.36,318.85
2016,9,16,16,30,674.0,70.0,2.5,26.0,296.0,352.06,266.71
2016,9,16,16,45,619.5,63.5,2.45,25.5,244.0,283.35,209.23
2016,9,16,17,0,565.0,57.0,2.4,25.0,192.0,220.53,155.5
2016,9,16,17,15,481.5,48.0,2.1,24.0,142.5,155.38,101.43
2016,9,16,17,30,398.0,39.0,1.8,23.0,93.0,100.65,57.81
2016,9,16,17,45,257.5,26.0,1.5,22.0,55.0,47.91,18.67
2016,9,16,18,0,117.0,13.0,1.2,21.0,17.0,13.69,0.0
2016,9,16,18,15,58.5,6.5,1.1,20.0,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,178.0,17.5,0.9,14.5,38.0,28.24,2.97
2016,9,17,6,30,356.0,35.0,1.0,15.0,76.0,82.88,46.25
2016,9,17,6,45,451.5,43.5,1.1,16.0,123.5,135.05,87.76
2016,9,17,7,0,547.0,52.0,1.2,17.0,171.0,199.28,141.49
2016,9,17,7,15,289.0,85.0,1.1,17.5,149.5,184.07,140.66
2016,9,17,7,30,31.0,118.0,1.0,18.0,128.0,123.01,96.76
2016,9,17,7,45,36.5,138.5,0.95,19.0,152.0,147.41,116.59
2016,9,17,8,0,42.0,159.0,0.9,20.0,176.0,172.59,136.3
2016,9,17,8,15,102.5,186.5,0.8,21.0,235.5,236.34,186.4
2016,9,17,8,30,163.0,214.0,0.7,22.0,295.0,315.59,246.68
2016,9,17,8,45,262.0,220.5,0.6,23.0,365.0,406.85,314.16
2016,9,17,9,0,361.0,227.0,0.5,24.0,435.0,498.23,378.8
2016,9,17,9,15,613.0,159.0,0.45,25.0,541.5,654.25,488.39
2016,9,17,9,30,865.0,91.0,0.4,26.0,648.0,800.43,581.14
2016,9,17,9,45,878.5,91.0,0.4,27.0,683.5,845.77,604.41
2016,9,17,10,0,892.0,91.0,0.4,28.0,719.0,888.92,627.17
2016,9,17,10,15,899.5,92.5,0.45,28.5,746.5,925.85,647.96
2016,9,17,10,30,907.0,94.0,0.5,29.0,774.0,959.71,666.82
2016,9,17,10,45,912.5,94.5,0.55,30.0,794.5,987.28,680.49
2016,9,17,11,0,918.0,95.0,0.6,31.0,815.0,1011.34,692.08
2016,9,17,11,15,920.5,95.5,0.7,31.0,828.0,1028.76,703.73
2016,9,17,11,30,923.0,96.0,0.8,31.0,841.0,1042.34,713.3
2016,9,17,11,45,924.5,96.5,0.9,31.5,845.5,1050.98,718.67
2016,9,17,12,0,926.0,97.0,1.0,32.0,850.0,1055.63,721.81
2016,9,17,12,15,925.0,96.5,1.1,32.0,846.5,1052.62,721.99
2016,9,17,12,30,924.0,96.0,1.2,32.0,843.0,1045.6,719.92
2016,9,17,12,45,912.0,100.5,1.35,32.5,829.0,1029.23,711.69
2016,9,17,13,0,900.0,105.0,1.5,33.0,815.0,1009.22,701.17
2016,9,17,13,15,894.5,104.0,1.6,32.5,795.5,985.98,690.64
2016,9,17,13,30,889.0,103.0,1.7,32.0,776.0,959.26,677.77
2016,9,17,13,45,882.0,101.5,1.8,32.0,749.0,927.29,660.03
2016,9,17,14,0,875.0,100.0,1.9,32.0,722.0,892.24,640.09
2016,9,17,14,15,864.0,98.0,1.95,32.0,688.5,850.36,614.94
2016,9,17,14,30,853.0,96.0,2.0,32.0,655.0,806.1,587.91
2016,9,17,14,45,838.5,93.5,2.1,32.0,615.0,762.2,561.08
2016,9,17,15,0,824.0,91.0,2.2,32.0,575.0,710.34,528.23
2016,9,17,15,15,804.5,88.0,2.25,31.5,530.0,653.25,490.69
2016,9,17,15,30,785.0,85.0,2.3,31.0,485.0,595.7,450.62
2016,9,17,15,45,757.5,82.0,2.4,30.5,436.0,533.41,405.71
2016,9,17,16,0,730.0,79.0,2.5,30.0,387.0,472.17,359.71
2016,9,17,16,15,692.5,74.0,2.45,29.0,336.5,406.11,308.59
2016,9,17,16,30,655.0,69.0,2.4,28.0,286.0,342.52,257.36
2016,9,17,16,45,598.5,63.0,2.35,27.5,234.5,274.9,201.22
2016,9,17,17,0,542.0,57.0,2.3,27.0,183.0,213.42,149.09
2016,9,17,17,15,456.5,47.5,2.0,25.5,135.0,148.95,96.42
2016,9,17,17,30,371.0,38.0,1.7,24.0,87.0,95.21,54.13
2016,9,17,17,45,232.5,24.5,1.45,23.0,50.5,43.8,14.98
2016,9,17,18,0,94.0,11.0,1.2,22.0,14.0,11.36,0.0
2016,9,17,18,15,47.0,5.5,1.1,21.5,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,185.5,16.5,0.85,17.5,37.0,28.04,0.76
2016,9,18,6,30,371.0,33.0,0.9,18.0,74.0,83.59,45.37
2016,9,18,6,45,462.5,42.0,1.0,19.0,122.0,136.52,87.4
2016,9,18,7,0,554.0,51.0,1.1,20.0,170.0,201.03,140.98
2016,9,18,7,15,611.0,57.0,1.0,20.5,221.5,262.57,194.18
2016,9,18,7,30,668.0,63.0,0.9,21.0,273.0,330.41,251.35
2016,9,18,7,45,706.0,68.0,0.8,22.0,324.5,394.41,303.25
2016,9,18,8,0,744.0,73.0,0.7,23.0,376.0,461.7,355.03
2016,9,18,8,15,771.5,76.5,0.8,24.5,425.5,524.25,401.46
2016,9,18,8,30,799.0,80.0,0.9,26.0,475.0,587.91,446.64
2016,9,18,8,45,818.5,83.0,1.0,27.5,520.5,646.47,486.33
2016,9,18,9,0,838.0,86.0,1.1,29.0,566.0,704.59,523.59
2016,9,18,9,15,852.5,88.5,1.15,30.0,606.5,752.12,551.87
2016,9,18,9,30,867.0,91.0,1.2,31.0,647.0,802.94,581.76
2016,9,18,9,45,885.5,89.0,1.3,32.0,684.0,850.27,609.33
2016,9,18,10,0,904.0,87.0,1.4,33.0,721.0,895.72,635.25
2016,9,18,10,15,911.5,88.5,1.4,33.0,748.5,932.95,657.02
2016,9,18,10,30,919.0,90.0,1.4,33.0,776.0,967.07,676.78
2016,9,18,10,45,923.5,91.0,1.45,33.5,796.5,994.44,691.69
2016,9,18,11,0,928.0,92.0,1.5,34.0,817.0,1018.22,704.46
2016,9,18,11,15,931.0,92.5,1.55,34.0,830.0,1036.2,715.26
2016,9,18,11,30,934.0,93.0,1.6,34.0,843.0,1050.31,723.91
2016,9,18,11,45,934.5,93.5,1.7,34.5,847.5,1057.92,728.07
2016,9,18,12,0,935.0,94.0,1.8,35.0,852.0,1061.5,729.96
2016,9,18,12,15,934.5,94.0,1.85,35.0,848.0,1059.44,729.43
2016,9,18,12,30,934.0,94.0,1.9,35.0,844.0,1053.33,726.65
2016,9,18,12,45,924.5,96.5,1.95,35.5,831.0,1037.05,716.38
2016,9,18,13,0,915.0,99.0,2.0,36.0,818.0,1017.04,704.02
2016,9,18,13,15,644.5,210.0,2.0,36.0,710.0,876.38,617.5
2016,9,18,13,30,374.0,321.0,2.0,36.0,602.0,702.51,500.43
2016,9,18,13,45,377.0,306.5,2.05,36.0,581.5,678.31,486.84
2016,9,18,14,0,380.0,292.0,2.1,36.0,561.0,652.45,470.81
