Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,14,15,625.0,191.5,2.1,35.5,609.0,759.13,549.24
2016,9,18,14,30,870.0,91.0,2.1,35.0,657.0,813.6,587.45
2016,9,18,14,45,856.5,89.0,2.1,35.0,617.0,764.53,555.93
2016,9,18,15,0,843.0,87.0,2.1,35.0,577.0,718.74,527.05
2016,9,18,15,15,824.0,84.0,2.05,34.5,532.0,661.08,489.32
2016,9,18,15,30,805.0,81.0,2.0,34.0,487.0,602.85,449.04
2016,9,18,15,45,779.0,77.5,2.0,34.0,438.0,539.85,403.29
2016,9,18,16,0,753.0,74.0,2.0,34.0,389.0,477.71,356.58
2016,9,18,16,15,716.5,69.5,1.75,33.0,337.5,410.95,305.49
2016,9,18,16,30,680.0,65.0,1.5,32.0,286.0,347.27,254.86
2016,9,18,16,45,624.5,59.0,1.3,31.0,234.0,278.58,199.28
2016,9,18,17,0,569.0,53.0,1.1,30.0,182.0,215.91,147.32
2016,9,18,17,15,483.0,44.0,1.1,28.5,133.5,150.3,94.75
2016,9,18,17,30,397.0,35.0,1.1,27.0,85.0,95.48,52.21
2016,9,18,17,45,248.0,22.5,1.1,26.0,48.5,42.44,11.26
2016,9,18,18,0,99.0,10.0,1.1,25.0,12.0,10.38,0.0
2016,9,18,18,15,49.5,5.0,1.05,24.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,15,121.0,18.0,1.25,20.5,31.5,24.97,0.0
2016,9,19,6,30,242.0,36.0,1.4,21.0,63.0,69.32,38.7
2016,9,19,6,45,335.0,49.5,1.6,22.0,108.0,118.16,76.8
2016,9,19,7,0,428.0,63.0,1.8,23.0,153.0,181.29,128.05
2016,9,19,7,15,488.5,72.5,1.75,23.5,202.5,239.94,177.81
2016,9,19,7,30,549.0,82.0,1.7,24.0,252.0,305.54,232.56
2016,9,19,7,45,597.5,88.0,1.65,24.5,303.0,368.81,284.36
2016,9,19,8,0,646.0,94.0,1.6,25.0,354.0,436.63,337.9
2016,9,19,8,15,676.5,99.0,1.6,26.0,402.5,497.47,383.79
2016,9,19,8,30,707.0,104.0,1.6,27.0,451.0,560.0,429.03
2016,9,19,8,45,734.0,106.5,1.65,28.5,497.0,618.77,469.22
2016,9,19,9,0,761.0,109.0,1.7,30.0,543.0,675.84,506.67
2016,9,19,9,15,778.0,112.5,1.7,30.5,583.0,728.54,540.43
2016,9,19,9,30,795.0,116.0,1.7,31.0,623.0,780.12,572.19
2016,9,19,9,45,811.5,116.5,1.75,31.5,658.5,826.57,600.42
2016,9,19,10,0,828.0,117.0,1.8,32.0,694.0,871.19,627.09
2016,9,19,10,15,837.0,118.5,1.9,32.5,721.5,908.01,648.96
2016,9,19,10,30,846.0,120.0,2.0,33.0,749.0,942.01,668.98
2016,9,19,10,45,856.0,119.5,2.1,33.5,770.5,961.76,679.97
2016,9,19,11,0,866.0,119.0,2.2,34.0,792.0,987.9,695.12
2016,9,19,11,15,869.5,120.0,2.3,34.0,805.0,1005.9,706.6
2016,9,19,11,30,873.0,121.0,2.4,34.0,818.0,1020.28,716.02
2016,9,19,11,45,878.0,119.0,2.5,34.0,823.5,1029.21,722.21
2016,9,19,12,0,883.0,117.0,2.6,34.0,829.0,1034.37,726.24
2016,9,19,12,15,882.0,117.0,2.7,34.0,825.5,1031.79,725.61
2016,9,19,12,30,881.0,117.0,2.8,34.0,822.0,1025.39,722.77
2016,9,19,12,45,878.0,116.5,2.9,34.0,810.5,1012.66,716.08
2016,9,19,13,0,875.0,116.0,3.0,34.0,799.0,996.25,707.15
2016,9,19,13,15,869.5,115.0,3.05,34.0,779.5,973.29,693.72
2016,9,19,13,30,864.0,114.0,3.1,34.0,760.0,946.96,678.16
2016,9,19,13,45,860.0,110.5,3.2,34.0,734.0,916.04,659.93
2016,9,19,14,0,856.0,107.0,3.3,34.0,708.0,881.95,639.49
2016,9,19,14,15,845.0,105.0,3.35,33.5,674.5,847.92,619.89
2016,9,19,14,30,834.0,103.0,3.4,33.0,641.0,803.55,593.03
2016,9,19,14,45,821.5,99.0,3.45,33.0,601.5,753.73,560.85
2016,9,19,15,0,809.0,95.0,3.5,33.0,562.0,702.24,527.03
2016,9,19,15,15,788.5,92.0,3.5,32.5,517.0,645.06,488.01
2016,9,19,15,30,768.0,89.0,3.5,32.0,472.0,587.56,447.0
2016,9,19,15,45,740.5,84.5,3.5,31.5,423.5,524.47,400.5
2016,9,19,16,0,713.0,80.0,3.5,31.0,375.0,463.28,353.73
2016,9,19,16,15,674.0,75.0,3.4,30.0,324.0,396.96,301.91
2016,9,19,16,30,635.0,70.0,3.3,29.0,273.0,333.89,250.72
2016,9,19,16,45,574.0,63.5,3.25,28.0,222.0,265.57,194.31
2016,9,19,17,0,513.0,57.0,3.2,27.0,171.0,204.01,142.41
2016,9,19,17,15,424.0,46.5,3.0,26.0,124.0,139.93,90.01
2016,9,19,17,30,335.0,36.0,2.8,25.0,77.0,87.13,48.49
2016,9,19,17,45,167.5,18.0,2.6,24.0,38.5,31.41,4.86
2016,9,19,18,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,119.5,18.5,2.35,15.5,31.5,25.56,0.0
2016,9,20,6,30,239.0,37.0,2.5,16.0,63.0,70.54,40.33
2016,9,20,6,45,352.0,48.0,2.65,17.0,109.5,122.49,81.24
2016,9,20,7,0,465.0,59.0,2.8,18.0,156.0,187.84,135.01
2016,9,20,7,15,525.5,67.0,2.8,18.5,205.5,247.32,187.1
2016,9,20,7,30,586.0,75.0,2.8,19.0,255.0,313.66,244.34
2016,9,20,7,45,640.0,78.0,2.85,19.5,307.0,378.31,299.25
2016,9,20,8,0,694.0,81.0,2.9,20.0,359.0,447.97,356.54
2016,9,20,8,15,499.5,137.0,2.9,20.5,350.5,433.98,346.15
2016,9,20,8,30,305.0,193.0,2.9,21.0,342.0,391.9,311.89
2016,9,20,8,45,554.5,143.0,2.95,21.5,445.0,539.04,427.55
2016,9,20,9,0,804.0,93.0,3.0,22.0,548.0,690.16,541.43
2016,9,20,9,15,819.0,95.5,3.0,22.5,588.0,741.98,575.31
2016,9,20,9,30,834.0,98.0,3.0,23.0,628.0,792.38,608.19
2016,9,20,9,45,848.0,98.5,3.05,23.5,662.5,830.9,632.54
2016,9,20,10,0,862.0,99.0,3.1,24.0,697.0,873.81,659.72
2016,9,20,10,15,870.0,100.5,3.15,24.5,724.5,910.04,682.01
2016,9,20,10,30,878.0,102.0,3.2,25.0,752.0,943.33,702.19
2016,9,20,10,45,884.5,102.5,3.25,25.5,772.5,970.94,718.49
2016,9,20,11,0,891.0,103.0,3.3,26.0,793.0,995.18,732.56
2016,9,20,11,15,755.0,175.5,3.35,26.0,767.0,971.26,716.39
2016,9,20,11,30,619.0,248.0,3.4,26.0,741.0,920.32,681.68
2016,9,20,11,45,759.0,176.5,3.5,26.5,783.5,990.84,729.0
2016,9,20,12,0,899.0,105.0,3.6,27.0,826.0,1037.41,758.13
2016,9,20,12,15,898.0,105.0,3.65,27.0,822.0,1034.72,756.42
2016,9,20,12,30,897.0,105.0,3.7,27.0,818.0,1028.14,752.71
2016,9,20,12,45,733.5,181.5,3.8,27.0,759.5,957.98,707.41
2016,9,20,13,0,570.0,258.0,3.9,27.0,701.0,861.72,641.97
2016,9,20,13,15,581.0,242.0,3.95,27.0,683.5,843.04,631.12
2016,9,20,13,30,592.0,226.0,4.0,27.0,666.0,826.73,621.19
2016,9,20,13,45,583.5,221.0,4.05,27.0,641.5,790.63,597.11
2016,9,20,14,0,575.0,216.0,4.1,27.0,617.0,758.05,575.21
2016,9,20,14,15,704.5,157.0,4.1,26.5,624.5,789.5,601.45
2016,9,20,14,30,834.0,98.0,4.1,26.0,632.0,797.18,609.11
2016,9,20,14,45,647.5,149.0,4.15,25.5,548.0,677.04,524.42
2016,9,20,15,0,461.0,200.0,4.2,25.0,464.0,558.81,435.97
2016,9,20,15,15,609.5,144.5,4.15,24.5,463.5,581.77,456.84
2016,9,20,15,30,758.0,89.0,4.1,24.0,463.0,580.4,457.87
2016,9,20,15,45,613.0,107.0,4.05,24.0,389.0,476.46,376.39
2016,9,20,16,0,468.0,125.0,4.0,24.0,315.0,379.56,299.46
2016,9,20,16,15,436.5,113.0,3.9,23.0,272.0,323.64,254.64
2016,9,20,16,30,405.0,101.0,3.8,22.0,229.0,270.71,210.7
2016,9,20,16,45,449.5,79.0,3.7,21.5,196.5,236.09,178.47
2016,9,20,17,0,494.0,57.0,3.6,21.0,164.0,198.17,141.61
2016,9,20,17,15,402.5,46.5,3.45,20.0,118.0,134.93,88.8
2016,9,20,17,30,311.0,36.0,3.3,19.0,72.0,83.31,47.28
2016,9,20,17,45,155.5,18.0,3.2,18.5,36.0,30.08,1.08
2016,9,20,18,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,134.5,18.0,3.65,14.5,32.0,26.3,0.0
2016,9,21,6,30,269.0,36.0,3.8,15.0,64.0,74.11,41.72
2016,9,21,6,45,379.5,46.0,4.0,15.5,110.5,126.67,84.04
2016,9,21,7,0,490.0,56.0,4.2,16.0,157.0,192.25,139.15
2016,9,21,7,15,552.0,63.5,4.25,16.0,207.5,253.28,193.82
2016,9,21,7,30,614.0,71.0,4.3,16.0,258.0,321.3,254.14
2016,9,21,7,45,661.5,75.0,4.4,16.5,309.5,385.72,310.31
2016,9,21,8,0,709.0,79.0,4.5,17.0,361.0,454.41,368.37
2016,9,21,8,15,738.0,83.0,4.55,17.0,409.5,515.63,419.56
2016,9,21,8,30,767.0,87.0,4.6,17.0,458.0,579.03,471.01
2016,9,21,8,45,791.5,88.5,4.65,17.5,504.0,637.66,516.49
2016,9,21,9,0,816.0,90.0,4.7,18.0,550.0,696.34,560.27
2016,9,21,9,15,831.5,92.5,4.75,18.0,590.0,749.0,598.22
2016,9,21,9,30,847.0,95.0,4.8,18.0,630.0,800.25,634.69
2016,9,21,9,45,862.0,95.5,4.85,18.5,665.5,840.09,661.2
2016,9,21,10,0,877.0,96.0,4.9,19.0,701.0,884.28,690.62
2016,9,21,10,15,736.5,162.0,4.9,19.0,683.5,871.01,679.72
2016,9,21,10,30,596.0,228.0,4.9,19.0,666.0,830.69,648.53
2016,9,21,10,45,751.5,163.5,4.9,19.5,732.0,927.06,716.88
2016,9,21,11,0,907.0,99.0,4.9,20.0,798.0,1006.71,769.82
2016,9,21,11,15,911.0,100.0,4.85,20.0,811.5,1025.67,781.37
2016,9,21,11,30,915.0,101.0,4.8,20.0,825.0,1040.84,790.8
2016,9,21,11,45,917.0,101.5,4.75,20.0,830.0,1049.56,795.94
2016,9,21,12,0,919.0,102.0,4.7,20.0,835.0,1054.33,798.57
2016,9,21,12,15,919.5,101.5,4.75,20.0,832.5,1052.46,797.81
2016,9,21,12,30,920.0,101.0,4.8,20.0,830.0,1046.6,794.52
2016,9,21,12,45,917.5,101.5,4.85,20.0,819.0,1034.9,787.39
2016,9,21,13,0,915.0,102.0,4.9,20.0,808.0,1019.34,777.76
2016,9,21,13,15,912.0,101.0,5.0,19.5,790.0,997.86,766.03
2016,9,21,13,30,909.0,100.0,5.1,19.0,772.0,972.73,751.69
2016,9,21,13,45,905.0,98.5,5.2,19.0,746.5,942.62,732.27
2016,9,21,14,0,901.0,97.0,5.3,19.0,721.0,909.18,710.35
2016,9,21,14,15,892.5,95.0,5.3,19.0,688.0,868.21,682.24
2016,9,21,14,30,884.0,93.0,5.3,19.0,655.0,824.61,652.01
2016,9,21,14,45,873.0,90.5,5.35,19.0,616.0,776.13,618.12
2016,9,21,15,0,862.0,88.0,5.4,19.0,577.0,730.76,586.14
2016,9,21,15,15,843.5,85.0,5.3,18.5,531.0,672.38,543.08
2016,9,21,15,30,825.0,82.0,5.2,18.0,485.0,613.34,497.35
2016,9,21,15,45,801.5,77.5,5.15,18.0,436.0,549.51,445.72
2016,9,21,16,0,778.0,73.0,5.1,18.0,387.0,486.26,392.99
2016,9,21,16,15,739.5,68.5,4.95,17.5,334.0,417.17,334.51
2016,9,21,16,30,701.0,64.0,4.8,17.0,281.0,351.11,276.71
2016,9,21,16,45,643.5,57.5,4.7,17.0,228.0,280.59,213.83
2016,9,21,17,0,586.0,51.0,4.6,17.0,175.0,215.89,155.36
2016,9,21,17,15,486.5,42.5,4.35,16.5,125.5,147.38,96.67
2016,9,21,17,30,387.0,34.0,4.1,16.0,76.0,91.38,50.5
2016,9,21,17,45,193.5,17.0,3.95,15.5,38.0,31.43,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,6,15,127.0,18.0,3.7,14.0,31.0,26.01,0.0
2016,9,22,6,30,254.0,36.0,3.8,14.0,62.0,72.79,41.06
2016,9,22,6,45,358.5,48.0,3.95,14.5,108.0,125.1,83.85
2016,9,22,7,0,463.0,60.0,4.1,15.0,154.0,189.9,138.58
2016,9,22,7,15,528.5,68.0,4.05,15.0,204.5,251.09,193.22
2016,9,22,7,30,594.0,76.0,4.0,15.0,255.0,319.7,253.89
2016,9,22,7,45,646.5,80.0,4.0,15.5,307.5,385.35,310.85
2016,9,22,8,0,699.0,84.0,4.0,16.0,360.0,455.84,370.09
2016,9,22,8,15,730.0,88.5,3.95,16.5,409.5,519.22,421.8
2016,9,22,8,30,761.0,93.0,3.9,17.0,459.0,582.71,471.86
2016,9,22,8,45,790.5,93.5,3.85,17.5,506.5,643.39,518.2
2016,9,22,9,0,820.0,94.0,3.8,18.0,554.0,704.55,563.06
2016,9,22,9,15,836.0,96.5,3.8,18.5,594.5,757.78,599.44
2016,9,22,9,30,852.0,99.0,3.8,19.0,635.0,809.6,634.16
2016,9,22,9,45,873.5,96.5,3.85,19.5,672.0,851.57,661.51
2016,9,22,10,0,895.0,94.0,3.9,20.0,709.0,898.45,692.04
2016,9,22,10,15,903.0,95.5,3.9,20.0,737.0,935.56,716.47
2016,9,22,10,30,911.0,97.0,3.9,20.0,765.0,969.6,738.71
2016,9,22,10,45,918.0,97.5,3.95,20.5,785.5,998.29,756.12
2016,9,22,11,0,925.0,98.0,4.0,21.0,806.0,1023.5,771.15
2016,9,22,11,15,928.0,98.5,4.0,21.0,818.5,1041.08,782.25
2016,9,22,11,30,931.0,99.0,4.0,21.0,831.0,1054.79,790.91
2016,9,22,11,45,931.5,99.0,4.05,21.5,835.0,1061.44,793.83
2016,9,22,12,0,932.0,99.0,4.1,22.0,839.0,1064.06,794.26
2016,9,22,12,15,931.0,99.0,4.1,22.0,835.0,1061.12,792.35
2016,9,22,12,30,930.0,99.0,4.1,22.0,831.0,1054.14,787.95
2016,9,22,12,45,925.0,99.0,4.1,22.0,818.0,1039.2,778.39
2016,9,22,13,0,920.0,99.0,4.1,22.0,805.0,1020.44,766.43
2016,9,22,13,15,914.5,98.5,4.05,22.0,785.0,996.94,751.06
2016,9,22,13,30,909.0,98.0,4.0,22.0,765.0,969.89,733.36
2016,9,22,13,45,898.5,97.5,4.0,22.0,736.5,934.9,710.54
2016,9,22,14,0,888.0,97.0,4.0,22.0,708.0,896.99,685.63
2016,9,22,14,15,877.0,95.0,4.0,21.5,673.5,854.31,658.48
2016,9,22,14,30,866.0,93.0,4.0,21.0,639.0,809.22,629.26
2016,9,22,14,45,848.5,91.5,4.0,21.0,598.0,763.37,597.9
2016,9,22,15,0,831.0,90.0,4.0,21.0,557.0,709.78,560.45
2016,9,22,15,15,810.0,87.0,4.05,20.5,511.5,651.15,518.39
2016,9,22,15,30,789.0,84.0,4.1,20.0,466.0,592.22,474.02
2016,9,22,15,45,755.5,81.5,4.15,20.0,416.0,526.78,422.2
2016,9,22,16,0,722.0,79.0,4.2,20.0,366.0,463.99,370.84
2016,9,22,16,15,680.5,73.5,4.15,19.5,314.5,395.55,314.0
2016,9,22,16,30,639.0,68.0,4.1,19.0,263.0,330.69,258.25
2016,9,22,16,45,572.0,62.0,4.1,18.5,211.5,260.91,197.66
2016,9,22,17,0,505.0,56.0,4.1,18.0,160.0,198.61,142.78
2016,9,22,17,15,404.0,45.5,3.9,17.5,113.0,133.05,87.54
2016,9,22,17,30,303.0,35.0,3.7,17.0,66.0,80.34,44.39
2016,9,22,17,45,151.5,17.5,3.55,16.5,33.0,28.47,0.0
2016,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,172.5,14.5,1.05,12.5,31.5,26.7,0.0
2016,9,23,6,30,345.0,29.0,1.2,13.0,63.0,79.89,42.56
2016,9,23,6,45,446.5,38.0,1.35,14.0,109.5,133.54,87.13
2016,9,23,7,0,548.0,47.0,1.5,15.0,156.0,200.1,143.52
2016,9,23,7,15,607.0,53.0,1.6,15.5,207.0,262.09,198.78
2016,9,23,7,30,666.0,59.0,1.7,16.0,258.0,330.27,258.44
2016,9,23,7,45,706.0,63.0,1.8,17.0,308.5,394.19,312.88
2016,9,23,8,0,746.0,67.0,1.9,18.0,359.0,461.4,367.85
2016,9,23,8,15,772.5,70.5,2.1,18.5,407.5,523.36,417.85
2016,9,23,8,30,799.0,74.0,2.3,19.0,456.0,586.3,466.99
2016,9,23,8,45,819.0,76.5,2.55,20.0,501.0,644.39,510.3
2016,9,23,9,0,839.0,79.0,2.8,21.0,546.0,697.18,547.4
2016,9,23,9,15,852.5,81.0,2.85,21.5,585.5,747.98,581.44
2016,9,23,9,30,866.0,83.0,2.9,22.0,625.0,797.13,613.73
2016,9,23,9,45,878.0,84.0,3.0,22.5,659.0,841.95,642.81
2016,9,23,10,0,890.0,85.0,3.1,23.0,693.0,884.46,669.99
2016,9,23,10,15,897.0,86.0,3.15,23.0,719.5,919.85,693.08
2016,9,23,10,30,904.0,87.0,3.2,23.0,746.0,952.13,714.04
2016,9,23,10,45,908.0,88.0,3.3,23.5,765.5,978.26,729.82
2016,9,23,11,0,912.0,89.0,3.4,24.0,785.0,1000.81,743.27
2016,9,23,11,15,914.5,89.5,3.45,24.0,796.5,1017.6,754.06
2016,9,23,11,30,917.0,90.0,3.5,24.0,808.0,1030.56,762.49
2016,9,23,11,45,916.5,90.5,3.6,24.5,811.5,1036.59,765.39
2016,9,23,12,0,916.0,91.0,3.7,25.0,815.0,1038.64,765.85
2016,9,23,12,15,914.5,91.0,3.75,25.0,810.5,1035.13,763.96
2016,9,23,12,30,913.0,91.0,3.8,25.0,806.0,1027.68,759.65
2016,9,23,12,45,905.5,92.5,3.85,25.0,792.5,1012.07,750.08
2016,9,23,13,0,898.0,94.0,3.9,25.0,779.0,992.79,738.2
2016,9,23,13,15,892.5,93.0,3.9,25.0,759.0,969.06,723.1
2016,9,23,13,30,887.0,92.0,3.9,25.0,739.0,941.89,705.73
2016,9,23,13,45,877.0,91.5,3.95,25.0,711.0,907.9,683.98
2016,9,23,14,0,867.0,91.0,4.0,25.0,683.0,871.06,660.17
2016,9,23,14,15,855.5,89.5,4.0,24.5,649.5,829.19,633.67
2016,9,23,14,30,844.0,88.0,4.0,24.0,616.0,785.05,605.22
2016,9,23,14,45,696.0,126.5,4.05,23.5,543.0,687.95,537.86
2016,9,23,15,0,548.0,165.0,4.1,23.0,470.0,583.46,459.78
2016,9,23,15,15,541.0,152.0,4.1,22.5,432.5,536.55,425.75
2016,9,23,15,30,534.0,139.0,4.1,22.0,395.0,488.87,389.82
2016,9,23,15,45,517.0,127.0,4.15,22.0,353.0,436.04,348.05
2016,9,23,16,0,500.0,115.0,4.2,22.0,311.0,383.92,305.66
2016,9,23,16,15,573.0,87.5,4.1,21.5,282.0,361.19,285.22
2016,9,23,16,30,646.0,60.0,4.0,21.0,253.0,323.93,250.76
2016,9,23,16,45,582.5,54.0,3.9,20.5,202.5,255.16,191.04
2016,9,23,17,0,519.0,48.0,3.8,20.0,152.0,193.51,136.8
2016,9,23,17,15,420.5,39.0,3.65,19.0,106.5,129.4,83.12
2016,9,23,17,30,322.0,30.0,3.5,18.0,61.0,77.8,40.58
2016,9,23,17,45,161.0,15.0,3.4,17.5,30.5,26.33,0.0
2016,9,23,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,189.0,13.0,1.1,14.5,31.0,26.66,0.0
2016,9,24,6,30,378.0,26.0,1.3,15.0,62.0,82.06,41.95
2016,9,24,6,45,476.5,34.0,1.5,16.0,109.0,136.2,87.36
2016,9,24,7,0,575.0,42.0,1.7,17.0,156.0,202.66,143.76
2016,9,24,7,15,633.5,47.5,1.85,17.5,207.0,265.61,199.83
2016,9,24,7,30,692.0,53.0,2.0,18.0,258.0,334.93,260.42
2016,9,24,7,45,731.0,57.5,2.15,19.0,309.5,400.37,316.08
2016,9,24,8,0,770.0,62.0,2.3,20.0,361.0,468.99,372.13
2016,9,24,8,15,796.5,65.0,2.35,20.5,410.0,531.62,422.03
2016,9,24,8,30,823.0,68.0,2.4,21.0,459.0,591.58,468.21
2016,9,24,8,45,843.0,70.0,2.45,22.0,504.5,649.62,510.36
2016,9,24,9,0,863.0,72.0,2.5,23.0,550.0,707.19,549.02
2016,9,24,9,15,877.5,74.0,2.6,23.5,590.5,759.76,584.0
2016,9,24,9,30,892.0,76.0,2.7,24.0,631.0,810.68,617.3
2016,9,24,9,45,905.5,76.0,2.85,25.0,666.0,856.52,645.69
2016,9,24,10,0,919.0,76.0,3.0,26.0,701.0,900.05,672.12
2016,9,24,10,15,926.5,77.0,3.05,26.5,728.5,936.7,694.26
2016,9,24,10,30,934.0,78.0,3.1,27.0,756.0,970.17,714.17
2016,9,24,10,45,939.5,78.5,3.15,27.5,776.0,997.75,730.13
2016,9,24,11,0,945.0,79.0,3.2,28.0,796.0,1021.71,743.74
2016,9,24,11,15,948.0,79.5,3.15,28.5,808.5,1039.4,752.52
2016,9,24,11,30,951.0,80.0,3.1,29.0,821.0,1053.13,758.84
2016,9,24,11,45,952.0,80.5,3.1,29.5,825.0,1060.8,761.86
2016,9,24,12,0,953.0,81.0,3.1,30.0,829.0,1064.36,762.44
2016,9,24,12,15,952.5,80.5,3.1,30.0,825.0,1061.11,760.43
2016,9,24,12,30,952.0,80.0,3.1,30.0,821.0,1053.74,756.01
2016,9,24,12,45,940.0,85.0,3.1,30.0,807.0,1037.26,745.96
2016,9,24,13,0,928.0,90.0,3.1,30.0,793.0,1017.03,733.68
2016,9,24,13,15,922.5,89.0,3.1,30.0,773.0,992.64,718.82
2016,9,24,13,30,917.0,88.0,3.1,30.0,753.0,964.69,701.69
2016,9,24,13,45,908.5,87.0,3.15,30.0,725.0,930.6,680.89
2016,9,24,14,0,900.0,86.0,3.2,30.0,697.0,893.46,657.94
2016,9,24,14,15,889.0,84.5,3.2,30.0,662.5,850.81,630.79
2016,9,24,14,30,878.0,83.0,3.2,30.0,628.0,805.74,601.74
2016,9,24,14,45,862.5,81.0,3.2,30.0,587.5,754.51,568.09
2016,9,24,15,0,847.0,79.0,3.2,30.0,547.0,701.79,532.91
2016,9,24,15,15,827.0,76.5,3.15,29.5,501.5,648.62,496.54
2016,9,24,15,30,807.0,74.0,3.1,29.0,456.0,590.09,454.05
2016,9,24,15,45,778.0,70.5,3.1,29.0,406.5,525.3,404.78
2016,9,24,16,0,749.0,67.0,3.1,29.0,357.0,461.77,354.81
2016,9,24,16,15,709.0,62.5,2.8,28.0,305.5,393.87,300.67
2016,9,24,16,30,669.0,58.0,2.5,27.0,254.0,329.29,247.21
2016,9,24,16,45,607.0,52.0,2.2,26.5,203.0,260.12,188.72
2016,9,24,17,0,545.0,46.0,1.9,26.0,152.0,197.46,134.97
2016,9,24,17,15,442.0,37.0,1.75,24.5,105.5,131.01,81.16
2016,9,24,17,30,339.0,28.0,1.6,23.0,59.0,77.68,37.72
2016,9,24,17,45,169.5,14.0,1.5,22.0,29.5,23.96,0.0
2016,9,24,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,190.0,13.0,1.25,16.0,30.5,25.24,0.0
2016,9,25,6,30,380.0,26.0,1.5,17.0,61.0,83.06,41.54
2016,9,25,6,45,482.5,34.5,1.75,18.0,108.5,138.74,88.42
2016,9,25,7,0,585.0,43.0,2.0,19.0,156.0,207.14,146.05
2016,9,25,7,15,644.0,48.5,2.0,20.0,208.0,270.98,202.11
2016,9,25,7,30,703.0,54.0,2.0,21.0,260.0,341.22,262.27
2016,9,25,7,45,741.5,58.0,2.05,22.0,311.5,406.58,317.05
2016,9,25,8,0,780.0,62.0,2.1,23.0,363.0,475.01,371.96
2016,9,25,8,15,806.5,65.5,2.25,24.0,412.0,538.75,421.45
2016,9,25,8,30,833.0,69.0,2.4,25.0,461.0,603.4,469.69
2016,9,25,8,45,850.0,72.0,2.55,26.0,506.0,657.38,508.56
2016,9,25,9,0,867.0,75.0,2.7,27.0,551.0,714.24,546.59
2016,9,25,9,15,881.0,76.5,2.75,28.0,591.0,765.98,579.04
2016,9,25,9,30,895.0,78.0,2.8,29.0,631.0,816.01,609.61
2016,9,25,9,45,909.0,77.5,2.85,30.0,666.0,861.74,636.65
2016,9,25,10,0,923.0,77.0,2.9,31.0,701.0,905.18,661.68
2016,9,25,10,15,930.0,78.5,2.85,31.5,728.0,942.0,682.63
2016,9,25,10,30,937.0,80.0,2.8,32.0,755.0,975.59,701.25
2016,9,25,10,45,938.0,82.0,2.75,32.5,774.0,1000.59,714.23
2016,9,25,11,0,939.0,84.0,2.7,33.0,793.0,1021.77,724.79
2016,9,25,11,15,941.5,84.5,2.55,33.5,805.0,1038.78,731.77
2016,9,25,11,30,944.0,85.0,2.4,34.0,817.0,1051.85,736.24
2016,9,25,11,45,939.5,88.0,2.25,34.5,819.0,1056.72,735.68
2016,9,25,12,0,935.0,91.0,2.1,35.0,821.0,1057.47,732.72
2016,9,25,12,15,934.0,91.0,1.9,35.0,817.0,1054.24,728.29
2016,9,25,12,30,933.0,91.0,1.7,35.0,813.0,1046.98,721.43
2016,9,25,12,45,918.0,96.0,1.5,35.0,797.5,1027.55,707.27
2016,9,25,13,0,903.0,101.0,1.3,35.0,782.0,1004.55,691.07
2016,9,25,13,15,897.0,100.0,1.1,35.0,761.5,980.09,673.99
2016,9,25,13,30,891.0,99.0,0.9,35.0,741.0,952.18,654.8
2016,9,25,13,45,877.5,100.0,0.75,35.5,712.0,916.44,630.47
2016,9,25,14,0,864.0,101.0,0.6,36.0,683.0,878.04,604.69
2016,9,25,14,15,852.0,98.5,0.55,35.5,648.0,841.82,584.51
2016,9,25,14,30,840.0,96.0,0.5,35.0,613.0,795.51,557.79
2016,9,25,14,45,819.5,95.0,0.5,35.0,572.0,742.46,526.15
2016,9,25,15,0,799.0,94.0,0.5,35.0,531.0,688.42,493.31
2016,9,25,15,15,776.5,90.5,0.65,34.5,485.5,629.66,457.58
2016,9,25,15,30,754.0,87.0,0.8,34.0,440.0,570.84,419.63
2016,9,25,15,45,720.5,83.0,0.95,34.0,390.5,506.89,375.07
2016,9,25,16,0,687.0,79.0,1.1,34.0,341.0,443.47,328.75
2016,9,25,16,15,643.0,73.0,1.05,32.5,290.5,375.51,278.1
2016,9,25,16,30,599.0,67.0,1.0,31.0,240.0,311.54,228.18
2016,9,25,16,45,533.0,59.0,0.95,30.0,190.0,242.77,172.83
2016,9,25,17,0,467.0,51.0,0.9,29.0,140.0,181.55,122.55
2016,9,25,17,15,364.0,39.5,0.95,28.0,95.5,117.68,72.16
2016,9,25,17,30,261.0,28.0,1.0,27.0,51.0,66.87,30.83
2016,9,25,17,45,130.5,14.0,1.05,26.0,25.5,21.18,0.0
2016,9,25,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,115.5,15.0,1.05,20.5,25.5,21.95,0.0
2016,9,26,6,30,231.0,30.0,1.0,21.0,51.0,66.15,33.47
2016,9,26,6,45,331.5,43.5,1.0,22.0,95.0,118.0,76.19
2016,9,26,7,0,432.0,57.0,1.0,23.0,139.0,181.83,127.93
2016,9,26,7,15,498.0,66.5,1.1,24.0,189.0,242.94,179.3
2016,9,26,7,30,564.0,76.0,1.2,25.0,239.0,311.61,235.92
2016,9,26,7,45,609.5,83.0,1.3,26.0,289.5,375.6,287.71
2016,9,26,8,0,655.0,90.0,1.4,27.0,340.0,443.76,340.77
2016,9,26,8,15,687.5,95.5,1.4,28.0,389.0,506.71,387.62
2016,9,26,8,30,720.0,101.0,1.4,29.0,438.0,571.5,433.8
2016,9,26,8,45,744.0,105.0,1.4,30.0,483.5,630.39,473.94
2016,9,26,9,0,768.0,109.0,1.4,31.0,529.0,689.44,512.63
2016,9,26,9,15,785.5,112.5,1.35,31.5,569.0,739.87,543.66
2016,9,26,9,30,803.0,116.0,1.3,32.0,609.0,791.84,574.56
2016,9,26,9,45,817.0,118.0,1.3,33.0,643.5,837.75,600.12
2016,9,26,10,0,831.0,120.0,1.3,34.0,678.0,881.61,623.85
2016,9,26,10,15,840.0,122.0,1.35,34.0,705.5,918.61,646.14
2016,9,26,10,30,849.0,124.0,1.4,34.0,733.0,952.76,666.65
2016,9,26,10,45,856.0,125.0,1.45,34.5,753.0,980.81,682.01
2016,9,26,11,0,863.0,126.0,1.5,35.0,773.0,1005.51,695.37
2016,9,26,11,15,866.5,126.5,1.6,35.0,785.5,1022.68,706.42
2016,9,26,11,30,870.0,127.0,1.7,35.0,798.0,1036.14,715.4
2016,9,26,11,45,871.5,127.5,1.85,35.5,802.0,1043.78,720.22
2016,9,26,12,0,873.0,128.0,2.0,36.0,806.0,1047.54,722.78
2016,9,26,12,15,871.5,127.5,2.15,36.0,801.5,1043.24,722.04
2016,9,26,12,30,870.0,127.0,2.3,36.0,797.0,1035.07,719.04
2016,9,26,12,45,894.0,113.0,2.5,36.0,791.5,1022.4,713.8
2016,9,26,13,0,918.0,99.0,2.7,36.0,786.0,1016.34,712.6
2016,9,26,13,15,912.5,98.0,2.8,36.0,766.0,991.98,699.0
2016,9,26,13,30,907.0,97.0,2.9,36.0,746.0,964.1,683.25
2016,9,26,13,45,900.0,95.0,3.0,36.0,718.0,930.37,663.66
2016,9,26,14,0,893.0,93.0,3.1,36.0,690.0,893.53,641.88
2016,9,26,14,15,881.5,91.0,3.15,35.5,655.5,850.01,616.43
2016,9,26,14,30,870.0,89.0,3.2,35.0,621.0,804.14,589.0
2016,9,26,14,45,856.5,86.0,3.3,35.0,580.5,759.25,560.78
2016,9,26,15,0,843.0,83.0,3.4,35.0,540.0,706.35,526.52
2016,9,26,15,15,822.0,80.0,3.35,34.5,494.0,647.12,486.29
2016,9,26,15,30,801.0,77.0,3.3,34.0,448.0,587.59,443.82
2016,9,26,15,45,757.0,76.5,3.3,33.5,396.0,517.99,392.54
2016,9,26,16,0,713.0,76.0,3.3,33.0,344.0,452.26,342.33
2016,9,26,16,15,669.5,70.0,2.9,32.0,293.0,383.1,287.95
2016,9,26,16,30,626.0,64.0,2.5,31.0,242.0,317.83,234.78
2016,9,26,16,45,544.5,58.0,2.15,30.0,189.5,244.66,175.02
2016,9,26,17,0,463.0,52.0,1.8,29.0,137.0,180.8,122.34
2016,9,26,17,15,358.5,39.5,1.65,27.5,92.5,116.09,71.09
2016,9,26,17,30,254.0,27.0,1.5,26.0,48.0,64.09,27.37
2016,9,26,17,45,127.0,13.5,1.35,25.0,24.0,20.31,0.0
2016,9,26,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,15,72.0,14.5,1.25,20.5,20.5,18.46,0.0
2016,9,27,6,30,144.0,29.0,1.2,21.0,41.0,53.58,26.96
2016,9,27,6,45,214.0,48.0,1.15,21.5,81.0,97.92,64.82
2016,9,27,7,0,284.0,67.0,1.1,22.0,121.0,151.23,108.64
2016,9,27,7,15,344.0,83.0,1.2,22.5,168.0,207.04,155.44
2016,9,27,7,30,404.0,99.0,1.3,23.0,215.0,270.07,207.69
2016,9,27,7,45,441.5,113.0,1.45,24.0,262.0,327.7,254.59
2016,9,27,8,0,479.0,127.0,1.6,25.0,309.0,389.05,302.88
2016,9,27,8,15,513.5,137.0,1.5,26.0,355.5,447.87,346.98
2016,9,27,8,30,548.0,147.0,1.4,27.0,402.0,509.27,391.09
2016,9,27,8,45,571.0,156.0,1.35,28.0,445.0,564.09,428.84
2016,9,27,9,0,594.0,165.0,1.3,29.0,488.0,619.55,465.58
2016,9,27,9,15,614.0,171.5,1.4,29.5,526.5,675.76,503.54
2016,9,27,9,30,634.0,178.0,1.5,30.0,565.0,726.7,537.17
2016,9,27,9,45,723.5,151.0,1.6,31.0,616.5,800.11,584.46
2016,9,27,10,0,813.0,124.0,1.7,32.0,668.0,870.67,627.2
2016,9,27,10,15,822.0,126.0,1.8,32.0,695.0,907.08,649.87
2016,9,27,10,30,831.0,128.0,1.9,32.0,722.0,940.69,671.07
2016,9,27,10,45,797.0,148.5,2.05,32.5,730.5,950.21,676.23
2016,9,27,11,0,763.0,169.0,2.2,33.0,739.0,962.2,683.25
2016,9,27,11,15,767.0,170.5,2.3,33.0,751.0,979.76,694.72
2016,9,27,11,30,771.0,172.0,2.4,33.0,763.0,993.96,704.12
2016,9,27,11,45,744.0,186.0,2.55,33.5,758.5,987.39,699.66
2016,9,27,12,0,717.0,200.0,2.7,34.0,754.0,976.84,692.92
2016,9,27,12,15,715.0,199.5,2.75,34.0,749.5,972.29,690.63
2016,9,27,12,30,713.0,199.0,2.8,34.0,745.0,964.39,686.3
2016,9,27,12,45,750.5,177.5,2.9,34.0,744.0,969.34,690.69
2016,9,27,13,0,788.0,156.0,3.0,34.0,743.0,962.53,687.59
2016,9,27,13,15,781.0,154.0,3.05,33.5,722.5,944.03,678.19
2016,9,27,13,30,774.0,152.0,3.1,33.0,702.0,915.72,662.47
2016,9,27,13,45,733.5,161.5,3.15,33.0,667.0,867.06,631.93
2016,9,27,14,0,693.0,171.0,3.2,33.0,632.0,817.26,600.36
2016,9,27,14,15,677.5,167.0,3.2,32.5,598.0,773.65,573.47
2016,9,27,14,30,662.0,163.0,3.2,32.0,564.0,728.58,544.4
2016,9,27,14,45,645.0,156.0,3.2,32.0,525.0,678.11,509.8
2016,9,27,15,0,628.0,149.0,3.2,32.0,486.0,626.94,473.98
2016,9,27,15,15,601.0,141.5,3.15,31.5,441.5,568.24,432.58
2016,9,27,15,30,574.0,134.0,3.1,31.0,397.0,505.75,387.33
2016,9,27,15,45,563.0,120.0,3.05,30.5,354.0,456.41,350.44
2016,9,27,16,0,552.0,106.0,3.0,30.0,311.0,402.3,308.6
2016,9,27,16,15,504.0,96.0,2.8,29.0,262.0,332.48,253.76
2016,9,27,16,30,456.0,86.0,2.6,28.0,213.0,271.67,204.33
2016,9,27,16,45,416.5,71.0,2.4,27.5,168.0,213.62,155.47
2016,9,27,17,0,377.0,56.0,2.2,27.0,123.0,160.18,109.82
2016,9,27,17,15,278.5,41.0,1.95,25.5,81.0,100.39,62.24
2016,9,27,17,30,180.0,26.0,1.7,24.0,39.0,52.0,19.93
2016,9,27,17,45,90.0,13.0,1.5,23.0,19.5,17.4,0.0
2016,9,27,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,82.5,14.5,2.05,15.5,21.5,19.34,0.0
2016,9,28,6,30,165.0,29.0,2.2,16.0,43.0,56.65,28.01
2016,9,28,6,45,261.0,45.0,2.4,16.5,85.5,105.0,69.99
2016,9,28,7,0,357.0,61.0,2.6,17.0,128.0,165.28,120.34
2016,9,28,7,15,422.5,72.5,2.55,17.5,175.5,222.87,170.42
2016,9,28,7,30,488.0,84.0,2.5,18.0,223.0,291.3,229.01
2016,9,28,7,45,545.5,90.0,2.45,19.0,273.0,355.48,282.67
2016,9,28,8,0,603.0,96.0,2.4,20.0,323.0,425.21,338.93
2016,9,28,8,15,637.0,102.5,2.35,20.5,370.5,487.29,387.98
2016,9,28,8,30,671.0,109.0,2.3,21.0,418.0,551.47,436.89
2016,9,28,8,45,695.5,113.5,2.3,22.0,462.0,608.84,478.33
2016,9,28,9,0,720.0,118.0,2.3,23.0,506.0,666.53,518.53
2016,9,28,9,15,738.5,122.0,2.3,23.5,545.5,719.05,554.31
2016,9,28,9,30,757.0,126.0,2.3,24.0,585.0,770.68,587.77
2016,9,28,9,45,768.5,129.5,2.3,25.0,618.0,814.61,614.09
2016,9,28,10,0,780.0,133.0,2.3,26.0,651.0,851.85,635.41
2016,9,28,10,15,790.0,135.5,2.35,26.5,678.0,888.69,657.86
2016,9,28,10,30,800.0,138.0,2.4,27.0,705.0,922.9,678.38
2016,9,28,10,45,780.5,152.0,2.5,27.5,718.0,938.31,686.93
2016,9,28,11,0,761.0,166.0,2.6,28.0,731.0,957.09,697.93
2016,9,28,11,15,765.0,167.0,2.7,28.0,743.0,973.96,709.11
2016,9,28,11,30,769.0,168.0,2.8,28.0,755.0,987.48,718.26
2016,9,28,11,45,750.0,178.5,2.95,28.0,753.0,985.09,717.64
2016,9,28,12,0,731.0,189.0,3.1,28.0,751.0,978.92,714.77
2016,9,28,12,15,729.5,189.0,3.25,28.0,747.0,975.31,713.69
2016,9,28,12,30,728.0,189.0,3.4,28.0,743.0,968.32,710.42
2016,9,28,12,45,737.5,181.0,3.55,28.0,734.0,960.06,706.41
2016,9,28,13,0,747.0,173.0,3.7,28.0,725.0,948.17,700.05
2016,9,28,13,15,739.0,170.5,3.75,27.5,704.5,922.05,684.98
2016,9,28,13,30,731.0,168.0,3.8,27.0,684.0,893.07,667.97
2016,9,28,13,45,708.5,170.0,3.9,27.0,654.0,853.22,642.31
2016,9,28,14,0,686.0,172.0,4.0,27.0,624.0,811.64,615.23
2016,9,28,14,15,670.0,167.5,4.0,26.5,590.5,767.27,586.62
2016,9,28,14,30,654.0,163.0,4.0,26.0,557.0,721.53,555.78
