Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,14,45,640.5,155.0,4.0,26.0,519.0,672.98,521.32
2016,9,28,15,0,627.0,147.0,4.0,26.0,481.0,623.45,485.44
2016,9,28,15,15,599.5,140.0,3.9,25.0,437.0,564.99,443.48
2016,9,28,15,30,572.0,133.0,3.8,24.0,393.0,502.84,397.51
2016,9,28,15,45,558.0,119.5,3.75,23.5,349.0,448.01,355.08
2016,9,28,16,0,544.0,106.0,3.7,23.0,305.0,397.53,314.45
2016,9,28,16,15,494.5,96.0,3.6,22.0,256.5,327.73,257.82
2016,9,28,16,30,445.0,86.0,3.5,21.0,208.0,267.0,206.86
2016,9,28,16,45,399.0,71.5,3.4,20.5,163.0,208.16,155.99
2016,9,28,17,0,353.0,57.0,3.3,20.0,118.0,154.77,109.29
2016,9,28,17,15,250.0,41.5,3.25,19.0,77.0,95.35,60.71
2016,9,28,17,30,147.0,26.0,3.2,18.0,36.0,47.31,15.52
2016,9,28,17,45,73.5,13.0,3.2,17.5,18.0,16.28,0.0
2016,9,28,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,117.0,14.0,2.1,12.5,23.5,21.61,0.0
2016,9,29,6,30,234.0,28.0,2.3,13.0,47.0,66.3,31.29
2016,9,29,6,45,344.0,39.5,2.5,13.5,90.5,118.53,78.49
2016,9,29,7,0,454.0,51.0,2.7,14.0,134.0,184.0,134.1
2016,9,29,7,15,521.5,59.5,2.7,14.5,183.5,245.98,189.26
2016,9,29,7,30,589.0,68.0,2.7,15.0,233.0,315.64,250.32
2016,9,29,7,45,323.5,107.5,2.7,15.5,201.0,270.07,218.68
2016,9,29,8,0,58.0,147.0,2.7,16.0,169.0,172.9,139.65
2016,9,29,8,15,78.0,170.5,2.7,16.5,204.0,211.44,171.38
2016,9,29,8,30,98.0,194.0,2.7,17.0,239.0,252.2,204.11
2016,9,29,8,45,173.5,211.5,2.7,18.0,300.5,336.1,271.03
2016,9,29,9,0,249.0,229.0,2.7,19.0,362.0,429.49,343.2
2016,9,29,9,15,538.5,164.0,2.7,19.5,480.5,605.82,481.01
2016,9,29,9,30,828.0,99.0,2.7,20.0,599.0,794.79,617.71
2016,9,29,9,45,844.5,99.0,2.7,21.0,633.5,841.08,644.95
2016,9,29,10,0,861.0,99.0,2.7,22.0,668.0,877.42,665.96
2016,9,29,10,15,869.5,100.5,2.7,22.0,695.0,913.4,689.11
2016,9,29,10,30,878.0,102.0,2.7,22.0,722.0,946.43,710.15
2016,9,29,10,45,883.0,103.0,2.75,22.5,741.0,972.42,725.46
2016,9,29,11,0,888.0,104.0,2.8,23.0,760.0,994.97,738.54
2016,9,29,11,15,891.0,105.0,2.85,23.0,772.0,1011.95,749.47
2016,9,29,11,30,894.0,106.0,2.9,23.0,784.0,1025.21,758.12
2016,9,29,11,45,895.0,106.0,2.95,23.5,787.5,1031.51,760.89
2016,9,29,12,0,896.0,106.0,3.0,24.0,791.0,1033.94,761.33
2016,9,29,12,15,895.0,105.5,3.1,24.0,786.0,1029.89,759.64
2016,9,29,12,30,894.0,105.0,3.2,24.0,781.0,1021.98,755.58
2016,9,29,12,45,894.5,102.5,3.3,24.0,769.5,1009.46,748.6
2016,9,29,13,0,895.0,100.0,3.4,24.0,758.0,993.11,739.16
2016,9,29,13,15,889.0,99.0,3.45,24.0,737.5,968.51,723.9
2016,9,29,13,30,883.0,98.0,3.5,24.0,717.0,940.51,706.4
2016,9,29,13,45,873.0,97.0,3.55,24.0,688.5,905.68,684.18
2016,9,29,14,0,863.0,96.0,3.6,24.0,660.0,868.04,659.9
2016,9,29,14,15,850.5,94.0,3.6,23.5,625.5,831.71,637.33
2016,9,29,14,30,838.0,92.0,3.6,23.0,591.0,785.49,607.43
2016,9,29,14,45,821.5,89.5,3.6,23.0,551.0,733.78,571.99
2016,9,29,15,0,805.0,87.0,3.6,23.0,511.0,680.79,535.11
2016,9,29,15,15,782.0,83.5,3.6,22.5,465.5,621.43,491.93
2016,9,29,15,30,759.0,80.0,3.6,22.0,420.0,562.1,447.14
2016,9,29,15,45,729.0,75.5,3.6,21.5,371.5,498.18,397.23
2016,9,29,16,0,699.0,71.0,3.6,21.0,323.0,436.82,347.47
2016,9,29,16,15,653.0,65.5,3.55,20.0,272.5,368.18,290.75
2016,9,29,16,30,607.0,60.0,3.5,19.0,222.0,303.76,235.47
2016,9,29,16,45,537.0,52.5,3.45,18.5,173.0,234.29,174.85
2016,9,29,17,0,467.0,45.0,3.4,18.0,124.0,172.88,120.77
2016,9,29,17,15,350.5,34.0,3.3,17.0,81.0,107.81,66.61
2016,9,29,17,30,234.0,23.0,3.2,16.0,38.0,55.29,12.46
2016,9,29,17,45,117.0,11.5,3.1,15.5,19.0,17.42,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,127.5,13.0,2.9,12.0,23.0,21.67,0.0
2016,9,30,6,30,255.0,26.0,3.0,12.0,46.0,67.53,29.84
2016,9,30,6,45,365.5,37.0,3.15,12.5,89.5,121.13,79.93
2016,9,30,7,0,476.0,48.0,3.3,13.0,133.0,187.63,136.99
2016,9,30,7,15,543.5,55.5,3.35,13.5,183.0,249.9,193.02
2016,9,30,7,30,611.0,63.0,3.4,14.0,233.0,319.8,254.99
2016,9,30,7,45,658.0,68.0,3.45,14.5,283.5,384.84,311.99
2016,9,30,8,0,705.0,73.0,3.5,15.0,334.0,454.1,370.61
2016,9,30,8,15,735.5,77.0,3.55,15.5,382.0,515.4,421.11
2016,9,30,8,30,766.0,81.0,3.6,16.0,430.0,579.32,471.9
2016,9,30,8,45,789.5,84.0,3.65,16.5,475.0,638.47,517.41
2016,9,30,9,0,813.0,87.0,3.7,17.0,520.0,697.57,560.76
2016,9,30,9,15,829.0,89.5,3.75,17.0,559.5,749.95,598.12
2016,9,30,9,30,845.0,92.0,3.8,17.0,599.0,800.92,633.99
2016,9,30,9,45,860.0,92.5,3.85,17.5,633.0,839.76,659.44
2016,9,30,10,0,875.0,93.0,3.9,18.0,667.0,883.19,687.98
2016,9,30,10,15,883.0,94.0,3.95,18.0,694.0,918.47,711.77
2016,9,30,10,30,891.0,95.0,4.0,18.0,721.0,950.74,733.43
2016,9,30,10,45,896.5,96.5,4.1,18.5,740.5,977.99,750.48
2016,9,30,11,0,902.0,98.0,4.2,19.0,760.0,1001.75,765.15
2016,9,30,11,15,905.0,98.5,4.25,19.0,771.5,1018.28,776.09
2016,9,30,11,30,908.0,99.0,4.3,19.0,783.0,1031.02,784.62
2016,9,30,11,45,909.5,99.0,4.35,19.5,787.0,1037.82,787.75
2016,9,30,12,0,911.0,99.0,4.4,20.0,791.0,1040.69,788.4
2016,9,30,12,15,909.5,99.0,4.45,20.0,786.0,1036.59,786.08
2016,9,30,12,30,908.0,99.0,4.5,20.0,781.0,1028.56,781.4
2016,9,30,12,45,900.0,100.5,4.55,20.0,767.0,1011.97,771.0
2016,9,30,13,0,892.0,102.0,4.6,20.0,753.0,991.76,758.24
2016,9,30,13,15,885.5,101.0,4.6,19.5,732.5,966.67,743.19
2016,9,30,13,30,879.0,100.0,4.6,19.0,712.0,938.23,725.77
2016,9,30,13,45,871.0,98.0,4.6,19.0,684.0,904.12,702.87
2016,9,30,14,0,863.0,96.0,4.6,19.0,656.0,867.09,677.82
2016,9,30,14,15,850.0,94.0,4.55,18.5,621.0,830.32,653.76
2016,9,30,14,30,837.0,92.0,4.5,18.0,586.0,783.69,622.21
2016,9,30,14,45,821.5,88.5,4.5,18.0,546.0,731.6,585.32
2016,9,30,15,0,806.0,85.0,4.5,18.0,506.0,678.17,546.89
2016,9,30,15,15,783.0,82.0,4.45,17.5,460.5,619.35,502.52
2016,9,30,15,30,760.0,79.0,4.4,17.0,415.0,560.53,456.58
2016,9,30,15,45,729.0,74.5,4.35,17.0,366.5,496.03,403.87
2016,9,30,16,0,698.0,70.0,4.3,17.0,318.0,434.25,351.72
2016,9,30,16,15,651.5,64.5,4.15,16.5,267.5,365.52,292.95
2016,9,30,16,30,605.0,59.0,4.0,16.0,217.0,301.09,236.11
2016,9,30,16,45,534.0,51.0,3.85,16.0,168.0,231.03,173.78
2016,9,30,17,0,463.0,43.0,3.7,16.0,119.0,169.22,118.54
2016,9,30,17,15,344.0,32.0,3.45,15.5,77.0,104.2,63.74
2016,9,30,17,30,225.0,21.0,3.2,15.0,35.0,51.55,4.29
2016,9,30,17,45,112.5,10.5,2.95,14.5,17.5,16.11,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,6,15,134.5,12.5,1.65,11.5,22.5,21.92,0.0
2016,10,1,6,30,269.0,25.0,2.0,12.0,45.0,68.69,28.04
2016,10,1,6,45,385.5,36.0,2.35,13.0,90.0,124.88,81.79
2016,10,1,7,0,502.0,47.0,2.7,14.0,135.0,194.35,140.98
2016,10,1,7,15,571.5,54.0,2.9,14.5,185.5,258.39,198.41
2016,10,1,7,30,641.0,61.0,3.1,15.0,236.0,330.25,261.91
2016,10,1,7,45,689.5,65.0,3.3,16.0,287.5,395.58,318.55
2016,10,1,8,0,738.0,69.0,3.5,17.0,339.0,466.24,377.51
2016,10,1,8,15,768.5,73.0,3.5,17.5,388.5,530.44,429.76
2016,10,1,8,30,799.0,77.0,3.5,18.0,438.0,596.02,481.18
2016,10,1,8,45,823.5,79.0,3.5,18.5,484.0,656.25,526.85
2016,10,1,9,0,848.0,81.0,3.5,19.0,530.0,716.42,569.82
2016,10,1,9,15,863.5,83.5,3.45,19.5,570.0,763.93,601.45
2016,10,1,9,30,879.0,86.0,3.4,20.0,610.0,815.19,635.22
2016,10,1,9,45,895.5,85.5,3.4,20.5,645.5,861.98,665.42
2016,10,1,10,0,912.0,85.0,3.4,21.0,681.0,906.68,693.73
2016,10,1,10,15,920.0,86.0,3.4,21.0,708.0,942.99,717.28
2016,10,1,10,30,928.0,87.0,3.4,21.0,735.0,976.15,738.62
2016,10,1,10,45,933.5,88.0,3.4,21.5,755.0,1003.56,754.59
2016,10,1,11,0,939.0,89.0,3.4,22.0,775.0,1027.35,768.13
2016,10,1,11,15,942.0,89.5,3.4,22.0,787.0,1044.32,778.67
2016,10,1,11,30,945.0,90.0,3.4,22.0,799.0,1057.34,786.77
2016,10,1,11,45,945.5,90.5,3.4,22.5,802.0,1063.83,789.19
2016,10,1,12,0,946.0,91.0,3.4,23.0,805.0,1066.24,789.13
2016,10,1,12,15,945.0,91.0,3.45,23.0,800.5,1062.46,787.16
2016,10,1,12,30,944.0,91.0,3.5,23.0,796.0,1054.6,782.69
2016,10,1,12,45,940.0,90.5,3.6,23.0,783.0,1039.18,773.77
2016,10,1,13,0,936.0,90.0,3.7,23.0,770.0,1019.88,762.36
2016,10,1,13,15,930.5,89.5,3.75,23.0,749.0,995.39,747.17
2016,10,1,13,30,925.0,89.0,3.8,23.0,728.0,967.33,729.58
2016,10,1,13,45,915.0,88.0,3.85,23.0,699.0,931.24,706.46
2016,10,1,14,0,905.0,87.0,3.9,23.0,670.0,892.19,681.17
2016,10,1,14,15,893.5,85.5,3.9,22.5,635.0,848.6,653.49
2016,10,1,14,30,882.0,84.0,3.9,22.0,600.0,802.64,623.73
2016,10,1,14,45,864.0,82.0,3.95,22.0,558.5,749.15,587.07
2016,10,1,15,0,846.0,80.0,4.0,22.0,517.0,699.48,552.65
2016,10,1,15,15,823.5,77.0,4.0,21.5,471.0,639.1,508.69
2016,10,1,15,30,801.0,74.0,4.0,21.0,425.0,578.59,462.64
2016,10,1,15,45,767.5,70.5,4.05,21.0,374.5,511.71,409.29
2016,10,1,16,0,734.0,67.0,4.1,21.0,324.0,446.61,355.56
2016,10,1,16,15,686.5,62.0,3.95,20.0,272.5,376.02,296.77
2016,10,1,16,30,639.0,57.0,3.8,19.0,221.0,310.76,240.27
2016,10,1,16,45,562.0,50.0,3.7,18.5,170.0,237.95,176.64
2016,10,1,17,0,485.0,43.0,3.6,18.0,119.0,174.01,120.35
2016,10,1,17,15,354.0,31.5,3.3,17.5,76.0,105.11,62.7
2016,10,1,17,30,223.0,20.0,3.0,17.0,33.0,49.63,0.0
2016,10,1,17,45,111.5,10.0,2.75,16.5,16.5,15.48,0.0
2016,10,1,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,126.5,12.0,1.7,11.5,21.0,21.0,0.0
2016,10,2,6,30,253.0,24.0,2.0,12.0,42.0,65.57,24.16
2016,10,2,6,45,367.5,35.0,2.4,13.0,85.5,120.77,78.92
2016,10,2,7,0,482.0,46.0,2.8,14.0,129.0,188.61,136.85
2016,10,2,7,15,551.0,53.5,2.9,14.5,178.5,251.77,193.45
2016,10,2,7,30,620.0,61.0,3.0,15.0,228.0,322.73,256.07
2016,10,2,7,45,668.5,65.0,3.15,15.5,278.5,387.83,312.99
2016,10,2,8,0,717.0,69.0,3.3,16.0,329.0,456.16,370.82
2016,10,2,8,15,746.5,73.0,3.4,16.5,377.0,518.6,422.08
2016,10,2,8,30,776.0,77.0,3.5,17.0,425.0,582.34,472.62
2016,10,2,8,45,549.5,144.0,3.6,17.5,403.0,540.14,437.05
2016,10,2,9,0,323.0,211.0,3.7,18.0,381.0,464.98,374.65
2016,10,2,9,15,587.5,148.5,3.75,18.0,486.0,634.7,509.77
2016,10,2,9,30,852.0,86.0,3.8,18.0,591.0,793.76,627.52
2016,10,2,9,45,620.5,174.0,3.9,18.5,553.0,740.13,584.58
2016,10,2,10,0,389.0,262.0,4.0,19.0,515.0,633.84,499.62
2016,10,2,10,15,376.0,278.0,4.05,19.0,530.5,652.59,513.12
2016,10,2,10,30,363.0,294.0,4.1,19.0,546.0,669.15,524.26
2016,10,2,10,45,186.5,262.5,4.2,19.0,392.5,456.82,361.44
2016,10,2,11,0,10.0,231.0,4.3,19.0,239.0,224.14,175.29
2016,10,2,11,15,238.5,257.0,4.35,19.0,435.0,526.16,417.23
2016,10,2,11,30,467.0,283.0,4.4,19.0,631.0,804.51,625.42
2016,10,2,11,45,419.5,303.5,4.45,19.0,617.0,781.69,605.92
2016,10,2,12,0,372.0,324.0,4.5,19.0,603.0,740.71,575.48
2016,10,2,12,15,377.5,318.5,4.55,19.0,600.5,738.78,574.9
2016,10,2,12,30,383.0,313.0,4.6,19.0,598.0,735.01,572.83
2016,10,2,12,45,323.0,323.5,4.65,19.5,561.0,682.87,532.43
2016,10,2,13,0,263.0,334.0,4.7,20.0,524.0,630.81,492.05
2016,10,2,13,15,264.0,323.5,4.7,19.5,510.0,613.95,481.31
2016,10,2,13,30,265.0,313.0,4.7,19.0,496.0,595.9,469.45
2016,10,2,13,45,567.0,204.0,4.75,19.0,573.0,753.84,596.15
2016,10,2,14,0,869.0,95.0,4.8,19.0,650.0,869.17,682.06
2016,10,2,14,15,857.0,93.0,4.8,19.0,616.0,832.94,656.39
2016,10,2,14,30,845.0,91.0,4.8,19.0,582.0,786.77,624.19
2016,10,2,14,45,828.5,88.5,4.8,19.0,541.5,734.69,587.26
2016,10,2,15,0,812.0,86.0,4.8,19.0,501.0,681.34,548.85
2016,10,2,15,15,788.5,82.5,4.7,18.5,455.5,621.31,503.2
2016,10,2,15,30,765.0,79.0,4.6,18.0,410.0,561.36,456.19
2016,10,2,15,45,729.0,75.5,4.6,18.0,360.5,494.96,402.03
2016,10,2,16,0,693.0,72.0,4.6,18.0,311.0,432.12,349.04
2016,10,2,16,15,643.0,66.0,4.45,17.5,260.0,361.7,288.88
2016,10,2,16,30,593.0,60.0,4.3,17.0,209.0,296.01,231.0
2016,10,2,16,45,505.5,53.0,4.15,16.5,159.5,222.8,166.88
2016,10,2,17,0,418.0,46.0,4.0,16.0,110.0,159.73,111.6
2016,10,2,17,15,286.0,33.0,3.65,15.5,69.0,93.66,55.96
2016,10,2,17,30,154.0,20.0,3.3,15.0,28.0,40.15,0.0
2016,10,2,17,45,77.0,10.0,2.95,14.5,14.0,13.43,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,70.5,12.0,1.2,11.5,16.5,16.62,0.0
2016,10,3,6,30,141.0,24.0,1.4,12.0,33.0,48.61,15.44
2016,10,3,6,45,220.0,39.5,1.65,13.0,69.0,93.74,62.43
2016,10,3,7,0,299.0,55.0,1.9,14.0,105.0,146.63,107.71
2016,10,3,7,15,343.5,70.0,1.85,14.5,146.5,197.38,152.77
2016,10,3,7,30,388.0,85.0,1.8,15.0,188.0,253.39,201.69
2016,10,3,7,45,422.5,96.5,1.8,15.5,230.0,306.02,246.96
2016,10,3,8,0,457.0,108.0,1.8,16.0,272.0,362.0,293.55
2016,10,3,8,15,239.5,136.5,1.8,16.0,224.0,285.61,232.63
2016,10,3,8,30,22.0,165.0,1.8,16.0,176.0,167.2,134.01
2016,10,3,8,45,24.0,181.5,1.85,16.5,194.0,185.35,148.59
2016,10,3,9,0,26.0,198.0,1.9,17.0,212.0,203.74,162.81
2016,10,3,9,15,17.0,196.0,1.9,17.5,205.5,195.13,154.93
2016,10,3,9,30,8.0,194.0,1.9,18.0,199.0,185.95,146.67
2016,10,3,9,45,60.5,245.5,1.95,18.5,284.5,295.99,234.57
2016,10,3,10,0,113.0,297.0,2.0,19.0,370.0,400.82,315.13
2016,10,3,10,15,71.5,284.5,2.0,19.0,331.5,351.94,275.76
2016,10,3,10,30,30.0,272.0,2.0,19.0,293.0,300.86,235.01
2016,10,3,10,45,15.0,198.0,2.05,19.0,208.5,196.4,153.3
2016,10,3,11,0,0.0,124.0,2.1,19.0,124.0,111.2,84.98
2016,10,3,11,15,13.0,205.0,2.15,19.0,215.0,201.59,157.61
2016,10,3,11,30,26.0,286.0,2.2,19.0,306.0,295.96,231.18
2016,10,3,11,45,30.5,295.0,2.25,19.5,318.0,328.18,255.15
2016,10,3,12,0,35.0,304.0,2.3,20.0,330.0,342.71,265.78
2016,10,3,12,15,36.0,304.5,2.3,20.0,331.5,344.19,266.92
2016,10,3,12,30,37.0,305.0,2.3,20.0,333.0,345.55,268.07
2016,10,3,12,45,32.5,292.5,2.3,20.0,316.5,326.94,253.92
2016,10,3,13,0,28.0,280.0,2.3,20.0,300.0,308.43,239.89
2016,10,3,13,15,21.0,257.5,2.3,20.0,272.5,261.51,203.83
2016,10,3,13,30,14.0,235.0,2.3,20.0,245.0,232.07,181.05
2016,10,3,13,45,32.0,251.0,2.3,20.0,272.0,278.97,218.6
2016,10,3,14,0,50.0,267.0,2.3,20.0,299.0,311.6,244.59
2016,10,3,14,15,49.0,252.5,2.25,19.5,282.0,293.6,231.36
2016,10,3,14,30,48.0,238.0,2.2,19.0,265.0,275.67,218.24
2016,10,3,14,45,27.5,203.5,2.2,19.0,219.0,221.41,175.37
2016,10,3,15,0,7.0,169.0,2.2,19.0,173.0,161.02,126.95
2016,10,3,15,15,3.5,152.5,2.15,19.0,154.5,142.7,112.46
2016,10,3,15,30,0.0,136.0,2.1,19.0,136.0,124.82,98.11
2016,10,3,15,45,334.0,102.0,2.1,19.0,215.5,303.73,246.32
2016,10,3,16,0,668.0,68.0,2.1,19.0,295.0,414.46,330.79
2016,10,3,16,15,618.5,62.5,1.95,18.5,246.0,346.43,272.83
2016,10,3,16,30,569.0,57.0,1.8,18.0,197.0,283.12,217.99
2016,10,3,16,45,490.0,49.5,1.7,18.0,149.5,213.73,157.65
2016,10,3,17,0,411.0,42.0,1.6,18.0,102.0,153.56,105.18
2016,10,3,17,15,280.5,30.0,1.35,17.5,63.0,89.51,51.22
2016,10,3,17,30,150.0,18.0,1.1,17.0,24.0,37.23,0.0
2016,10,3,17,45,75.0,9.0,0.9,17.0,12.0,8.19,0.0
2016,10,3,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,60.0,13.0,1.0,14.0,17.0,16.76,0.0
2016,10,4,6,30,120.0,26.0,1.2,14.0,34.0,47.72,12.3
2016,10,4,6,45,208.5,44.0,1.4,14.5,72.5,96.69,64.54
2016,10,4,7,0,297.0,62.0,1.6,15.0,111.0,154.02,113.2
2016,10,4,7,15,371.0,74.5,1.7,15.0,158.0,211.96,163.65
2016,10,4,7,30,445.0,87.0,1.8,15.0,205.0,278.74,221.48
2016,10,4,7,45,224.5,104.5,1.9,15.5,164.5,216.67,175.22
2016,10,4,8,0,4.0,122.0,2.0,16.0,124.0,114.59,91.02
2016,10,4,8,15,33.0,151.0,2.0,16.0,166.0,166.87,134.7
2016,10,4,8,30,62.0,180.0,2.0,16.0,208.0,216.98,175.76
2016,10,4,8,45,98.0,204.0,2.05,16.5,252.5,269.43,217.93
2016,10,4,9,0,134.0,228.0,2.1,17.0,297.0,336.95,271.1
2016,10,4,9,15,79.0,224.5,2.1,17.5,266.0,284.23,227.27
2016,10,4,9,30,24.0,221.0,2.1,18.0,235.0,226.37,179.27
2016,10,4,9,45,104.0,259.0,2.1,18.5,325.0,348.07,276.39
2016,10,4,10,0,184.0,297.0,2.1,19.0,415.0,478.85,375.94
2016,10,4,10,15,373.0,257.5,2.1,19.0,509.0,627.86,489.68
2016,10,4,10,30,562.0,218.0,2.1,19.0,603.0,788.61,606.68
2016,10,4,10,45,710.0,170.0,2.15,19.5,670.5,898.44,680.76
2016,10,4,11,0,858.0,122.0,2.2,20.0,738.0,995.97,743.49
2016,10,4,11,15,862.0,122.5,2.25,20.0,749.5,1012.87,753.61
2016,10,4,11,30,866.0,123.0,2.3,20.0,761.0,1026.09,762.33
2016,10,4,11,45,878.0,118.0,2.4,20.5,767.0,1026.07,761.64
2016,10,4,12,0,890.0,113.0,2.5,21.0,773.0,1033.5,766.11
2016,10,4,12,15,889.0,112.5,2.65,21.0,768.0,1029.09,764.83
2016,10,4,12,30,888.0,112.0,2.8,21.0,763.0,1020.84,761.19
2016,10,4,12,45,891.0,108.0,2.95,21.5,751.5,1008.76,753.61
2016,10,4,13,0,894.0,104.0,3.1,22.0,740.0,992.8,743.51
2016,10,4,13,15,887.5,103.0,3.2,22.0,719.0,967.43,728.13
2016,10,4,13,30,881.0,102.0,3.3,22.0,698.0,938.72,710.47
2016,10,4,13,45,874.5,99.0,3.4,22.0,670.0,904.55,688.95
2016,10,4,14,0,868.0,96.0,3.5,22.0,642.0,875.14,670.59
2016,10,4,14,15,855.0,94.0,3.55,21.5,607.0,830.33,642.12
2016,10,4,14,30,842.0,92.0,3.6,21.0,572.0,783.38,611.72
2016,10,4,14,45,827.0,88.5,3.7,21.0,531.5,731.36,576.12
2016,10,4,15,0,812.0,85.0,3.8,21.0,491.0,677.97,538.81
2016,10,4,15,15,788.0,81.5,3.8,20.5,445.5,617.64,494.01
2016,10,4,15,30,764.0,78.0,3.8,20.0,400.0,557.44,447.81
2016,10,4,15,45,732.0,73.0,3.85,20.0,351.5,491.73,395.0
2016,10,4,16,0,700.0,68.0,3.9,20.0,303.0,429.13,342.83
2016,10,4,16,15,649.0,62.5,3.8,19.5,252.0,358.65,283.23
2016,10,4,16,30,598.0,57.0,3.7,19.0,201.0,293.01,225.86
2016,10,4,16,45,516.0,49.0,3.6,18.5,152.0,220.5,162.66
2016,10,4,17,0,434.0,41.0,3.5,18.0,103.0,157.6,107.58
2016,10,4,17,15,293.0,29.0,3.3,17.0,63.0,90.47,50.02
2016,10,4,17,30,152.0,17.0,3.1,16.0,23.0,32.84,0.0
2016,10,4,17,45,76.0,8.5,2.95,15.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,101.0,11.5,1.4,11.0,18.0,18.89,0.0
2016,10,5,6,30,202.0,23.0,1.6,12.0,36.0,57.34,10.4
2016,10,5,6,45,336.0,34.5,1.8,13.0,79.5,115.34,74.74
2016,10,5,7,0,470.0,46.0,2.0,14.0,123.0,187.23,135.57
2016,10,5,7,15,545.5,53.5,2.25,14.5,173.0,251.97,193.24
2016,10,5,7,30,621.0,61.0,2.5,15.0,223.0,325.24,257.64
2016,10,5,7,45,675.5,65.5,2.75,15.5,275.0,393.69,317.22
2016,10,5,8,0,730.0,70.0,3.0,16.0,327.0,465.73,378.01
2016,10,5,8,15,762.5,73.5,3.1,16.5,376.0,529.98,430.55
2016,10,5,8,30,795.0,77.0,3.2,17.0,425.0,595.76,482.47
2016,10,5,8,45,822.5,79.0,3.3,18.0,471.5,657.6,528.77
2016,10,5,9,0,850.0,81.0,3.4,19.0,518.0,719.63,572.39
2016,10,5,9,15,866.5,83.5,3.4,19.5,558.5,773.63,608.91
2016,10,5,9,30,883.0,86.0,3.4,20.0,599.0,819.45,638.88
2016,10,5,9,45,898.5,86.0,3.4,20.5,634.0,865.79,668.79
2016,10,5,10,0,914.0,86.0,3.4,21.0,669.0,909.93,696.71
2016,10,5,10,15,922.5,87.5,3.4,21.0,696.0,947.0,720.78
2016,10,5,10,30,931.0,89.0,3.4,21.0,723.0,980.92,742.63
2016,10,5,10,45,939.0,88.5,3.4,21.5,743.5,1008.68,758.81
2016,10,5,11,0,947.0,88.0,3.4,22.0,764.0,1032.89,772.61
2016,10,5,11,15,950.0,88.5,3.4,22.0,775.5,1049.61,782.98
2016,10,5,11,30,953.0,89.0,3.4,22.0,787.0,1062.36,790.9
2016,10,5,11,45,955.0,88.5,3.45,22.5,790.5,1068.89,793.78
2016,10,5,12,0,957.0,88.0,3.5,23.0,794.0,1071.3,794.15
2016,10,5,12,15,956.0,88.0,3.55,23.0,789.0,1067.17,791.94
2016,10,5,12,30,955.0,88.0,3.6,23.0,784.0,1058.93,787.23
2016,10,5,12,45,945.0,90.5,3.65,23.0,769.0,1040.73,776.06
2016,10,5,13,0,935.0,93.0,3.7,23.0,754.0,1018.8,762.56
2016,10,5,13,15,929.0,92.0,3.7,23.0,732.5,993.03,746.18
2016,10,5,13,30,923.0,91.0,3.7,23.0,711.0,963.73,727.46
2016,10,5,13,45,913.0,89.5,3.75,23.0,681.5,926.93,703.88
2016,10,5,14,0,903.0,88.0,3.8,23.0,652.0,887.2,678.13
2016,10,5,14,15,890.0,86.0,3.8,22.5,616.0,841.73,649.11
2016,10,5,14,30,877.0,84.0,3.8,22.0,580.0,794.06,618.08
2016,10,5,14,45,856.5,82.5,3.8,22.0,538.0,745.2,584.54
2016,10,5,15,0,836.0,81.0,3.8,22.0,496.0,688.98,545.05
2016,10,5,15,15,811.0,77.5,3.8,21.5,449.0,626.9,499.33
2016,10,5,15,30,786.0,74.0,3.8,21.0,402.0,565.0,452.03
2016,10,5,15,45,746.5,71.0,3.8,21.0,351.5,496.33,396.94
2016,10,5,16,0,707.0,68.0,3.8,21.0,301.0,431.56,343.13
2016,10,5,16,15,653.5,62.0,3.6,20.5,249.5,359.13,282.09
2016,10,5,16,30,600.0,56.0,3.4,20.0,198.0,291.85,223.56
2016,10,5,16,45,512.0,48.0,3.2,19.5,148.5,217.55,159.27
2016,10,5,17,0,424.0,40.0,3.0,19.0,99.0,153.61,103.77
2016,10,5,17,15,276.5,27.5,2.8,18.0,59.5,85.36,44.59
2016,10,5,17,30,129.0,15.0,2.6,17.0,20.0,28.22,0.0
2016,10,5,17,45,64.5,7.5,2.4,16.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,15,107.5,10.5,1.4,11.5,17.0,18.66,0.0
2016,10,6,6,30,215.0,21.0,1.6,12.0,34.0,57.41,4.73
2016,10,6,6,45,346.0,32.0,1.8,13.0,76.5,115.53,74.08
2016,10,6,7,0,477.0,43.0,2.0,14.0,119.0,186.72,134.83
2016,10,6,7,15,550.5,50.5,2.15,14.5,168.5,251.11,192.33
2016,10,6,7,30,624.0,58.0,2.3,15.0,218.0,323.82,256.27
2016,10,6,7,45,674.5,62.5,2.45,15.5,269.0,390.5,314.32
2016,10,6,8,0,725.0,67.0,2.6,16.0,320.0,460.45,373.22
2016,10,6,8,15,756.5,70.5,2.6,16.5,368.5,523.74,424.59
2016,10,6,8,30,788.0,74.0,2.6,17.0,417.0,588.47,475.16
2016,10,6,8,45,813.0,76.5,2.6,18.0,462.0,648.73,519.58
2016,10,6,9,0,838.0,79.0,2.6,19.0,507.0,708.98,561.07
2016,10,6,9,15,854.0,81.0,2.6,19.5,546.5,761.38,596.06
2016,10,6,9,30,870.0,83.0,2.6,20.0,586.0,805.64,624.62
2016,10,6,9,45,888.5,82.0,2.65,21.0,620.5,852.74,653.86
2016,10,6,10,0,907.0,81.0,2.7,22.0,655.0,897.89,681.16
2016,10,6,10,15,914.5,82.5,2.7,22.5,681.5,933.74,702.68
2016,10,6,10,30,922.0,84.0,2.7,23.0,708.0,966.43,721.94
2016,10,6,10,45,926.5,85.0,2.75,23.5,727.0,992.32,737.03
2016,10,6,11,0,931.0,86.0,2.8,24.0,746.0,1014.56,749.78
2016,10,6,11,15,934.0,86.5,2.75,24.0,757.0,1030.98,759.31
2016,10,6,11,30,937.0,87.0,2.7,24.0,768.0,1043.49,766.44
2016,10,6,11,45,938.0,87.0,2.7,24.5,771.0,1049.44,768.47
2016,10,6,12,0,939.0,87.0,2.7,25.0,774.0,1051.34,768.11
2016,10,6,12,15,937.5,86.5,2.7,25.0,769.0,1046.1,764.83
2016,10,6,12,30,936.0,86.0,2.7,25.0,764.0,1036.85,759.19
2016,10,6,12,45,933.5,85.0,2.7,25.5,751.0,1022.05,748.65
2016,10,6,13,0,931.0,84.0,2.7,26.0,738.0,1003.39,735.8
2016,10,6,13,15,925.5,83.0,2.7,26.0,717.0,978.12,720.2
2016,10,6,13,30,920.0,82.0,2.7,26.0,696.0,949.32,702.34
2016,10,6,13,45,910.5,81.0,2.7,26.0,667.0,913.61,679.86
2016,10,6,14,0,901.0,80.0,2.7,26.0,638.0,874.96,655.31
2016,10,6,14,15,889.0,78.5,2.7,26.0,603.0,830.96,626.9
2016,10,6,14,30,877.0,77.0,2.7,26.0,568.0,784.7,596.61
2016,10,6,14,45,859.5,75.0,2.7,26.0,527.0,731.77,561.22
2016,10,6,15,0,842.0,73.0,2.7,26.0,486.0,682.64,527.97
2016,10,6,15,15,818.5,70.0,2.65,25.5,440.0,621.94,484.55
2016,10,6,15,30,795.0,67.0,2.6,25.0,394.0,561.26,439.26
2016,10,6,15,45,760.5,63.5,2.6,24.5,344.5,494.46,387.78
2016,10,6,16,0,726.0,60.0,2.6,24.0,295.0,429.62,335.75
2016,10,6,16,15,676.0,55.0,2.25,23.0,244.5,358.91,277.26
2016,10,6,16,30,626.0,50.0,1.9,22.0,194.0,292.8,220.6
2016,10,6,16,45,542.5,42.5,1.6,21.5,145.0,220.27,158.25
2016,10,6,17,0,459.0,35.0,1.3,21.0,96.0,156.43,103.05
2016,10,6,17,15,311.0,24.0,1.25,20.0,57.0,86.95,41.17
2016,10,6,17,30,163.0,13.0,1.2,19.0,18.0,30.03,0.0
2016,10,6,17,45,81.5,6.5,1.2,18.0,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,93.5,10.0,0.8,14.5,15.0,17.12,0.0
2016,10,7,6,30,187.0,20.0,0.8,15.0,30.0,52.32,0.0
2016,10,7,6,45,291.5,32.5,0.85,15.5,68.5,104.98,66.52
2016,10,7,7,0,396.0,45.0,0.9,16.0,107.0,167.02,119.77
2016,10,7,7,15,457.0,55.5,1.0,16.5,152.0,225.39,171.11
2016,10,7,7,30,518.0,66.0,1.1,17.0,197.0,290.75,227.63
2016,10,7,7,45,566.5,71.0,1.2,17.5,243.0,351.09,279.11
2016,10,7,8,0,615.0,76.0,1.3,18.0,289.0,415.84,332.48
2016,10,7,8,15,702.5,73.5,1.5,19.0,350.0,496.72,396.39
2016,10,7,8,30,790.0,71.0,1.7,20.0,411.0,586.7,464.93
2016,10,7,8,45,812.0,73.5,1.9,21.0,455.0,644.92,507.59
2016,10,7,9,0,834.0,76.0,2.1,22.0,499.0,702.85,547.59
2016,10,7,9,15,850.0,78.5,2.2,22.5,538.5,749.54,578.54
2016,10,7,9,30,866.0,81.0,2.3,23.0,578.0,800.18,611.85
2016,10,7,9,45,806.0,105.0,2.45,24.0,588.5,817.37,620.74
2016,10,7,10,0,746.0,129.0,2.6,25.0,599.0,824.52,622.99
2016,10,7,10,15,706.0,152.5,2.55,25.5,612.0,838.69,630.05
2016,10,7,10,30,666.0,176.0,2.5,26.0,625.0,847.06,633.14
2016,10,7,10,45,776.5,139.0,2.5,26.5,676.0,920.41,680.19
2016,10,7,11,0,887.0,102.0,2.5,27.0,727.0,990.03,723.15
2016,10,7,11,15,890.0,102.5,2.4,27.5,738.0,1005.77,729.68
2016,10,7,11,30,893.0,103.0,2.3,28.0,749.0,1017.79,734.34
2016,10,7,11,45,892.0,104.0,2.25,28.5,751.5,1022.59,735.06
2016,10,7,12,0,891.0,105.0,2.2,29.0,754.0,1023.53,733.54
2016,10,7,12,15,889.5,105.0,2.15,29.0,748.5,1018.97,730.19
2016,10,7,12,30,888.0,105.0,2.1,29.0,743.0,1010.59,724.64
2016,10,7,12,45,863.0,113.5,2.05,29.5,725.0,995.63,713.68
2016,10,7,13,0,838.0,122.0,2.0,30.0,707.0,967.0,694.26
2016,10,7,13,15,703.0,164.0,1.95,30.0,644.5,875.56,635.82
2016,10,7,13,30,568.0,206.0,1.9,30.0,582.0,772.22,567.68
2016,10,7,13,45,521.5,212.5,1.85,30.0,547.0,720.6,533.05
2016,10,7,14,0,475.0,219.0,1.8,30.0,512.0,669.38,497.76
2016,10,7,14,15,476.0,205.0,1.75,29.5,484.0,636.16,476.7
2016,10,7,14,30,477.0,191.0,1.7,29.0,456.0,601.15,453.81
2016,10,7,14,45,498.0,170.0,1.7,29.0,428.5,571.65,434.17
2016,10,7,15,0,519.0,149.0,1.7,29.0,401.0,538.67,411.44
2016,10,7,15,15,468.0,142.5,1.55,28.5,353.0,471.68,362.41
2016,10,7,15,30,417.0,136.0,1.4,28.0,305.0,408.49,315.24
2016,10,7,15,45,379.0,126.0,1.25,27.5,265.0,352.89,272.73
2016,10,7,16,0,341.0,116.0,1.1,27.0,225.0,300.67,231.68
2016,10,7,16,15,306.5,99.0,1.05,26.0,184.5,239.21,183.1
2016,10,7,16,30,272.0,82.0,1.0,25.0,144.0,189.71,142.47
2016,10,7,16,45,218.0,64.0,1.0,24.0,105.5,137.26,99.19
2016,10,7,17,0,164.0,46.0,1.0,23.0,67.0,91.51,61.13
2016,10,7,17,15,82.0,28.0,1.0,22.5,38.5,46.2,19.54
2016,10,7,17,30,0.0,10.0,1.0,22.0,10.0,9.1,0.0
2016,10,7,17,45,0.0,5.0,1.05,21.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,65.0,10.0,1.0,17.5,13.5,14.75,0.0
2016,10,8,6,30,130.0,20.0,0.9,18.0,27.0,43.07,0.0
2016,10,8,6,45,258.0,34.0,0.85,18.5,67.0,98.6,61.47
2016,10,8,7,0,386.0,48.0,0.8,19.0,107.0,167.57,118.91
2016,10,8,7,15,466.0,57.0,0.85,19.5,155.0,230.42,172.68
2016,10,8,7,30,546.0,66.0,0.9,20.0,203.0,302.43,233.35
2016,10,8,7,45,599.5,72.5,1.0,21.0,252.5,368.34,287.83
2016,10,8,8,0,653.0,79.0,1.1,22.0,302.0,439.24,344.2
2016,10,8,8,15,688.5,84.0,1.15,22.5,350.0,502.73,393.44
2016,10,8,8,30,724.0,89.0,1.2,23.0,398.0,568.3,442.43
2016,10,8,8,45,750.5,92.5,1.3,24.0,442.5,627.74,484.75
2016,10,8,9,0,777.0,96.0,1.4,25.0,487.0,684.85,523.82
2016,10,8,9,15,795.5,99.0,1.4,26.0,526.5,737.73,556.52
2016,10,8,9,30,814.0,102.0,1.4,27.0,566.0,789.46,587.55
2016,10,8,9,45,862.5,90.5,1.45,28.0,607.0,848.15,622.92
2016,10,8,10,0,911.0,79.0,1.5,29.0,648.0,898.79,652.15
2016,10,8,10,15,919.0,80.0,1.45,29.5,674.5,934.45,671.36
2016,10,8,10,30,927.0,81.0,1.4,30.0,701.0,966.95,688.43
2016,10,8,10,45,931.5,82.5,1.35,30.5,720.0,993.37,701.51
2016,10,8,11,0,936.0,84.0,1.3,31.0,739.0,1016.13,712.29
2016,10,8,11,15,939.0,84.5,1.2,31.0,750.0,1032.45,719.69
2016,10,8,11,30,942.0,85.0,1.1,31.0,761.0,1044.85,724.75
2016,10,8,11,45,942.0,85.0,1.05,31.5,764.0,1049.66,724.85
2016,10,8,12,0,942.0,85.0,1.0,32.0,767.0,1050.41,722.74
2016,10,8,12,15,941.0,85.0,0.95,32.0,761.5,1046.11,719.29
2016,10,8,12,30,940.0,85.0,0.9,32.0,756.0,1037.78,713.66
2016,10,8,12,45,935.5,85.0,0.85,32.5,742.5,1022.05,702.39
2016,10,8,13,0,931.0,85.0,0.8,33.0,729.0,1002.5,689.12
2016,10,8,13,15,925.0,84.0,0.8,32.5,707.5,976.66,676.02
2016,10,8,13,30,919.0,83.0,0.8,32.0,686.0,947.33,660.82
2016,10,8,13,45,909.0,82.0,0.8,32.0,657.5,911.13,640.0
2016,10,8,14,0,899.0,81.0,0.8,32.0,629.0,872.05,617.29
2016,10,8,14,15,886.5,79.0,0.85,32.0,593.5,827.09,591.39
2016,10,8,14,30,874.0,77.0,0.9,32.0,558.0,779.91,563.59
2016,10,8,14,45,855.5,75.0,1.0,32.0,516.5,726.39,531.56
2016,10,8,15,0,837.0,73.0,1.1,32.0,475.0,676.79,501.22
2016,10,8,15,15,812.5,70.0,1.1,31.5,429.0,615.73,460.09
2016,10,8,15,30,788.0,67.0,1.1,31.0,383.0,554.81,417.25
