Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,15,45,752.5,63.0,1.15,30.5,333.5,487.38,368.13
2016,10,8,16,0,717.0,59.0,1.2,30.0,284.0,422.05,318.27
2016,10,8,16,15,664.5,53.5,1.15,28.5,233.5,350.45,262.35
2016,10,8,16,30,612.0,48.0,1.1,27.0,183.0,283.79,207.85
2016,10,8,16,45,525.5,40.5,1.05,26.0,135.0,211.66,148.0
2016,10,8,17,0,439.0,33.0,1.0,25.0,87.0,148.56,94.68
2016,10,8,17,15,284.5,21.5,1.05,24.0,50.0,77.81,27.04
2016,10,8,17,30,130.0,10.0,1.1,23.0,13.0,23.3,0.0
2016,10,8,17,45,65.0,5.0,1.15,22.0,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,111.5,9.0,1.25,16.5,14.5,18.02,0.0
2016,10,9,6,30,223.0,18.0,1.2,17.0,29.0,55.74,0.0
2016,10,9,6,45,352.0,28.5,1.15,18.0,70.5,114.82,69.92
2016,10,9,7,0,481.0,39.0,1.1,19.0,112.0,185.36,130.24
2016,10,9,7,15,556.0,46.5,1.15,19.5,161.0,250.39,186.92
2016,10,9,7,30,631.0,54.0,1.2,20.0,210.0,323.95,249.75
2016,10,9,7,45,677.5,59.0,1.3,21.0,260.0,388.3,303.75
2016,10,9,8,0,724.0,64.0,1.4,22.0,310.0,458.03,359.77
2016,10,9,8,15,756.0,68.0,1.3,23.0,358.0,521.91,408.17
2016,10,9,8,30,788.0,72.0,1.2,24.0,406.0,587.29,455.17
2016,10,9,8,45,810.5,75.5,1.1,25.0,450.5,646.8,495.57
2016,10,9,9,0,833.0,79.0,1.0,26.0,495.0,706.09,532.62
2016,10,9,9,15,849.0,81.0,1.0,26.5,534.0,758.04,564.82
2016,10,9,9,30,865.0,83.0,1.0,27.0,573.0,801.76,590.89
2016,10,9,9,45,878.0,84.5,1.05,28.0,606.5,846.71,616.86
2016,10,9,10,0,891.0,86.0,1.1,29.0,640.0,889.37,640.84
2016,10,9,10,15,899.0,87.5,1.15,29.5,666.0,924.95,661.29
2016,10,9,10,30,907.0,89.0,1.2,30.0,692.0,957.45,679.74
2016,10,9,10,45,910.5,90.5,1.25,30.5,710.0,982.39,693.45
2016,10,9,11,0,914.0,92.0,1.3,31.0,728.0,1003.72,705.03
2016,10,9,11,15,916.5,92.5,1.35,31.0,738.5,1019.16,714.55
2016,10,9,11,30,919.0,93.0,1.4,31.0,749.0,1030.78,721.92
2016,10,9,11,45,917.0,94.0,1.5,31.0,751.0,1034.58,725.52
2016,10,9,12,0,915.0,95.0,1.6,31.0,753.0,1034.42,726.88
2016,10,9,12,15,913.5,95.0,1.7,31.0,747.5,1029.65,725.54
2016,10,9,12,30,912.0,95.0,1.8,31.0,742.0,1020.97,721.9
2016,10,9,12,45,900.5,97.5,1.9,31.0,726.5,1001.6,711.67
2016,10,9,13,0,889.0,100.0,2.0,31.0,711.0,978.74,699.29
2016,10,9,13,15,882.0,99.0,2.05,30.5,689.5,952.76,685.7
2016,10,9,13,30,875.0,98.0,2.1,30.0,668.0,923.52,669.91
2016,10,9,13,45,863.0,96.5,2.2,30.0,639.0,894.48,653.25
2016,10,9,14,0,851.0,95.0,2.3,30.0,610.0,853.98,628.77
2016,10,9,14,15,837.0,93.0,2.4,29.5,574.5,808.86,602.06
2016,10,9,14,30,823.0,91.0,2.5,29.0,539.0,761.77,573.36
2016,10,9,14,45,803.0,88.0,2.6,29.0,498.0,707.42,537.76
2016,10,9,15,0,783.0,85.0,2.7,29.0,457.0,652.22,500.28
2016,10,9,15,15,755.5,81.0,2.75,28.5,411.5,590.58,456.32
2016,10,9,15,30,728.0,77.0,2.8,28.0,366.0,529.52,411.18
2016,10,9,15,45,690.0,72.5,2.85,27.5,317.5,465.11,361.67
2016,10,9,16,0,652.0,68.0,2.9,27.0,269.0,401.41,310.82
2016,10,9,16,15,595.0,61.0,2.8,26.0,220.0,329.96,252.6
2016,10,9,16,30,538.0,54.0,2.7,25.0,171.0,264.22,197.13
2016,10,9,16,45,447.5,45.0,2.65,24.0,124.0,192.58,136.89
2016,10,9,17,0,357.0,36.0,2.6,23.0,77.0,131.75,84.96
2016,10,9,17,15,178.5,18.0,2.55,22.0,38.5,55.2,13.37
2016,10,9,17,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.0,1.3,13.5,12.0,10.91,0.0
2016,10,10,6,30,0.0,24.0,1.5,14.0,24.0,22.53,0.0
2016,10,10,6,45,189.0,35.5,1.7,14.5,63.0,86.76,54.46
2016,10,10,7,0,378.0,47.0,1.9,15.0,102.0,165.21,119.19
2016,10,10,7,15,457.5,56.5,1.9,15.5,149.5,227.95,174.29
2016,10,10,7,30,537.0,66.0,1.9,16.0,197.0,299.79,236.52
2016,10,10,7,45,593.5,72.0,1.95,16.5,246.5,366.01,293.38
2016,10,10,8,0,650.0,78.0,2.0,17.0,296.0,437.51,352.67
2016,10,10,8,15,686.0,83.0,1.95,17.5,343.5,501.03,403.47
2016,10,10,8,30,722.0,88.0,1.9,18.0,391.0,566.66,453.91
2016,10,10,8,45,753.5,90.0,1.9,18.5,436.0,624.95,497.4
2016,10,10,9,0,785.0,92.0,1.9,19.0,481.0,686.53,541.34
2016,10,10,9,15,803.0,95.0,1.95,19.5,520.0,739.18,576.66
2016,10,10,9,30,821.0,98.0,2.0,20.0,559.0,790.62,610.5
2016,10,10,9,45,844.0,96.0,2.05,21.0,594.5,838.94,640.37
2016,10,10,10,0,867.0,94.0,2.1,22.0,630.0,885.6,668.53
2016,10,10,10,15,876.0,95.5,2.15,22.5,656.0,913.21,684.77
2016,10,10,10,30,885.0,97.0,2.2,23.0,682.0,945.96,704.56
2016,10,10,10,45,891.0,98.0,2.25,23.5,701.0,972.14,719.85
2016,10,10,11,0,897.0,99.0,2.3,24.0,720.0,994.89,732.95
2016,10,10,11,15,900.0,99.5,2.35,24.0,731.0,1010.53,742.93
2016,10,10,11,30,903.0,100.0,2.4,24.0,742.0,1022.41,750.69
2016,10,10,11,45,903.5,100.5,2.5,24.5,744.5,1027.97,753.59
2016,10,10,12,0,904.0,101.0,2.6,25.0,747.0,1029.64,754.16
2016,10,10,12,15,902.5,101.0,2.65,25.0,741.5,1024.84,751.67
2016,10,10,12,30,901.0,101.0,2.7,25.0,736.0,1016.19,746.88
2016,10,10,12,45,887.0,104.5,2.8,25.0,720.0,995.59,734.86
2016,10,10,13,0,873.0,108.0,2.9,25.0,704.0,981.58,727.3
2016,10,10,13,15,865.5,107.0,2.95,25.0,682.5,955.01,710.94
2016,10,10,13,30,858.0,106.0,3.0,25.0,661.0,925.18,692.46
2016,10,10,13,45,843.5,105.5,3.1,25.0,631.5,886.67,668.32
2016,10,10,14,0,829.0,105.0,3.2,25.0,602.0,845.7,642.24
2016,10,10,14,15,814.0,102.5,3.25,24.5,567.0,799.87,613.31
2016,10,10,14,30,799.0,100.0,3.3,24.0,532.0,752.21,582.56
2016,10,10,14,45,772.5,98.5,3.4,23.5,490.0,695.65,544.87
2016,10,10,15,0,746.0,97.0,3.5,23.0,448.0,641.87,507.06
2016,10,10,15,15,716.5,92.5,3.5,22.5,402.5,579.91,461.01
2016,10,10,15,30,687.0,88.0,3.5,22.0,357.0,518.89,414.16
2016,10,10,15,45,639.5,83.5,3.5,21.5,308.0,449.57,359.16
2016,10,10,16,0,592.0,79.0,3.5,21.0,259.0,383.87,305.2
2016,10,10,16,15,530.5,71.0,3.45,20.0,210.0,312.77,245.83
2016,10,10,16,30,469.0,63.0,3.4,19.0,161.0,247.91,189.95
2016,10,10,16,45,371.5,51.5,3.35,18.5,115.5,175.77,128.16
2016,10,10,17,0,274.0,40.0,3.3,18.0,70.0,115.31,75.9
2016,10,10,17,15,137.0,20.0,3.15,17.0,35.0,48.39,5.28
2016,10,10,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,56.0,8.5,1.0,13.0,11.0,7.73,0.0
2016,10,11,6,30,112.0,17.0,1.2,13.0,22.0,37.26,0.0
2016,10,11,6,45,228.5,32.5,1.45,13.5,60.0,92.39,56.64
2016,10,11,7,0,345.0,48.0,1.7,14.0,98.0,156.34,113.17
2016,10,11,7,15,172.5,59.5,1.75,14.5,84.5,125.9,96.75
2016,10,11,7,30,0.0,71.0,1.8,15.0,71.0,64.76,49.42
2016,10,11,7,45,0.0,89.5,1.85,15.5,89.5,82.19,64.28
2016,10,11,8,0,0.0,108.0,1.9,16.0,108.0,99.69,78.83
2016,10,11,8,15,19.0,135.0,1.9,16.0,143.0,136.91,109.95
2016,10,11,8,30,38.0,162.0,1.9,16.0,178.0,185.19,149.78
2016,10,11,8,45,33.0,175.0,1.95,16.5,190.0,196.66,158.34
2016,10,11,9,0,28.0,188.0,2.0,17.0,202.0,207.75,166.51
2016,10,11,9,15,43.5,212.0,2.0,17.5,235.5,246.44,197.14
2016,10,11,9,30,59.0,236.0,2.0,18.0,269.0,286.59,228.34
2016,10,11,9,45,299.0,215.5,2.05,18.5,397.5,495.71,394.89
2016,10,11,10,0,539.0,195.0,2.1,19.0,526.0,710.0,554.56
2016,10,11,10,15,476.0,228.0,2.1,19.0,529.5,706.91,548.0
2016,10,11,10,30,413.0,261.0,2.1,19.0,533.0,697.82,539.02
2016,10,11,10,45,654.5,178.5,2.1,19.5,622.5,854.17,652.25
2016,10,11,11,0,896.0,96.0,2.1,20.0,712.0,989.86,740.27
2016,10,11,11,15,899.5,96.5,2.05,20.0,723.0,1005.9,748.21
2016,10,11,11,30,903.0,97.0,2.0,20.0,734.0,1018.2,755.1
2016,10,11,11,45,904.0,97.0,2.0,20.5,736.5,1023.6,756.85
2016,10,11,12,0,905.0,97.0,2.0,21.0,739.0,1025.12,756.31
2016,10,11,12,15,734.0,161.5,2.0,21.0,679.5,943.72,703.01
2016,10,11,12,30,563.0,226.0,2.0,21.0,620.0,833.49,628.79
2016,10,11,12,45,495.0,248.0,2.0,21.5,590.0,784.23,593.39
2016,10,11,13,0,427.0,270.0,2.0,22.0,560.0,733.85,556.32
2016,10,11,13,15,420.5,261.5,2.05,21.5,539.5,708.44,540.88
2016,10,11,13,30,414.0,253.0,2.1,21.0,519.0,681.41,523.85
2016,10,11,13,45,385.0,247.5,2.15,21.0,486.5,621.33,481.63
2016,10,11,14,0,356.0,242.0,2.2,21.0,454.0,577.35,450.27
2016,10,11,14,15,454.0,200.5,2.3,20.5,454.0,611.77,479.99
2016,10,11,14,30,552.0,159.0,2.4,20.0,454.0,622.36,491.73
2016,10,11,14,45,485.5,161.0,2.55,20.0,406.0,550.74,438.12
2016,10,11,15,0,419.0,163.0,2.7,20.0,358.0,483.17,386.73
2016,10,11,15,15,473.0,135.0,2.75,19.5,334.0,464.86,374.51
2016,10,11,15,30,527.0,107.0,2.8,19.0,310.0,444.66,359.36
2016,10,11,15,45,553.5,93.0,2.9,19.0,281.0,413.1,333.05
2016,10,11,16,0,580.0,79.0,3.0,19.0,252.0,377.37,301.83
2016,10,11,16,15,516.5,70.5,3.0,18.5,203.5,305.71,241.17
2016,10,11,16,30,453.0,62.0,3.0,18.0,155.0,240.57,184.58
2016,10,11,16,45,356.5,50.0,3.0,17.5,110.5,169.42,123.51
2016,10,11,17,0,260.0,38.0,3.0,17.0,66.0,109.87,71.51
2016,10,11,17,15,130.0,19.0,2.95,16.5,33.0,45.65,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,6,15,59.0,8.0,1.15,12.5,10.5,0.0,0.0
2016,10,12,6,30,118.0,16.0,1.3,13.0,21.0,32.38,0.0
2016,10,12,6,45,247.5,30.5,1.5,13.5,59.5,95.6,57.22
2016,10,12,7,0,377.0,45.0,1.7,14.0,98.0,163.76,118.02
2016,10,12,7,15,460.0,54.5,1.65,14.0,145.0,227.61,174.56
2016,10,12,7,30,543.0,64.0,1.6,14.0,192.0,300.96,238.68
2016,10,12,7,45,601.5,69.5,1.6,14.5,242.0,367.82,296.28
2016,10,12,8,0,660.0,75.0,1.6,15.0,292.0,440.13,356.31
2016,10,12,8,15,372.5,122.5,1.55,15.5,249.0,360.84,293.74
2016,10,12,8,30,85.0,170.0,1.5,16.0,206.0,224.0,181.2
2016,10,12,8,45,185.0,184.5,1.5,16.5,272.0,320.93,260.53
2016,10,12,9,0,285.0,199.0,1.5,17.0,338.0,429.63,345.52
2016,10,12,9,15,234.0,223.5,1.55,17.5,343.5,418.16,334.12
2016,10,12,9,30,183.0,248.0,1.6,18.0,349.0,414.21,328.83
2016,10,12,9,45,518.5,174.0,1.7,18.5,484.5,650.01,511.46
2016,10,12,10,0,854.0,100.0,1.8,19.0,620.0,880.86,672.4
2016,10,12,10,15,863.0,101.5,1.9,19.0,646.0,916.57,694.08
2016,10,12,10,30,872.0,103.0,2.0,19.0,672.0,949.33,715.9
2016,10,12,10,45,876.0,105.0,2.15,19.5,690.0,974.78,732.06
2016,10,12,11,0,880.0,107.0,2.3,20.0,708.0,996.71,745.96
2016,10,12,11,15,883.0,107.5,2.4,20.0,718.0,1001.84,749.69
2016,10,12,11,30,886.0,108.0,2.5,20.0,728.0,1013.42,758.04
2016,10,12,11,45,888.5,107.0,2.7,20.0,731.0,1019.02,763.49
2016,10,12,12,0,891.0,106.0,2.9,20.0,734.0,1020.81,766.52
2016,10,12,12,15,889.0,105.5,2.9,20.0,728.0,1014.87,762.69
2016,10,12,12,30,887.0,105.0,2.9,20.0,722.0,1005.14,756.54
2016,10,12,12,45,724.5,159.5,2.9,20.0,657.0,915.66,696.38
2016,10,12,13,0,562.0,214.0,2.9,20.0,592.0,800.96,616.83
2016,10,12,13,15,523.5,220.5,2.85,20.0,564.0,759.65,587.79
2016,10,12,13,30,485.0,227.0,2.8,20.0,536.0,717.59,557.38
2016,10,12,13,45,415.5,234.5,2.8,20.5,491.0,648.99,506.08
2016,10,12,14,0,346.0,242.0,2.8,21.0,446.0,568.82,445.97
2016,10,12,14,15,454.5,198.0,2.9,20.5,449.0,609.08,480.63
2016,10,12,14,30,563.0,154.0,3.0,20.0,452.0,624.67,496.27
2016,10,12,14,45,621.5,124.5,3.2,20.0,430.0,615.77,491.58
2016,10,12,15,0,680.0,95.0,3.4,20.0,408.0,592.43,475.69
2016,10,12,15,15,700.5,85.0,3.35,19.5,378.5,559.23,450.7
2016,10,12,15,30,721.0,75.0,3.3,19.0,349.0,520.1,420.02
2016,10,12,15,45,686.0,69.0,3.25,18.5,301.5,456.27,368.3
2016,10,12,16,0,651.0,63.0,3.2,18.0,254.0,392.79,315.11
2016,10,12,16,15,591.0,56.5,2.8,17.5,205.0,321.11,253.35
2016,10,12,16,30,531.0,50.0,2.4,17.0,156.0,255.49,195.27
2016,10,12,16,45,435.5,40.5,2.05,16.5,111.0,182.86,132.03
2016,10,12,17,0,340.0,31.0,1.7,16.0,66.0,121.84,77.0
2016,10,12,17,15,170.0,15.5,1.55,15.5,33.0,49.24,0.0
2016,10,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.15,12.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.2,12.0,16.0,14.55,0.0
2016,10,13,6,45,112.0,31.0,1.25,12.5,46.0,62.12,36.19
2016,10,13,7,0,224.0,46.0,1.3,13.0,76.0,121.58,88.38
2016,10,13,7,15,263.0,63.0,1.5,13.0,113.5,167.99,130.21
2016,10,13,7,30,302.0,80.0,1.7,13.0,151.0,219.06,175.72
2016,10,13,7,45,328.5,96.0,1.95,13.5,189.5,267.64,218.34
2016,10,13,8,0,355.0,112.0,2.2,14.0,228.0,318.81,262.0
2016,10,13,8,15,373.5,127.0,2.25,14.5,265.0,366.66,301.52
2016,10,13,8,30,392.0,142.0,2.3,15.0,302.0,415.67,340.78
2016,10,13,8,45,537.0,122.0,2.35,16.0,367.0,517.94,421.58
2016,10,13,9,0,682.0,102.0,2.4,17.0,432.0,627.08,504.71
2016,10,13,9,15,502.0,164.0,2.4,17.5,417.5,583.53,466.74
2016,10,13,9,30,322.0,226.0,2.4,18.0,403.0,515.29,410.37
2016,10,13,9,45,447.5,203.0,2.4,18.5,465.0,622.73,492.43
2016,10,13,10,0,573.0,180.0,2.4,19.0,527.0,722.94,565.83
2016,10,13,10,15,540.5,201.5,2.4,19.5,539.5,735.96,571.6
2016,10,13,10,30,508.0,223.0,2.4,20.0,552.0,744.82,575.05
2016,10,13,10,45,505.0,231.0,2.4,20.5,566.0,762.94,585.96
2016,10,13,11,0,502.0,239.0,2.4,21.0,580.0,778.7,595.06
2016,10,13,11,15,499.0,244.5,2.45,21.0,587.5,789.28,602.15
2016,10,13,11,30,496.0,250.0,2.5,21.0,595.0,797.45,607.67
2016,10,13,11,45,502.5,246.5,2.6,21.5,597.5,802.68,610.84
2016,10,13,12,0,509.0,243.0,2.7,22.0,600.0,805.5,612.44
2016,10,13,12,15,508.5,243.0,2.8,22.0,597.0,802.82,611.26
2016,10,13,12,30,508.0,243.0,2.9,22.0,594.0,797.72,608.49
2016,10,13,12,45,502.0,240.0,3.0,22.5,581.0,781.56,596.88
2016,10,13,13,0,496.0,237.0,3.1,23.0,568.0,763.26,583.84
2016,10,13,13,15,498.5,228.0,3.15,23.0,552.0,744.23,571.49
2016,10,13,13,30,501.0,219.0,3.2,23.0,536.0,722.93,557.45
2016,10,13,13,45,476.0,216.0,3.25,23.0,506.5,681.81,528.41
2016,10,13,14,0,451.0,213.0,3.3,23.0,477.0,640.24,498.78
2016,10,13,14,15,371.5,215.5,3.3,22.5,424.5,546.21,429.76
2016,10,13,14,30,292.0,218.0,3.3,22.0,372.0,472.58,374.27
2016,10,13,14,45,328.0,193.5,3.3,22.0,353.5,457.99,364.79
2016,10,13,15,0,364.0,169.0,3.3,22.0,335.0,439.34,351.48
2016,10,13,15,15,361.5,150.5,3.3,21.5,301.0,398.78,320.61
2016,10,13,15,30,359.0,132.0,3.3,21.0,267.0,368.21,296.58
2016,10,13,15,45,336.5,116.5,3.3,20.5,229.5,318.46,256.4
2016,10,13,16,0,314.0,101.0,3.3,20.0,192.0,270.57,216.6
2016,10,13,16,15,284.0,84.0,3.05,19.5,154.5,220.09,173.53
2016,10,13,16,30,254.0,67.0,2.8,19.0,117.0,172.86,132.31
2016,10,13,16,45,200.5,50.0,2.55,18.5,82.5,122.32,88.64
2016,10,13,17,0,147.0,33.0,2.3,18.0,48.0,78.53,48.91
2016,10,13,17,15,73.5,16.5,2.05,17.5,24.0,32.7,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,3.65,16.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,3.8,16.0,2.0,1.82,0.0
2016,10,14,6,45,0.0,7.5,3.95,16.5,7.5,6.58,0.0
2016,10,14,7,0,0.0,13.0,4.1,17.0,13.0,11.42,3.71
2016,10,14,7,15,0.0,20.0,4.2,17.0,20.0,17.58,9.11
2016,10,14,7,30,0.0,27.0,4.3,17.0,27.0,23.76,14.49
2016,10,14,7,45,0.0,34.5,4.45,17.0,34.5,30.39,20.2
2016,10,14,8,0,0.0,42.0,4.6,17.0,42.0,37.03,25.86
2016,10,14,8,15,0.0,49.0,4.75,17.5,49.0,43.24,31.01
2016,10,14,8,30,0.0,56.0,4.9,18.0,56.0,49.45,36.09
2016,10,14,8,45,27.0,126.5,5.05,18.5,139.5,140.68,112.39
2016,10,14,9,0,54.0,197.0,5.2,19.0,223.0,237.96,191.68
2016,10,14,9,15,180.5,212.0,5.25,19.0,309.0,365.12,296.3
2016,10,14,9,30,307.0,227.0,5.3,19.0,395.0,504.79,407.91
2016,10,14,9,45,169.5,232.5,5.35,19.5,326.0,392.41,315.55
2016,10,14,10,0,32.0,238.0,5.4,20.0,257.0,268.93,213.1
2016,10,14,10,15,16.0,172.0,5.35,20.0,181.5,172.55,135.67
2016,10,14,10,30,0.0,106.0,5.3,20.0,106.0,94.53,71.87
2016,10,14,10,45,1.0,143.5,5.3,20.5,144.5,130.97,101.2
2016,10,14,11,0,2.0,181.0,5.3,21.0,183.0,168.4,130.88
2016,10,14,11,15,1.0,116.0,5.2,21.0,117.0,104.83,79.74
2016,10,14,11,30,0.0,51.0,5.1,21.0,51.0,45.16,31.31
2016,10,14,11,45,3.0,126.0,5.1,21.0,128.0,116.24,89.05
2016,10,14,12,0,6.0,201.0,5.1,21.0,205.0,192.06,149.67
2016,10,14,12,15,3.0,108.0,5.05,21.0,110.0,99.34,75.34
2016,10,14,12,30,0.0,15.0,5.0,21.0,15.0,13.26,5.22
2016,10,14,12,45,0.0,14.5,5.0,21.0,14.5,12.81,4.87
2016,10,14,13,0,0.0,14.0,5.0,21.0,14.0,12.37,4.52
2016,10,14,13,15,0.0,13.5,4.9,21.0,13.5,11.92,4.16
2016,10,14,13,30,0.0,13.0,4.8,21.0,13.0,11.48,3.81
2016,10,14,13,45,0.0,11.5,4.7,21.0,11.5,10.15,2.73
2016,10,14,14,0,0.0,10.0,4.6,21.0,10.0,8.82,1.64
2016,10,14,14,15,0.0,9.0,4.45,20.5,9.0,7.93,0.94
2016,10,14,14,30,0.0,8.0,4.3,20.0,8.0,7.05,0.22
2016,10,14,14,45,0.0,62.0,4.15,20.0,62.0,54.8,40.03
2016,10,14,15,0,0.0,116.0,4.0,20.0,116.0,105.31,81.86
2016,10,14,15,15,0.0,89.5,3.8,19.5,89.5,80.05,61.28
2016,10,14,15,30,0.0,63.0,3.6,19.0,63.0,55.66,41.2
2016,10,14,15,45,0.0,53.5,3.4,19.0,53.5,47.23,34.2
2016,10,14,16,0,0.0,44.0,3.2,19.0,44.0,38.8,27.11
2016,10,14,16,15,0.0,35.0,2.9,18.5,35.0,30.84,20.36
2016,10,14,16,30,0.0,26.0,2.6,18.0,26.0,22.88,13.53
2016,10,14,16,45,0.0,18.0,2.3,18.0,18.0,15.82,7.36
2016,10,14,17,0,0.0,10.0,2.0,18.0,10.0,8.78,0.86
2016,10,14,17,15,0.0,5.0,1.75,17.5,5.0,4.55,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,51.0,6.5,1.5,13.5,8.0,0.0,0.0
2016,10,15,6,30,102.0,13.0,1.8,14.0,16.0,27.46,0.0
2016,10,15,6,45,244.0,25.5,2.1,15.0,52.0,89.74,47.54
2016,10,15,7,0,386.0,38.0,2.4,16.0,88.0,160.56,113.66
2016,10,15,7,15,469.5,46.0,2.7,16.5,134.0,223.19,169.33
2016,10,15,7,30,553.0,54.0,3.0,17.0,180.0,295.39,232.64
2016,10,15,7,45,604.0,60.0,3.3,17.5,227.0,359.46,288.9
2016,10,15,8,0,655.0,66.0,3.6,18.0,274.0,428.22,347.39
2016,10,15,8,15,690.5,70.5,3.9,18.5,320.0,490.6,399.19
2016,10,15,8,30,726.0,75.0,4.2,19.0,366.0,553.08,449.58
2016,10,15,8,45,748.5,79.0,4.5,19.5,408.0,609.76,494.3
2016,10,15,9,0,771.0,83.0,4.8,20.0,450.0,666.34,537.29
2016,10,15,9,15,518.5,157.5,4.95,20.0,413.0,589.16,474.72
2016,10,15,9,30,266.0,232.0,5.1,20.0,376.0,478.03,383.63
2016,10,15,9,45,267.5,247.0,5.35,20.5,399.5,506.73,405.24
2016,10,15,10,0,269.0,262.0,5.6,21.0,423.0,534.64,425.57
2016,10,15,10,15,159.0,266.5,5.75,21.0,362.5,432.61,343.99
2016,10,15,10,30,49.0,271.0,5.9,21.0,302.0,323.1,255.02
2016,10,15,10,45,27.0,233.0,6.05,21.5,250.0,259.96,204.32
2016,10,15,11,0,5.0,195.0,6.2,22.0,198.0,185.34,144.01
2016,10,15,11,15,284.5,208.0,6.3,22.0,403.0,518.15,413.73
2016,10,15,11,30,564.0,221.0,6.4,22.0,608.0,831.67,652.81
2016,10,15,11,45,465.0,258.0,6.5,22.0,578.0,777.76,609.24
2016,10,15,12,0,366.0,295.0,6.6,22.0,548.0,703.95,552.37
2016,10,15,12,15,268.5,309.5,6.65,22.0,494.5,622.93,489.4
2016,10,15,12,30,171.0,324.0,6.7,22.0,441.0,523.53,411.75
2016,10,15,12,45,86.5,252.0,6.75,22.0,311.0,338.94,267.98
2016,10,15,13,0,2.0,180.0,6.8,22.0,181.0,167.63,129.91
2016,10,15,13,15,1.0,103.5,6.75,21.5,104.0,93.13,70.42
2016,10,15,13,30,0.0,27.0,6.7,21.0,27.0,23.85,13.99
2016,10,15,13,45,0.0,25.0,6.7,21.0,25.0,22.07,12.56
2016,10,15,14,0,0.0,23.0,6.7,21.0,23.0,20.3,11.13
2016,10,15,14,15,0.0,84.5,6.65,20.5,84.5,74.83,56.22
2016,10,15,14,30,0.0,146.0,6.6,20.0,146.0,134.0,105.04
2016,10,15,14,45,0.0,133.5,6.55,20.0,133.5,122.15,95.55
2016,10,15,15,0,0.0,121.0,6.5,20.0,121.0,110.37,86.11
2016,10,15,15,15,36.0,134.5,6.3,19.5,147.5,155.01,124.14
2016,10,15,15,30,72.0,148.0,6.1,19.0,174.0,191.02,154.56
2016,10,15,15,45,61.5,128.0,5.95,19.0,148.0,161.1,129.5
2016,10,15,16,0,51.0,108.0,5.8,19.0,122.0,132.37,105.21
2016,10,15,16,15,38.5,87.5,5.6,18.5,97.0,103.49,80.71
2016,10,15,16,30,26.0,67.0,5.4,18.0,72.0,76.11,57.28
2016,10,15,16,45,13.0,47.0,5.2,18.0,49.5,50.62,35.33
2016,10,15,17,0,0.0,27.0,5.0,18.0,27.0,24.78,12.07
2016,10,15,17,15,0.0,13.5,4.95,18.0,13.5,12.28,0.0
2016,10,15,17,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.0,3.35,17.0,3.0,0.0,0.0
2016,10,16,6,30,0.0,6.0,3.4,17.0,6.0,5.46,0.0
2016,10,16,6,45,0.0,21.0,3.5,17.0,21.0,18.59,6.24
2016,10,16,7,0,0.0,36.0,3.6,17.0,36.0,32.68,20.96
2016,10,16,7,15,0.0,55.0,3.6,17.0,55.0,50.8,36.78
2016,10,16,7,30,0.0,74.0,3.6,17.0,74.0,68.85,52.39
2016,10,16,7,45,4.5,92.5,3.6,17.5,94.0,88.45,68.98
2016,10,16,8,0,9.0,111.0,3.6,18.0,114.0,108.62,85.81
2016,10,16,8,15,13.5,128.5,3.65,18.0,133.5,128.3,102.17
2016,10,16,8,30,18.0,146.0,3.7,18.0,153.0,148.53,118.81
2016,10,16,8,45,9.0,111.0,3.8,18.5,114.5,106.71,83.73
2016,10,16,9,0,0.0,76.0,3.9,19.0,76.0,67.24,50.53
2016,10,16,9,15,0.0,86.0,4.0,19.0,86.0,76.16,57.8
2016,10,16,9,30,0.0,96.0,4.1,19.0,96.0,85.42,65.28
2016,10,16,9,45,0.0,80.5,4.25,19.0,80.5,71.28,53.5
2016,10,16,10,0,0.0,65.0,4.4,19.0,65.0,57.52,42.06
2016,10,16,10,15,0.0,111.5,4.55,19.0,111.5,99.76,76.64
2016,10,16,10,30,0.0,158.0,4.7,19.0,158.0,144.34,112.71
2016,10,16,10,45,0.0,88.0,4.9,19.5,88.0,78.02,58.52
2016,10,16,11,0,0.0,18.0,5.1,20.0,18.0,15.9,7.47
2016,10,16,11,15,2.0,104.5,5.2,20.0,106.0,95.08,72.35
2016,10,16,11,30,4.0,191.0,5.3,20.0,194.0,180.39,141.04
2016,10,16,11,45,2.0,111.0,5.4,20.0,112.5,101.17,77.14
2016,10,16,12,0,0.0,31.0,5.5,20.0,31.0,27.42,16.91
2016,10,16,12,15,2.0,112.0,5.5,20.0,114.0,102.1,78.01
2016,10,16,12,30,4.0,193.0,5.5,20.0,197.0,182.43,142.75
2016,10,16,12,45,4.0,192.0,5.55,20.0,195.5,181.51,142.03
2016,10,16,13,0,4.0,191.0,5.6,20.0,194.0,180.63,141.46
2016,10,16,13,15,2.0,114.0,5.75,20.0,115.5,103.92,79.65
2016,10,16,13,30,0.0,37.0,5.9,20.0,37.0,32.7,21.37
2016,10,16,13,45,0.0,45.5,6.05,20.5,45.5,40.22,27.58
2016,10,16,14,0,0.0,54.0,6.2,21.0,54.0,47.74,33.76
2016,10,16,14,15,0.0,55.0,6.3,20.5,55.0,48.61,34.64
2016,10,16,14,30,0.0,56.0,6.4,20.0,56.0,49.49,35.52
2016,10,16,14,45,0.0,45.0,6.5,20.0,45.0,39.72,27.5
2016,10,16,15,0,0.0,34.0,6.6,20.0,34.0,29.98,19.45
2016,10,16,15,15,69.5,91.0,6.35,19.5,116.5,137.99,111.03
2016,10,16,15,30,139.0,148.0,6.1,19.0,199.0,239.19,195.02
2016,10,16,15,45,382.0,103.5,5.9,19.0,215.0,327.45,267.62
2016,10,16,16,0,625.0,59.0,5.7,19.0,231.0,372.92,300.76
2016,10,16,16,15,560.5,52.5,5.35,18.5,183.5,301.43,237.92
2016,10,16,16,30,496.0,46.0,5.0,18.0,136.0,236.6,179.87
2016,10,16,16,45,382.0,37.0,4.7,17.5,93.0,162.08,115.07
2016,10,16,17,0,268.0,28.0,4.4,17.0,50.0,100.24,54.62
2016,10,16,17,15,134.0,14.0,4.3,17.0,25.0,34.37,0.0
2016,10,16,17,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,15,16.5,6.0,1.15,13.5,6.5,0.0,0.0
2016,10,17,6,30,33.0,12.0,1.2,14.0,13.0,16.01,0.0
2016,10,17,6,45,162.5,28.0,1.3,14.5,46.5,73.4,34.1
2016,10,17,7,0,292.0,44.0,1.4,15.0,80.0,140.19,99.58
2016,10,17,7,15,383.5,54.5,1.5,15.0,125.0,202.86,154.61
2016,10,17,7,30,475.0,65.0,1.6,15.0,170.0,276.08,218.2
2016,10,17,7,45,544.5,70.5,1.75,15.5,218.5,344.1,276.85
2016,10,17,8,0,614.0,76.0,1.9,16.0,267.0,418.74,339.32
2016,10,17,8,15,653.0,81.0,1.9,16.5,313.0,481.64,390.33
2016,10,17,8,30,692.0,86.0,1.9,17.0,359.0,546.98,441.38
2016,10,17,8,45,726.0,88.0,1.9,17.5,402.5,607.47,487.04
2016,10,17,9,0,760.0,90.0,1.9,18.0,446.0,666.09,529.59
2016,10,17,9,15,779.0,93.0,1.9,18.0,484.0,717.91,565.57
2016,10,17,9,30,798.0,96.0,1.9,18.0,522.0,768.64,600.17
2016,10,17,9,45,610.0,160.0,1.9,18.5,497.0,717.63,560.52
2016,10,17,10,0,422.0,224.0,1.9,19.0,472.0,640.27,499.24
2016,10,17,10,15,289.5,259.0,1.9,19.0,432.5,558.67,436.64
2016,10,17,10,30,157.0,294.0,1.9,19.0,393.0,467.62,365.43
2016,10,17,10,45,511.0,198.0,1.9,19.5,533.0,730.98,566.49
2016,10,17,11,0,865.0,102.0,1.9,20.0,673.0,972.87,729.4
2016,10,17,11,15,582.0,203.0,1.95,20.0,590.0,822.64,625.13
2016,10,17,11,30,299.0,304.0,2.0,20.0,507.0,646.79,495.55
2016,10,17,11,45,587.5,202.5,2.1,20.0,602.5,842.7,643.12
2016,10,17,12,0,876.0,101.0,2.2,20.0,698.0,995.44,745.53
2016,10,17,12,15,874.5,100.5,2.3,20.0,692.0,989.81,741.4
2016,10,17,12,30,873.0,100.0,2.4,20.0,686.0,980.47,736.62
2016,10,17,12,45,874.0,96.5,2.55,20.5,673.5,966.34,727.82
2016,10,17,13,0,875.0,93.0,2.7,21.0,661.0,948.52,716.56
2016,10,17,13,15,867.5,92.0,2.75,20.5,640.0,922.17,701.37
2016,10,17,13,30,860.0,91.0,2.8,20.0,619.0,892.67,683.96
2016,10,17,13,45,851.5,88.5,2.85,20.0,590.5,865.66,666.87
2016,10,17,14,0,843.0,86.0,2.9,20.0,562.0,827.29,641.64
2016,10,17,14,15,828.0,84.0,2.95,20.0,527.5,781.77,611.08
2016,10,17,14,30,813.0,82.0,3.0,20.0,493.0,734.43,578.78
2016,10,17,14,45,792.5,79.0,3.05,20.0,452.5,680.42,540.99
2016,10,17,15,0,772.0,76.0,3.1,20.0,412.0,625.69,501.12
2016,10,17,15,15,743.0,72.5,3.05,19.5,367.5,564.65,454.67
2016,10,17,15,30,714.0,69.0,3.0,19.0,323.0,504.42,407.24
2016,10,17,15,45,670.0,64.5,3.0,19.0,276.0,438.44,352.94
2016,10,17,16,0,626.0,60.0,3.0,19.0,229.0,373.82,298.01
2016,10,17,16,15,560.0,53.0,2.65,18.0,181.5,301.18,235.89
2016,10,17,16,30,494.0,46.0,2.3,17.0,134.0,235.39,178.02
2016,10,17,16,45,381.0,36.5,2.0,16.5,91.0,160.93,113.52
2016,10,17,17,0,268.0,27.0,1.7,16.0,48.0,98.17,49.45
2016,10,17,17,15,134.0,13.5,1.6,15.5,24.0,33.8,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,37.0,5.5,1.15,11.5,6.0,0.0,0.0
2016,10,18,6,30,74.0,11.0,1.2,12.0,12.0,21.49,0.0
2016,10,18,6,45,220.5,24.5,1.3,13.0,47.0,82.6,34.34
2016,10,18,7,0,367.0,38.0,1.4,14.0,82.0,156.02,110.03
2016,10,18,7,15,457.0,46.5,1.7,14.5,127.5,220.32,167.48
2016,10,18,7,30,547.0,55.0,2.0,15.0,173.0,294.88,232.81
2016,10,18,7,45,607.5,60.0,2.35,15.5,221.5,361.78,291.58
2016,10,18,8,0,668.0,65.0,2.7,16.0,270.0,434.32,353.4
2016,10,18,8,15,704.5,69.5,2.85,16.0,316.5,495.65,405.06
2016,10,18,8,30,741.0,74.0,3.0,16.0,363.0,561.2,458.48
2016,10,18,8,45,772.0,75.5,3.2,16.5,406.5,621.24,505.5
2016,10,18,9,0,803.0,77.0,3.4,17.0,450.0,681.81,550.62
2016,10,18,9,15,821.0,79.5,3.45,17.5,488.0,733.86,586.93
2016,10,18,9,30,839.0,82.0,3.5,18.0,526.0,784.63,621.67
2016,10,18,9,45,855.5,82.5,3.55,18.5,559.0,822.71,646.67
2016,10,18,10,0,872.0,83.0,3.6,19.0,592.0,865.7,674.98
2016,10,18,10,15,881.0,84.5,3.6,19.0,617.5,900.89,698.46
2016,10,18,10,30,890.0,86.0,3.6,19.0,643.0,933.13,719.81
2016,10,18,10,45,895.0,87.0,3.6,19.5,661.0,957.85,734.51
2016,10,18,11,0,900.0,88.0,3.6,20.0,679.0,979.11,746.86
2016,10,18,11,15,903.5,88.5,3.55,20.0,689.5,994.71,756.5
2016,10,18,11,30,907.0,89.0,3.5,20.0,700.0,1006.59,763.74
2016,10,18,11,45,909.5,88.5,3.5,20.0,702.5,1012.46,767.45
2016,10,18,12,0,912.0,88.0,3.5,20.0,705.0,1014.47,768.76
2016,10,18,12,15,910.5,87.5,3.5,20.0,699.0,1008.64,764.95
2016,10,18,12,30,909.0,87.0,3.5,20.0,693.0,998.97,758.76
2016,10,18,12,45,906.0,86.0,3.5,20.0,679.5,983.45,748.75
2016,10,18,13,0,903.0,85.0,3.5,20.0,666.0,964.25,736.38
2016,10,18,13,15,896.0,83.5,3.5,20.0,644.5,937.16,718.66
2016,10,18,13,30,889.0,82.0,3.5,20.0,623.0,906.81,698.72
2016,10,18,13,45,881.0,80.0,3.55,20.5,595.0,871.9,674.53
2016,10,18,14,0,873.0,78.0,3.6,21.0,567.0,834.14,648.25
2016,10,18,14,15,858.5,76.0,3.55,21.0,531.5,788.55,616.89
2016,10,18,14,30,844.0,74.0,3.5,21.0,496.0,747.33,588.44
2016,10,18,14,45,821.5,72.0,3.5,21.0,455.0,691.88,549.3
2016,10,18,15,0,799.0,70.0,3.5,21.0,414.0,635.8,508.51
2016,10,18,15,15,770.5,66.5,3.35,20.5,369.0,573.93,461.12
2016,10,18,15,30,742.0,63.0,3.2,20.0,324.0,512.77,412.73
