Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,15,45,695.5,59.5,3.1,19.5,276.0,443.32,356.23
2016,10,18,16,0,649.0,56.0,3.0,19.0,228.0,379.17,301.95
2016,10,18,16,15,583.5,49.5,2.6,18.0,180.0,306.18,239.28
2016,10,18,16,30,518.0,43.0,2.2,17.0,132.0,239.96,180.76
2016,10,18,16,45,402.0,33.5,1.85,16.5,88.5,163.48,114.26
2016,10,18,17,0,286.0,24.0,1.5,16.0,45.0,98.35,43.89
2016,10,18,17,15,143.0,12.0,1.5,15.5,22.5,33.75,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,45,219.5,15.5,1.65,12.0,41.0,72.49,24.66
2016,10,19,7,0,439.0,31.0,1.8,13.0,82.0,169.39,118.65
2016,10,19,7,15,523.5,38.5,1.95,13.5,128.5,234.55,178.24
2016,10,19,7,30,608.0,46.0,2.1,14.0,175.0,307.66,243.26
2016,10,19,7,45,660.5,50.5,2.25,14.5,223.0,373.69,301.77
2016,10,19,8,0,713.0,55.0,2.4,15.0,271.0,444.29,362.11
2016,10,19,8,15,747.0,58.5,2.45,15.5,317.5,507.32,414.24
2016,10,19,8,30,781.0,62.0,2.5,16.0,364.0,572.04,465.74
2016,10,19,8,45,805.0,64.5,2.65,16.5,406.5,630.13,510.82
2016,10,19,9,0,829.0,67.0,2.8,17.0,449.0,682.51,548.75
2016,10,19,9,15,846.0,69.5,2.9,17.5,487.0,734.15,584.77
2016,10,19,9,30,863.0,72.0,3.0,18.0,525.0,784.41,619.14
2016,10,19,9,45,876.0,73.0,3.1,19.0,557.0,827.8,646.84
2016,10,19,10,0,889.0,74.0,3.2,20.0,589.0,868.92,672.52
2016,10,19,10,15,897.5,75.0,3.25,20.5,614.5,903.45,694.27
2016,10,19,10,30,906.0,76.0,3.3,21.0,640.0,934.96,713.82
2016,10,19,10,45,910.5,77.0,3.35,21.5,657.5,959.48,728.51
2016,10,19,11,0,915.0,78.0,3.4,22.0,675.0,980.46,740.86
2016,10,19,11,15,918.0,78.5,3.4,22.0,685.0,995.7,750.49
2016,10,19,11,30,921.0,79.0,3.4,22.0,695.0,1007.15,757.74
2016,10,19,11,45,918.5,80.5,3.4,22.5,696.5,1010.55,758.28
2016,10,19,12,0,916.0,82.0,3.4,23.0,698.0,1010.01,756.43
2016,10,19,12,15,914.0,81.5,3.4,23.0,692.0,1003.64,752.32
2016,10,19,12,30,912.0,81.0,3.4,23.0,686.0,993.41,745.84
2016,10,19,12,45,903.5,82.5,3.4,23.5,671.0,975.59,732.98
2016,10,19,13,0,895.0,84.0,3.4,24.0,656.0,954.26,717.94
2016,10,19,13,15,888.0,83.0,3.4,24.0,635.0,927.93,701.02
2016,10,19,13,30,881.0,82.0,3.4,24.0,614.0,898.38,681.91
2016,10,19,13,45,872.5,80.0,3.4,24.0,586.0,863.27,658.91
2016,10,19,14,0,864.0,78.0,3.4,24.0,558.0,825.38,633.85
2016,10,19,14,15,850.0,76.0,3.35,23.5,523.0,780.54,604.57
2016,10,19,14,30,836.0,74.0,3.3,23.0,488.0,740.07,578.04
2016,10,19,14,45,817.5,71.0,3.3,23.0,448.0,686.67,540.72
2016,10,19,15,0,799.0,68.0,3.3,23.0,408.0,632.34,501.56
2016,10,19,15,15,770.5,64.5,2.95,22.5,363.5,570.55,453.99
2016,10,19,15,30,742.0,61.0,2.6,22.0,319.0,509.49,405.58
2016,10,19,15,45,700.5,57.0,2.3,21.5,271.5,442.21,350.94
2016,10,19,16,0,659.0,53.0,2.0,21.0,224.0,377.81,296.77
2016,10,19,16,15,593.5,47.0,1.8,20.0,176.5,306.75,236.55
2016,10,19,16,30,528.0,41.0,1.6,19.0,129.0,240.71,178.89
2016,10,19,16,45,416.0,31.5,1.4,18.0,86.0,165.01,113.46
2016,10,19,17,0,304.0,22.0,1.2,17.0,43.0,99.38,36.86
2016,10,19,17,15,152.0,11.0,1.2,16.5,21.5,34.16,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,6,45,216.0,16.0,1.2,13.5,40.5,72.15,18.87
2016,10,20,7,0,432.0,32.0,1.2,14.0,81.0,168.77,117.05
2016,10,20,7,15,520.5,39.5,1.35,14.5,127.5,234.9,177.2
2016,10,20,7,30,609.0,47.0,1.5,15.0,174.0,309.15,242.54
2016,10,20,7,45,664.0,52.0,1.65,15.5,223.0,376.97,301.92
2016,10,20,8,0,719.0,57.0,1.8,16.0,272.0,449.61,363.24
2016,10,20,8,15,754.0,61.0,1.75,16.5,319.5,514.12,415.42
2016,10,20,8,30,789.0,65.0,1.7,17.0,367.0,580.39,466.72
2016,10,20,8,45,815.0,68.0,1.7,18.0,410.5,640.8,510.91
2016,10,20,9,0,841.0,71.0,1.7,19.0,454.0,701.25,551.93
2016,10,20,9,15,858.0,73.0,1.8,19.5,492.5,747.07,582.63
2016,10,20,9,30,875.0,75.0,1.9,20.0,531.0,797.12,615.94
2016,10,20,9,45,891.5,75.0,2.05,21.0,564.5,842.57,644.72
2016,10,20,10,0,908.0,75.0,2.2,22.0,598.0,885.92,671.65
2016,10,20,10,15,916.0,76.5,2.25,22.5,623.5,921.09,693.11
2016,10,20,10,30,924.0,78.0,2.3,23.0,649.0,953.14,712.39
2016,10,20,10,45,929.5,79.0,2.35,23.5,667.0,978.91,727.45
2016,10,20,11,0,935.0,80.0,2.4,24.0,685.0,1001.11,740.21
2016,10,20,11,15,937.5,80.0,2.45,24.0,695.0,1015.45,749.39
2016,10,20,11,30,940.0,80.0,2.5,24.0,705.0,1025.91,756.26
2016,10,20,11,45,940.0,80.5,2.65,24.5,706.5,1030.58,759.1
2016,10,20,12,0,940.0,81.0,2.8,25.0,708.0,1031.25,759.47
2016,10,20,12,15,938.5,80.5,2.85,25.0,702.0,1025.23,756.17
2016,10,20,12,30,937.0,80.0,2.9,25.0,696.0,1015.25,750.48
2016,10,20,12,45,929.5,81.0,3.0,25.5,681.5,997.46,738.76
2016,10,20,13,0,922.0,82.0,3.1,26.0,667.0,976.03,724.75
2016,10,20,13,15,915.0,81.0,3.05,26.0,645.0,949.14,707.42
2016,10,20,13,30,908.0,80.0,3.0,26.0,623.0,918.92,687.92
2016,10,20,13,45,898.0,78.5,3.0,26.0,594.5,882.34,664.43
2016,10,20,14,0,888.0,77.0,3.0,26.0,566.0,843.0,638.92
2016,10,20,14,15,873.5,75.0,2.9,26.0,530.5,796.91,607.89
2016,10,20,14,30,859.0,73.0,2.8,26.0,495.0,748.9,575.23
2016,10,20,14,45,838.5,70.5,2.7,26.0,454.0,700.01,541.54
2016,10,20,15,0,818.0,68.0,2.6,26.0,413.0,644.02,501.65
2016,10,20,15,15,789.5,64.5,2.25,25.0,367.5,581.36,455.09
2016,10,20,15,30,761.0,61.0,1.9,24.0,322.0,519.38,407.42
2016,10,20,15,45,718.5,56.5,1.55,23.5,273.5,450.07,351.74
2016,10,20,16,0,676.0,52.0,1.2,23.0,225.0,383.74,296.57
2016,10,20,16,15,609.0,46.0,1.15,22.0,176.5,309.32,235.03
2016,10,20,16,30,542.0,40.0,1.1,21.0,128.0,243.92,178.72
2016,10,20,16,45,425.0,30.5,1.1,20.5,84.5,166.18,111.94
2016,10,20,17,0,308.0,21.0,1.1,20.0,41.0,98.28,26.54
2016,10,20,17,15,154.0,10.5,1.1,19.5,20.5,33.9,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,204.5,15.5,0.6,14.5,38.0,68.83,10.92
2016,10,21,7,0,409.0,31.0,0.6,15.0,76.0,161.54,110.6
2016,10,21,7,15,497.5,39.0,0.65,15.5,121.5,226.72,169.43
2016,10,21,7,30,586.0,47.0,0.7,16.0,167.0,302.14,234.53
2016,10,21,7,45,642.0,52.0,0.8,16.5,215.0,366.86,290.42
2016,10,21,8,0,698.0,57.0,0.9,17.0,263.0,438.72,350.0
2016,10,21,8,15,733.0,61.0,0.85,17.5,309.0,502.03,399.97
2016,10,21,8,30,768.0,65.0,0.8,18.0,355.0,567.15,449.01
2016,10,21,8,45,794.0,67.5,0.75,19.0,398.0,625.85,490.27
2016,10,21,9,0,820.0,70.0,0.7,20.0,441.0,684.64,528.39
2016,10,21,9,15,837.0,72.0,0.8,21.0,478.5,735.71,561.19
2016,10,21,9,30,854.0,74.0,0.9,22.0,516.0,778.59,587.79
2016,10,21,9,45,864.5,76.5,1.05,23.0,547.5,821.25,614.56
2016,10,21,10,0,875.0,79.0,1.2,24.0,579.0,861.49,639.34
2016,10,21,10,15,883.5,80.0,1.2,24.0,604.0,895.48,660.14
2016,10,21,10,30,892.0,81.0,1.2,24.0,629.0,926.5,678.95
2016,10,21,10,45,896.5,82.5,1.3,24.5,646.0,951.2,693.91
2016,10,21,11,0,901.0,84.0,1.4,25.0,663.0,972.43,706.73
2016,10,21,11,15,903.5,84.5,1.5,25.0,673.0,986.9,716.73
2016,10,21,11,30,906.0,85.0,1.6,25.0,683.0,997.63,724.55
2016,10,21,11,45,904.5,86.0,1.7,25.5,684.5,1001.24,726.56
2016,10,21,12,0,903.0,87.0,1.8,26.0,686.0,1001.0,726.3
2016,10,21,12,15,901.0,86.5,1.9,26.0,679.5,994.62,723.68
2016,10,21,12,30,899.0,86.0,2.0,26.0,673.0,984.45,718.76
2016,10,21,12,45,890.5,87.0,2.1,26.0,658.5,966.15,708.64
2016,10,21,13,0,882.0,88.0,2.2,26.0,644.0,944.4,696.31
2016,10,21,13,15,874.5,87.0,2.25,25.5,622.5,917.89,681.63
2016,10,21,13,30,867.0,86.0,2.3,25.0,601.0,888.22,664.75
2016,10,21,13,45,855.0,84.5,2.35,25.0,572.0,851.1,641.35
2016,10,21,14,0,843.0,83.0,2.4,25.0,543.0,818.98,621.2
2016,10,21,14,15,786.0,87.5,2.45,24.5,495.0,747.85,574.56
2016,10,21,14,30,729.0,92.0,2.5,24.0,447.0,681.02,529.97
2016,10,21,14,45,632.0,105.0,2.55,24.0,394.0,594.59,467.45
2016,10,21,15,0,535.0,118.0,2.6,24.0,341.0,507.25,401.48
2016,10,21,15,15,620.5,92.0,2.45,23.5,322.5,509.61,404.14
2016,10,21,15,30,706.0,66.0,2.3,23.0,304.0,492.79,390.57
2016,10,21,15,45,660.5,61.0,2.2,22.5,257.5,426.43,337.01
2016,10,21,16,0,615.0,56.0,2.1,22.0,211.0,361.51,283.0
2016,10,21,16,15,545.0,49.0,1.9,21.0,164.0,288.46,221.45
2016,10,21,16,30,475.0,42.0,1.7,20.0,117.0,222.76,164.44
2016,10,21,16,45,355.0,31.5,1.5,19.5,76.0,147.34,99.1
2016,10,21,17,0,235.0,21.0,1.3,19.0,35.0,81.38,11.1
2016,10,21,17,15,117.5,10.5,1.3,18.5,17.5,28.06,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,184.0,16.5,1.2,12.5,36.0,65.27,1.97
2016,10,22,7,0,368.0,33.0,1.3,13.0,72.0,152.26,104.74
2016,10,22,7,15,463.0,42.0,1.4,13.5,117.5,218.4,165.27
2016,10,22,7,30,558.0,51.0,1.5,14.0,163.0,295.52,232.78
2016,10,22,7,45,620.5,56.0,1.6,14.5,211.5,363.61,292.33
2016,10,22,8,0,683.0,61.0,1.7,15.0,260.0,435.27,353.01
2016,10,22,8,15,509.5,98.5,1.65,15.5,261.0,414.5,337.74
2016,10,22,8,30,336.0,136.0,1.6,16.0,262.0,365.19,298.05
2016,10,22,8,45,576.0,105.5,1.6,16.5,351.5,526.38,426.39
2016,10,22,9,0,816.0,75.0,1.6,17.0,441.0,687.37,546.63
2016,10,22,9,15,834.5,77.5,1.55,17.5,479.0,740.01,580.29
2016,10,22,9,30,853.0,80.0,1.5,18.0,517.0,791.38,613.15
2016,10,22,9,45,853.0,86.5,1.5,18.5,547.0,830.6,637.4
2016,10,22,10,0,853.0,93.0,1.5,19.0,577.0,866.69,659.26
2016,10,22,10,15,862.5,94.5,1.5,19.0,602.5,902.01,681.64
2016,10,22,10,30,872.0,96.0,1.5,19.0,628.0,934.44,701.94
2016,10,22,10,45,878.5,97.0,1.5,19.5,646.0,960.33,716.52
2016,10,22,11,0,885.0,98.0,1.5,20.0,664.0,972.98,722.47
2016,10,22,11,15,888.5,98.5,1.55,20.0,674.0,988.18,732.48
2016,10,22,11,30,892.0,99.0,1.6,20.0,684.0,999.71,740.21
2016,10,22,11,45,759.0,143.5,1.65,20.5,642.0,942.21,701.56
2016,10,22,12,0,626.0,188.0,1.7,21.0,600.0,861.99,648.0
2016,10,22,12,15,758.5,143.0,1.75,21.0,638.0,937.71,700.3
2016,10,22,12,30,891.0,98.0,1.8,21.0,676.0,989.93,734.79
2016,10,22,12,45,768.0,132.5,1.85,21.5,623.0,917.38,686.0
2016,10,22,13,0,645.0,167.0,1.9,22.0,570.0,827.94,626.24
2016,10,22,13,15,626.0,166.0,1.95,21.5,546.0,794.72,606.58
2016,10,22,13,30,607.0,165.0,2.0,21.0,522.0,759.61,584.75
2016,10,22,13,45,719.5,129.5,2.1,21.0,533.0,798.47,614.11
2016,10,22,14,0,832.0,94.0,2.2,21.0,544.0,821.81,632.0
2016,10,22,14,15,746.0,101.5,2.2,20.5,485.5,734.94,572.75
2016,10,22,14,30,660.0,109.0,2.2,20.0,427.0,648.12,512.67
2016,10,22,14,45,584.0,115.5,2.25,20.0,379.5,571.26,455.55
2016,10,22,15,0,508.0,122.0,2.3,20.0,332.0,493.32,396.0
2016,10,22,15,15,472.5,116.0,2.25,19.5,294.0,438.65,353.81
2016,10,22,15,30,437.0,110.0,2.2,19.0,256.0,386.27,312.05
2016,10,22,15,45,406.5,96.0,2.2,18.5,215.5,330.25,266.35
2016,10,22,16,0,376.0,82.0,2.2,18.0,175.0,276.85,221.26
2016,10,22,16,15,327.5,67.5,2.0,17.0,135.5,218.64,171.34
2016,10,22,16,30,279.0,53.0,1.8,16.0,96.0,165.87,125.01
2016,10,22,16,45,193.0,37.0,1.6,15.5,61.5,106.82,72.78
2016,10,22,17,0,107.0,21.0,1.4,15.0,27.0,52.08,0.0
2016,10,22,17,15,53.5,10.5,1.3,14.5,13.5,17.95,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,45,179.0,16.0,1.1,12.5,34.5,63.33,0.0
2016,10,23,7,0,358.0,32.0,1.1,13.0,69.0,148.64,101.14
2016,10,23,7,15,453.0,41.0,1.3,13.5,113.5,214.06,161.63
2016,10,23,7,30,548.0,50.0,1.5,14.0,158.0,290.49,228.69
2016,10,23,7,45,607.5,56.0,1.7,14.5,206.0,357.67,287.78
2016,10,23,8,0,667.0,62.0,1.9,15.0,254.0,430.41,349.68
2016,10,23,8,15,705.0,66.5,1.95,15.5,300.0,491.91,400.47
2016,10,23,8,30,743.0,71.0,2.0,16.0,346.0,558.0,452.88
2016,10,23,8,45,769.5,74.5,2.1,17.0,388.5,616.99,497.36
2016,10,23,9,0,796.0,78.0,2.2,18.0,431.0,676.17,539.61
2016,10,23,9,15,815.0,80.5,2.3,18.5,469.0,728.31,575.64
2016,10,23,9,30,834.0,83.0,2.4,19.0,507.0,779.26,610.2
2016,10,23,9,45,853.5,82.5,2.55,19.5,540.0,825.48,641.22
2016,10,23,10,0,873.0,82.0,2.7,20.0,573.0,861.88,665.05
2016,10,23,10,15,882.0,83.5,2.8,20.5,598.5,896.73,687.34
2016,10,23,10,30,891.0,85.0,2.9,21.0,624.0,928.64,707.48
2016,10,23,10,45,896.5,86.0,3.0,21.5,641.5,953.53,722.79
2016,10,23,11,0,902.0,87.0,3.1,22.0,659.0,974.99,735.85
2016,10,23,11,15,674.5,169.5,3.15,22.0,601.0,879.32,670.08
2016,10,23,11,30,447.0,252.0,3.2,22.0,543.0,749.05,575.33
2016,10,23,11,45,675.0,171.0,3.3,22.5,612.0,890.7,678.99
2016,10,23,12,0,903.0,90.0,3.4,23.0,681.0,1002.28,753.23
2016,10,23,12,15,900.5,89.5,3.45,23.0,674.0,995.36,748.15
2016,10,23,12,30,898.0,89.0,3.5,23.0,667.0,984.68,741.69
2016,10,23,12,45,887.5,90.5,3.55,23.0,651.5,965.07,729.33
2016,10,23,13,0,877.0,92.0,3.6,23.0,636.0,942.1,714.79
2016,10,23,13,15,868.5,90.5,3.6,23.0,614.0,914.17,696.56
2016,10,23,13,30,860.0,89.0,3.6,23.0,592.0,891.72,682.17
2016,10,23,13,45,848.0,87.0,3.65,23.0,563.0,853.75,657.12
2016,10,23,14,0,836.0,85.0,3.7,23.0,534.0,813.28,630.17
2016,10,23,14,15,819.0,83.0,3.7,22.5,498.5,766.59,599.38
2016,10,23,14,30,802.0,81.0,3.7,22.0,463.0,718.28,566.88
2016,10,23,14,45,777.0,78.5,3.75,22.0,422.5,662.38,527.19
2016,10,23,15,0,752.0,76.0,3.8,22.0,382.0,606.18,485.23
2016,10,23,15,15,719.5,72.0,3.75,21.5,337.5,543.73,437.19
2016,10,23,15,30,687.0,68.0,3.7,21.0,293.0,484.99,390.34
2016,10,23,15,45,633.0,63.5,3.65,20.5,246.0,413.92,332.14
2016,10,23,16,0,579.0,59.0,3.6,20.0,199.0,347.28,275.62
2016,10,23,16,15,505.0,51.0,3.35,19.0,153.0,273.74,212.56
2016,10,23,16,30,431.0,43.0,3.1,18.0,107.0,208.05,154.77
2016,10,23,16,45,215.5,36.0,2.9,17.5,68.0,112.16,74.69
2016,10,23,17,0,0.0,29.0,2.7,17.0,29.0,29.78,0.0
2016,10,23,17,15,0.0,14.5,2.7,16.5,14.5,13.19,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,2.75,14.5,13.5,11.89,0.0
2016,10,24,7,0,0.0,27.0,3.0,15.0,27.0,24.28,13.24
2016,10,24,7,15,0.0,46.0,3.25,15.0,46.0,42.85,30.01
2016,10,24,7,30,0.0,65.0,3.5,15.0,65.0,61.19,46.06
2016,10,24,7,45,4.5,83.0,3.8,15.5,84.5,80.41,62.59
2016,10,24,8,0,9.0,101.0,4.1,16.0,104.0,100.16,79.37
2016,10,24,8,15,14.5,118.5,4.25,16.0,123.5,120.49,96.59
2016,10,24,8,30,20.0,136.0,4.4,16.0,143.0,141.47,114.18
2016,10,24,8,45,44.0,159.5,4.6,16.5,178.0,192.05,156.24
2016,10,24,9,0,68.0,183.0,4.8,17.0,213.0,236.63,192.8
2016,10,24,9,15,38.5,178.5,4.75,17.0,196.0,210.14,170.01
2016,10,24,9,30,9.0,174.0,4.7,17.0,179.0,170.78,136.59
2016,10,24,9,45,26.0,201.5,4.7,17.5,216.0,213.25,171.23
2016,10,24,10,0,43.0,229.0,4.7,18.0,253.0,272.78,218.89
2016,10,24,10,15,21.5,182.0,4.65,18.0,194.0,188.91,150.45
2016,10,24,10,30,0.0,135.0,4.6,18.0,135.0,122.5,95.54
2016,10,24,10,45,1.0,158.5,4.6,18.5,159.5,146.37,114.74
2016,10,24,11,0,2.0,182.0,4.6,19.0,184.0,170.69,134.02
2016,10,24,11,15,1.0,146.0,4.55,19.0,147.0,133.88,104.17
2016,10,24,11,30,0.0,110.0,4.5,19.0,110.0,98.35,75.26
2016,10,24,11,45,0.0,126.0,4.45,19.5,126.0,113.54,87.45
2016,10,24,12,0,0.0,142.0,4.4,20.0,142.0,128.95,99.71
2016,10,24,12,15,0.0,148.0,4.4,20.0,148.0,134.82,104.45
2016,10,24,12,30,0.0,154.0,4.4,20.0,154.0,140.75,109.27
2016,10,24,12,45,0.0,150.5,4.45,20.0,150.5,137.41,106.66
2016,10,24,13,0,0.0,147.0,4.5,20.0,147.0,134.1,104.1
2016,10,24,13,15,0.0,117.5,4.55,20.0,117.5,105.62,81.14
2016,10,24,13,30,0.0,88.0,4.6,20.0,88.0,77.97,58.7
2016,10,24,13,45,0.0,48.5,4.65,20.0,48.5,42.86,29.91
2016,10,24,14,0,0.0,9.0,4.7,20.0,9.0,7.93,0.95
2016,10,24,14,15,0.0,23.0,4.65,19.5,23.0,20.28,11.31
2016,10,24,14,30,0.0,37.0,4.6,19.0,37.0,32.64,21.73
2016,10,24,14,45,0.0,21.5,4.6,19.0,21.5,18.94,10.29
2016,10,24,15,0,0.0,6.0,4.6,19.0,6.0,5.28,0.0
2016,10,24,15,15,0.0,5.0,4.4,18.5,5.0,4.39,0.0
2016,10,24,15,30,0.0,4.0,4.2,18.0,4.0,3.51,0.0
2016,10,24,15,45,0.0,3.5,4.05,18.0,3.5,3.07,0.0
2016,10,24,16,0,0.0,3.0,3.9,18.0,3.0,2.63,0.0
2016,10,24,16,15,0.0,2.0,3.65,17.5,2.0,1.75,0.0
2016,10,24,16,30,0.0,1.0,3.4,17.0,1.0,0.88,0.0
2016,10,24,16,45,0.0,0.5,3.15,16.5,0.5,0.44,0.0
2016,10,24,17,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.0,2.3,15.5,6.0,5.26,0.0
2016,10,25,7,0,0.0,12.0,2.5,16.0,12.0,10.54,2.41
2016,10,25,7,15,0.0,21.0,2.7,16.0,21.0,18.47,9.67
2016,10,25,7,30,0.0,30.0,2.9,16.0,30.0,26.42,16.66
2016,10,25,7,45,0.0,39.5,3.1,16.5,39.5,34.82,23.93
2016,10,25,8,0,0.0,49.0,3.3,17.0,49.0,43.24,31.1
2016,10,25,8,15,0.0,58.5,3.45,17.5,58.5,51.67,38.18
2016,10,25,8,30,0.0,68.0,3.6,18.0,68.0,60.11,45.14
2016,10,25,8,45,0.0,41.5,3.75,18.5,41.5,36.6,25.24
2016,10,25,9,0,0.0,15.0,3.9,19.0,15.0,13.2,5.47
2016,10,25,9,15,0.0,57.5,3.95,19.0,57.5,50.8,36.92
2016,10,25,9,30,0.0,100.0,4.0,19.0,100.0,89.48,68.84
2016,10,25,9,45,0.0,73.0,4.1,19.5,73.0,64.59,48.03
2016,10,25,10,0,0.0,46.0,4.2,20.0,46.0,40.64,28.09
2016,10,25,10,15,0.0,82.0,4.15,20.0,82.0,72.62,54.37
2016,10,25,10,30,0.0,118.0,4.1,20.0,118.0,106.13,81.61
2016,10,25,10,45,0.0,143.0,4.1,20.5,143.0,130.24,100.81
2016,10,25,11,0,0.0,168.0,4.1,21.0,168.0,154.84,120.21
2016,10,25,11,15,0.0,140.0,4.05,21.0,140.0,127.13,97.88
2016,10,25,11,30,0.0,112.0,4.0,21.0,112.0,100.26,76.21
2016,10,25,11,45,0.0,86.0,4.0,21.0,86.0,76.24,56.75
2016,10,25,12,0,0.0,60.0,4.0,21.0,60.0,53.11,37.94
2016,10,25,12,15,0.0,77.0,3.95,21.0,77.0,68.22,50.28
2016,10,25,12,30,0.0,94.0,3.9,21.0,94.0,83.38,62.63
2016,10,25,12,45,0.0,60.0,3.85,21.5,60.0,53.1,37.91
2016,10,25,13,0,0.0,26.0,3.8,22.0,26.0,22.96,13.22
2016,10,25,13,15,5.5,113.0,3.7,22.0,116.0,106.38,81.46
2016,10,25,13,30,11.0,200.0,3.6,22.0,206.0,198.47,155.34
2016,10,25,13,45,168.5,207.5,3.55,22.0,296.5,371.24,296.1
2016,10,25,14,0,326.0,215.0,3.5,22.0,387.0,520.5,413.28
2016,10,25,14,15,293.0,204.5,3.4,22.0,351.5,470.2,374.03
2016,10,25,14,30,260.0,194.0,3.3,22.0,316.0,421.5,336.48
2016,10,25,14,45,288.0,172.0,3.25,22.0,296.0,404.48,324.4
2016,10,25,15,0,316.0,150.0,3.2,22.0,276.0,384.24,309.21
2016,10,25,15,15,306.0,133.0,3.0,21.5,243.5,343.15,276.84
2016,10,25,15,30,296.0,116.0,2.8,21.0,211.0,302.41,243.96
2016,10,25,15,45,276.5,99.0,2.6,20.5,176.5,257.33,206.59
2016,10,25,16,0,257.0,82.0,2.4,20.0,142.0,213.95,169.62
2016,10,25,16,15,223.5,65.0,2.1,19.5,108.5,166.94,128.93
2016,10,25,16,30,190.0,48.0,1.8,19.0,75.0,130.39,96.16
2016,10,25,16,45,95.0,33.0,1.5,18.5,46.5,70.02,43.65
2016,10,25,17,0,0.0,18.0,1.2,18.0,18.0,16.72,0.0
2016,10,25,17,15,0.0,9.0,1.2,17.5,9.0,8.19,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,189.5,13.5,1.25,13.5,31.0,61.92,0.0
2016,10,26,7,0,379.0,27.0,1.3,14.0,62.0,149.93,96.6
2016,10,26,7,15,476.0,35.0,1.5,14.5,106.0,215.57,160.88
2016,10,26,7,30,573.0,43.0,1.7,15.0,150.0,290.19,226.91
2016,10,26,7,45,631.5,48.0,1.9,16.0,196.5,357.05,285.58
2016,10,26,8,0,690.0,53.0,2.1,17.0,243.0,429.12,346.5
2016,10,26,8,15,727.0,56.5,2.2,17.5,288.5,492.07,398.65
2016,10,26,8,30,764.0,60.0,2.3,18.0,334.0,557.01,450.45
2016,10,26,8,45,790.0,62.5,2.4,18.5,376.0,615.01,495.22
2016,10,26,9,0,816.0,65.0,2.5,19.0,418.0,673.11,537.34
2016,10,26,9,15,834.0,67.5,2.6,19.5,455.5,718.67,568.7
2016,10,26,9,30,852.0,70.0,2.7,20.0,493.0,768.67,602.81
2016,10,26,9,45,864.5,71.5,2.8,21.0,524.0,811.3,629.88
2016,10,26,10,0,877.0,73.0,2.9,22.0,555.0,851.67,654.97
2016,10,26,10,15,886.5,74.5,2.95,22.0,580.0,886.87,678.39
2016,10,26,10,30,896.0,76.0,3.0,22.0,605.0,919.16,699.77
2016,10,26,10,45,899.0,78.0,3.15,22.5,622.5,942.9,714.66
2016,10,26,11,0,902.0,80.0,3.3,23.0,640.0,963.11,727.25
2016,10,26,11,15,906.0,80.5,3.35,23.0,650.5,978.8,737.58
2016,10,26,11,30,910.0,81.0,3.4,23.0,661.0,990.8,745.59
2016,10,26,11,45,908.5,82.5,3.5,23.5,663.0,994.91,747.37
2016,10,26,12,0,907.0,84.0,3.6,24.0,665.0,995.17,746.78
2016,10,26,12,15,906.5,83.5,3.65,24.0,659.5,990.12,743.89
2016,10,26,12,30,906.0,83.0,3.7,24.0,654.0,981.28,738.64
2016,10,26,12,45,899.5,83.5,3.8,24.0,640.0,964.2,728.27
2016,10,26,13,0,893.0,84.0,3.9,24.0,626.0,943.62,715.6
2016,10,26,13,15,885.5,83.0,3.9,24.0,604.5,916.93,698.18
2016,10,26,13,30,878.0,82.0,3.9,24.0,583.0,887.08,678.6
2016,10,26,13,45,867.0,80.5,3.95,24.0,554.5,850.65,654.59
2016,10,26,14,0,856.0,79.0,4.0,24.0,526.0,819.06,633.86
2016,10,26,14,15,840.0,77.0,3.95,23.5,491.0,772.64,603.01
2016,10,26,14,30,824.0,75.0,3.9,23.0,456.0,724.48,570.47
2016,10,26,14,45,802.0,72.0,3.85,22.5,416.0,669.45,532.18
2016,10,26,15,0,780.0,69.0,3.8,22.0,376.0,613.84,491.5
2016,10,26,15,15,747.5,65.0,3.6,21.5,331.5,550.37,442.2
2016,10,26,15,30,715.0,61.0,3.4,21.0,287.0,488.09,392.21
2016,10,26,15,45,668.0,56.0,3.25,20.5,240.0,418.87,335.13
2016,10,26,16,0,621.0,51.0,3.1,20.0,193.0,355.66,280.85
2016,10,26,16,15,543.5,44.0,2.7,19.0,147.0,280.03,215.69
2016,10,26,16,30,466.0,37.0,2.3,18.0,101.0,212.66,155.96
2016,10,26,16,45,328.5,26.5,1.9,17.5,62.0,134.13,82.19
2016,10,26,17,0,191.0,16.0,1.5,17.0,23.0,55.29,0.0
2016,10,26,17,15,95.5,8.0,1.4,16.5,11.5,7.28,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,13.5,2.0,15.5,13.5,12.28,0.0
2016,10,27,7,0,0.0,27.0,2.2,16.0,27.0,24.97,12.68
2016,10,27,7,15,10.5,46.0,2.4,16.5,48.0,47.33,33.07
2016,10,27,7,30,21.0,65.0,2.6,17.0,69.0,74.82,56.67
2016,10,27,7,45,28.5,83.5,2.8,17.5,90.5,98.27,76.87
2016,10,27,8,0,36.0,102.0,3.0,18.0,112.0,122.6,97.52
2016,10,27,8,15,40.5,120.5,3.0,18.0,133.5,146.12,117.33
2016,10,27,8,30,45.0,139.0,3.0,18.0,155.0,170.18,137.28
2016,10,27,8,45,24.5,142.5,3.0,18.5,151.5,151.41,121.07
2016,10,27,9,0,4.0,146.0,3.0,19.0,148.0,140.13,110.86
2016,10,27,9,15,2.0,111.5,3.0,19.5,112.5,102.63,79.69
2016,10,27,9,30,0.0,77.0,3.0,20.0,77.0,68.13,50.97
2016,10,27,9,45,60.5,161.0,3.05,20.5,194.0,210.25,168.2
2016,10,27,10,0,121.0,245.0,3.1,21.0,311.0,375.72,298.36
2016,10,27,10,15,60.5,200.0,3.05,21.0,233.0,256.33,202.95
2016,10,27,10,30,0.0,155.0,3.0,21.0,155.0,142.5,110.32
2016,10,27,10,45,10.5,193.0,2.95,21.0,200.0,190.6,149.17
2016,10,27,11,0,21.0,231.0,2.9,21.0,245.0,240.23,188.43
2016,10,27,11,15,22.0,234.0,3.05,20.5,248.5,244.29,191.84
2016,10,27,11,30,23.0,237.0,3.2,20.0,252.0,248.4,195.46
2016,10,27,11,45,11.5,191.5,3.35,20.0,199.0,189.75,148.69
2016,10,27,12,0,0.0,146.0,3.5,20.0,146.0,133.05,102.94
2016,10,27,12,15,0.0,144.5,3.55,19.5,144.5,131.61,102.08
2016,10,27,12,30,0.0,143.0,3.6,19.0,143.0,130.2,101.2
2016,10,27,12,45,0.0,128.5,3.7,19.0,128.5,116.17,89.9
2016,10,27,13,0,0.0,114.0,3.8,19.0,114.0,102.31,78.72
2016,10,27,13,15,7.0,157.5,3.7,19.0,161.5,151.4,119.05
2016,10,27,13,30,14.0,201.0,3.6,19.0,209.0,202.69,160.68
2016,10,27,13,45,9.0,185.0,3.55,19.0,190.0,181.93,143.95
2016,10,27,14,0,4.0,169.0,3.5,19.0,171.0,161.6,127.62
2016,10,27,14,15,5.0,163.0,3.35,19.0,165.5,156.9,124.11
2016,10,27,14,30,6.0,157.0,3.2,19.0,160.0,152.26,120.62
2016,10,27,14,45,3.0,110.5,3.1,19.0,112.0,102.89,80.28
2016,10,27,15,0,0.0,64.0,3.0,19.0,64.0,56.55,41.89
2016,10,27,15,15,0.0,56.0,2.75,19.0,56.0,49.45,36.04
2016,10,27,15,30,0.0,48.0,2.5,19.0,48.0,42.35,30.11
2016,10,27,15,45,0.0,40.0,2.25,19.0,40.0,35.26,24.11
2016,10,27,16,0,0.0,32.0,2.0,19.0,32.0,28.18,18.05
2016,10,27,16,15,0.0,24.0,1.7,18.5,24.0,21.12,11.97
2016,10,27,16,30,0.0,16.0,1.4,18.0,16.0,14.06,5.84
2016,10,27,16,45,0.0,9.5,1.1,18.0,9.5,8.34,0.18
2016,10,27,17,0,0.0,3.0,0.8,18.0,3.0,2.73,0.0
2016,10,27,17,15,0.0,1.5,0.8,17.5,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,8.0,0.6,16.0,8.0,7.28,0.0
2016,10,28,7,0,0.0,16.0,0.6,16.0,16.0,14.08,4.42
2016,10,28,7,15,0.0,29.0,0.7,16.0,29.0,25.57,15.44
2016,10,28,7,30,0.0,42.0,0.8,16.0,42.0,37.3,25.76
2016,10,28,7,45,0.0,56.5,0.9,16.5,56.5,50.91,37.48
2016,10,28,8,0,0.0,71.0,1.0,17.0,71.0,64.54,49.05
2016,10,28,8,15,0.0,85.0,1.1,17.0,85.0,77.7,60.14
2016,10,28,8,30,0.0,99.0,1.2,17.0,99.0,90.93,71.14
2016,10,28,8,45,29.5,136.5,1.35,17.0,149.0,157.2,126.5
2016,10,28,9,0,59.0,174.0,1.5,17.0,199.0,221.47,179.08
2016,10,28,9,15,29.5,149.0,1.6,17.0,161.5,171.07,137.18
2016,10,28,9,30,0.0,124.0,1.7,17.0,124.0,113.15,88.75
2016,10,28,9,45,1.5,148.5,1.8,17.5,149.5,138.54,109.32
2016,10,28,10,0,3.0,173.0,1.9,18.0,175.0,164.42,129.87
2016,10,28,10,15,8.5,189.5,1.95,18.0,195.0,185.91,147.1
2016,10,28,10,30,14.0,206.0,2.0,18.0,215.0,207.84,164.6
2016,10,28,10,45,56.5,242.5,2.05,18.5,277.5,303.48,240.91
2016,10,28,11,0,99.0,279.0,2.1,19.0,340.0,387.5,305.91
2016,10,28,11,15,49.5,213.5,2.2,19.0,244.0,264.15,208.86
2016,10,28,11,30,0.0,148.0,2.3,19.0,148.0,135.11,104.77
2016,10,28,11,45,29.5,211.5,2.45,19.5,230.5,242.84,191.78
2016,10,28,12,0,59.0,275.0,2.6,20.0,313.0,345.22,271.6
2016,10,28,12,15,32.0,233.5,2.7,20.0,254.5,270.3,212.47
2016,10,28,12,30,5.0,192.0,2.8,20.0,196.0,184.26,143.97
2016,10,28,12,45,43.5,229.5,2.95,20.5,256.5,276.45,218.26
2016,10,28,13,0,82.0,267.0,3.1,21.0,317.0,356.34,280.99
2016,10,28,13,15,87.0,258.5,3.15,20.5,309.5,349.92,276.84
2016,10,28,13,30,92.0,250.0,3.2,20.0,302.0,343.16,272.73
2016,10,28,13,45,66.5,229.0,3.3,20.0,265.5,294.93,234.72
2016,10,28,14,0,41.0,208.0,3.4,20.0,229.0,248.33,197.62
2016,10,28,14,15,39.0,194.5,3.4,20.0,213.5,230.94,184.17
2016,10,28,14,30,37.0,181.0,3.4,20.0,198.0,213.78,170.73
2016,10,28,14,45,387.0,126.0,3.45,20.0,276.5,434.42,354.0
2016,10,28,15,0,737.0,71.0,3.5,20.0,355.0,586.03,474.38
2016,10,28,15,15,703.5,67.0,3.3,19.5,312.0,524.14,424.53
2016,10,28,15,30,670.0,63.0,3.1,19.0,269.0,466.16,377.3
2016,10,28,15,45,625.0,57.0,2.95,19.0,224.0,399.42,321.06
2016,10,28,16,0,580.0,51.0,2.8,19.0,179.0,336.27,266.06
2016,10,28,16,15,499.0,43.5,2.4,18.0,134.5,261.29,201.33
