Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,16,30,418.0,36.0,2.0,17.0,90.0,195.06,142.43
2016,10,28,16,45,279.0,25.0,1.65,16.5,54.0,117.01,65.43
2016,10,28,17,0,140.0,14.0,1.3,16.0,18.0,42.44,0.0
2016,10,28,17,15,70.0,7.0,1.25,15.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,6,45,127.0,14.0,1.8,15.5,24.5,40.24,0.0
2016,10,29,7,0,254.0,28.0,2.0,16.0,49.0,114.69,66.48
2016,10,29,7,15,359.5,38.5,2.2,16.0,90.0,179.87,132.97
2016,10,29,7,30,465.0,49.0,2.4,16.0,131.0,256.02,199.87
2016,10,29,7,45,534.5,55.5,2.65,16.5,176.5,323.19,259.05
2016,10,29,8,0,604.0,62.0,2.9,17.0,222.0,397.06,322.36
2016,10,29,8,15,323.5,98.5,3.05,17.0,186.0,309.58,253.87
2016,10,29,8,30,43.0,135.0,3.2,17.0,150.0,165.08,133.35
2016,10,29,8,45,402.0,105.5,3.35,17.5,273.0,403.2,332.88
2016,10,29,9,0,761.0,76.0,3.5,18.0,396.0,645.43,524.29
2016,10,29,9,15,445.0,144.0,3.6,18.0,335.5,517.33,420.35
2016,10,29,9,30,129.0,212.0,3.7,18.0,275.0,336.94,272.2
2016,10,29,9,45,112.0,225.0,3.85,18.5,282.0,327.55,264.14
2016,10,29,10,0,95.0,238.0,4.0,19.0,289.0,330.6,265.21
2016,10,29,10,15,59.0,229.0,4.0,19.0,261.0,289.38,231.18
2016,10,29,10,30,23.0,220.0,4.0,19.0,233.0,231.21,183.51
2016,10,29,10,45,38.0,240.0,4.0,19.5,262.5,283.78,225.21
2016,10,29,11,0,53.0,260.0,4.0,20.0,292.0,321.66,254.61
2016,10,29,11,15,52.0,263.0,3.95,20.0,295.0,324.44,256.43
2016,10,29,11,30,51.0,266.0,3.9,20.0,298.0,327.16,258.35
2016,10,29,11,45,51.5,267.0,3.85,20.5,299.5,328.89,259.12
2016,10,29,12,0,52.0,268.0,3.8,21.0,301.0,330.57,259.9
2016,10,29,12,15,475.0,174.5,3.7,21.0,468.0,684.82,540.5
2016,10,29,12,30,898.0,81.0,3.6,21.0,635.0,967.26,740.21
2016,10,29,12,45,892.5,81.0,3.55,21.0,621.0,950.66,726.61
2016,10,29,13,0,887.0,81.0,3.5,21.0,607.0,930.57,713.2
2016,10,29,13,15,879.0,80.0,3.4,21.0,585.5,903.63,694.81
2016,10,29,13,30,871.0,79.0,3.3,21.0,564.0,873.59,674.33
2016,10,29,13,45,859.5,77.0,3.25,21.0,535.5,836.43,649.12
2016,10,29,14,0,848.0,75.0,3.2,21.0,507.0,804.13,627.28
2016,10,29,14,15,677.5,107.0,3.1,21.0,437.5,681.4,539.03
2016,10,29,14,30,507.0,139.0,3.0,21.0,368.0,556.16,444.36
2016,10,29,14,45,480.0,130.0,2.9,21.0,330.5,504.19,404.99
2016,10,29,15,0,453.0,121.0,2.8,21.0,293.0,453.16,365.12
2016,10,29,15,15,575.0,90.0,2.55,20.5,281.5,474.29,382.11
2016,10,29,15,30,697.0,59.0,2.3,20.0,270.0,473.55,380.09
2016,10,29,15,45,644.0,54.5,2.1,19.5,224.0,403.12,321.62
2016,10,29,16,0,591.0,50.0,1.9,19.0,178.0,339.65,267.13
2016,10,29,16,15,509.0,42.5,1.7,18.0,133.0,263.8,202.18
2016,10,29,16,30,427.0,35.0,1.5,17.0,88.0,196.81,142.7
2016,10,29,16,45,279.0,24.0,1.3,16.5,52.0,115.08,59.84
2016,10,29,17,0,131.0,13.0,1.1,16.0,16.0,39.56,0.0
2016,10,29,17,15,65.5,6.5,1.1,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,6,45,5.0,13.5,3.35,14.5,13.5,13.36,0.0
2016,10,30,7,0,10.0,27.0,3.6,15.0,27.0,30.54,14.1
2016,10,30,7,15,39.5,45.5,3.75,15.0,51.5,61.15,43.65
2016,10,30,7,30,69.0,64.0,3.9,15.0,76.0,100.15,77.55
2016,10,30,7,45,83.0,84.0,4.05,15.5,103.0,132.14,105.6
2016,10,30,8,0,97.0,104.0,4.2,16.0,130.0,165.6,134.51
2016,10,30,8,15,112.0,122.0,4.4,16.0,157.0,198.58,162.88
2016,10,30,8,30,127.0,140.0,4.6,16.0,184.0,233.06,192.1
2016,10,30,8,45,105.0,157.0,4.85,16.5,196.5,243.26,199.86
2016,10,30,9,0,83.0,174.0,5.1,17.0,209.0,239.41,195.81
2016,10,30,9,15,41.5,107.5,5.25,17.0,125.0,134.94,108.8
2016,10,30,9,30,0.0,41.0,5.4,17.0,41.0,36.18,24.87
2016,10,30,9,45,77.5,140.5,5.6,17.5,181.5,214.88,175.43
2016,10,30,10,0,155.0,240.0,5.8,18.0,322.0,400.1,325.15
2016,10,30,10,15,116.5,247.0,5.85,18.0,310.5,378.21,305.77
2016,10,30,10,30,78.0,254.0,5.9,18.0,299.0,337.34,271.8
2016,10,30,10,45,157.5,264.0,5.95,18.5,358.0,440.94,355.42
2016,10,30,11,0,237.0,274.0,6.0,19.0,417.0,530.29,426.05
2016,10,30,11,15,278.0,271.0,5.95,19.0,441.5,586.89,469.92
2016,10,30,11,30,319.0,268.0,5.9,19.0,466.0,625.2,499.86
2016,10,30,11,45,318.5,270.5,5.9,19.5,468.5,629.05,501.53
2016,10,30,12,0,318.0,273.0,5.9,20.0,471.0,631.49,502.33
2016,10,30,12,15,343.5,264.5,5.85,20.0,476.5,644.44,512.91
2016,10,30,12,30,369.0,256.0,5.8,20.0,482.0,655.58,522.13
2016,10,30,12,45,374.5,246.5,5.75,20.0,471.5,644.59,514.26
2016,10,30,13,0,380.0,237.0,5.7,20.0,461.0,631.88,505.21
2016,10,30,13,15,413.5,219.5,5.55,19.5,455.0,650.03,520.75
2016,10,30,13,30,447.0,202.0,5.4,19.0,449.0,648.48,521.6
2016,10,30,13,45,618.5,147.5,5.3,19.0,470.5,725.13,583.63
2016,10,30,14,0,790.0,93.0,5.2,19.0,492.0,777.28,623.13
2016,10,30,14,15,771.0,90.5,5.05,19.0,457.5,730.3,588.09
2016,10,30,14,30,752.0,88.0,4.9,19.0,423.0,682.0,552.25
2016,10,30,14,45,723.0,85.0,4.75,19.0,383.0,628.74,511.79
2016,10,30,15,0,694.0,82.0,4.6,19.0,343.0,572.16,466.7
2016,10,30,15,15,655.0,77.5,4.3,18.5,300.0,508.37,415.33
2016,10,30,15,30,616.0,73.0,4.0,18.0,257.0,446.63,364.36
2016,10,30,15,45,556.0,67.0,3.75,17.5,211.5,375.09,304.17
2016,10,30,16,0,496.0,61.0,3.5,17.0,166.0,308.65,246.57
2016,10,30,16,15,404.5,51.5,3.15,16.5,122.5,231.99,179.96
2016,10,30,16,30,313.0,42.0,2.8,16.0,79.0,165.26,120.62
2016,10,30,16,45,176.0,27.5,2.45,15.5,46.5,89.38,42.3
2016,10,30,17,0,39.0,13.0,2.1,15.0,14.0,20.07,0.0
2016,10,30,17,15,19.5,6.5,2.05,15.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,45,123.0,13.5,0.95,11.5,23.0,38.87,0.0
2016,10,31,7,0,246.0,27.0,0.9,12.0,46.0,109.75,56.54
2016,10,31,7,15,360.0,37.5,1.1,12.5,87.0,178.86,132.45
2016,10,31,7,30,474.0,48.0,1.3,13.0,128.0,258.16,202.19
2016,10,31,7,45,547.0,54.0,1.5,14.0,174.0,326.71,262.24
2016,10,31,8,0,620.0,60.0,1.7,15.0,220.0,402.24,326.3
2016,10,31,8,15,663.5,65.0,1.75,15.0,264.5,466.57,380.49
2016,10,31,8,30,707.0,70.0,1.8,15.0,309.0,533.78,435.17
2016,10,31,8,45,740.0,72.5,1.85,15.5,351.5,590.63,479.46
2016,10,31,9,0,773.0,75.0,1.9,16.0,394.0,651.24,524.58
2016,10,31,9,15,793.5,77.5,1.9,16.0,431.0,702.91,561.21
2016,10,31,9,30,814.0,80.0,1.9,16.0,468.0,753.57,596.46
2016,10,31,9,45,675.5,122.5,1.95,16.5,458.5,724.01,572.7
2016,10,31,10,0,537.0,165.0,2.0,17.0,449.0,670.03,530.86
2016,10,31,10,15,410.0,206.0,2.0,17.0,428.5,621.18,491.7
2016,10,31,10,30,283.0,247.0,2.0,17.0,408.0,548.66,434.49
2016,10,31,10,45,301.0,251.5,2.0,17.5,428.0,576.63,455.0
2016,10,31,11,0,319.0,256.0,2.0,18.0,448.0,604.06,474.16
2016,10,31,11,15,374.5,247.0,2.05,18.0,475.5,650.3,509.24
2016,10,31,11,30,430.0,238.0,2.1,18.0,503.0,714.09,556.0
2016,10,31,11,45,428.5,240.0,2.2,18.5,504.5,716.84,556.82
2016,10,31,12,0,427.0,242.0,2.3,19.0,506.0,717.52,556.77
2016,10,31,12,15,323.5,260.0,2.4,19.0,459.0,619.76,484.36
2016,10,31,12,30,220.0,278.0,2.5,19.0,412.0,521.66,410.27
2016,10,31,12,45,118.5,246.0,2.65,19.0,318.0,385.03,305.19
2016,10,31,13,0,17.0,214.0,2.8,19.0,224.0,219.65,173.31
2016,10,31,13,15,10.0,194.5,2.9,19.0,200.5,192.86,152.31
2016,10,31,13,30,3.0,175.0,3.0,19.0,177.0,166.63,131.24
2016,10,31,13,45,44.5,196.0,3.1,19.0,218.5,238.5,190.82
2016,10,31,14,0,86.0,217.0,3.2,19.0,260.0,297.44,239.1
2016,10,31,14,15,55.5,192.5,3.25,18.5,220.0,242.89,195.35
2016,10,31,14,30,25.0,168.0,3.3,18.0,180.0,179.41,143.88
2016,10,31,14,45,12.5,142.5,3.35,18.0,148.5,143.59,114.54
2016,10,31,15,0,0.0,117.0,3.4,18.0,117.0,109.15,85.97
2016,10,31,15,15,0.0,102.0,3.3,17.5,102.0,94.77,74.3
2016,10,31,15,30,0.0,87.0,3.2,17.0,87.0,80.48,62.48
2016,10,31,15,45,0.0,71.5,3.1,17.0,71.5,65.72,49.95
2016,10,31,16,0,0.0,56.0,3.0,17.0,56.0,51.0,37.3
2016,10,31,16,15,0.0,41.0,2.7,16.0,41.0,36.8,25.1
2016,10,31,16,30,0.0,26.0,2.4,15.0,26.0,22.92,12.94
2016,10,31,16,45,0.0,15.0,2.1,14.5,15.0,13.2,1.18
2016,10,31,17,0,0.0,4.0,1.8,14.0,4.0,3.64,0.0
2016,10,31,17,15,0.0,2.0,1.9,14.0,2.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,113.5,13.0,1.1,11.5,21.0,36.34,0.0
2016,11,1,7,0,227.0,26.0,1.1,12.0,42.0,102.73,47.47
2016,11,1,7,15,343.5,36.5,1.3,12.5,82.5,172.21,126.97
2016,11,1,7,30,460.0,47.0,1.5,13.0,123.0,251.37,196.83
2016,11,1,7,45,534.5,53.5,1.7,14.0,168.5,320.22,257.26
2016,11,1,8,0,609.0,60.0,1.9,15.0,214.0,396.28,321.96
2016,11,1,8,15,654.0,65.0,1.9,15.0,259.0,460.79,376.4
2016,11,1,8,30,699.0,70.0,1.9,15.0,304.0,528.34,431.38
2016,11,1,8,45,732.0,73.0,1.95,15.5,346.0,585.2,475.86
2016,11,1,9,0,765.0,76.0,2.0,16.0,388.0,645.97,521.4
2016,11,1,9,15,429.5,139.5,2.0,16.0,318.0,499.82,405.52
2016,11,1,9,30,94.0,203.0,2.0,16.0,248.0,286.16,231.39
2016,11,1,9,45,248.0,200.5,2.0,16.5,328.5,440.36,356.48
2016,11,1,10,0,402.0,198.0,2.0,17.0,409.0,592.2,472.63
2016,11,1,10,15,635.5,141.5,2.0,17.0,492.5,752.8,592.54
2016,11,1,10,30,869.0,85.0,2.0,17.0,576.0,899.03,693.11
2016,11,1,10,45,876.5,86.0,2.0,17.5,594.0,924.88,707.13
2016,11,1,11,0,884.0,87.0,2.0,18.0,612.0,947.5,720.21
2016,11,1,11,15,887.5,87.5,2.0,18.0,621.5,962.31,729.45
2016,11,1,11,30,891.0,88.0,2.0,18.0,631.0,973.52,736.48
2016,11,1,11,45,890.0,89.0,2.05,18.0,632.5,977.33,739.35
2016,11,1,12,0,889.0,90.0,2.1,18.0,634.0,977.42,739.97
2016,11,1,12,15,886.5,89.5,2.1,18.0,628.0,970.51,735.5
2016,11,1,12,30,884.0,89.0,2.1,18.0,622.0,959.94,728.8
2016,11,1,12,45,876.0,89.5,2.15,18.0,607.5,941.83,717.72
2016,11,1,13,0,868.0,90.0,2.2,18.0,593.0,929.62,710.79
2016,11,1,13,15,859.5,88.5,2.15,18.0,571.5,901.73,692.09
2016,11,1,13,30,851.0,87.0,2.1,18.0,550.0,870.8,671.46
2016,11,1,13,45,838.5,85.5,2.1,18.0,521.5,833.62,646.87
2016,11,1,14,0,826.0,84.0,2.1,18.0,493.0,794.03,620.4
2016,11,1,14,15,807.5,81.5,2.05,18.0,458.5,746.4,587.45
2016,11,1,14,30,789.0,79.0,2.0,18.0,424.0,697.34,553.06
2016,11,1,14,45,761.0,76.0,1.95,18.0,383.5,639.92,511.87
2016,11,1,15,0,733.0,73.0,1.9,18.0,343.0,582.52,468.14
2016,11,1,15,15,695.5,69.0,1.8,17.5,299.5,521.7,420.77
2016,11,1,15,30,658.0,65.0,1.7,17.0,256.0,459.75,370.93
2016,11,1,15,45,598.5,59.5,1.6,17.0,210.0,387.26,310.46
2016,11,1,16,0,539.0,54.0,1.5,17.0,164.0,319.83,252.35
2016,11,1,16,15,447.5,45.0,1.4,16.0,120.5,241.78,185.68
2016,11,1,16,30,356.0,36.0,1.3,15.0,77.0,173.71,124.85
2016,11,1,16,45,178.0,18.0,1.2,14.5,38.5,79.02,25.75
2016,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,45,123.0,12.0,0.9,9.5,20.5,37.45,0.0
2016,11,2,7,0,246.0,24.0,0.9,10.0,41.0,105.38,42.14
2016,11,2,7,15,362.0,35.0,1.1,10.5,82.0,176.81,130.39
2016,11,2,7,30,478.0,46.0,1.3,11.0,123.0,257.16,202.17
2016,11,2,7,45,546.0,53.0,1.55,12.0,168.5,324.53,262.03
2016,11,2,8,0,614.0,60.0,1.8,13.0,214.0,398.39,325.59
2016,11,2,8,15,659.0,65.5,1.9,13.5,259.0,463.68,380.64
2016,11,2,8,30,704.0,71.0,2.0,14.0,304.0,532.0,436.16
2016,11,2,8,45,736.5,74.0,2.15,14.5,346.0,588.51,481.08
2016,11,2,9,0,769.0,77.0,2.3,15.0,388.0,649.08,527.42
2016,11,2,9,15,790.5,79.5,2.3,15.5,425.0,701.24,563.94
2016,11,2,9,30,812.0,82.0,2.3,16.0,462.0,752.47,598.97
2016,11,2,9,45,840.0,80.0,2.35,17.0,496.0,802.29,631.42
2016,11,2,10,0,868.0,78.0,2.4,18.0,530.0,842.88,656.66
2016,11,2,10,15,878.0,79.5,2.3,18.0,554.5,877.86,678.91
2016,11,2,10,30,888.0,81.0,2.2,18.0,579.0,910.02,698.96
2016,11,2,10,45,894.5,81.5,2.15,18.5,596.5,934.69,712.85
2016,11,2,11,0,901.0,82.0,2.1,19.0,614.0,956.01,724.47
2016,11,2,11,15,904.5,82.5,2.0,19.5,623.5,971.0,731.25
2016,11,2,11,30,908.0,83.0,1.9,20.0,633.0,982.33,735.65
2016,11,2,11,45,908.5,83.0,1.8,20.5,635.0,986.42,735.35
2016,11,2,12,0,909.0,83.0,1.7,21.0,637.0,986.72,732.74
2016,11,2,12,15,906.5,83.0,1.55,21.0,630.5,980.35,726.6
2016,11,2,12,30,904.0,83.0,1.4,21.0,624.0,970.25,718.16
2016,11,2,12,45,901.0,81.5,1.3,21.0,610.0,954.15,706.72
2016,11,2,13,0,898.0,80.0,1.2,21.0,596.0,934.47,693.12
2016,11,2,13,15,889.5,79.0,1.1,21.0,574.5,907.0,674.53
2016,11,2,13,30,881.0,78.0,1.0,21.0,553.0,876.44,654.02
2016,11,2,13,45,868.5,76.5,0.9,21.0,524.5,838.97,628.93
2016,11,2,14,0,856.0,75.0,0.8,21.0,496.0,806.41,607.09
2016,11,2,14,15,838.5,72.5,0.8,21.0,461.0,758.65,576.25
2016,11,2,14,30,821.0,70.0,0.8,21.0,426.0,709.32,543.91
2016,11,2,14,45,795.5,67.5,0.85,21.0,386.0,653.13,506.59
2016,11,2,15,0,770.0,65.0,0.9,21.0,346.0,596.68,466.61
2016,11,2,15,15,734.5,61.0,0.85,20.5,302.0,532.53,418.71
2016,11,2,15,30,699.0,57.0,0.8,20.0,258.0,469.87,370.06
2016,11,2,15,45,643.5,52.0,0.8,19.5,211.5,397.95,312.61
2016,11,2,16,0,588.0,47.0,0.8,19.0,165.0,333.47,258.59
2016,11,2,16,15,500.5,39.5,0.85,18.0,121.0,256.22,193.64
2016,11,2,16,30,413.0,32.0,0.9,17.0,77.0,188.49,132.8
2016,11,2,16,45,206.5,16.0,1.0,16.0,38.5,83.75,19.26
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,6,45,132.0,11.0,0.95,10.5,19.5,38.44,0.0
2016,11,3,7,0,264.0,22.0,0.9,11.0,39.0,107.66,33.8
2016,11,3,7,15,381.5,32.5,1.1,11.5,80.0,180.68,131.67
2016,11,3,7,30,499.0,43.0,1.3,12.0,121.0,261.98,204.64
2016,11,3,7,45,568.5,49.5,1.5,13.0,167.0,330.35,265.23
2016,11,3,8,0,638.0,56.0,1.7,14.0,213.0,405.39,329.48
2016,11,3,8,15,682.5,60.5,1.7,14.5,258.0,467.37,381.53
2016,11,3,8,30,727.0,65.0,1.7,15.0,303.0,535.28,436.06
2016,11,3,8,45,758.5,68.5,1.75,15.5,345.0,595.86,483.15
2016,11,3,9,0,790.0,72.0,1.8,16.0,387.0,657.08,528.61
2016,11,3,9,15,810.5,74.5,1.8,16.5,424.5,709.2,564.42
2016,11,3,9,30,831.0,77.0,1.8,17.0,462.0,760.27,598.66
2016,11,3,9,45,851.5,77.0,1.8,18.0,494.5,806.88,627.81
2016,11,3,10,0,872.0,77.0,1.8,19.0,527.0,843.87,649.63
2016,11,3,10,15,882.0,78.5,1.7,19.5,551.5,878.92,669.94
2016,11,3,10,30,892.0,80.0,1.6,20.0,576.0,911.13,687.92
2016,11,3,10,45,898.0,80.5,1.55,20.5,593.5,935.38,700.94
2016,11,3,11,0,904.0,81.0,1.5,21.0,611.0,956.26,711.74
2016,11,3,11,15,907.0,81.5,1.4,21.0,620.5,970.79,718.99
2016,11,3,11,30,910.0,82.0,1.3,21.0,630.0,981.66,723.91
2016,11,3,11,45,909.0,82.5,1.2,21.5,631.0,984.93,722.63
2016,11,3,12,0,908.0,83.0,1.1,22.0,632.0,984.42,719.09
2016,11,3,12,15,906.0,83.0,1.0,22.0,626.0,978.55,713.66
2016,11,3,12,30,904.0,83.0,0.9,22.0,620.0,968.95,706.02
2016,11,3,12,45,897.0,83.0,0.8,22.5,605.5,951.0,691.9
2016,11,3,13,0,890.0,83.0,0.7,23.0,591.0,929.61,675.86
2016,11,3,13,15,881.5,81.5,0.65,23.0,569.5,901.73,658.13
2016,11,3,13,30,873.0,80.0,0.6,23.0,548.0,870.79,638.52
2016,11,3,13,45,858.5,79.0,0.55,23.0,519.0,840.39,619.26
2016,11,3,14,0,844.0,78.0,0.5,23.0,490.0,799.35,592.89
2016,11,3,14,15,826.0,75.5,0.5,23.0,455.0,751.68,562.76
2016,11,3,14,30,808.0,73.0,0.5,23.0,420.0,702.49,531.09
2016,11,3,14,45,681.5,83.5,0.55,23.0,357.5,595.26,457.78
2016,11,3,15,0,555.0,94.0,0.6,23.0,295.0,492.8,383.57
2016,11,3,15,15,617.5,77.0,0.6,22.5,273.5,483.01,377.29
2016,11,3,15,30,680.0,60.0,0.6,22.0,252.0,462.11,360.37
2016,11,3,15,45,623.0,54.5,0.65,21.5,206.5,392.96,305.51
2016,11,3,16,0,566.0,49.0,0.7,21.0,161.0,325.72,250.23
2016,11,3,16,15,474.5,40.5,0.8,20.0,117.0,247.1,185.02
2016,11,3,16,30,383.0,32.0,0.9,19.0,73.0,178.52,123.81
2016,11,3,16,45,191.5,16.0,1.0,18.5,36.5,79.22,8.44
2016,11,3,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,112.5,11.5,1.05,12.5,18.0,34.65,0.0
2016,11,4,7,0,225.0,23.0,1.0,13.0,36.0,96.88,19.35
2016,11,4,7,15,346.0,33.5,1.15,13.5,76.0,169.64,121.81
2016,11,4,7,30,467.0,44.0,1.3,14.0,116.0,250.15,193.74
2016,11,4,7,45,541.0,51.0,1.45,15.0,161.5,319.31,254.33
2016,11,4,8,0,615.0,58.0,1.6,16.0,207.0,395.64,318.98
2016,11,4,8,15,661.0,63.5,1.45,16.5,252.0,461.3,372.83
2016,11,4,8,30,707.0,69.0,1.3,17.0,297.0,530.09,426.55
2016,11,4,8,45,739.0,72.5,1.2,17.5,339.0,586.79,469.08
2016,11,4,9,0,771.0,76.0,1.1,18.0,381.0,647.51,512.39
2016,11,4,9,15,792.5,79.0,1.05,18.5,418.0,700.19,547.15
2016,11,4,9,30,814.0,82.0,1.0,19.0,455.0,751.95,580.26
2016,11,4,9,45,830.0,83.5,0.95,19.5,486.5,796.18,607.25
2016,11,4,10,0,846.0,85.0,0.9,20.0,518.0,838.45,632.31
2016,11,4,10,15,856.5,86.5,0.85,20.5,542.5,873.67,652.14
2016,11,4,10,30,867.0,88.0,0.8,21.0,567.0,906.11,669.86
2016,11,4,10,45,874.0,89.0,0.75,21.5,584.5,931.74,682.93
2016,11,4,11,0,881.0,90.0,0.7,22.0,602.0,954.06,693.83
2016,11,4,11,15,884.0,90.5,0.65,22.0,611.5,958.81,694.96
2016,11,4,11,30,887.0,91.0,0.6,22.0,621.0,969.48,700.2
2016,11,4,11,45,887.5,91.0,0.55,22.5,622.5,973.49,699.93
2016,11,4,12,0,888.0,91.0,0.5,23.0,624.0,973.8,697.6
2016,11,4,12,15,885.0,90.5,0.6,23.0,617.5,966.47,695.42
2016,11,4,12,30,882.0,90.0,0.7,23.0,611.0,955.5,691.12
2016,11,4,12,45,753.0,121.0,0.85,23.5,558.5,876.32,642.65
2016,11,4,13,0,624.0,152.0,1.0,24.0,506.0,781.0,582.44
2016,11,4,13,15,738.5,119.0,1.1,24.0,522.5,831.59,619.52
2016,11,4,13,30,853.0,86.0,1.2,24.0,539.0,868.0,645.35
2016,11,4,13,45,839.5,84.0,1.3,24.0,510.5,829.49,621.56
2016,11,4,14,0,826.0,82.0,1.4,24.0,482.0,788.64,596.58
2016,11,4,14,15,807.5,79.5,1.4,23.5,447.5,741.24,566.57
2016,11,4,14,30,789.0,77.0,1.4,23.0,413.0,692.41,534.91
2016,11,4,14,45,763.0,73.5,1.45,23.0,373.0,636.07,496.45
2016,11,4,15,0,737.0,70.0,1.5,23.0,333.0,579.6,455.11
2016,11,4,15,15,699.0,66.0,1.35,22.5,289.5,518.58,408.32
2016,11,4,15,30,661.0,62.0,1.2,22.0,246.0,456.53,359.22
2016,11,4,15,45,604.5,55.5,1.05,21.5,201.0,384.6,300.91
2016,11,4,16,0,548.0,49.0,0.9,21.0,156.0,317.5,244.53
2016,11,4,16,15,455.0,40.5,0.95,20.0,112.5,239.41,179.29
2016,11,4,16,30,362.0,32.0,1.0,19.0,69.0,171.54,117.91
2016,11,4,16,45,181.0,16.0,1.05,18.0,34.5,75.92,0.0
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,45,116.0,10.5,1.05,12.0,17.0,34.45,0.0
2016,11,5,7,0,232.0,21.0,1.0,12.0,34.0,96.22,5.86
2016,11,5,7,15,351.0,31.5,1.15,12.5,73.5,169.17,120.64
2016,11,5,7,30,470.0,42.0,1.3,13.0,113.0,248.91,193.04
2016,11,5,7,45,538.0,49.5,1.5,14.0,157.0,315.88,252.39
2016,11,5,8,0,606.0,57.0,1.7,15.0,201.0,389.45,315.38
2016,11,5,8,15,651.0,62.0,1.7,15.5,245.5,453.36,368.9
2016,11,5,8,30,696.0,67.0,1.7,16.0,290.0,520.3,422.71
2016,11,5,8,45,723.5,71.5,1.75,17.0,330.5,574.66,464.33
2016,11,5,9,0,751.0,76.0,1.8,18.0,371.0,632.59,506.9
2016,11,5,9,15,772.5,79.0,1.75,18.0,407.5,684.38,543.29
2016,11,5,9,30,794.0,82.0,1.7,18.0,444.0,735.31,578.24
2016,11,5,9,45,812.0,83.5,1.7,18.5,475.0,780.41,607.64
2016,11,5,10,0,830.0,85.0,1.7,19.0,506.0,823.75,635.29
2016,11,5,10,15,839.5,86.5,1.7,19.0,530.0,857.61,657.22
2016,11,5,10,30,849.0,88.0,1.7,19.0,554.0,888.71,677.22
2016,11,5,10,45,858.5,87.5,1.7,19.5,571.0,914.36,692.16
2016,11,5,11,0,868.0,87.0,1.7,20.0,588.0,936.85,704.98
2016,11,5,11,15,757.0,121.5,1.75,20.0,563.5,890.26,673.54
2016,11,5,11,30,646.0,156.0,1.8,20.0,539.0,831.58,634.24
2016,11,5,11,45,761.0,121.0,1.85,20.5,574.0,903.02,682.73
2016,11,5,12,0,876.0,86.0,1.9,21.0,609.0,954.84,715.91
2016,11,5,12,15,703.0,139.0,1.95,21.0,556.0,865.97,656.21
2016,11,5,12,30,530.0,192.0,2.0,21.0,503.0,749.65,576.27
2016,11,5,12,45,560.0,177.0,2.1,21.5,498.5,752.86,580.46
2016,11,5,13,0,590.0,162.0,2.2,22.0,494.0,759.95,585.69
2016,11,5,13,15,519.5,175.5,2.25,21.5,460.0,692.7,538.73
2016,11,5,13,30,449.0,189.0,2.3,21.0,426.0,633.23,496.29
2016,11,5,13,45,464.5,174.5,2.35,21.0,408.0,615.9,485.31
2016,11,5,14,0,480.0,160.0,2.4,21.0,390.0,595.82,471.79
2016,11,5,14,15,539.5,133.5,2.35,20.5,375.0,592.94,472.27
2016,11,5,14,30,599.0,107.0,2.3,20.0,360.0,590.77,472.6
2016,11,5,14,45,580.0,99.0,2.3,20.0,324.5,541.71,435.25
2016,11,5,15,0,561.0,91.0,2.3,20.0,289.0,492.51,397.12
2016,11,5,15,15,522.5,85.0,2.15,19.5,250.5,433.92,350.66
2016,11,5,15,30,484.0,79.0,2.0,19.0,212.0,377.56,304.63
2016,11,5,15,45,440.0,68.5,1.85,19.0,172.5,316.54,253.08
2016,11,5,16,0,396.0,58.0,1.7,19.0,133.0,259.34,203.37
2016,11,5,16,15,324.5,45.5,1.55,18.0,95.5,192.25,145.8
2016,11,5,16,30,253.0,33.0,1.4,17.0,58.0,135.82,93.19
2016,11,5,16,45,126.5,16.5,1.25,16.5,29.0,59.62,0.0
2016,11,5,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,34.5,10.0,0.8,14.5,11.5,16.49,0.0
2016,11,6,7,0,69.0,20.0,0.8,15.0,23.0,45.09,0.0
2016,11,6,7,15,137.0,35.5,0.85,15.0,52.0,94.61,65.38
2016,11,6,7,30,205.0,51.0,0.9,15.0,81.0,153.86,118.44
2016,11,6,7,45,238.0,67.0,0.95,15.5,114.0,190.2,151.25
2016,11,6,8,0,271.0,83.0,1.0,16.0,147.0,237.79,192.39
2016,11,6,8,15,292.5,98.5,1.2,16.5,180.0,281.55,229.59
2016,11,6,8,30,314.0,114.0,1.4,17.0,213.0,327.0,267.19
2016,11,6,8,45,329.5,128.0,1.6,17.5,244.5,368.16,300.41
2016,11,6,9,0,345.0,142.0,1.8,18.0,276.0,409.99,333.38
2016,11,6,9,15,306.5,163.5,1.8,18.0,291.0,421.56,341.25
2016,11,6,9,30,268.0,185.0,1.8,18.0,306.0,429.17,345.82
2016,11,6,9,45,143.0,186.0,1.85,18.5,251.5,323.04,259.87
2016,11,6,10,0,18.0,187.0,1.9,19.0,197.0,194.25,153.76
2016,11,6,10,15,75.5,216.5,1.9,19.0,258.0,292.27,233.56
2016,11,6,10,30,133.0,246.0,1.9,19.0,319.0,396.83,315.34
2016,11,6,10,45,210.5,247.5,1.9,19.5,366.5,471.67,372.92
2016,11,6,11,0,288.0,249.0,1.9,20.0,414.0,566.59,443.65
2016,11,6,11,15,327.5,245.0,1.9,20.0,436.0,602.61,470.1
2016,11,6,11,30,367.0,241.0,1.9,20.0,458.0,638.08,496.37
2016,11,6,11,45,609.5,162.5,1.9,20.5,523.5,805.81,618.78
2016,11,6,12,0,852.0,84.0,1.9,21.0,589.0,928.13,699.37
2016,11,6,12,15,663.5,147.0,1.9,21.0,537.5,836.74,636.18
2016,11,6,12,30,475.0,210.0,1.9,21.0,486.0,717.99,552.13
2016,11,6,12,45,465.0,207.0,1.9,21.0,472.0,698.7,539.71
2016,11,6,13,0,455.0,204.0,1.9,21.0,458.0,677.64,525.1
2016,11,6,13,15,370.5,213.0,1.9,21.0,414.5,585.62,457.66
2016,11,6,13,30,286.0,222.0,1.9,21.0,371.0,514.06,403.88
2016,11,6,13,45,312.5,204.5,1.9,21.0,359.5,507.15,400.52
2016,11,6,14,0,339.0,187.0,1.9,21.0,348.0,497.58,394.63
2016,11,6,14,15,316.0,176.0,1.8,21.0,317.5,454.75,362.02
2016,11,6,14,30,293.0,165.0,1.7,21.0,287.0,412.7,329.77
2016,11,6,14,45,285.5,149.5,1.65,21.0,259.0,376.99,302.38
2016,11,6,15,0,278.0,134.0,1.6,21.0,231.0,341.22,274.33
2016,11,6,15,15,264.0,117.5,1.4,20.5,200.0,300.42,241.77
2016,11,6,15,30,250.0,101.0,1.2,20.0,169.0,260.47,209.06
2016,11,6,15,45,227.0,84.0,1.05,19.5,137.0,216.46,172.23
2016,11,6,16,0,204.0,67.0,0.9,19.0,105.0,174.59,136.29
2016,11,6,16,15,163.0,50.0,0.85,18.5,75.0,128.1,96.18
2016,11,6,16,30,122.0,33.0,0.8,18.0,45.0,86.08,57.07
2016,11,6,16,45,61.0,16.5,0.8,17.5,22.5,37.74,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,11.0,0.75,14.0,11.0,10.01,0.0
2016,11,7,7,0,0.0,22.0,0.7,14.0,22.0,21.62,0.0
2016,11,7,7,15,108.5,35.0,0.8,14.5,51.0,85.02,57.82
2016,11,7,7,30,217.0,48.0,0.9,15.0,80.0,155.01,118.98
2016,11,7,7,45,252.5,64.0,1.0,15.5,113.0,201.84,160.41
2016,11,7,8,0,288.0,80.0,1.1,16.0,146.0,252.34,204.01
2016,11,7,8,15,310.0,95.0,1.05,16.5,179.5,297.57,241.97
2016,11,7,8,30,332.0,110.0,1.0,17.0,213.0,344.47,279.92
2016,11,7,8,45,346.0,124.0,1.0,18.0,244.5,386.4,312.23
2016,11,7,9,0,360.0,138.0,1.0,19.0,276.0,428.73,343.71
2016,11,7,9,15,344.5,156.0,0.95,19.5,298.5,440.37,351.17
2016,11,7,9,30,329.0,174.0,0.9,20.0,321.0,463.07,366.49
2016,11,7,9,45,439.0,162.0,0.9,21.0,373.0,565.28,441.62
2016,11,7,10,0,549.0,150.0,0.9,22.0,425.0,658.59,506.98
2016,11,7,10,15,573.5,150.5,0.8,22.0,449.5,696.54,530.96
2016,11,7,10,30,598.0,151.0,0.7,22.0,474.0,741.19,559.08
2016,11,7,10,45,488.5,189.5,0.65,22.5,459.0,691.75,520.69
2016,11,7,11,0,379.0,228.0,0.6,23.0,444.0,625.71,471.39
2016,11,7,11,15,478.5,201.5,0.6,23.0,478.5,711.36,532.75
2016,11,7,11,30,578.0,175.0,0.6,23.0,513.0,779.01,578.81
2016,11,7,11,45,534.0,191.5,0.65,23.5,504.5,759.03,563.38
2016,11,7,12,0,490.0,208.0,0.7,24.0,496.0,736.14,546.79
2016,11,7,12,15,492.5,205.0,0.75,24.0,492.0,732.77,545.74
2016,11,7,12,30,495.0,202.0,0.8,24.0,488.0,727.14,542.96
2016,11,7,12,45,505.5,193.0,0.9,24.0,479.5,719.76,540.0
2016,11,7,13,0,516.0,184.0,1.0,24.0,471.0,709.85,535.26
2016,11,7,13,15,511.5,178.0,1.05,24.0,453.0,687.5,521.01
2016,11,7,13,30,507.0,172.0,1.1,24.0,435.0,663.27,505.41
2016,11,7,13,45,466.5,170.0,1.15,24.0,402.0,611.69,469.6
2016,11,7,14,0,426.0,168.0,1.2,24.0,369.0,560.7,433.7
2016,11,7,14,15,429.5,153.5,1.2,24.0,344.0,530.56,412.9
2016,11,7,14,30,433.0,139.0,1.2,24.0,319.0,498.69,390.19
2016,11,7,14,45,414.5,128.5,1.2,24.0,287.0,454.58,357.43
2016,11,7,15,0,396.0,118.0,1.2,24.0,255.0,410.88,324.23
2016,11,7,15,15,374.0,104.5,1.05,23.5,220.5,362.31,286.46
2016,11,7,15,30,352.0,91.0,0.9,23.0,186.0,315.05,248.62
2016,11,7,15,45,317.0,77.0,0.8,22.5,150.5,262.34,205.49
2016,11,7,16,0,282.0,63.0,0.7,22.0,115.0,212.92,163.84
2016,11,7,16,15,222.5,47.5,0.7,21.5,81.5,155.95,115.68
2016,11,7,16,30,163.0,32.0,0.7,21.0,48.0,105.89,68.95
2016,11,7,16,45,81.5,16.0,0.75,20.5,24.0,46.46,0.0
2016,11,7,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
