Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.0,0.85,14.0,13.0,11.82,0.0
2016,11,8,7,0,0.0,26.0,0.8,14.0,26.0,27.57,0.0
2016,11,8,7,15,210.5,33.0,0.9,14.5,62.0,123.43,83.49
2016,11,8,7,30,421.0,40.0,1.0,15.0,98.0,226.67,173.15
2016,11,8,7,45,495.5,47.0,1.1,16.0,140.5,292.82,231.04
2016,11,8,8,0,570.0,54.0,1.2,17.0,183.0,366.3,293.18
2016,11,8,8,15,617.0,59.0,1.1,17.5,225.5,429.05,344.87
2016,11,8,8,30,664.0,64.0,1.0,18.0,268.0,495.13,396.8
2016,11,8,8,45,697.0,67.5,0.9,18.5,308.0,550.16,438.17
2016,11,8,9,0,730.0,71.0,0.8,19.0,348.0,609.27,480.55
2016,11,8,9,15,752.0,73.5,0.7,19.5,383.5,659.67,513.23
2016,11,8,9,30,774.0,76.0,0.6,20.0,419.0,709.33,544.18
2016,11,8,9,45,795.5,76.5,0.55,20.5,450.5,755.06,572.12
2016,11,8,10,0,817.0,77.0,0.5,21.0,482.0,799.31,598.35
2016,11,8,10,15,827.5,78.5,0.45,21.5,505.5,833.49,617.32
2016,11,8,10,30,838.0,80.0,0.4,22.0,529.0,865.05,634.36
2016,11,8,10,45,843.0,81.5,0.35,22.5,545.5,888.76,646.15
2016,11,8,11,0,848.0,83.0,0.3,23.0,562.0,909.27,655.93
2016,11,8,11,15,851.5,83.5,0.3,23.0,571.5,914.27,658.29
2016,11,8,11,30,855.0,84.0,0.3,23.0,581.0,925.15,664.75
2016,11,8,11,45,854.0,84.5,0.3,23.5,582.0,928.27,665.09
2016,11,8,12,0,853.0,85.0,0.3,24.0,583.0,927.85,663.5
2016,11,8,12,15,850.5,85.0,0.35,24.0,577.0,921.86,660.96
2016,11,8,12,30,848.0,85.0,0.4,24.0,571.0,921.92,662.46
2016,11,8,12,45,841.0,85.0,0.45,24.5,557.5,904.69,651.84
2016,11,8,13,0,834.0,85.0,0.5,25.0,544.0,884.2,639.47
2016,11,8,13,15,825.5,83.5,0.55,25.0,523.5,857.38,624.3
2016,11,8,13,30,817.0,82.0,0.6,25.0,503.0,827.68,607.21
2016,11,8,13,45,803.5,80.5,0.65,25.0,476.0,791.1,585.37
2016,11,8,14,0,790.0,79.0,0.7,25.0,449.0,752.33,561.75
2016,11,8,14,15,771.5,76.5,0.7,25.0,416.0,706.54,532.2
2016,11,8,14,30,753.0,74.0,0.7,25.0,383.0,659.44,501.26
2016,11,8,14,45,727.0,70.5,0.75,25.0,345.0,604.99,464.84
2016,11,8,15,0,701.0,67.0,0.8,25.0,307.0,550.51,425.68
2016,11,8,15,15,663.0,62.5,0.7,24.5,265.5,491.05,380.81
2016,11,8,15,30,625.0,58.0,0.6,24.0,224.0,430.65,333.71
2016,11,8,15,45,566.0,52.0,0.55,23.5,180.5,360.45,277.82
2016,11,8,16,0,507.0,46.0,0.5,23.0,137.0,295.38,223.98
2016,11,8,16,15,412.0,37.0,0.6,22.0,97.0,218.82,160.73
2016,11,8,16,30,317.0,28.0,0.7,21.0,57.0,152.94,97.83
2016,11,8,16,45,158.5,14.0,0.85,20.5,28.5,65.95,0.0
2016,11,8,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,6,45,63.0,8.5,0.8,13.5,11.0,21.14,0.0
2016,11,9,7,0,126.0,17.0,0.8,14.0,22.0,59.81,0.0
2016,11,9,7,15,240.5,30.5,0.95,14.5,57.0,130.23,85.91
2016,11,9,7,30,355.0,44.0,1.1,15.0,92.0,204.54,156.03
2016,11,9,7,45,434.0,53.0,1.25,15.5,134.5,271.47,214.89
2016,11,9,8,0,513.0,62.0,1.4,16.0,177.0,346.24,278.84
2016,11,9,8,15,562.5,69.0,1.4,16.5,219.5,409.99,332.13
2016,11,9,8,30,612.0,76.0,1.4,17.0,262.0,477.39,386.33
2016,11,9,8,45,651.0,79.5,1.45,17.5,302.5,537.13,433.04
2016,11,9,9,0,690.0,83.0,1.5,18.0,343.0,598.47,479.42
2016,11,9,9,15,714.0,87.0,1.55,18.5,379.0,650.61,516.91
2016,11,9,9,30,738.0,91.0,1.6,19.0,415.0,702.36,552.47
2016,11,9,9,45,773.0,88.0,1.7,19.5,448.5,749.55,584.5
2016,11,9,10,0,808.0,85.0,1.8,20.0,482.0,800.41,618.63
2016,11,9,10,15,819.0,86.5,1.7,20.5,506.0,834.83,638.86
2016,11,9,10,30,830.0,88.0,1.6,21.0,530.0,866.66,657.03
2016,11,9,10,45,837.5,89.0,1.55,21.5,547.0,891.9,671.05
2016,11,9,11,0,845.0,90.0,1.5,22.0,564.0,914.01,682.94
2016,11,9,11,15,848.5,91.0,1.4,22.5,573.5,929.12,689.46
2016,11,9,11,30,852.0,92.0,1.3,23.0,583.0,940.76,693.74
2016,11,9,11,45,851.5,92.0,1.25,23.5,584.5,943.81,693.29
2016,11,9,12,0,851.0,92.0,1.2,24.0,586.0,943.27,690.77
2016,11,9,12,15,848.5,92.0,1.15,24.0,579.5,937.24,686.24
2016,11,9,12,30,846.0,92.0,1.1,24.0,573.0,927.68,679.64
2016,11,9,12,45,846.5,88.5,1.05,24.5,560.5,913.07,668.66
2016,11,9,13,0,847.0,85.0,1.0,25.0,548.0,894.96,655.64
2016,11,9,13,15,837.5,83.5,0.9,25.0,527.0,867.04,636.83
2016,11,9,13,30,828.0,82.0,0.8,25.0,506.0,836.25,616.28
2016,11,9,13,45,812.0,81.0,0.75,25.0,478.0,797.96,591.56
2016,11,9,14,0,796.0,80.0,0.7,25.0,450.0,757.57,565.33
2016,11,9,14,15,776.0,77.5,0.65,25.0,416.5,710.48,534.26
2016,11,9,14,30,756.0,75.0,0.6,25.0,383.0,662.17,501.94
2016,11,9,14,45,726.5,72.0,0.6,25.0,344.0,605.82,463.74
2016,11,9,15,0,697.0,69.0,0.6,25.0,305.0,552.98,425.41
2016,11,9,15,15,657.0,64.5,0.55,24.5,263.0,489.63,378.4
2016,11,9,15,30,617.0,60.0,0.5,24.0,221.0,428.45,331.24
2016,11,9,15,45,556.5,53.5,0.5,23.5,178.0,357.37,275.08
2016,11,9,16,0,496.0,47.0,0.5,23.0,135.0,291.57,220.93
2016,11,9,16,15,400.5,37.5,0.6,22.5,94.5,214.94,157.24
2016,11,9,16,30,305.0,28.0,0.7,22.0,54.0,148.89,92.72
2016,11,9,16,45,152.5,14.0,0.8,21.5,27.0,53.44,0.0
2016,11,9,17,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,69.0,8.0,0.9,14.0,10.5,7.28,0.0
2016,11,10,7,0,138.0,16.0,0.9,14.0,21.0,51.54,0.0
2016,11,10,7,15,258.5,28.0,1.15,14.5,56.0,133.85,85.74
2016,11,10,7,30,379.0,40.0,1.4,15.0,91.0,209.64,159.47
2016,11,10,7,45,456.0,48.5,1.65,16.0,132.5,276.04,218.19
2016,11,10,8,0,533.0,57.0,1.9,17.0,174.0,350.15,281.62
2016,11,10,8,15,283.5,86.0,1.9,17.5,149.5,272.12,221.26
2016,11,10,8,30,34.0,115.0,1.9,18.0,125.0,140.64,112.36
2016,11,10,8,45,39.5,131.0,1.95,18.5,144.5,162.43,130.53
2016,11,10,9,0,45.0,147.0,2.0,19.0,164.0,184.83,148.57
2016,11,10,9,15,300.5,135.5,2.0,19.5,265.0,382.68,311.59
2016,11,10,9,30,556.0,124.0,2.0,20.0,366.0,599.11,478.57
2016,11,10,9,45,459.5,156.5,2.0,20.5,366.0,573.99,455.08
2016,11,10,10,0,363.0,189.0,2.0,21.0,366.0,530.76,419.85
2016,11,10,10,15,359.0,200.5,1.95,21.5,382.5,551.31,433.72
2016,11,10,10,30,355.0,212.0,1.9,22.0,399.0,570.37,445.84
2016,11,10,10,45,405.5,207.5,1.85,22.5,428.0,635.16,491.97
2016,11,10,11,0,456.0,203.0,1.8,23.0,457.0,684.13,525.8
2016,11,10,11,15,412.0,218.0,1.7,23.0,450.5,666.18,510.5
2016,11,10,11,30,368.0,233.0,1.6,23.0,444.0,628.55,482.25
2016,11,10,11,45,366.0,234.5,1.5,23.5,445.0,630.0,481.85
2016,11,10,12,0,364.0,236.0,1.4,24.0,446.0,629.92,480.06
2016,11,10,12,15,370.5,231.5,1.3,24.0,443.5,629.04,479.03
2016,11,10,12,30,377.0,227.0,1.2,24.0,441.0,626.55,476.9
2016,11,10,12,45,318.5,232.0,1.1,24.5,410.0,573.92,436.95
2016,11,10,13,0,260.0,237.0,1.0,25.0,379.0,521.71,397.54
2016,11,10,13,15,144.0,217.5,0.95,25.0,296.0,372.75,287.1
2016,11,10,13,30,28.0,198.0,0.9,25.0,213.0,215.57,165.89
2016,11,10,13,45,227.5,180.5,0.85,25.0,286.5,407.03,317.49
2016,11,10,14,0,427.0,163.0,0.8,25.0,360.0,555.05,427.38
2016,11,10,14,15,415.0,153.0,0.7,25.0,333.0,518.2,398.87
2016,11,10,14,30,403.0,143.0,0.6,25.0,306.0,480.84,371.46
2016,11,10,14,45,391.5,129.5,0.5,25.0,274.5,439.52,340.75
2016,11,10,15,0,380.0,116.0,0.4,25.0,243.0,398.06,309.3
2016,11,10,15,15,358.5,102.0,0.35,24.5,209.5,350.14,272.95
2016,11,10,15,30,337.0,88.0,0.3,24.0,176.0,303.49,236.41
2016,11,10,15,45,303.5,73.5,0.3,24.0,141.0,251.88,194.57
2016,11,10,16,0,270.0,59.0,0.3,24.0,106.0,203.41,154.06
2016,11,10,16,15,212.0,44.0,0.4,23.5,74.0,148.44,108.04
2016,11,10,16,30,154.0,29.0,0.5,23.0,42.0,99.22,59.38
2016,11,10,16,45,77.0,14.5,0.6,22.5,21.0,33.74,0.0
2016,11,10,17,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.0,1.1,14.0,9.0,0.0,0.0
2016,11,11,7,0,0.0,18.0,1.1,14.0,18.0,16.37,0.0
2016,11,11,7,15,157.0,29.5,1.35,14.5,49.5,100.71,61.73
2016,11,11,7,30,314.0,41.0,1.6,15.0,81.0,185.18,140.57
2016,11,11,7,45,377.0,52.5,1.85,16.0,120.0,244.81,193.66
2016,11,11,8,0,440.0,64.0,2.1,17.0,159.0,310.9,250.62
2016,11,11,8,15,482.5,73.0,2.05,17.5,198.0,369.1,299.97
2016,11,11,8,30,525.0,82.0,2.0,18.0,237.0,430.46,350.12
2016,11,11,8,45,564.5,85.5,2.0,18.5,274.5,486.6,394.75
2016,11,11,9,0,604.0,89.0,2.0,19.0,312.0,544.49,439.29
2016,11,11,9,15,582.0,105.0,2.05,19.5,337.5,573.29,459.89
2016,11,11,9,30,560.0,121.0,2.1,20.0,363.0,598.11,477.03
2016,11,11,9,45,651.5,105.5,2.2,21.0,406.5,675.15,532.4
2016,11,11,10,0,743.0,90.0,2.3,22.0,450.0,749.62,583.04
2016,11,11,10,15,527.0,154.0,2.35,22.0,415.5,657.7,514.99
2016,11,11,10,30,311.0,218.0,2.4,22.0,381.0,538.52,422.66
2016,11,11,10,45,256.5,234.0,2.5,22.5,371.5,514.95,403.46
2016,11,11,11,0,202.0,250.0,2.6,23.0,362.0,470.85,368.49
2016,11,11,11,15,161.0,255.0,2.65,23.0,345.0,440.8,344.82
2016,11,11,11,30,120.0,260.0,2.7,23.0,328.0,409.42,319.88
2016,11,11,11,45,169.0,259.5,2.75,23.5,356.0,455.57,355.74
2016,11,11,12,0,218.0,259.0,2.8,24.0,384.0,501.37,390.49
2016,11,11,12,15,192.0,258.0,2.75,23.5,367.5,474.84,370.46
2016,11,11,12,30,166.0,257.0,2.7,23.0,351.0,448.0,350.43
2016,11,11,12,45,353.0,213.5,2.7,23.0,406.5,583.1,456.8
2016,11,11,13,0,540.0,170.0,2.7,23.0,462.0,713.18,554.99
2016,11,11,13,15,271.0,167.5,2.6,23.0,314.0,441.48,349.17
2016,11,11,13,30,2.0,165.0,2.5,23.0,166.0,157.48,121.71
2016,11,11,13,45,187.0,168.5,2.45,23.0,254.5,343.17,274.61
2016,11,11,14,0,372.0,172.0,2.4,23.0,343.0,505.81,401.75
2016,11,11,14,15,209.0,166.0,2.3,22.5,261.0,360.74,287.65
2016,11,11,14,30,46.0,160.0,2.2,22.0,179.0,201.34,159.52
2016,11,11,14,45,41.0,144.5,2.15,21.5,160.5,179.52,142.74
2016,11,11,15,0,36.0,129.0,2.1,21.0,142.0,158.24,125.75
2016,11,11,15,15,30.0,112.0,1.9,20.5,121.5,135.05,106.86
2016,11,11,15,30,24.0,95.0,1.7,20.0,101.0,112.56,88.22
2016,11,11,15,45,15.0,77.0,1.55,19.5,80.5,82.17,62.78
2016,11,11,16,0,6.0,59.0,1.4,19.0,60.0,59.73,43.73
2016,11,11,16,15,3.0,41.0,1.3,18.5,41.5,40.38,27.04
2016,11,11,16,30,0.0,23.0,1.2,18.0,23.0,20.77,8.53
2016,11,11,16,45,0.0,11.5,1.15,17.5,11.5,10.46,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,67.5,7.0,0.8,14.5,9.0,0.0,0.0
2016,11,12,7,0,135.0,14.0,0.8,15.0,18.0,48.66,0.0
2016,11,12,7,15,267.5,25.5,0.85,15.5,52.5,131.93,76.9
2016,11,12,7,30,400.0,37.0,0.9,16.0,87.0,213.84,160.27
2016,11,12,7,45,479.0,44.5,1.0,16.5,128.5,280.74,219.7
2016,11,12,8,0,558.0,52.0,1.1,17.0,170.0,355.54,283.55
2016,11,12,8,15,608.0,57.0,1.05,17.0,212.5,418.87,336.84
2016,11,12,8,30,658.0,62.0,1.0,17.0,255.0,485.84,390.95
2016,11,12,8,45,524.0,93.5,1.0,17.5,261.0,468.46,376.98
2016,11,12,9,0,390.0,125.0,1.0,18.0,267.0,432.82,348.25
2016,11,12,9,15,582.5,100.0,0.95,18.5,336.5,567.17,451.77
2016,11,12,9,30,775.0,75.0,0.9,19.0,406.0,704.23,548.31
2016,11,12,9,45,798.5,75.0,0.9,19.5,437.5,750.76,577.16
2016,11,12,10,0,822.0,75.0,0.9,20.0,469.0,795.93,605.53
2016,11,12,10,15,833.5,76.5,0.85,20.5,493.0,830.99,625.77
2016,11,12,10,30,845.0,78.0,0.8,21.0,517.0,863.48,644.03
2016,11,12,10,45,676.5,131.5,0.75,21.5,490.5,798.9,597.86
2016,11,12,11,0,508.0,185.0,0.7,22.0,464.0,710.09,534.96
2016,11,12,11,15,688.5,132.5,0.75,22.0,517.5,831.85,619.78
2016,11,12,11,30,869.0,80.0,0.8,22.0,571.0,928.16,681.56
2016,11,12,11,45,869.5,80.0,0.85,22.5,572.5,932.23,682.26
2016,11,12,12,0,870.0,80.0,0.9,23.0,574.0,932.73,682.15
2016,11,12,12,15,685.0,136.0,1.0,23.0,522.5,838.78,622.69
2016,11,12,12,30,500.0,192.0,1.1,23.0,471.0,717.63,542.05
2016,11,12,12,45,429.0,203.5,1.25,23.0,439.0,658.84,502.7
2016,11,12,13,0,358.0,215.0,1.4,23.0,407.0,583.62,449.98
2016,11,12,13,15,593.5,146.5,1.45,23.0,450.0,727.84,558.38
2016,11,12,13,30,829.0,78.0,1.5,23.0,493.0,829.36,628.22
2016,11,12,13,45,705.0,101.5,1.6,23.0,440.5,735.68,564.35
2016,11,12,14,0,581.0,125.0,1.7,23.0,388.0,640.23,498.8
2016,11,12,14,15,672.0,97.5,1.7,22.5,380.5,656.88,513.73
2016,11,12,14,30,763.0,70.0,1.7,22.0,373.0,659.54,517.39
2016,11,12,14,45,735.5,67.0,1.7,22.0,335.0,604.64,477.91
2016,11,12,15,0,708.0,64.0,1.7,22.0,297.0,549.8,436.2
2016,11,12,15,15,668.0,59.5,1.6,21.5,255.5,486.21,386.76
2016,11,12,15,30,628.0,55.0,1.5,21.0,214.0,427.9,339.55
2016,11,12,15,45,565.0,49.0,1.45,20.5,171.0,356.01,280.29
2016,11,12,16,0,502.0,43.0,1.4,20.0,128.0,289.67,223.59
2016,11,12,16,15,399.5,34.0,1.4,19.0,88.5,210.96,156.14
2016,11,12,16,30,297.0,25.0,1.4,18.0,49.0,141.36,81.32
2016,11,12,16,45,148.5,12.5,1.4,17.5,24.5,51.05,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,66.5,6.5,0.55,13.0,8.5,0.0,0.0
2016,11,13,7,0,133.0,13.0,0.6,13.0,17.0,47.09,0.0
2016,11,13,7,15,267.5,24.5,0.65,13.5,51.0,129.75,71.31
2016,11,13,7,30,402.0,36.0,0.7,14.0,85.0,213.13,159.98
2016,11,13,7,45,477.0,44.5,0.75,14.5,126.5,279.31,219.33
2016,11,13,8,0,552.0,53.0,0.8,15.0,168.0,353.05,282.46
2016,11,13,8,15,603.0,58.5,0.75,15.0,210.5,417.18,336.38
2016,11,13,8,30,654.0,64.0,0.7,15.0,253.0,485.05,391.1
2016,11,13,8,45,687.0,68.5,0.65,15.5,293.0,543.43,435.64
2016,11,13,9,0,720.0,73.0,0.6,16.0,333.0,602.9,479.07
2016,11,13,9,15,744.0,76.0,0.55,16.0,368.5,651.16,512.59
2016,11,13,9,30,768.0,79.0,0.5,16.0,404.0,702.43,546.87
2016,11,13,9,45,787.0,80.5,0.5,16.5,435.0,747.02,575.28
2016,11,13,10,0,806.0,82.0,0.5,17.0,466.0,790.02,602.07
2016,11,13,10,15,818.5,84.0,0.55,17.5,490.0,826.17,624.69
2016,11,13,10,30,831.0,86.0,0.6,18.0,514.0,859.84,645.53
2016,11,13,10,45,841.0,86.0,0.65,19.0,532.0,886.07,660.1
2016,11,13,11,0,851.0,86.0,0.7,20.0,550.0,909.26,672.71
2016,11,13,11,15,855.0,86.5,0.75,20.5,559.5,924.31,681.35
2016,11,13,11,30,859.0,87.0,0.8,21.0,569.0,935.9,687.98
2016,11,13,11,45,860.0,87.5,0.85,21.5,571.0,941.14,690.68
2016,11,13,12,0,861.0,88.0,0.9,22.0,573.0,942.78,691.3
2016,11,13,12,15,858.5,87.5,0.95,22.0,567.5,936.26,688.16
2016,11,13,12,30,856.0,87.0,1.0,22.0,562.0,926.19,682.95
2016,11,13,12,45,854.0,85.0,1.05,22.0,549.0,911.21,674.65
2016,11,13,13,0,852.0,83.0,1.1,22.0,536.0,892.8,664.2
2016,11,13,13,15,843.0,81.5,1.1,22.0,515.5,865.51,647.11
2016,11,13,13,30,834.0,80.0,1.1,22.0,495.0,835.31,628.12
2016,11,13,13,45,820.5,78.0,1.1,22.5,467.5,798.04,603.07
2016,11,13,14,0,807.0,76.0,1.1,23.0,440.0,758.53,576.36
2016,11,13,14,15,787.5,73.5,1.05,22.5,406.5,711.83,545.93
2016,11,13,14,30,768.0,71.0,1.0,22.0,373.0,663.85,514.03
2016,11,13,14,45,739.5,68.0,1.0,22.0,335.0,608.13,475.21
2016,11,13,15,0,711.0,65.0,1.0,22.0,297.0,552.51,433.76
2016,11,13,15,15,670.0,60.5,0.9,21.5,255.0,491.49,386.77
2016,11,13,15,30,629.0,56.0,0.8,21.0,213.0,429.57,337.48
2016,11,13,15,45,566.0,50.0,0.7,20.5,170.0,357.68,278.82
2016,11,13,16,0,503.0,44.0,0.6,20.0,127.0,291.27,222.64
2016,11,13,16,15,400.0,34.5,0.7,19.5,87.0,211.8,155.17
2016,11,13,16,30,297.0,25.0,0.8,19.0,47.0,140.76,76.89
2016,11,13,16,45,148.5,12.5,0.9,18.5,23.5,51.07,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,69.0,6.0,0.6,13.0,7.5,0.0,0.0
2016,11,14,7,0,138.0,12.0,0.6,13.0,15.0,47.37,0.0
2016,11,14,7,15,277.0,23.0,0.55,13.5,49.0,130.15,65.37
2016,11,14,7,30,416.0,34.0,0.5,14.0,83.0,215.92,160.86
2016,11,14,7,45,496.5,41.5,0.5,14.5,125.5,283.87,221.71
2016,11,14,8,0,577.0,49.0,0.5,15.0,168.0,359.94,286.21
2016,11,14,8,15,628.0,54.5,0.45,15.5,210.5,425.1,339.84
2016,11,14,8,30,679.0,60.0,0.4,16.0,253.0,490.68,391.52
2016,11,14,8,45,339.5,69.5,0.4,16.5,166.0,314.2,254.79
2016,11,14,9,0,0.0,79.0,0.4,17.0,79.0,70.85,53.72
2016,11,14,9,15,0.0,97.5,0.4,17.5,97.5,88.87,69.09
2016,11,14,9,30,0.0,116.0,0.4,18.0,116.0,107.14,83.79
2016,11,14,9,45,0.0,123.0,0.45,18.5,123.0,113.63,88.71
2016,11,14,10,0,0.0,130.0,0.5,19.0,130.0,120.21,93.71
2016,11,14,10,15,1.0,148.5,0.5,19.0,149.0,139.71,109.3
2016,11,14,10,30,2.0,167.0,0.5,19.0,168.0,159.55,124.97
2016,11,14,10,45,6.0,178.0,0.55,19.5,181.5,174.36,136.45
2016,11,14,11,0,10.0,189.0,0.6,20.0,195.0,189.45,148.11
2016,11,14,11,15,19.0,204.0,0.55,20.5,215.0,213.83,166.98
2016,11,14,11,30,28.0,219.0,0.5,21.0,235.0,238.65,185.87
2016,11,14,11,45,28.0,220.0,0.45,21.5,236.0,239.7,185.99
2016,11,14,12,0,28.0,221.0,0.4,22.0,237.0,240.81,186.34
2016,11,14,12,15,114.5,235.0,0.4,22.0,298.5,374.16,289.63
2016,11,14,12,30,201.0,249.0,0.4,22.0,360.0,471.44,361.85
2016,11,14,12,45,528.5,165.5,0.45,22.5,447.5,704.98,532.53
2016,11,14,13,0,856.0,82.0,0.5,23.0,535.0,894.15,654.94
2016,11,14,13,15,847.0,81.0,0.55,23.0,514.5,867.49,636.54
2016,11,14,13,30,838.0,80.0,0.6,23.0,494.0,837.91,619.41
2016,11,14,13,45,824.5,78.0,0.7,23.0,466.5,800.61,597.79
2016,11,14,14,0,811.0,76.0,0.8,23.0,439.0,761.05,574.16
2016,11,14,14,15,791.5,73.5,0.85,22.5,405.5,714.3,545.29
2016,11,14,14,30,772.0,71.0,0.9,22.0,372.0,666.26,514.69
2016,11,14,14,45,743.5,67.5,0.95,22.0,333.5,609.87,476.03
2016,11,14,15,0,715.0,64.0,1.0,22.0,295.0,553.6,434.58
2016,11,14,15,15,674.0,59.5,0.95,21.5,253.5,489.24,385.48
2016,11,14,15,30,633.0,55.0,0.9,21.0,212.0,430.45,338.63
2016,11,14,15,45,569.0,49.0,0.85,20.5,168.5,357.97,279.52
2016,11,14,16,0,505.0,43.0,0.8,20.0,125.0,291.09,222.87
2016,11,14,16,15,399.5,33.5,0.85,19.0,85.5,210.67,154.35
2016,11,14,16,30,294.0,24.0,0.9,18.0,46.0,138.3,71.91
2016,11,14,16,45,147.0,12.0,0.95,17.0,23.0,50.26,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,45,90.0,5.5,0.9,11.5,7.5,0.0,0.0
2016,11,15,7,0,180.0,11.0,0.9,12.0,15.0,57.37,0.0
2016,11,15,7,15,322.5,20.5,1.1,12.5,49.0,140.99,63.01
2016,11,15,7,30,465.0,30.0,1.3,13.0,83.0,225.69,168.3
2016,11,15,7,45,539.0,36.0,1.55,13.5,124.5,292.08,230.44
2016,11,15,8,0,613.0,42.0,1.8,14.0,166.0,365.43,295.31
2016,11,15,8,15,659.5,46.5,1.9,14.5,208.0,428.73,350.22
2016,11,15,8,30,706.0,51.0,2.0,15.0,250.0,495.14,405.62
2016,11,15,8,45,372.0,94.5,2.1,15.5,200.5,365.96,301.91
2016,11,15,9,0,38.0,138.0,2.2,16.0,151.0,170.99,138.41
2016,11,15,9,15,423.5,100.0,2.3,16.5,274.5,442.44,365.74
2016,11,15,9,30,809.0,62.0,2.4,17.0,398.0,710.12,570.4
2016,11,15,9,45,531.0,129.5,2.5,17.5,357.0,596.06,480.6
2016,11,15,10,0,253.0,197.0,2.6,18.0,316.0,448.52,361.47
2016,11,15,10,15,324.0,195.5,2.65,18.0,355.5,514.11,414.2
2016,11,15,10,30,395.0,194.0,2.7,18.0,395.0,582.31,466.92
2016,11,15,10,45,606.5,141.0,2.8,18.5,461.5,743.58,588.44
2016,11,15,11,0,818.0,88.0,2.9,19.0,528.0,878.88,682.89
2016,11,15,11,15,584.5,157.5,2.95,19.0,474.5,760.47,597.12
2016,11,15,11,30,351.0,227.0,3.0,19.0,421.0,604.22,478.29
2016,11,15,11,45,181.0,211.0,3.15,19.0,311.0,407.77,326.67
2016,11,15,12,0,11.0,195.0,3.3,19.0,201.0,196.52,155.17
2016,11,15,12,15,7.5,186.5,3.4,19.0,191.0,184.17,145.58
2016,11,15,12,30,4.0,178.0,3.5,19.0,181.0,172.01,135.75
2016,11,15,12,45,2.0,162.5,3.65,19.0,164.0,154.06,121.29
2016,11,15,13,0,0.0,147.0,3.8,19.0,147.0,136.44,107.04
2016,11,15,13,15,0.0,115.0,3.85,19.0,115.0,104.31,80.91
2016,11,15,13,30,0.0,83.0,3.9,19.0,83.0,73.47,55.62
2016,11,15,13,45,0.0,99.0,3.95,19.0,99.0,89.01,68.6
2016,11,15,14,0,0.0,115.0,4.0,19.0,115.0,105.48,82.32
2016,11,15,14,15,93.0,138.0,3.95,18.5,174.0,224.44,183.24
2016,11,15,14,30,186.0,161.0,3.9,18.0,233.0,318.45,261.56
2016,11,15,14,45,179.0,145.5,3.85,17.5,209.5,288.6,237.46
2016,11,15,15,0,172.0,130.0,3.8,17.0,186.0,259.06,213.45
2016,11,15,15,15,162.0,113.0,3.65,16.5,159.5,226.18,186.05
2016,11,15,15,30,152.0,96.0,3.5,16.0,133.0,194.06,158.63
2016,11,15,15,45,136.5,77.5,3.35,16.0,106.0,158.03,127.05
2016,11,15,16,0,121.0,59.0,3.2,16.0,79.0,130.98,102.4
2016,11,15,16,15,84.0,42.0,2.85,15.5,54.0,83.95,61.12
2016,11,15,16,30,47.0,25.0,2.5,15.0,29.0,45.96,20.06
2016,11,15,16,45,23.5,12.5,2.2,14.5,14.5,17.67,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,64.5,5.5,1.55,9.5,7.0,0.0,0.0
2016,11,16,7,0,129.0,11.0,1.6,10.0,14.0,43.82,0.0
2016,11,16,7,15,287.0,22.0,1.95,10.5,48.0,129.99,48.81
2016,11,16,7,30,445.0,33.0,2.3,11.0,82.0,224.78,168.54
2016,11,16,7,45,531.5,39.5,2.65,12.0,125.5,295.47,235.07
2016,11,16,8,0,618.0,46.0,3.0,13.0,169.0,371.17,302.35
2016,11,16,8,15,669.0,51.0,3.25,13.0,212.5,437.94,361.87
2016,11,16,8,30,720.0,56.0,3.5,13.0,256.0,508.15,422.49
2016,11,16,8,45,753.0,59.5,3.75,13.5,297.0,568.16,472.48
2016,11,16,9,0,786.0,63.0,4.0,14.0,338.0,629.0,521.57
2016,11,16,9,15,808.5,65.5,4.05,14.0,374.5,681.48,561.47
2016,11,16,9,30,831.0,68.0,4.1,14.0,411.0,733.14,600.03
2016,11,16,9,45,845.5,70.5,4.15,14.5,441.5,777.29,631.14
2016,11,16,10,0,860.0,73.0,4.2,15.0,472.0,819.44,660.3
2016,11,16,10,15,871.0,74.0,4.2,15.0,496.5,854.42,684.84
2016,11,16,10,30,882.0,75.0,4.2,15.0,521.0,878.2,701.1
2016,11,16,10,45,886.5,77.0,4.2,15.5,537.5,902.65,716.58
2016,11,16,11,0,891.0,79.0,4.2,16.0,554.0,923.8,729.64
2016,11,16,11,15,894.0,79.5,4.2,16.0,563.5,938.25,739.33
2016,11,16,11,30,897.0,80.0,4.2,16.0,573.0,949.17,746.67
2016,11,16,11,45,894.5,81.0,4.25,16.0,574.5,951.95,748.68
2016,11,16,12,0,892.0,82.0,4.3,16.0,576.0,951.07,748.28
2016,11,16,12,15,638.5,148.5,4.25,16.0,500.0,806.02,642.94
2016,11,16,12,30,385.0,215.0,4.2,16.0,424.0,618.25,499.04
2016,11,16,12,45,384.0,209.0,4.2,16.0,414.0,605.37,490.55
2016,11,16,13,0,383.0,203.0,4.2,16.0,404.0,591.0,480.01
2016,11,16,13,15,618.0,141.0,4.15,15.5,449.0,740.87,599.52
2016,11,16,13,30,853.0,79.0,4.1,15.0,494.0,847.9,680.05
2016,11,16,13,45,834.0,78.5,4.1,15.0,466.0,807.68,650.54
2016,11,16,14,0,815.0,78.0,4.1,15.0,438.0,765.44,620.27
2016,11,16,14,15,795.0,75.5,4.0,15.0,404.0,718.32,585.56
2016,11,16,14,30,775.0,73.0,3.9,15.0,370.0,669.91,549.4
2016,11,16,14,45,741.5,70.0,3.85,15.0,331.0,610.69,504.06
2016,11,16,15,0,708.0,67.0,3.8,15.0,292.0,555.62,459.28
2016,11,16,15,15,665.0,62.5,3.5,14.5,250.0,490.64,405.62
2016,11,16,15,30,622.0,58.0,3.2,14.0,208.0,428.03,352.23
2016,11,16,15,45,550.0,52.0,2.95,13.5,164.5,352.19,286.64
2016,11,16,16,0,478.0,46.0,2.7,13.0,121.0,282.63,224.67
2016,11,16,16,15,367.0,35.5,2.4,12.5,82.0,200.54,150.86
2016,11,16,16,30,256.0,25.0,2.1,12.0,43.0,125.84,58.55
2016,11,16,16,45,128.0,12.5,1.85,11.5,21.5,45.73,0.0
2016,11,16,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,15,200.0,16.5,0.8,7.5,38.0,95.14,25.92
2016,11,17,7,30,400.0,33.0,0.9,8.0,76.0,207.31,155.28
2016,11,17,7,45,494.0,40.0,1.0,8.5,118.5,279.2,222.84
2016,11,17,8,0,588.0,47.0,1.1,9.0,161.0,360.59,294.43
2016,11,17,8,15,640.5,52.0,1.2,9.5,204.0,422.65,348.89
2016,11,17,8,30,693.0,57.0,1.3,10.0,247.0,492.27,407.41
2016,11,17,8,45,734.0,59.5,1.4,10.5,288.5,554.91,458.43
2016,11,17,9,0,775.0,62.0,1.5,11.0,330.0,619.05,508.9
2016,11,17,9,15,799.0,64.5,1.6,11.5,366.5,672.08,547.67
2016,11,17,9,30,823.0,67.0,1.7,12.0,403.0,724.45,585.08
2016,11,17,9,45,843.5,68.0,1.85,12.5,434.5,771.13,618.04
2016,11,17,10,0,864.0,69.0,2.0,13.0,466.0,808.56,643.89
2016,11,17,10,15,875.0,70.0,2.05,13.5,490.5,843.18,666.65
2016,11,17,10,30,886.0,71.0,2.1,14.0,515.0,875.14,687.32
2016,11,17,10,45,894.5,71.5,2.2,14.5,533.0,901.34,704.33
2016,11,17,11,0,903.0,72.0,2.3,15.0,551.0,924.38,719.17
2016,11,17,11,15,907.0,72.5,2.25,15.0,560.5,939.93,728.71
2016,11,17,11,30,911.0,73.0,2.2,15.0,570.0,951.92,735.95
2016,11,17,11,45,913.0,72.5,2.2,15.5,572.5,957.12,737.83
2016,11,17,12,0,915.0,72.0,2.2,16.0,575.0,958.6,737.41
2016,11,17,12,15,912.5,72.0,2.2,16.0,569.5,952.81,733.58
2016,11,17,12,30,910.0,72.0,2.2,16.0,564.0,943.34,727.46
2016,11,17,12,45,905.0,71.0,2.25,16.5,550.5,926.69,715.74
2016,11,17,13,0,900.0,70.0,2.3,17.0,537.0,906.59,701.78
2016,11,17,13,15,891.0,69.0,2.25,17.0,516.0,879.65,683.49
2016,11,17,13,30,882.0,68.0,2.2,17.0,495.0,849.71,663.15
2016,11,17,13,45,869.0,66.5,2.2,17.0,467.5,813.0,638.36
2016,11,17,14,0,856.0,65.0,2.2,17.0,440.0,773.94,611.67
2016,11,17,14,15,837.0,63.0,2.1,16.5,406.5,734.29,584.59
2016,11,17,14,30,818.0,61.0,2.0,16.0,373.0,685.97,550.62
2016,11,17,14,45,791.5,58.0,1.95,16.0,334.5,630.13,509.66
2016,11,17,15,0,765.0,55.0,1.9,16.0,296.0,574.13,466.04
2016,11,17,15,15,725.5,51.5,1.65,15.5,254.0,510.03,414.11
2016,11,17,15,30,686.0,48.0,1.4,15.0,212.0,447.74,361.88
2016,11,17,15,45,625.0,42.5,1.15,14.5,168.5,374.83,299.6
2016,11,17,16,0,564.0,37.0,0.9,14.0,125.0,306.88,239.49
2016,11,17,16,15,457.0,29.0,0.95,13.5,84.5,224.4,165.97
2016,11,17,16,30,350.0,21.0,1.0,13.0,44.0,148.99,63.13
2016,11,17,16,45,175.0,10.5,1.05,12.5,22.0,56.61,0.0
2016,11,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
