Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,6.0,2.8,12.0,6.0,5.46,0.0
2016,11,28,7,30,0.0,12.0,3.0,12.0,12.0,10.55,0.44
2016,11,28,7,45,0.0,22.5,3.25,12.0,22.5,19.81,10.58
2016,11,28,8,0,0.0,33.0,3.5,12.0,33.0,29.1,18.98
2016,11,28,8,15,0.0,45.0,3.6,12.0,45.0,39.93,28.57
2016,11,28,8,30,0.0,57.0,3.7,12.0,57.0,51.34,38.6
2016,11,28,8,45,0.0,69.0,3.85,12.0,69.0,62.79,48.56
2016,11,28,9,0,0.0,81.0,4.0,12.0,81.0,74.29,58.47
2016,11,28,9,15,0.0,91.5,4.05,12.0,91.5,84.27,66.99
2016,11,28,9,30,0.0,102.0,4.1,12.0,102.0,94.34,75.49
2016,11,28,9,45,158.5,134.0,4.2,12.5,201.5,273.53,230.62
2016,11,28,10,0,317.0,166.0,4.3,13.0,301.0,459.9,384.77
2016,11,28,10,15,440.5,150.5,4.3,13.0,349.5,568.95,473.08
2016,11,28,10,30,564.0,135.0,4.3,13.0,398.0,667.28,551.11
2016,11,28,10,45,641.0,130.5,4.35,13.5,440.0,749.49,612.16
2016,11,28,11,0,718.0,126.0,4.4,14.0,482.0,824.96,666.92
2016,11,28,11,15,615.5,148.0,4.4,14.0,457.5,766.73,622.31
2016,11,28,11,30,513.0,170.0,4.4,14.0,433.0,698.52,569.77
2016,11,28,11,45,631.5,146.5,4.4,14.0,472.0,789.61,639.81
2016,11,28,12,0,750.0,123.0,4.4,14.0,511.0,872.72,700.93
2016,11,28,12,15,596.0,154.0,4.35,14.0,460.5,763.87,619.11
2016,11,28,12,30,442.0,185.0,4.3,14.0,410.0,649.58,530.2
2016,11,28,12,45,426.5,183.5,4.3,14.0,396.5,628.61,514.63
2016,11,28,13,0,411.0,182.0,4.3,14.0,383.0,606.21,497.4
2016,11,28,13,15,541.0,154.5,4.2,14.0,408.0,678.35,556.1
2016,11,28,13,30,671.0,127.0,4.1,14.0,433.0,749.48,610.72
2016,11,28,13,45,667.0,119.5,4.1,14.0,409.0,718.93,587.85
2016,11,28,14,0,663.0,112.0,4.1,14.0,385.0,686.06,563.68
2016,11,28,14,15,547.0,114.5,4.0,14.0,328.0,571.77,474.28
2016,11,28,14,30,431.0,117.0,3.9,14.0,271.0,470.81,392.63
2016,11,28,14,45,391.0,113.5,3.85,14.0,241.5,421.69,352.32
2016,11,28,15,0,351.0,110.0,3.8,14.0,212.0,374.65,312.7
2016,11,28,15,15,319.0,96.5,3.35,13.5,179.0,323.28,269.18
2016,11,28,15,30,287.0,83.0,2.9,13.0,146.0,274.22,226.64
2016,11,28,15,45,320.0,65.5,2.5,12.5,121.5,255.15,207.87
2016,11,28,16,0,353.0,48.0,2.1,12.0,97.0,231.61,183.14
2016,11,28,16,15,236.5,35.0,1.85,11.5,62.5,153.09,109.74
2016,11,28,16,30,120.0,22.0,1.6,11.0,28.0,76.34,0.0
2016,11,28,16,45,60.0,11.0,1.4,10.5,14.0,26.66,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,199.5,10.5,1.6,6.5,24.5,69.11,0.0
2016,11,29,7,30,399.0,21.0,1.8,7.0,49.0,177.89,83.88
2016,11,29,7,45,502.0,28.0,2.05,8.0,89.0,255.61,196.75
2016,11,29,8,0,605.0,35.0,2.3,9.0,129.0,339.15,274.45
2016,11,29,8,15,663.5,39.5,2.35,9.0,171.0,406.75,336.42
2016,11,29,8,30,722.0,44.0,2.4,9.0,213.0,478.67,399.9
2016,11,29,8,45,759.0,47.5,2.45,9.5,253.5,540.05,452.09
2016,11,29,9,0,796.0,51.0,2.5,10.0,294.0,602.75,503.36
2016,11,29,9,15,820.5,53.0,2.4,10.5,330.0,649.72,538.52
2016,11,29,9,30,845.0,55.0,2.3,11.0,366.0,701.55,575.69
2016,11,29,9,45,861.5,57.0,2.2,11.5,397.0,746.36,606.41
2016,11,29,10,0,878.0,59.0,2.1,12.0,428.0,789.42,635.02
2016,11,29,10,15,889.0,60.0,2.05,12.0,452.5,824.53,658.82
2016,11,29,10,30,900.0,61.0,2.0,12.0,477.0,857.04,680.51
2016,11,29,10,45,906.5,62.0,2.0,12.5,494.5,882.77,696.44
2016,11,29,11,0,913.0,63.0,2.0,13.0,512.0,905.32,710.1
2016,11,29,11,15,916.5,63.5,2.05,13.5,522.5,921.15,719.64
2016,11,29,11,30,920.0,64.0,2.1,14.0,533.0,933.45,726.88
2016,11,29,11,45,919.0,65.0,2.2,14.5,535.5,938.68,729.9
2016,11,29,12,0,918.0,66.0,2.3,15.0,538.0,940.24,730.56
2016,11,29,12,15,915.5,66.0,2.35,15.0,533.0,935.42,727.81
2016,11,29,12,30,913.0,66.0,2.4,15.0,528.0,926.97,722.74
2016,11,29,12,45,896.0,69.5,2.45,15.0,514.0,906.51,709.38
2016,11,29,13,0,879.0,73.0,2.5,15.0,500.0,882.94,693.94
2016,11,29,13,15,870.0,71.5,2.5,15.0,480.5,856.95,676.35
2016,11,29,13,30,861.0,70.0,2.5,15.0,461.0,836.11,662.45
2016,11,29,13,45,845.0,69.0,2.55,15.0,434.5,798.98,636.99
2016,11,29,14,0,829.0,68.0,2.6,15.0,408.0,759.66,609.71
2016,11,29,14,15,809.0,66.0,2.55,14.5,376.0,714.12,577.83
2016,11,29,14,30,789.0,64.0,2.5,14.0,344.0,667.22,544.3
2016,11,29,14,45,761.0,60.5,2.5,14.0,307.0,611.99,502.82
2016,11,29,15,0,733.0,57.0,2.5,14.0,270.0,556.72,458.45
2016,11,29,15,15,689.5,53.0,2.15,13.0,229.5,491.99,405.33
2016,11,29,15,30,646.0,49.0,1.8,12.0,189.0,429.33,352.03
2016,11,29,15,45,577.5,43.0,1.5,11.5,147.5,354.68,286.96
2016,11,29,16,0,509.0,37.0,1.2,11.0,106.0,290.44,228.32
2016,11,29,16,15,386.5,27.5,1.15,10.5,68.5,203.86,145.77
2016,11,29,16,30,264.0,18.0,1.1,10.0,31.0,120.42,0.0
2016,11,29,16,45,132.0,9.0,1.1,9.5,15.5,44.97,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,7,15,19.0,11.5,0.85,9.0,13.0,16.1,0.0
2016,11,30,7,30,38.0,23.0,0.8,9.0,26.0,42.1,13.47
2016,11,30,7,45,77.5,39.5,0.75,9.5,50.0,82.37,60.85
2016,11,30,8,0,117.0,56.0,0.7,10.0,74.0,131.13,104.55
2016,11,30,8,15,136.0,73.5,0.85,10.0,100.5,158.42,129.72
2016,11,30,8,30,155.0,91.0,1.0,10.0,127.0,195.44,162.55
2016,11,30,8,45,167.0,107.0,1.15,10.5,152.5,227.72,190.46
2016,11,30,9,0,179.0,123.0,1.3,11.0,178.0,260.88,218.46
2016,11,30,9,15,192.0,136.5,1.35,11.0,201.0,292.17,244.67
2016,11,30,9,30,205.0,150.0,1.4,11.0,224.0,324.19,271.02
2016,11,30,9,45,293.5,151.5,1.5,11.5,268.0,413.58,343.99
2016,11,30,10,0,382.0,153.0,1.6,12.0,312.0,510.56,420.42
2016,11,30,10,15,213.0,170.5,1.6,12.0,260.0,387.33,319.3
2016,11,30,10,30,44.0,188.0,1.6,12.0,208.0,238.31,194.93
2016,11,30,10,45,56.5,199.0,1.6,12.5,226.0,262.66,215.15
2016,11,30,11,0,69.0,210.0,1.6,13.0,244.0,287.59,234.92
2016,11,30,11,15,202.5,208.0,1.6,13.0,310.5,422.61,345.85
2016,11,30,11,30,336.0,206.0,1.6,13.0,377.0,561.41,454.59
2016,11,30,11,45,259.0,218.0,1.65,13.5,350.5,507.5,409.69
2016,11,30,12,0,182.0,230.0,1.7,14.0,324.0,434.44,351.33
2016,11,30,12,15,231.5,222.5,1.85,14.0,340.0,469.87,381.31
2016,11,30,12,30,281.0,215.0,2.0,14.0,356.0,521.8,422.72
2016,11,30,12,45,252.0,213.0,2.15,14.0,337.5,490.33,398.17
2016,11,30,13,0,223.0,211.0,2.3,14.0,319.0,441.75,360.81
2016,11,30,13,15,162.0,204.0,2.35,13.5,280.5,376.67,309.1
2016,11,30,13,30,101.0,197.0,2.4,13.0,242.0,298.32,245.71
2016,11,30,13,45,50.5,146.0,2.45,13.0,168.5,192.08,157.99
2016,11,30,14,0,0.0,95.0,2.5,13.0,95.0,86.08,67.88
2016,11,30,14,15,51.0,121.0,2.4,12.5,139.0,162.09,134.13
2016,11,30,14,30,102.0,147.0,2.3,12.0,183.0,244.44,203.98
2016,11,30,14,45,91.5,133.0,2.2,12.0,162.5,206.02,171.52
2016,11,30,15,0,81.0,119.0,2.1,12.0,142.0,180.95,150.14
2016,11,30,15,15,71.5,102.0,1.9,12.0,120.0,153.37,126.31
2016,11,30,15,30,62.0,85.0,1.7,12.0,98.0,126.67,102.91
2016,11,30,15,45,185.5,68.0,1.55,12.0,95.5,183.34,149.01
2016,11,30,16,0,309.0,51.0,1.4,12.0,93.0,217.31,171.44
2016,11,30,16,15,201.5,36.0,1.3,11.5,59.5,141.7,100.63
2016,11,30,16,30,94.0,21.0,1.2,11.0,26.0,66.5,0.0
2016,11,30,16,45,47.0,10.5,1.2,11.0,13.0,22.7,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,7,15,160.0,10.5,1.35,7.5,20.5,56.79,0.0
2016,12,1,7,30,320.0,21.0,1.4,8.0,41.0,150.92,48.87
2016,12,1,7,45,437.5,29.0,1.5,8.5,80.5,228.18,172.71
2016,12,1,8,0,555.0,37.0,1.6,9.0,120.0,315.76,253.99
2016,12,1,8,15,619.0,42.5,1.9,9.5,162.0,384.83,316.64
2016,12,1,8,30,683.0,48.0,2.2,10.0,204.0,458.8,381.46
2016,12,1,8,45,726.5,51.5,2.55,10.5,244.5,522.42,436.33
2016,12,1,9,0,770.0,55.0,2.9,11.0,285.0,587.95,491.05
2016,12,1,9,15,797.0,57.5,2.95,11.0,322.0,642.28,534.41
2016,12,1,9,30,824.0,60.0,3.0,11.0,359.0,696.29,575.56
2016,12,1,9,45,838.0,63.5,3.15,11.5,389.5,740.95,608.16
2016,12,1,10,0,852.0,67.0,3.3,12.0,420.0,783.73,638.87
2016,12,1,10,15,865.0,68.5,3.35,12.0,445.5,820.94,665.71
2016,12,1,10,30,878.0,70.0,3.4,12.0,471.0,847.53,684.54
2016,12,1,10,45,886.5,71.0,3.45,12.5,489.5,874.66,702.49
2016,12,1,11,0,895.0,72.0,3.5,13.0,508.0,898.75,718.16
2016,12,1,11,15,900.0,72.5,3.55,13.0,518.5,915.83,730.12
2016,12,1,11,30,905.0,73.0,3.6,13.0,529.0,929.51,739.79
2016,12,1,11,45,905.5,73.0,3.65,13.5,532.5,934.88,742.27
2016,12,1,12,0,906.0,73.0,3.7,14.0,536.0,936.66,742.38
2016,12,1,12,15,904.5,73.0,3.65,14.0,531.5,932.98,739.51
2016,12,1,12,30,903.0,73.0,3.6,14.0,527.0,925.72,734.27
2016,12,1,12,45,898.0,72.0,3.55,14.5,514.5,910.45,722.1
2016,12,1,13,0,893.0,71.0,3.5,15.0,502.0,891.81,707.72
2016,12,1,13,15,883.5,70.0,3.45,15.0,482.5,865.99,689.57
2016,12,1,13,30,874.0,69.0,3.4,15.0,463.0,837.25,669.33
2016,12,1,13,45,859.0,67.5,3.4,15.0,436.5,808.24,649.11
2016,12,1,14,0,844.0,66.0,3.4,15.0,410.0,768.89,621.02
2016,12,1,14,15,823.5,64.0,3.3,14.5,377.5,722.71,588.12
2016,12,1,14,30,803.0,62.0,3.2,14.0,345.0,675.17,553.57
2016,12,1,14,45,772.5,59.0,3.1,14.0,307.5,618.51,510.21
2016,12,1,15,0,742.0,56.0,3.0,14.0,270.0,561.96,464.25
2016,12,1,15,15,698.0,52.0,2.6,13.5,229.5,496.68,409.67
2016,12,1,15,30,654.0,48.0,2.2,13.0,189.0,433.51,355.12
2016,12,1,15,45,585.0,42.0,1.85,12.5,147.0,358.32,289.51
2016,12,1,16,0,516.0,36.0,1.5,12.0,105.0,288.65,226.5
2016,12,1,16,15,393.0,27.0,1.5,11.0,68.0,206.8,147.07
2016,12,1,16,30,270.0,18.0,1.5,10.0,31.0,122.83,0.0
2016,12,1,16,45,135.0,9.0,1.5,9.5,15.5,46.11,0.0
2016,12,1,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,15,180.5,10.0,2.3,5.5,20.5,62.09,0.0
2016,12,2,7,30,361.0,20.0,2.5,6.0,41.0,159.19,37.25
2016,12,2,7,45,470.0,27.5,2.75,7.0,80.0,239.1,181.11
2016,12,2,8,0,579.0,35.0,3.0,8.0,119.0,323.64,262.19
2016,12,2,8,15,641.0,40.0,3.15,8.5,161.0,392.08,325.31
2016,12,2,8,30,703.0,45.0,3.3,9.0,203.0,465.19,390.18
2016,12,2,8,45,739.5,49.0,3.45,9.5,243.0,525.91,442.95
2016,12,2,9,0,776.0,53.0,3.6,10.0,283.0,587.96,494.93
2016,12,2,9,15,802.5,55.5,3.75,10.5,319.5,642.13,538.08
2016,12,2,9,30,829.0,58.0,3.9,11.0,356.0,695.93,578.9
2016,12,2,9,45,842.5,61.0,4.1,11.5,386.5,739.75,611.34
2016,12,2,10,0,856.0,64.0,4.3,12.0,417.0,781.64,642.21
2016,12,2,10,15,868.5,65.5,4.25,12.5,442.0,810.8,661.57
2016,12,2,10,30,881.0,67.0,4.2,13.0,467.0,844.86,684.36
2016,12,2,10,45,888.5,68.0,4.2,13.5,485.0,871.23,701.53
2016,12,2,11,0,896.0,69.0,4.2,14.0,503.0,894.53,716.53
2016,12,2,11,15,900.5,70.0,4.15,14.0,514.0,911.91,728.24
2016,12,2,11,30,905.0,71.0,4.1,14.0,525.0,925.87,737.58
2016,12,2,11,45,906.0,71.0,4.1,14.5,528.0,931.8,740.15
2016,12,2,12,0,907.0,71.0,4.1,15.0,531.0,934.13,740.34
2016,12,2,12,15,905.0,70.5,4.1,15.0,526.5,929.43,737.04
2016,12,2,12,30,903.0,70.0,4.1,15.0,522.0,921.15,731.37
2016,12,2,12,45,898.0,69.5,4.2,15.0,510.0,906.65,721.89
2016,12,2,13,0,893.0,69.0,4.3,15.0,498.0,888.77,710.16
2016,12,2,13,15,883.5,68.0,4.35,15.0,478.5,863.07,692.53
2016,12,2,13,30,874.0,67.0,4.4,15.0,459.0,834.43,672.7
2016,12,2,13,45,857.5,66.0,4.45,15.0,432.5,797.32,646.37
2016,12,2,14,0,841.0,65.0,4.5,15.0,406.0,765.27,623.61
2016,12,2,14,15,820.5,63.0,4.3,14.5,374.0,719.31,589.67
2016,12,2,14,30,800.0,61.0,4.1,14.0,342.0,671.99,554.37
2016,12,2,14,45,767.5,58.5,3.95,14.0,304.5,614.81,510.0
2016,12,2,15,0,735.0,56.0,3.8,14.0,267.0,557.88,463.2
2016,12,2,15,15,690.5,52.0,3.35,13.5,226.5,492.68,408.34
2016,12,2,15,30,646.0,48.0,2.9,13.0,186.0,429.64,353.58
2016,12,2,15,45,573.5,42.0,2.45,12.5,144.5,353.12,286.46
2016,12,2,16,0,501.0,36.0,2.0,12.0,103.0,287.34,226.18
2016,12,2,16,15,377.0,27.0,1.9,11.0,66.5,201.05,142.92
2016,12,2,16,30,253.0,18.0,1.8,10.0,30.0,117.37,0.0
2016,12,2,16,45,126.5,9.0,1.7,9.5,15.0,43.88,0.0
2016,12,2,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,145.5,10.0,1.35,6.5,18.0,51.57,0.0
2016,12,3,7,30,291.0,20.0,1.5,7.0,36.0,137.19,15.7
2016,12,3,7,45,404.5,28.0,1.65,8.0,73.0,217.08,161.92
2016,12,3,8,0,518.0,36.0,1.8,9.0,110.0,295.64,237.35
2016,12,3,8,15,582.5,42.0,1.95,9.5,151.0,363.35,298.89
2016,12,3,8,30,647.0,48.0,2.1,10.0,192.0,436.14,362.6
2016,12,3,8,45,690.5,51.5,2.25,10.5,231.0,497.99,415.65
2016,12,3,9,0,734.0,55.0,2.4,11.0,270.0,561.83,468.51
2016,12,3,9,15,762.0,57.5,2.4,11.0,306.0,615.34,511.34
2016,12,3,9,30,790.0,60.0,2.4,11.0,342.0,668.72,551.75
2016,12,3,9,45,806.5,63.0,2.4,11.5,372.5,713.48,583.67
2016,12,3,10,0,823.0,66.0,2.4,12.0,403.0,756.65,613.75
2016,12,3,10,15,708.0,94.0,2.45,12.5,396.5,725.49,588.52
2016,12,3,10,30,593.0,122.0,2.5,13.0,390.0,679.77,552.92
2016,12,3,10,45,731.0,96.0,2.6,13.5,439.5,781.81,628.24
2016,12,3,11,0,869.0,70.0,2.7,14.0,489.0,870.77,690.88
2016,12,3,11,15,874.0,70.5,2.75,14.0,500.0,887.66,702.01
2016,12,3,11,30,879.0,71.0,2.8,14.0,511.0,901.24,711.56
2016,12,3,11,45,881.0,71.0,2.9,14.5,514.0,908.02,715.5
2016,12,3,12,0,883.0,71.0,3.0,15.0,517.0,911.32,717.15
2016,12,3,12,15,881.0,71.0,3.0,15.0,513.0,907.44,714.46
2016,12,3,12,30,879.0,71.0,3.0,15.0,509.0,900.09,709.5
2016,12,3,12,45,875.5,70.0,3.0,15.5,498.0,886.63,699.05
2016,12,3,13,0,872.0,69.0,3.0,16.0,487.0,869.85,686.4
2016,12,3,13,15,863.5,68.0,2.95,16.0,468.0,845.5,669.37
2016,12,3,13,30,855.0,67.0,2.9,16.0,449.0,818.26,650.29
2016,12,3,13,45,842.0,65.5,2.9,16.0,424.0,791.62,631.92
2016,12,3,14,0,829.0,64.0,2.9,16.0,399.0,754.58,605.72
2016,12,3,14,15,810.0,61.5,2.7,16.0,367.5,709.62,572.27
2016,12,3,14,30,791.0,59.0,2.5,16.0,336.0,663.24,537.4
2016,12,3,14,45,761.0,56.5,2.35,16.0,300.0,608.26,495.62
2016,12,3,15,0,731.0,54.0,2.2,16.0,264.0,553.35,451.45
2016,12,3,15,15,688.0,50.0,1.9,15.0,224.0,489.36,399.52
2016,12,3,15,30,645.0,46.0,1.6,14.0,184.0,427.44,347.37
2016,12,3,15,45,571.5,41.0,1.3,13.5,143.0,351.65,281.94
2016,12,3,16,0,498.0,36.0,1.0,13.0,102.0,286.58,223.12
2016,12,3,16,15,376.0,27.0,1.0,12.5,65.5,201.16,141.3
2016,12,3,16,30,254.0,18.0,1.0,12.0,29.0,117.97,0.0
2016,12,3,16,45,127.0,9.0,1.05,11.5,14.5,44.17,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,7,15,112.5,10.0,0.45,9.0,16.5,41.75,0.0
2016,12,4,7,30,225.0,20.0,0.4,9.0,33.0,113.13,0.0
2016,12,4,7,45,343.5,30.0,0.4,9.5,69.0,194.15,141.6
2016,12,4,8,0,462.0,40.0,0.4,10.0,105.0,278.27,219.78
2016,12,4,8,15,531.5,46.5,0.45,10.5,145.0,345.85,279.13
2016,12,4,8,30,601.0,53.0,0.5,11.0,185.0,419.32,341.09
2016,12,4,8,45,649.5,57.0,0.6,11.5,224.5,482.38,393.28
2016,12,4,9,0,698.0,61.0,0.7,12.0,264.0,544.28,442.99
2016,12,4,9,15,727.5,64.5,0.8,12.5,300.0,598.74,485.3
2016,12,4,9,30,757.0,68.0,0.9,13.0,336.0,653.27,524.96
2016,12,4,9,45,746.0,78.0,1.05,13.5,362.0,684.34,547.17
2016,12,4,10,0,735.0,88.0,1.2,14.0,388.0,717.37,570.73
2016,12,4,10,15,602.0,119.5,1.2,14.0,375.0,667.3,533.07
2016,12,4,10,30,469.0,151.0,1.2,14.0,362.0,601.7,482.89
2016,12,4,10,45,529.0,142.5,1.25,14.5,389.5,653.98,522.66
2016,12,4,11,0,589.0,134.0,1.3,15.0,417.0,713.9,564.85
2016,12,4,11,15,694.5,114.5,1.3,15.0,455.5,794.8,621.45
2016,12,4,11,30,800.0,95.0,1.3,15.0,494.0,867.94,671.1
2016,12,4,11,45,805.0,94.0,1.3,15.5,497.5,876.09,674.3
2016,12,4,12,0,810.0,93.0,1.3,16.0,501.0,880.94,676.19
2016,12,4,12,15,670.0,126.0,1.4,16.0,461.5,797.22,619.52
2016,12,4,12,30,530.0,159.0,1.5,16.0,422.0,697.18,550.12
2016,12,4,12,45,534.0,153.5,1.6,16.0,413.5,688.43,546.07
2016,12,4,13,0,538.0,148.0,1.7,16.0,405.0,677.38,539.34
2016,12,4,13,15,433.0,162.0,1.75,16.0,364.0,593.21,475.61
2016,12,4,13,30,328.0,176.0,1.8,16.0,323.0,495.29,400.66
2016,12,4,13,45,300.5,175.5,1.9,16.0,304.0,464.37,377.49
2016,12,4,14,0,273.0,175.0,2.0,16.0,285.0,434.11,353.98
2016,12,4,14,15,292.0,153.0,1.8,15.5,262.0,412.41,338.14
2016,12,4,14,30,311.0,131.0,1.6,15.0,239.0,388.52,320.1
2016,12,4,14,45,274.0,125.0,1.45,14.5,213.0,344.84,284.61
2016,12,4,15,0,237.0,119.0,1.3,14.0,187.0,303.78,250.68
2016,12,4,15,15,210.0,103.5,1.2,13.5,157.0,259.03,213.45
2016,12,4,15,30,183.0,88.0,1.1,13.0,127.0,216.48,177.18
2016,12,4,15,45,154.5,70.5,1.0,13.0,98.0,172.82,139.01
2016,12,4,16,0,126.0,53.0,0.9,13.0,69.0,131.81,102.41
2016,12,4,16,15,63.0,35.5,0.9,12.5,43.5,72.7,49.15
2016,12,4,16,30,0.0,18.0,0.9,12.0,18.0,16.87,0.0
2016,12,4,16,45,0.0,9.0,0.95,11.5,9.0,8.19,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.5,0.9,9.0,3.5,3.18,0.0
2016,12,5,7,30,0.0,7.0,1.0,9.0,7.0,6.14,0.0
2016,12,5,7,45,0.0,15.0,1.15,9.5,15.0,13.19,4.71
2016,12,5,8,0,0.0,23.0,1.3,10.0,23.0,20.25,11.47
2016,12,5,8,15,0.0,32.0,1.3,10.0,32.0,28.2,18.63
2016,12,5,8,30,0.0,41.0,1.3,10.0,41.0,36.16,25.74
2016,12,5,8,45,0.0,49.5,1.3,10.5,49.5,43.69,32.35
2016,12,5,9,0,0.0,58.0,1.3,11.0,58.0,51.23,38.86
2016,12,5,9,15,0.0,66.0,1.3,11.0,66.0,58.53,45.16
2016,12,5,9,30,0.0,74.0,1.3,11.0,74.0,66.01,51.55
2016,12,5,9,45,22.5,118.5,1.3,11.5,128.0,138.06,113.3
2016,12,5,10,0,45.0,163.0,1.3,12.0,182.0,210.04,173.17
2016,12,5,10,15,28.0,162.5,1.3,12.0,174.5,194.72,159.5
2016,12,5,10,30,11.0,162.0,1.3,12.0,167.0,165.91,134.96
2016,12,5,10,45,5.5,124.5,1.35,12.5,127.0,119.95,96.34
2016,12,5,11,0,0.0,87.0,1.4,13.0,87.0,77.3,60.18
2016,12,5,11,15,39.0,151.5,1.45,13.0,171.0,189.79,155.44
2016,12,5,11,30,78.0,216.0,1.5,13.0,255.0,304.56,248.95
2016,12,5,11,45,43.0,196.0,1.6,13.0,217.5,247.24,201.25
2016,12,5,12,0,8.0,176.0,1.7,13.0,180.0,176.42,142.48
2016,12,5,12,15,45.5,196.5,1.7,13.0,219.0,250.16,204.34
2016,12,5,12,30,83.0,217.0,1.7,13.0,258.0,310.4,253.78
2016,12,5,12,45,125.5,214.0,1.75,13.0,274.5,361.33,295.55
2016,12,5,13,0,168.0,211.0,1.8,13.0,291.0,393.98,322.69
2016,12,5,13,15,204.0,199.5,1.75,13.0,293.0,408.2,334.98
2016,12,5,13,30,240.0,188.0,1.7,13.0,295.0,436.45,357.99
2016,12,5,13,45,181.0,180.0,1.65,13.0,258.0,357.16,294.14
2016,12,5,14,0,122.0,172.0,1.6,13.0,221.0,296.69,244.61
2016,12,5,14,15,80.0,154.5,1.55,12.5,185.5,226.81,187.48
2016,12,5,14,30,38.0,137.0,1.5,12.0,150.0,173.84,143.08
2016,12,5,14,45,31.0,123.0,1.45,12.0,133.0,152.6,125.3
2016,12,5,15,0,24.0,109.0,1.4,12.0,116.0,132.08,107.82
2016,12,5,15,15,17.5,93.0,1.25,11.5,97.5,102.13,82.31
2016,12,5,15,30,11.0,77.0,1.1,11.0,79.0,81.91,64.78
2016,12,5,15,45,5.5,60.0,0.95,11.0,61.0,61.53,46.85
2016,12,5,16,0,0.0,43.0,0.8,11.0,43.0,41.53,29.18
2016,12,5,16,15,0.0,27.0,0.75,10.5,27.0,25.1,13.73
2016,12,5,16,30,0.0,11.0,0.7,10.0,11.0,9.67,0.0
2016,12,5,16,45,0.0,5.5,0.65,10.0,5.5,5.0,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,7,15,128.0,9.5,1.15,5.5,15.5,45.38,0.0
2016,12,6,7,30,256.0,19.0,1.2,6.0,31.0,120.54,0.0
2016,12,6,7,45,381.0,28.0,1.25,7.0,68.0,205.65,148.2
2016,12,6,8,0,506.0,37.0,1.3,8.0,105.0,292.96,233.75
2016,12,6,8,15,575.5,43.0,1.5,8.5,146.0,361.73,296.54
2016,12,6,8,30,645.0,49.0,1.7,9.0,187.0,432.27,358.84
2016,12,6,8,45,608.0,61.0,1.9,9.5,211.5,460.17,384.6
2016,12,6,9,0,571.0,73.0,2.1,10.0,236.0,478.85,401.58
2016,12,6,9,15,602.0,76.0,2.25,10.5,268.0,528.62,442.69
2016,12,6,9,30,633.0,79.0,2.4,11.0,300.0,578.91,482.87
2016,12,6,9,45,634.0,87.5,2.55,11.5,325.5,613.49,508.71
2016,12,6,10,0,635.0,96.0,2.7,12.0,351.0,645.95,532.61
2016,12,6,10,15,642.0,101.0,2.75,12.0,372.5,676.91,555.62
2016,12,6,10,30,649.0,106.0,2.8,12.0,394.0,705.87,576.95
2016,12,6,10,45,687.0,100.5,2.85,12.0,417.0,746.61,607.03
2016,12,6,11,0,725.0,95.0,2.9,12.0,440.0,785.74,635.59
2016,12,6,11,15,807.0,84.0,2.9,12.0,476.5,851.0,682.81
2016,12,6,11,30,889.0,73.0,2.9,12.0,513.0,910.3,724.78
2016,12,6,11,45,887.5,74.5,2.95,12.5,516.0,916.19,727.27
2016,12,6,12,0,886.0,76.0,3.0,13.0,519.0,918.55,727.87
2016,12,6,12,15,884.0,75.5,3.0,13.0,515.0,914.33,724.9
2016,12,6,12,30,882.0,75.0,3.0,13.0,511.0,906.61,719.65
2016,12,6,12,45,875.0,75.0,3.05,13.0,499.0,900.54,716.12
2016,12,6,13,0,868.0,75.0,3.1,13.0,487.0,882.07,703.74
2016,12,6,13,15,858.5,73.5,3.15,12.5,468.0,856.32,687.43
2016,12,6,13,30,849.0,72.0,3.2,12.0,449.0,827.65,668.88
2016,12,6,13,45,833.0,71.0,3.25,12.0,423.0,791.56,643.39
2016,12,6,14,0,817.0,70.0,3.3,12.0,397.0,753.27,615.97
2016,12,6,14,15,796.0,67.5,3.25,12.0,366.0,707.4,581.9
2016,12,6,14,30,775.0,65.0,3.2,12.0,335.0,660.25,546.32
2016,12,6,14,45,740.0,63.0,3.2,12.0,298.0,603.12,502.38
2016,12,6,15,0,705.0,61.0,3.2,12.0,261.0,546.36,455.79
2016,12,6,15,15,659.0,56.5,2.8,11.5,221.5,485.3,403.98
2016,12,6,15,30,613.0,52.0,2.4,11.0,182.0,422.7,349.49
2016,12,6,15,45,538.5,45.5,2.05,10.5,141.0,346.4,282.56
2016,12,6,16,0,464.0,39.0,1.7,10.0,100.0,276.47,219.08
2016,12,6,16,15,337.0,29.0,1.6,9.5,64.5,189.41,134.89
2016,12,6,16,30,210.0,19.0,1.5,9.0,29.0,104.93,0.0
2016,12,6,16,45,105.0,9.5,1.4,8.5,14.5,38.81,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,0.6,6.0,10.0,9.1,0.0
2016,12,7,7,30,0.0,20.0,0.5,6.0,20.0,19.81,0.0
2016,12,7,7,45,80.0,33.5,0.45,6.0,44.0,83.97,58.25
2016,12,7,8,0,160.0,47.0,0.4,6.0,68.0,138.49,110.48
2016,12,7,8,15,180.5,63.5,0.5,6.0,95.5,176.28,145.45
2016,12,7,8,30,201.0,80.0,0.6,6.0,123.0,215.77,181.07
2016,12,7,8,45,214.5,95.0,0.75,6.5,149.0,250.67,211.83
2016,12,7,9,0,228.0,110.0,0.9,7.0,175.0,286.47,242.56
2016,12,7,9,15,239.0,123.5,0.95,7.0,199.0,319.3,270.33
2016,12,7,9,30,250.0,137.0,1.0,7.0,223.0,352.51,297.82
2016,12,7,9,45,363.0,132.5,1.1,7.5,270.5,455.14,381.98
2016,12,7,10,0,476.0,128.0,1.2,8.0,318.0,551.13,458.13
2016,12,7,10,15,457.5,141.0,1.2,8.0,333.0,566.06,467.93
2016,12,7,10,30,439.0,154.0,1.2,8.0,348.0,578.25,476.24
2016,12,7,10,45,432.5,163.0,1.3,8.5,360.5,593.44,486.99
2016,12,7,11,0,426.0,172.0,1.4,9.0,373.0,606.64,496.1
2016,12,7,11,15,248.5,192.0,1.45,9.0,310.0,460.93,379.82
2016,12,7,11,30,71.0,212.0,1.5,9.0,247.0,293.44,242.03
2016,12,7,11,45,88.5,217.0,1.6,9.5,261.0,315.82,261.26
2016,12,7,12,0,106.0,222.0,1.7,10.0,275.0,338.32,279.49
2016,12,7,12,15,53.0,185.0,1.85,10.0,211.5,243.03,200.71
2016,12,7,12,30,0.0,148.0,2.0,10.0,148.0,139.1,112.85
2016,12,7,12,45,51.5,178.0,2.15,10.0,202.5,233.05,193.57
2016,12,7,13,0,103.0,208.0,2.3,10.0,257.0,316.7,263.68
2016,12,7,13,15,64.0,189.5,2.4,10.0,220.0,258.62,214.85
2016,12,7,13,30,25.0,171.0,2.5,10.0,183.0,188.26,155.55
2016,12,7,13,45,56.0,170.0,2.6,10.0,193.5,227.55,189.84
2016,12,7,14,0,87.0,169.0,2.7,10.0,204.0,251.46,210.84
2016,12,7,14,15,84.5,156.0,2.65,10.0,188.0,232.55,195.09
2016,12,7,14,30,82.0,143.0,2.6,10.0,172.0,213.83,179.47
2016,12,7,14,45,78.5,128.0,2.6,10.0,153.0,191.99,161.01
2016,12,7,15,0,75.0,113.0,2.6,10.0,134.0,170.46,142.52
2016,12,7,15,15,67.5,97.0,2.5,9.5,113.5,145.51,120.94
2016,12,7,15,30,60.0,81.0,2.4,9.0,93.0,121.25,99.56
2016,12,7,15,45,48.5,63.5,2.3,9.0,72.0,93.5,74.7
2016,12,7,16,0,37.0,46.0,2.2,9.0,51.0,66.61,50.42
2016,12,7,16,15,18.5,30.5,2.2,9.0,33.0,40.54,25.58
2016,12,7,16,30,0.0,15.0,2.2,9.0,15.0,13.22,0.0
2016,12,7,16,45,0.0,7.5,2.2,9.0,7.5,6.82,0.0
2016,12,7,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,4.2,14.0,4.0,3.64,0.0
2016,12,8,7,30,0.0,8.0,4.2,14.0,8.0,7.03,0.0
2016,12,8,7,45,0.0,19.0,4.2,14.0,19.0,16.73,6.68
2016,12,8,8,0,0.0,30.0,4.2,14.0,30.0,26.46,16.22
2016,12,8,8,15,0.0,42.5,4.15,14.0,42.5,38.31,26.69
2016,12,8,8,30,0.0,55.0,4.1,14.0,55.0,50.34,37.24
2016,12,8,8,45,0.0,67.5,4.1,14.5,67.5,62.37,47.61
2016,12,8,9,0,0.0,80.0,4.1,15.0,80.0,74.45,57.88
2016,12,8,9,15,0.0,91.5,4.0,15.0,91.5,85.5,67.27
2016,12,8,9,30,0.0,103.0,3.9,15.0,103.0,96.65,76.63
2016,12,8,9,45,138.0,131.0,3.85,15.0,186.0,253.85,211.67
2016,12,8,10,0,276.0,159.0,3.8,15.0,269.0,415.89,345.6
