Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,16,15,455.0,27.5,1.1,6.5,76.0,238.35,178.02
2016,12,18,16,30,337.0,19.0,1.1,6.0,37.0,153.89,21.28
2016,12,18,16,45,168.5,9.5,1.15,5.5,18.5,60.17,0.0
2016,12,18,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,15,82.0,5.5,1.15,1.5,7.5,0.0,0.0
2016,12,19,7,30,164.0,11.0,1.3,2.0,15.0,61.9,0.0
2016,12,19,7,45,309.5,21.5,1.45,3.0,48.0,156.16,67.61
2016,12,19,8,0,455.0,32.0,1.6,4.0,81.0,253.34,197.62
2016,12,19,8,15,536.5,38.5,1.65,4.0,121.0,324.14,266.81
2016,12,19,8,30,618.0,45.0,1.7,4.0,161.0,397.96,334.22
2016,12,19,8,45,670.0,49.5,1.75,4.5,201.5,464.01,392.62
2016,12,19,9,0,722.0,54.0,1.8,5.0,242.0,533.0,451.25
2016,12,19,9,15,754.5,57.0,1.85,5.5,279.5,589.81,498.11
2016,12,19,9,30,787.0,60.0,1.9,6.0,317.0,646.98,542.52
2016,12,19,9,45,809.5,62.5,2.0,7.0,349.5,696.13,578.22
2016,12,19,10,0,832.0,65.0,2.1,8.0,382.0,744.18,612.23
2016,12,19,10,15,847.0,67.0,2.2,8.5,408.5,784.16,640.62
2016,12,19,10,30,862.0,69.0,2.3,9.0,435.0,821.97,667.09
2016,12,19,10,45,870.5,70.5,2.4,9.5,454.5,851.18,687.0
2016,12,19,11,0,879.0,72.0,2.5,10.0,474.0,877.46,704.75
2016,12,19,11,15,885.0,72.5,2.45,10.0,487.0,888.37,711.36
2016,12,19,11,30,891.0,73.0,2.4,10.0,500.0,904.54,721.97
2016,12,19,11,45,892.5,73.5,2.4,10.5,505.0,913.28,726.44
2016,12,19,12,0,894.0,74.0,2.4,11.0,510.0,918.52,728.62
2016,12,19,12,15,892.5,74.0,2.4,11.0,507.5,916.86,727.39
2016,12,19,12,30,891.0,74.0,2.4,11.0,505.0,911.68,723.89
2016,12,19,12,45,886.5,73.5,2.45,11.0,495.0,899.68,716.16
2016,12,19,13,0,882.0,73.0,2.5,11.0,485.0,893.04,712.43
2016,12,19,13,15,686.5,107.5,2.45,11.0,421.5,757.28,613.35
2016,12,19,13,30,491.0,142.0,2.4,11.0,358.0,611.22,503.13
2016,12,19,13,45,462.5,138.5,2.35,11.0,333.0,571.42,473.07
2016,12,19,14,0,434.0,135.0,2.3,11.0,308.0,531.35,441.6
2016,12,19,14,15,615.0,99.5,2.1,10.5,324.5,619.73,513.67
2016,12,19,14,30,796.0,64.0,1.9,10.0,341.0,683.17,561.82
2016,12,19,14,45,767.5,61.0,1.75,10.0,305.5,629.39,519.47
2016,12,19,15,0,739.0,58.0,1.6,10.0,270.0,575.38,476.14
2016,12,19,15,15,695.5,54.0,1.4,9.5,230.5,511.16,423.28
2016,12,19,15,30,652.0,50.0,1.2,9.0,191.0,448.75,370.2
2016,12,19,15,45,583.0,44.0,1.05,8.5,150.5,377.78,308.67
2016,12,19,16,0,514.0,38.0,0.9,8.0,110.0,308.24,246.45
2016,12,19,16,15,397.0,29.0,0.9,7.5,73.0,221.77,165.79
2016,12,19,16,30,280.0,20.0,0.9,7.0,36.0,138.82,26.48
2016,12,19,16,45,140.0,10.0,0.95,7.0,18.0,52.15,0.0
2016,12,19,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,15,65.5,5.5,1.2,2.5,6.5,0.0,0.0
2016,12,20,7,30,131.0,11.0,1.3,3.0,13.0,51.23,0.0
2016,12,20,7,45,273.5,21.0,1.4,4.0,44.0,141.34,55.37
2016,12,20,8,0,416.0,31.0,1.5,5.0,75.0,234.97,181.98
2016,12,20,8,15,497.5,38.0,1.5,5.5,114.0,304.11,248.84
2016,12,20,8,30,579.0,45.0,1.5,6.0,153.0,380.9,317.36
2016,12,20,8,45,628.5,50.0,1.55,6.5,192.0,439.7,369.44
2016,12,20,9,0,678.0,55.0,1.6,7.0,231.0,505.85,425.45
2016,12,20,9,15,711.5,58.0,1.55,7.5,267.0,561.52,470.62
2016,12,20,9,30,745.0,61.0,1.5,8.0,303.0,617.75,513.66
2016,12,20,9,45,772.0,62.5,1.5,8.5,335.5,667.52,549.88
2016,12,20,10,0,799.0,64.0,1.5,9.0,368.0,716.58,584.66
2016,12,20,10,15,814.5,65.5,1.55,9.5,393.5,755.38,611.56
2016,12,20,10,30,830.0,67.0,1.6,10.0,419.0,792.16,636.68
2016,12,20,10,45,840.0,68.5,1.65,11.0,438.5,821.99,655.3
2016,12,20,11,0,850.0,70.0,1.7,12.0,458.0,849.09,671.8
2016,12,20,11,15,855.5,70.5,1.7,12.0,470.5,859.21,678.12
2016,12,20,11,30,861.0,71.0,1.7,12.0,483.0,874.7,688.52
2016,12,20,11,45,863.5,71.5,1.75,12.5,488.5,884.23,694.07
2016,12,20,12,0,866.0,72.0,1.8,13.0,494.0,890.39,697.45
2016,12,20,12,15,865.0,72.0,1.85,13.0,492.0,889.3,697.21
2016,12,20,12,30,864.0,72.0,1.9,13.0,490.0,884.81,694.78
2016,12,20,12,45,854.5,73.0,1.95,13.5,479.5,879.57,690.71
2016,12,20,13,0,845.0,74.0,2.0,14.0,469.0,862.05,678.09
2016,12,20,13,15,836.5,73.0,2.05,14.0,452.5,839.73,663.46
2016,12,20,13,30,828.0,72.0,2.1,14.0,436.0,814.49,646.7
2016,12,20,13,45,814.5,70.5,2.15,14.0,412.5,781.73,624.36
2016,12,20,14,0,801.0,69.0,2.2,14.0,389.0,746.65,600.09
2016,12,20,14,15,781.5,66.5,2.05,13.5,359.5,703.63,569.23
2016,12,20,14,30,762.0,64.0,1.9,13.0,330.0,659.18,536.85
2016,12,20,14,45,734.5,61.0,1.75,13.0,295.5,607.41,497.3
2016,12,20,15,0,707.0,58.0,1.6,13.0,261.0,555.43,455.78
2016,12,20,15,15,664.5,54.0,1.45,12.0,223.0,493.21,405.95
2016,12,20,15,30,622.0,50.0,1.3,11.0,185.0,432.8,355.72
2016,12,20,15,45,559.5,43.5,1.15,10.5,146.0,365.92,297.81
2016,12,20,16,0,497.0,37.0,1.0,10.0,107.0,299.99,238.91
2016,12,20,16,15,383.5,28.5,1.0,9.5,71.0,216.28,161.48
2016,12,20,16,30,270.0,20.0,1.0,9.0,35.0,136.12,32.99
2016,12,20,16,45,135.0,10.0,1.05,8.5,17.5,50.84,0.0
2016,12,20,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,7.5,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,8.0,12.0,10.91,0.0
2016,12,21,7,45,182.5,22.0,1.15,8.5,41.0,107.93,36.33
2016,12,21,8,0,365.0,32.0,1.3,9.0,70.0,213.78,162.56
2016,12,21,8,15,447.5,40.0,1.4,9.0,108.0,281.92,227.71
2016,12,21,8,30,530.0,48.0,1.5,9.0,146.0,357.92,295.36
2016,12,21,8,45,581.0,53.0,1.6,9.5,184.0,419.38,349.12
2016,12,21,9,0,632.0,58.0,1.7,10.0,222.0,484.14,403.82
2016,12,21,9,15,667.0,62.0,1.75,10.5,257.5,539.91,449.37
2016,12,21,9,30,702.0,66.0,1.8,11.0,293.0,592.66,490.91
2016,12,21,9,45,734.5,67.0,1.9,11.5,325.5,644.55,529.65
2016,12,21,10,0,767.0,68.0,2.0,12.0,358.0,696.15,567.32
2016,12,21,10,15,783.0,69.5,2.0,12.5,384.0,734.54,593.72
2016,12,21,10,30,799.0,71.0,2.0,13.0,410.0,771.03,618.36
2016,12,21,10,45,810.0,72.5,2.05,13.5,429.5,801.13,638.44
2016,12,21,11,0,821.0,74.0,2.1,14.0,449.0,828.63,656.56
2016,12,21,11,15,828.0,75.0,2.1,14.0,462.0,849.17,670.41
2016,12,21,11,30,835.0,76.0,2.1,14.0,475.0,866.64,682.19
2016,12,21,11,45,838.0,76.0,2.1,14.5,480.5,876.01,687.07
2016,12,21,12,0,841.0,76.0,2.1,15.0,486.0,882.05,689.8
2016,12,21,12,15,841.0,76.0,2.1,15.0,484.5,881.99,689.69
2016,12,21,12,30,841.0,76.0,2.1,15.0,483.0,878.54,687.42
2016,12,21,12,45,838.5,75.0,2.15,15.0,474.0,868.18,680.93
2016,12,21,13,0,836.0,74.0,2.2,15.0,465.0,854.53,672.27
2016,12,21,13,15,828.0,73.0,2.15,15.0,449.0,832.89,657.09
2016,12,21,13,30,820.0,72.0,2.1,15.0,433.0,808.34,639.93
2016,12,21,13,45,810.5,69.5,2.1,15.5,410.5,777.87,617.73
2016,12,21,14,0,801.0,67.0,2.1,16.0,388.0,744.92,593.66
2016,12,21,14,15,782.5,65.0,2.0,15.5,359.0,703.39,564.5
2016,12,21,14,30,764.0,63.0,1.9,15.0,330.0,660.36,533.77
2016,12,21,14,45,739.0,59.5,1.85,15.0,296.5,609.72,495.98
2016,12,21,15,0,714.0,56.0,1.8,15.0,263.0,558.69,456.16
2016,12,21,15,15,673.5,52.0,1.6,14.0,225.0,497.49,407.19
2016,12,21,15,30,633.0,48.0,1.4,13.0,187.0,437.93,357.77
2016,12,21,15,45,570.0,42.5,1.2,12.5,147.5,367.06,296.99
2016,12,21,16,0,507.0,37.0,1.0,12.0,108.0,305.57,241.8
2016,12,21,16,15,397.0,28.5,1.05,11.5,72.0,222.6,165.82
2016,12,21,16,30,287.0,20.0,1.1,11.0,36.0,143.27,42.0
2016,12,21,16,45,143.5,10.0,1.15,10.5,18.0,53.71,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,205.5,16.0,1.5,7.5,37.5,108.76,32.48
2016,12,22,8,0,411.0,32.0,1.5,8.0,75.0,232.36,176.79
2016,12,22,8,15,496.5,39.5,1.45,8.0,115.0,303.65,245.61
2016,12,22,8,30,582.0,47.0,1.4,8.0,155.0,382.98,316.02
2016,12,22,8,45,638.0,52.0,1.35,8.5,195.0,449.7,373.54
2016,12,22,9,0,694.0,57.0,1.3,9.0,235.0,515.88,428.47
2016,12,22,9,15,727.5,60.5,1.25,9.5,272.5,573.0,473.96
2016,12,22,9,30,761.0,64.0,1.2,10.0,310.0,630.63,517.31
2016,12,22,9,45,785.5,66.0,1.15,11.0,342.5,679.99,550.94
2016,12,22,10,0,810.0,68.0,1.1,12.0,375.0,728.43,582.73
2016,12,22,10,15,825.5,70.0,1.15,12.5,401.5,768.44,609.82
2016,12,22,10,30,841.0,72.0,1.2,13.0,428.0,806.4,635.1
2016,12,22,10,45,851.5,73.0,1.25,13.5,448.0,836.51,654.58
2016,12,22,11,0,862.0,74.0,1.3,14.0,468.0,863.85,672.06
2016,12,22,11,15,868.0,75.0,1.35,14.0,481.0,884.25,685.98
2016,12,22,11,30,874.0,76.0,1.4,14.0,494.0,901.42,697.81
2016,12,22,11,45,876.5,76.5,1.5,14.5,499.5,911.41,704.28
2016,12,22,12,0,879.0,77.0,1.6,15.0,505.0,917.92,708.52
2016,12,22,12,15,878.0,76.5,1.65,15.0,503.0,916.41,708.06
2016,12,22,12,30,877.0,76.0,1.7,15.0,501.0,911.38,705.4
2016,12,22,12,45,876.0,74.5,1.75,15.0,492.0,901.53,699.58
2016,12,22,13,0,875.0,73.0,1.8,15.0,483.0,888.22,691.48
2016,12,22,13,15,867.0,72.0,1.7,15.0,466.5,866.07,675.58
2016,12,22,13,30,859.0,71.0,1.6,15.0,450.0,840.87,657.67
2016,12,22,13,45,847.0,69.5,1.55,15.0,426.5,808.82,635.48
2016,12,22,14,0,835.0,68.0,1.5,15.0,403.0,774.25,611.43
2016,12,22,14,15,815.5,66.0,1.3,15.0,373.0,730.98,579.28
2016,12,22,14,30,796.0,64.0,1.1,15.0,343.0,686.14,545.71
2016,12,22,14,45,767.5,61.0,0.95,15.0,307.5,632.51,505.7
2016,12,22,15,0,739.0,58.0,0.8,15.0,272.0,578.63,463.97
2016,12,22,15,15,697.0,54.0,0.75,14.5,233.0,515.36,414.74
2016,12,22,15,30,655.0,50.0,0.7,14.0,194.0,453.76,364.92
2016,12,22,15,45,586.0,44.5,0.7,13.5,153.0,378.5,302.8
2016,12,22,16,0,517.0,39.0,0.7,13.0,112.0,313.57,246.38
2016,12,22,16,15,405.0,30.0,0.7,12.5,75.0,228.41,169.72
2016,12,22,16,30,293.0,21.0,0.7,12.0,38.0,147.51,50.25
2016,12,22,16,45,146.5,10.5,0.75,12.0,19.0,55.36,0.0
2016,12,22,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,11.5,4.8,9.0,11.5,10.11,0.0
2016,12,23,8,0,0.0,23.0,4.9,9.0,23.0,20.27,10.71
2016,12,23,8,15,0.0,36.0,4.95,9.0,36.0,32.29,21.78
2016,12,23,8,30,0.0,49.0,5.0,9.0,49.0,44.93,33.1
2016,12,23,8,45,0.0,62.5,5.05,9.5,62.5,58.1,44.73
2016,12,23,9,0,0.0,76.0,5.1,10.0,76.0,71.29,56.24
2016,12,23,9,15,0.0,88.5,5.0,10.0,88.5,83.42,66.8
2016,12,23,9,30,0.0,101.0,4.9,10.0,101.0,95.63,77.32
2016,12,23,9,45,0.0,112.0,4.85,10.5,112.0,106.29,86.24
2016,12,23,10,0,0.0,123.0,4.8,11.0,123.0,117.08,95.17
2016,12,23,10,15,0.0,117.5,4.6,11.0,117.5,109.91,88.92
2016,12,23,10,30,0.0,112.0,4.4,11.0,112.0,103.34,83.21
2016,12,23,10,45,0.0,63.0,4.2,11.5,63.0,55.67,42.3
2016,12,23,11,0,0.0,14.0,4.0,12.0,14.0,12.33,4.98
2016,12,23,11,15,0.0,26.5,4.0,12.0,26.5,23.36,14.47
2016,12,23,11,30,0.0,39.0,4.0,12.0,39.0,34.41,23.95
2016,12,23,11,45,0.0,52.0,4.0,12.5,52.0,45.93,33.72
2016,12,23,12,0,0.0,65.0,4.0,13.0,65.0,57.47,43.44
2016,12,23,12,15,92.5,140.5,4.25,12.5,185.5,241.49,201.66
2016,12,23,12,30,185.0,216.0,4.5,12.0,306.0,419.85,349.7
2016,12,23,12,45,178.0,214.0,4.75,12.0,299.5,409.97,341.39
2016,12,23,13,0,171.0,212.0,5.0,12.0,293.0,399.76,333.42
2016,12,23,13,15,85.5,116.5,5.0,12.0,157.0,203.65,170.35
2016,12,23,13,30,0.0,21.0,5.0,12.0,21.0,18.5,10.28
2016,12,23,13,45,0.0,66.5,5.0,12.0,66.5,58.78,44.96
2016,12,23,14,0,0.0,112.0,5.0,12.0,112.0,103.94,83.57
2016,12,23,14,15,0.0,103.5,4.85,11.5,103.5,95.74,76.8
2016,12,23,14,30,0.0,95.0,4.7,11.0,95.0,87.63,70.1
2016,12,23,14,45,0.0,85.0,4.55,11.0,85.0,78.02,61.9
2016,12,23,15,0,0.0,75.0,4.4,11.0,75.0,68.49,53.7
2016,12,23,15,15,0.0,64.0,4.05,10.5,64.0,57.97,44.65
2016,12,23,15,30,0.0,53.0,3.7,10.0,53.0,47.5,35.52
2016,12,23,15,45,0.0,41.5,3.35,10.0,41.5,36.63,25.89
2016,12,23,16,0,0.0,30.0,3.0,10.0,30.0,26.44,16.81
2016,12,23,16,15,0.0,20.0,2.75,9.5,20.0,17.6,8.7
2016,12,23,16,30,0.0,10.0,2.5,9.0,10.0,8.78,0.0
2016,12,23,16,45,0.0,5.0,2.3,9.0,5.0,4.55,0.0
2016,12,23,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,7,45,209.0,15.5,1.6,6.5,36.5,108.11,23.83
2016,12,24,8,0,418.0,31.0,1.7,7.0,73.0,232.76,176.56
2016,12,24,8,15,504.5,38.0,1.9,7.0,112.5,304.0,246.92
2016,12,24,8,30,591.0,45.0,2.1,7.0,152.0,383.39,318.8
2016,12,24,8,45,648.5,49.0,2.35,7.5,192.5,446.03,375.02
2016,12,24,9,0,706.0,53.0,2.6,8.0,233.0,516.81,436.03
2016,12,24,9,15,739.5,56.0,2.65,8.0,270.5,573.72,484.26
2016,12,24,9,30,773.0,59.0,2.7,8.0,308.0,631.18,530.64
2016,12,24,9,45,801.0,60.5,2.8,8.5,341.0,682.88,569.74
2016,12,24,10,0,829.0,62.0,2.9,9.0,374.0,733.9,607.48
2016,12,24,10,15,844.5,63.5,2.95,9.0,401.0,773.93,637.04
2016,12,24,10,30,860.0,65.0,3.0,9.0,428.0,804.07,658.93
2016,12,24,10,45,871.0,66.0,3.1,9.5,448.5,834.81,680.28
2016,12,24,11,0,882.0,67.0,3.2,10.0,469.0,862.83,699.47
2016,12,24,11,15,888.5,67.5,3.2,10.0,482.5,883.28,713.68
2016,12,24,11,30,895.0,68.0,3.2,10.0,496.0,900.51,725.63
2016,12,24,11,45,898.0,68.5,3.25,10.0,502.0,911.23,733.32
2016,12,24,12,0,901.0,69.0,3.3,10.0,508.0,918.45,738.67
2016,12,24,12,15,900.5,69.0,3.3,10.0,506.5,918.29,738.47
2016,12,24,12,30,900.0,69.0,3.3,10.0,505.0,914.57,735.91
2016,12,24,12,45,889.5,70.5,3.3,10.0,495.0,900.33,725.85
2016,12,24,13,0,879.0,72.0,3.3,10.0,485.0,882.81,713.58
2016,12,24,13,15,871.0,71.0,3.25,10.0,468.5,869.59,704.25
2016,12,24,13,30,863.0,70.0,3.2,10.0,452.0,844.52,686.2
2016,12,24,13,45,852.0,68.0,3.15,10.0,429.0,812.74,663.2
2016,12,24,14,0,841.0,66.0,3.1,10.0,406.0,778.38,638.16
2016,12,24,14,15,822.5,64.0,2.95,10.0,376.0,735.87,606.15
2016,12,24,14,30,804.0,62.0,2.8,10.0,346.0,691.7,572.55
2016,12,24,14,45,778.0,59.5,2.65,10.0,311.5,640.28,532.77
2016,12,24,15,0,752.0,57.0,2.5,10.0,277.0,588.35,491.23
2016,12,24,15,15,711.5,53.0,2.15,9.5,238.0,525.51,438.69
2016,12,24,15,30,671.0,49.0,1.8,9.0,199.0,464.17,385.82
2016,12,24,15,45,607.0,43.5,1.45,8.5,158.0,390.75,321.61
2016,12,24,16,0,543.0,38.0,1.1,8.0,117.0,321.98,259.48
2016,12,24,16,15,431.0,30.0,1.1,7.5,79.0,240.95,184.68
2016,12,24,16,30,319.0,22.0,1.1,7.0,41.0,160.39,70.86
2016,12,24,16,45,159.5,11.0,1.1,6.5,20.5,60.47,0.0
2016,12,24,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,7,45,206.0,15.0,1.25,5.5,36.0,105.74,19.21
2016,12,25,8,0,412.0,30.0,1.3,6.0,72.0,228.5,173.09
2016,12,25,8,15,498.5,37.5,1.5,6.5,111.5,299.79,243.23
2016,12,25,8,30,585.0,45.0,1.7,7.0,151.0,379.38,314.57
2016,12,25,8,45,639.5,49.5,1.9,7.5,191.0,440.54,369.26
2016,12,25,9,0,694.0,54.0,2.1,8.0,231.0,509.67,428.57
2016,12,25,9,15,728.5,57.5,2.15,8.5,268.0,567.4,476.29
2016,12,25,9,30,763.0,61.0,2.2,9.0,305.0,625.82,522.25
2016,12,25,9,45,780.5,64.5,2.25,9.5,337.0,672.07,556.51
2016,12,25,10,0,798.0,68.0,2.3,10.0,369.0,717.03,589.07
2016,12,25,10,15,814.0,70.0,2.3,10.0,395.5,757.34,618.28
2016,12,25,10,30,830.0,72.0,2.3,10.0,422.0,795.67,645.64
2016,12,25,10,45,841.0,73.5,2.3,10.5,442.5,826.9,666.28
2016,12,25,11,0,852.0,75.0,2.3,11.0,463.0,855.44,684.8
2016,12,25,11,15,587.5,135.0,2.3,11.0,406.5,713.44,579.36
2016,12,25,11,30,323.0,195.0,2.3,11.0,350.0,532.53,437.26
2016,12,25,11,45,332.5,196.0,2.35,11.0,357.0,544.97,448.43
2016,12,25,12,0,342.0,197.0,2.4,11.0,364.0,556.29,457.42
2016,12,25,12,15,324.5,199.5,2.4,11.0,357.5,543.69,447.1
2016,12,25,12,30,307.0,202.0,2.4,11.0,351.0,529.93,436.06
2016,12,25,12,45,389.0,182.0,2.4,11.0,367.0,576.02,474.4
2016,12,25,13,0,471.0,162.0,2.4,11.0,383.0,637.9,523.46
2016,12,25,13,15,653.5,118.0,2.35,11.0,413.5,744.07,604.95
2016,12,25,13,30,836.0,74.0,2.3,11.0,444.0,827.49,665.84
2016,12,25,13,45,688.5,96.0,2.25,11.0,390.0,717.79,584.16
2016,12,25,14,0,541.0,118.0,2.2,11.0,336.0,599.23,494.98
2016,12,25,14,15,605.0,96.5,2.05,11.0,324.0,613.14,506.65
2016,12,25,14,30,669.0,75.0,1.9,11.0,312.0,613.1,506.23
2016,12,25,14,45,635.5,73.5,1.8,11.0,280.5,562.49,466.47
2016,12,25,15,0,602.0,72.0,1.7,11.0,249.0,512.28,425.51
2016,12,25,15,15,620.5,61.0,1.55,10.0,221.5,483.81,402.41
2016,12,25,15,30,639.0,50.0,1.4,9.0,194.0,448.06,371.85
2016,12,25,15,45,578.0,44.5,1.25,8.5,154.5,381.8,314.06
2016,12,25,16,0,517.0,39.0,1.1,8.0,115.0,316.44,255.47
2016,12,25,16,15,409.0,30.5,1.2,7.5,78.0,232.95,179.54
2016,12,25,16,30,301.0,22.0,1.3,7.0,41.0,154.89,74.56
2016,12,25,16,45,150.5,11.0,1.4,6.5,20.5,57.89,0.0
2016,12,25,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,7,45,224.0,14.0,1.35,3.0,36.0,110.21,16.41
2016,12,26,8,0,448.0,28.0,1.5,4.0,72.0,235.33,178.98
2016,12,26,8,15,531.5,34.5,1.55,4.5,112.0,306.53,250.26
2016,12,26,8,30,615.0,41.0,1.6,5.0,152.0,385.18,321.24
2016,12,26,8,45,665.0,45.5,1.65,5.5,192.0,449.58,378.42
2016,12,26,9,0,715.0,50.0,1.7,6.0,232.0,516.93,435.9
2016,12,26,9,15,748.0,53.5,1.7,6.5,269.5,574.46,483.19
2016,12,26,9,30,781.0,57.0,1.7,7.0,307.0,632.57,528.27
2016,12,26,9,45,799.0,60.5,1.75,7.5,339.0,679.88,563.17
2016,12,26,10,0,817.0,64.0,1.8,8.0,371.0,725.9,596.35
2016,12,26,10,15,832.5,65.5,1.8,8.5,398.0,765.78,623.84
2016,12,26,10,30,848.0,67.0,1.8,9.0,425.0,803.61,649.36
2016,12,26,10,45,856.0,69.0,1.85,9.5,445.0,833.43,669.21
2016,12,26,11,0,864.0,71.0,1.9,10.0,465.0,860.41,686.93
2016,12,26,11,15,870.5,72.0,1.8,10.0,478.5,873.01,693.93
2016,12,26,11,30,877.0,73.0,1.7,10.0,492.0,890.9,704.83
2016,12,26,11,45,878.0,73.5,1.65,10.5,498.0,899.89,708.7
2016,12,26,12,0,879.0,74.0,1.6,11.0,504.0,905.43,710.35
2016,12,26,12,15,878.5,74.0,1.55,11.0,502.5,905.49,709.62
2016,12,26,12,30,878.0,74.0,1.5,11.0,501.0,902.08,706.68
2016,12,26,12,45,873.5,73.5,1.45,11.5,491.5,890.96,697.28
2016,12,26,13,0,869.0,73.0,1.4,12.0,482.0,885.31,691.94
2016,12,26,13,15,860.5,72.0,1.35,12.0,466.0,863.23,676.45
2016,12,26,13,30,852.0,71.0,1.3,12.0,450.0,838.12,659.06
2016,12,26,13,45,840.0,69.0,1.3,12.0,426.5,805.93,637.3
2016,12,26,14,0,828.0,67.0,1.3,12.0,403.0,771.25,613.62
2016,12,26,14,15,809.0,65.0,1.2,12.0,373.5,728.85,582.91
2016,12,26,14,30,790.0,63.0,1.1,12.0,344.0,684.86,550.72
2016,12,26,14,45,762.0,60.5,1.05,12.0,309.5,632.59,512.35
2016,12,26,15,0,734.0,58.0,1.0,12.0,275.0,580.0,472.33
2016,12,26,15,15,694.0,54.0,1.0,11.0,236.5,518.2,424.74
2016,12,26,15,30,654.0,50.0,1.0,10.0,198.0,457.89,376.17
2016,12,26,15,45,590.0,44.5,1.0,9.5,157.5,385.11,314.86
2016,12,26,16,0,526.0,39.0,1.0,9.0,117.0,321.72,258.77
2016,12,26,16,15,420.5,30.5,1.05,8.5,80.0,238.63,183.75
2016,12,26,16,30,315.0,22.0,1.1,8.0,43.0,161.32,83.2
2016,12,26,16,45,157.5,11.0,1.15,7.5,21.5,60.41,0.0
2016,12,26,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,188.5,15.5,0.65,4.5,34.0,99.11,10.5
2016,12,27,8,0,377.0,31.0,0.6,5.0,68.0,213.71,160.86
2016,12,27,8,15,464.0,38.5,0.65,5.5,106.5,283.35,228.95
2016,12,27,8,30,551.0,46.0,0.7,6.0,145.0,361.35,297.86
2016,12,27,8,45,610.0,51.0,0.75,6.5,185.0,428.13,355.65
2016,12,27,9,0,669.0,56.0,0.8,7.0,225.0,494.89,411.55
2016,12,27,9,15,704.0,59.5,0.8,7.5,262.0,552.06,457.41
2016,12,27,9,30,739.0,63.0,0.8,8.0,299.0,609.99,501.72
2016,12,27,9,45,765.0,65.0,0.85,8.5,332.0,659.93,537.9
2016,12,27,10,0,791.0,67.0,0.9,9.0,365.0,709.17,572.76
2016,12,27,10,15,807.5,69.0,1.0,9.5,392.0,749.82,601.32
2016,12,27,10,30,824.0,71.0,1.1,10.0,419.0,788.57,628.21
2016,12,27,10,45,834.0,73.0,1.2,11.0,439.5,819.65,648.18
2016,12,27,11,0,844.0,75.0,1.3,12.0,460.0,848.03,666.11
2016,12,27,11,15,850.5,75.5,1.4,12.0,473.5,868.51,680.89
2016,12,27,11,30,857.0,76.0,1.5,12.0,487.0,885.84,693.63
2016,12,27,11,45,859.0,77.0,1.65,12.5,493.0,896.47,701.19
2016,12,27,12,0,861.0,78.0,1.8,13.0,499.0,903.69,706.47
2016,12,27,12,15,860.5,77.5,1.85,13.0,497.5,903.21,706.62
2016,12,27,12,30,860.0,77.0,1.9,13.0,496.0,899.26,704.56
2016,12,27,12,45,852.5,77.5,1.95,13.0,487.0,886.85,696.72
2016,12,27,13,0,845.0,78.0,2.0,13.0,478.0,871.16,686.72
2016,12,27,13,15,837.0,77.0,1.95,13.0,461.5,849.95,671.85
2016,12,27,13,30,829.0,76.0,1.9,13.0,445.0,825.76,654.94
2016,12,27,13,45,631.0,107.5,1.9,13.0,380.5,685.43,553.25
2016,12,27,14,0,433.0,139.0,1.9,13.0,316.0,539.23,441.79
2016,12,27,14,15,456.0,124.5,1.8,12.5,298.5,526.07,433.86
2016,12,27,14,30,479.0,110.0,1.7,12.0,281.0,509.79,422.14
2016,12,27,14,45,451.5,104.0,1.6,12.0,252.5,465.18,386.08
2016,12,27,15,0,424.0,98.0,1.5,12.0,224.0,421.34,350.12
2016,12,27,15,15,398.0,87.0,1.35,11.0,192.5,373.39,311.16
2016,12,27,15,30,372.0,76.0,1.2,10.0,161.0,326.78,272.03
2016,12,27,15,45,332.5,63.5,1.05,9.5,128.5,272.76,225.1
2016,12,27,16,0,293.0,51.0,0.9,9.0,96.0,222.06,179.8
2016,12,27,16,15,225.0,37.5,0.95,8.5,65.5,161.56,124.92
2016,12,27,16,30,157.0,24.0,1.0,8.0,35.0,103.52,55.69
2016,12,27,16,45,78.5,12.0,1.05,8.0,17.5,36.18,0.0
2016,12,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,45,222.0,14.0,1.7,4.0,35.5,108.44,8.42
2016,12,28,8,0,444.0,28.0,1.9,5.0,71.0,232.09,175.09
2016,12,28,8,15,529.0,35.0,1.95,5.5,111.5,304.15,247.62
2016,12,28,8,30,614.0,42.0,2.0,6.0,152.0,383.91,319.68
2016,12,28,8,45,668.5,46.0,2.05,6.5,192.5,450.33,378.72
2016,12,28,9,0,723.0,50.0,2.1,7.0,233.0,520.04,438.32
2016,12,28,9,15,756.0,53.0,2.1,7.5,270.5,577.4,485.73
2016,12,28,9,30,789.0,56.0,2.1,8.0,308.0,635.3,530.92
2016,12,28,9,45,817.0,57.0,2.15,9.0,342.0,687.13,568.4
2016,12,28,10,0,845.0,58.0,2.2,10.0,376.0,731.35,599.09
2016,12,28,10,15,860.0,59.5,2.25,10.5,403.0,771.34,627.09
2016,12,28,10,30,875.0,61.0,2.3,11.0,430.0,809.27,653.14
2016,12,28,10,45,885.5,62.0,2.35,11.5,451.0,840.37,673.91
2016,12,28,11,0,896.0,63.0,2.4,12.0,472.0,868.7,692.56
2016,12,28,11,15,901.5,63.5,2.4,12.0,485.5,888.97,706.2
2016,12,28,11,30,907.0,64.0,2.4,12.0,499.0,905.93,717.61
2016,12,28,11,45,910.0,64.0,2.4,12.5,505.5,916.56,723.31
2016,12,28,12,0,913.0,64.0,2.4,13.0,512.0,923.65,726.68
2016,12,28,12,15,912.0,64.0,2.4,13.0,510.5,923.51,726.48
2016,12,28,12,30,911.0,64.0,2.4,13.0,509.0,919.76,723.96
2016,12,28,12,45,905.0,64.5,2.45,13.5,500.0,908.61,715.53
2016,12,28,13,0,899.0,65.0,2.5,14.0,491.0,894.03,704.87
2016,12,28,13,15,891.5,64.0,2.5,14.0,474.5,872.81,690.44
2016,12,28,13,30,884.0,63.0,2.5,14.0,458.0,848.46,673.85
2016,12,28,13,45,872.5,62.0,2.5,14.0,435.0,817.81,652.66
2016,12,28,14,0,861.0,61.0,2.5,14.0,412.0,784.58,629.45
2016,12,28,14,15,843.5,59.0,2.35,13.5,383.0,742.98,599.93
2016,12,28,14,30,826.0,57.0,2.2,13.0,354.0,706.29,573.69
2016,12,28,14,45,801.0,54.5,2.1,13.0,319.5,655.0,535.16
2016,12,28,15,0,776.0,52.0,2.0,13.0,285.0,603.11,495.46
2016,12,28,15,15,739.0,48.5,1.75,12.0,246.0,542.16,446.65
2016,12,28,15,30,702.0,45.0,1.5,11.0,207.0,482.4,397.01
2016,12,28,15,45,643.5,40.5,1.25,10.5,166.5,411.53,336.03
2016,12,28,16,0,585.0,36.0,1.0,10.0,126.0,344.76,276.51
2016,12,28,16,15,485.5,28.5,1.05,9.5,87.0,261.84,202.14
2016,12,28,16,30,386.0,21.0,1.1,9.0,48.0,185.73,107.08
2016,12,28,16,45,193.0,10.5,1.15,8.5,24.0,72.03,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,209.0,15.0,2.2,6.5,35.0,104.74,4.55
2016,12,29,8,0,418.0,30.0,2.3,7.0,70.0,228.14,170.72
2016,12,29,8,15,507.0,37.5,2.25,7.0,110.5,300.57,243.56
2016,12,29,8,30,596.0,45.0,2.2,7.0,151.0,381.59,316.8
2016,12,29,8,45,647.5,50.0,2.2,7.5,192.0,442.07,370.88
2016,12,29,9,0,699.0,55.0,2.2,8.0,233.0,510.38,429.15
2016,12,29,9,15,734.5,59.0,2.2,8.5,271.0,569.8,478.15
2016,12,29,9,30,770.0,63.0,2.2,9.0,309.0,630.01,525.5
2016,12,29,9,45,776.5,69.5,2.25,10.0,340.0,672.43,555.75
2016,12,29,10,0,783.0,76.0,2.3,11.0,371.0,712.78,583.72
2016,12,29,10,15,800.5,78.5,2.3,11.5,398.5,754.95,613.15
2016,12,29,10,30,818.0,81.0,2.3,12.0,426.0,795.26,640.63
2016,12,29,10,45,832.5,81.5,2.3,12.5,447.5,828.49,662.53
2016,12,29,11,0,847.0,82.0,2.3,13.0,469.0,859.16,682.38
2016,12,29,11,15,853.5,83.0,2.25,13.5,483.0,880.61,695.05
2016,12,29,11,30,860.0,84.0,2.2,14.0,497.0,898.89,705.49
2016,12,29,11,45,864.0,84.0,2.15,14.5,503.5,910.34,711.17
2016,12,29,12,0,868.0,84.0,2.1,15.0,510.0,918.36,714.6
2016,12,29,12,15,867.0,84.0,2.05,15.0,508.5,918.31,713.89
2016,12,29,12,30,866.0,84.0,2.0,15.0,507.0,914.74,710.98
2016,12,29,12,45,869.5,81.0,1.95,15.5,499.5,907.95,704.7
2016,12,29,13,0,873.0,78.0,1.9,16.0,492.0,897.58,696.13
2016,12,29,13,15,864.0,77.0,1.85,16.0,475.5,875.27,680.71
2016,12,29,13,30,855.0,76.0,1.8,16.0,459.0,849.9,663.31
2016,12,29,13,45,841.0,74.5,1.75,16.0,435.5,816.82,640.47
2016,12,29,14,0,827.0,73.0,1.7,16.0,412.0,781.28,615.79
2016,12,29,14,15,807.5,70.5,1.55,16.0,382.5,738.0,584.36
2016,12,29,14,30,788.0,68.0,1.4,16.0,353.0,693.12,551.48
2016,12,29,14,45,758.5,65.5,1.25,16.0,317.5,639.82,511.92
2016,12,29,15,0,729.0,63.0,1.1,16.0,282.0,586.24,470.91
2016,12,29,15,15,688.0,58.5,1.05,15.0,243.5,523.27,422.94
2016,12,29,15,30,647.0,54.0,1.0,14.0,205.0,466.17,377.41
2016,12,29,15,45,580.0,48.5,1.0,13.5,164.0,392.03,316.24
2016,12,29,16,0,513.0,43.0,1.0,13.0,123.0,323.07,257.07
2016,12,29,16,15,407.5,34.0,1.05,12.5,85.0,239.36,183.72
2016,12,29,16,30,302.0,25.0,1.1,12.0,47.0,163.33,97.26
2016,12,29,16,45,151.0,12.5,1.15,11.5,23.5,60.53,0.0
2016,12,29,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,7,45,155.0,16.5,1.05,9.5,31.0,87.16,0.37
2016,12,30,8,0,310.0,33.0,1.0,10.0,62.0,186.31,136.98
2016,12,30,8,15,399.0,42.0,1.25,10.5,100.0,255.03,203.39
2016,12,30,8,30,488.0,51.0,1.5,11.0,138.0,332.44,271.67
2016,12,30,8,45,542.5,57.5,1.75,11.5,176.5,395.72,327.14
2016,12,30,9,0,597.0,64.0,2.0,12.0,215.0,462.8,384.18
2016,12,30,9,15,635.5,68.5,2.0,12.5,252.0,520.43,431.23
2016,12,30,9,30,674.0,73.0,2.0,13.0,289.0,579.44,477.74
2016,12,30,9,45,718.5,72.5,2.05,13.5,324.0,637.43,521.41
2016,12,30,10,0,763.0,72.0,2.1,14.0,359.0,692.32,561.06
2016,12,30,10,15,780.5,74.0,2.15,14.5,386.0,733.26,589.56
2016,12,30,10,30,798.0,76.0,2.2,15.0,413.0,772.44,616.4
2016,12,30,10,45,810.0,77.5,2.3,15.5,434.0,804.32,638.0
2016,12,30,11,0,822.0,79.0,2.4,16.0,455.0,833.67,657.68
2016,12,30,11,15,829.5,80.0,2.4,16.0,469.0,855.67,672.51
2016,12,30,11,30,837.0,81.0,2.4,16.0,483.0,874.64,685.26
2016,12,30,11,45,421.5,125.5,2.45,16.0,328.0,556.76,450.81
2016,12,30,12,0,6.0,170.0,2.5,16.0,173.0,168.41,133.99
2016,12,30,12,15,6.0,170.0,2.5,16.0,173.0,168.38,134.78
2016,12,30,12,30,6.0,170.0,2.5,16.0,173.0,168.47,134.89
2016,12,30,12,45,418.0,126.0,2.5,16.0,325.0,552.7,452.58
2016,12,30,13,0,830.0,82.0,2.5,16.0,477.0,865.14,682.49
2016,12,30,13,15,593.5,128.0,2.5,16.0,406.0,706.18,564.69
2016,12,30,13,30,357.0,174.0,2.5,16.0,335.0,522.95,424.36
2016,12,30,13,45,571.5,125.5,2.5,16.0,368.0,658.45,532.94
2016,12,30,14,0,786.0,77.0,2.5,16.0,401.0,754.13,603.78
2016,12,30,14,15,767.0,74.5,2.45,15.5,372.5,712.45,573.68
2016,12,30,14,30,748.0,72.0,2.4,15.0,344.0,669.24,543.08
2016,12,30,14,45,718.0,69.0,2.4,15.0,309.5,616.36,503.73
2016,12,30,15,0,688.0,66.0,2.4,15.0,275.0,567.69,465.85
2016,12,30,15,15,647.5,61.5,2.1,14.0,237.5,506.8,417.06
2016,12,30,15,30,607.0,57.0,1.8,13.0,200.0,447.65,368.07
2016,12,30,15,45,538.5,51.5,1.55,12.5,160.0,374.39,305.71
2016,12,30,16,0,470.0,46.0,1.3,12.0,120.0,306.43,246.13
2016,12,30,16,15,369.5,36.0,1.35,11.5,83.0,225.74,175.02
2016,12,30,16,30,269.0,26.0,1.4,11.0,46.0,153.08,95.14
2016,12,30,16,45,134.5,13.0,1.45,10.5,23.0,55.87,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
